Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,45,178.5,12.5,2.3,5.5,25.0,115.81,0.0
2016,1,1,8,0,357.0,25.0,2.3,6.0,50.0,288.56,182.5
2016,1,1,8,15,462.5,32.5,2.35,6.0,89.0,385.41,315.56
2016,1,1,8,30,568.0,40.0,2.4,6.0,128.0,474.29,398.27
2016,1,1,8,45,625.0,46.0,2.45,6.5,168.5,540.6,455.66
2016,1,1,9,0,682.0,52.0,2.5,7.0,209.0,607.69,511.03
2016,1,1,9,15,721.0,56.0,2.5,7.0,247.5,658.71,552.31
2016,1,1,9,30,760.0,60.0,2.5,7.0,286.0,708.54,591.24
2016,1,1,9,45,788.5,62.0,2.5,7.5,320.5,745.73,618.22
2016,1,1,10,0,817.0,64.0,2.5,8.0,355.0,780.55,642.69
2016,1,1,10,15,834.5,66.0,2.5,8.0,383.5,803.54,658.93
2016,1,1,10,30,852.0,68.0,2.5,8.0,412.0,823.43,672.75
2016,1,1,10,45,860.5,70.5,2.5,8.5,433.5,833.1,677.71
2016,1,1,11,0,869.0,73.0,2.5,9.0,455.0,839.28,680.21
2016,1,1,11,15,876.0,74.0,2.45,9.0,470.5,838.75,678.71
2016,1,1,11,30,883.0,75.0,2.4,9.0,486.0,834.63,674.76
2016,1,1,11,45,883.5,76.0,2.4,9.0,493.0,821.66,664.88
2016,1,1,12,0,884.0,77.0,2.4,9.0,500.0,805.28,652.68
2016,1,1,12,15,884.0,77.0,2.35,9.0,500.5,783.96,636.57
2016,1,1,12,30,884.0,77.0,2.3,9.0,501.0,759.42,618.18
2016,1,1,12,45,885.5,75.0,2.3,9.0,494.5,730.48,596.89
2016,1,1,13,0,887.0,73.0,2.3,9.0,488.0,693.66,569.53
2016,1,1,13,15,879.5,72.0,2.25,9.0,473.5,658.93,541.35
2016,1,1,13,30,872.0,71.0,2.2,9.0,459.0,617.24,507.35
2016,1,1,13,45,859.0,70.0,2.2,9.0,437.5,570.52,468.93
2016,1,1,14,0,846.0,69.0,2.2,9.0,416.0,522.56,428.52
2016,1,1,14,15,828.5,67.5,2.15,9.0,388.0,470.96,383.94
2016,1,1,14,30,811.0,66.0,2.1,9.0,360.0,419.1,337.95
2016,1,1,14,45,784.0,63.5,2.1,9.0,326.0,362.7,287.32
2016,1,1,15,0,757.0,61.0,2.1,9.0,292.0,307.64,236.73
2016,1,1,15,15,719.0,57.0,2.05,8.5,254.0,249.87,183.97
2016,1,1,15,30,681.0,53.0,2.0,8.0,216.0,195.33,134.27
2016,1,1,15,45,621.5,48.0,2.0,8.0,176.0,140.22,86.95
2016,1,1,16,0,562.0,43.0,2.0,8.0,136.0,89.75,48.33
2016,1,1,16,15,465.0,35.0,2.05,8.0,97.0,43.45,21.79
2016,1,1,16,30,368.0,27.0,2.1,8.0,58.0,22.04,11.98
2016,1,1,16,45,184.0,13.5,2.2,8.0,29.0,10.75,0.0
2016,1,1,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,10.5,3.3,7.0,10.5,9.55,0.0
2016,1,2,8,0,0.0,21.0,3.3,7.0,21.0,19.02,6.58
2016,1,2,8,15,6.0,37.5,3.3,7.0,38.5,42.66,30.13
2016,1,2,8,30,12.0,54.0,3.3,7.0,56.0,64.99,50.56
2016,1,2,8,45,22.0,70.5,3.35,7.0,75.5,98.87,80.83
2016,1,2,9,0,32.0,87.0,3.4,7.0,95.0,125.24,104.5
2016,1,2,9,15,38.0,102.5,3.45,7.0,113.0,147.13,123.92
2016,1,2,9,30,44.0,118.0,3.5,7.0,131.0,169.11,143.14
2016,1,2,9,45,50.0,131.0,3.55,7.5,147.5,187.52,158.78
2016,1,2,10,0,56.0,144.0,3.6,8.0,164.0,206.09,174.31
2016,1,2,10,15,67.5,157.5,3.6,8.0,183.5,229.95,194.61
2016,1,2,10,30,79.0,171.0,3.6,8.0,203.0,253.76,214.66
2016,1,2,10,45,194.5,174.5,3.6,8.0,259.0,366.94,312.02
2016,1,2,11,0,310.0,178.0,3.6,8.0,315.0,480.23,406.26
2016,1,2,11,15,208.5,192.0,3.6,8.0,285.5,392.36,331.32
2016,1,2,11,30,107.0,206.0,3.6,8.0,256.0,306.54,257.69
2016,1,2,11,45,53.5,146.5,3.6,8.0,171.5,189.41,158.61
2016,1,2,12,0,0.0,87.0,3.6,8.0,87.0,77.19,61.25
2016,1,2,12,15,0.0,91.0,3.6,8.0,91.0,80.95,64.57
2016,1,2,12,30,0.0,95.0,3.6,8.0,95.0,84.71,67.8
2016,1,2,12,45,74.0,152.0,3.65,8.5,187.0,201.17,168.8
2016,1,2,13,0,148.0,209.0,3.7,9.0,279.0,321.48,269.33
2016,1,2,13,15,102.5,198.0,3.65,9.0,246.0,262.47,219.17
2016,1,2,13,30,57.0,187.0,3.6,9.0,213.0,217.81,181.14
2016,1,2,13,45,68.5,180.5,3.6,9.0,210.5,213.92,178.08
2016,1,2,14,0,80.0,174.0,3.6,9.0,208.0,209.03,173.92
2016,1,2,14,15,105.0,164.0,3.6,9.0,205.0,212.06,176.23
2016,1,2,14,30,130.0,154.0,3.6,9.0,202.0,205.5,170.0
2016,1,2,14,45,122.0,141.0,3.6,9.0,183.0,181.13,148.65
2016,1,2,15,0,114.0,128.0,3.6,9.0,164.0,157.66,127.91
2016,1,2,15,15,104.5,112.5,3.6,9.0,142.0,132.39,105.58
2016,1,2,15,30,95.0,97.0,3.6,9.0,120.0,108.38,84.37
2016,1,2,15,45,81.0,80.0,3.65,9.0,97.5,83.7,63.02
2016,1,2,16,0,67.0,63.0,3.7,9.0,75.0,61.0,43.92
2016,1,2,16,15,43.0,46.5,3.7,9.0,53.5,40.88,27.9
2016,1,2,16,30,19.0,30.0,3.7,9.0,32.0,25.59,15.02
2016,1,2,16,45,9.5,15.0,3.75,9.0,16.0,13.26,0.0
2016,1,2,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.0,3.6,8.5,7.0,6.37,0.0
2016,1,3,8,0,0.0,14.0,3.6,9.0,14.0,12.31,2.17
2016,1,3,8,15,0.0,26.0,3.65,9.0,26.0,22.92,13.36
2016,1,3,8,30,0.0,38.0,3.7,9.0,38.0,34.13,23.54
2016,1,3,8,45,0.0,50.5,3.75,9.0,50.5,46.72,34.78
2016,1,3,9,0,0.0,63.0,3.8,9.0,63.0,59.14,45.8
2016,1,3,9,15,0.0,75.5,3.85,9.0,75.5,71.47,56.65
2016,1,3,9,30,0.0,88.0,3.9,9.0,88.0,83.75,67.34
2016,1,3,9,45,0.0,99.0,3.95,9.0,99.0,94.29,76.42
2016,1,3,10,0,0.0,110.0,4.0,9.0,110.0,104.86,85.45
2016,1,3,10,15,0.0,114.5,4.05,9.0,114.5,108.18,88.18
2016,1,3,10,30,0.0,119.0,4.1,9.0,119.0,111.74,91.11
2016,1,3,10,45,36.0,154.0,4.2,9.5,170.0,192.25,160.61
2016,1,3,11,0,72.0,189.0,4.3,10.0,221.0,263.75,220.94
2016,1,3,11,15,48.5,185.5,4.3,10.0,207.5,236.23,196.81
2016,1,3,11,30,25.0,182.0,4.3,10.0,194.0,196.21,162.4
2016,1,3,11,45,12.5,161.0,4.35,10.0,167.0,161.81,133.05
2016,1,3,12,0,0.0,140.0,4.4,10.0,140.0,129.26,105.1
2016,1,3,12,15,6.5,158.5,4.3,10.0,161.5,152.73,125.15
2016,1,3,12,30,13.0,177.0,4.2,10.0,183.0,176.02,144.87
2016,1,3,12,45,6.5,135.0,4.15,10.5,138.0,127.95,103.97
2016,1,3,13,0,0.0,93.0,4.1,11.0,93.0,82.79,65.41
2016,1,3,13,15,0.0,97.0,4.0,11.0,97.0,86.55,68.69
2016,1,3,13,30,0.0,101.0,3.9,11.0,101.0,90.31,71.95
2016,1,3,13,45,0.0,116.5,3.8,11.0,116.5,104.95,84.49
2016,1,3,14,0,0.0,132.0,3.7,11.0,132.0,119.68,97.08
2016,1,3,14,15,0.0,115.0,3.55,11.0,115.0,103.43,83.37
2016,1,3,14,30,0.0,98.0,3.4,11.0,98.0,87.52,69.9
2016,1,3,14,45,0.0,88.5,3.25,11.0,88.5,78.75,62.48
2016,1,3,15,0,0.0,79.0,3.1,11.0,79.0,70.08,55.07
2016,1,3,15,15,0.0,69.0,3.0,10.5,69.0,61.05,47.36
2016,1,3,15,30,0.0,59.0,2.9,10.0,59.0,52.1,39.63
2016,1,3,15,45,0.0,48.0,2.8,10.0,48.0,42.36,31.03
2016,1,3,16,0,0.0,37.0,2.7,10.0,37.0,32.64,22.37
2016,1,3,16,15,0.0,26.5,2.75,10.0,26.5,23.35,14.04
2016,1,3,16,30,0.0,16.0,2.8,10.0,16.0,14.07,5.83
2016,1,3,16,45,0.0,8.0,2.85,10.0,8.0,7.02,0.0
2016,1,3,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,7,45,118.0,13.0,3.65,10.0,21.5,80.67,0.0
2016,1,4,8,0,236.0,26.0,3.6,10.0,43.0,213.12,130.7
2016,1,4,8,15,339.0,35.5,3.6,10.0,78.0,306.85,249.24
2016,1,4,8,30,442.0,45.0,3.6,10.0,113.0,400.84,335.36
2016,1,4,8,45,508.0,51.0,3.6,10.5,151.5,469.33,395.36
2016,1,4,9,0,574.0,57.0,3.6,11.0,190.0,539.74,453.9
2016,1,4,9,15,370.0,89.5,3.65,11.0,181.0,430.72,365.06
2016,1,4,9,30,166.0,122.0,3.7,11.0,172.0,286.34,242.52
2016,1,4,9,45,169.0,135.5,3.75,11.5,191.0,305.33,258.3
2016,1,4,10,0,172.0,149.0,3.8,12.0,210.0,323.85,272.86
2016,1,4,10,15,86.0,133.5,3.8,12.0,164.0,228.34,191.05
2016,1,4,10,30,0.0,118.0,3.8,12.0,118.0,110.61,88.98
2016,1,4,10,45,0.0,106.5,3.85,12.0,106.5,97.53,77.91
2016,1,4,11,0,0.0,95.0,3.9,12.0,95.0,85.44,67.56
2016,1,4,11,15,0.0,72.5,3.9,12.0,72.5,64.12,49.37
2016,1,4,11,30,0.0,50.0,3.9,12.0,50.0,44.15,32.29
2016,1,4,11,45,0.0,80.0,3.95,12.0,80.0,70.8,55.0
2016,1,4,12,0,0.0,110.0,4.0,12.0,110.0,99.3,79.12
2016,1,4,12,15,0.0,111.0,4.0,12.0,111.0,100.12,79.77
2016,1,4,12,30,0.0,112.0,4.0,12.0,112.0,100.96,80.48
2016,1,4,12,45,0.0,65.0,4.0,12.5,65.0,57.46,43.51
2016,1,4,13,0,0.0,18.0,4.0,13.0,18.0,15.86,7.95
2016,1,4,13,15,4.0,89.0,3.9,13.0,91.0,81.64,64.16
2016,1,4,13,30,8.0,160.0,3.8,13.0,164.0,152.22,123.54
2016,1,4,13,45,4.0,90.5,3.75,13.0,92.5,82.77,65.1
2016,1,4,14,0,0.0,21.0,3.7,13.0,21.0,18.49,10.27
2016,1,4,14,15,154.5,81.5,3.65,13.0,138.5,158.1,129.45
2016,1,4,14,30,309.0,142.0,3.6,13.0,256.0,276.24,225.06
2016,1,4,14,45,297.5,131.5,3.6,13.0,233.0,243.13,195.45
2016,1,4,15,0,286.0,121.0,3.6,13.0,210.0,210.87,166.57
2016,1,4,15,15,268.0,107.5,3.55,13.0,182.5,175.0,134.66
2016,1,4,15,30,250.0,94.0,3.5,13.0,155.0,141.03,104.52
2016,1,4,15,45,230.5,78.5,3.5,13.0,127.0,107.1,75.22
2016,1,4,16,0,211.0,63.0,3.5,13.0,99.0,75.58,49.55
2016,1,4,16,15,165.5,48.0,3.45,13.0,71.5,46.05,28.92
2016,1,4,16,30,120.0,33.0,3.4,13.0,44.0,26.56,15.99
2016,1,4,16,45,60.0,16.5,3.4,13.0,22.0,13.63,0.0
2016,1,4,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,1.9,11.5,4.0,3.64,0.0
2016,1,5,8,0,0.0,8.0,2.0,12.0,8.0,7.02,0.0
2016,1,5,8,15,0.0,15.0,2.1,12.0,15.0,13.18,5.19
2016,1,5,8,30,0.0,22.0,2.2,12.0,22.0,19.35,10.77
2016,1,5,8,45,0.0,29.5,2.35,12.0,29.5,25.98,16.65
2016,1,5,9,0,0.0,37.0,2.5,12.0,37.0,32.61,22.51
2016,1,5,9,15,0.0,44.0,2.6,12.0,44.0,38.81,27.95
2016,1,5,9,30,0.0,51.0,2.7,12.0,51.0,45.01,33.33
2016,1,5,9,45,0.0,57.0,2.85,12.0,57.0,50.33,37.91
2016,1,5,10,0,0.0,63.0,3.0,12.0,63.0,55.66,42.45
2016,1,5,10,15,0.0,65.0,3.05,12.0,65.0,57.44,43.92
2016,1,5,10,30,0.0,67.0,3.1,12.0,67.0,59.22,45.38
2016,1,5,10,45,0.0,87.5,3.2,12.0,87.5,78.28,61.58
2016,1,5,11,0,0.0,108.0,3.3,12.0,108.0,98.49,78.63
2016,1,5,11,15,0.0,90.5,3.3,12.0,90.5,80.78,63.52
2016,1,5,11,30,0.0,73.0,3.3,12.0,73.0,64.57,49.71
2016,1,5,11,45,33.5,141.0,3.35,12.0,157.0,167.16,137.41
2016,1,5,12,0,67.0,209.0,3.4,12.0,241.0,270.12,222.98
2016,1,5,12,15,33.5,176.0,3.3,11.5,192.0,202.69,166.49
2016,1,5,12,30,0.0,143.0,3.2,11.0,143.0,131.46,106.33
2016,1,5,12,45,101.5,176.5,3.15,11.0,225.0,259.24,215.62
2016,1,5,13,0,203.0,210.0,3.1,11.0,307.0,360.91,299.81
2016,1,5,13,15,253.0,197.5,3.05,11.0,314.5,380.55,315.66
2016,1,5,13,30,303.0,185.0,3.0,11.0,322.0,384.8,319.14
2016,1,5,13,45,318.5,173.5,3.0,11.5,312.0,365.97,302.74
2016,1,5,14,0,334.0,162.0,3.0,12.0,302.0,345.27,284.53
2016,1,5,14,15,399.0,140.5,2.95,12.0,296.5,343.58,281.67
2016,1,5,14,30,464.0,119.0,2.9,12.0,291.0,327.16,265.63
2016,1,5,14,45,434.0,114.5,2.85,12.0,264.0,284.34,227.8
2016,1,5,15,0,404.0,110.0,2.8,12.0,237.0,243.81,191.6
2016,1,5,15,15,488.5,88.0,2.65,12.0,223.0,220.46,166.04
2016,1,5,15,30,573.0,66.0,2.5,12.0,209.0,189.84,133.03
2016,1,5,15,45,514.5,59.5,2.35,12.0,171.0,138.6,89.39
2016,1,5,16,0,456.0,53.0,2.2,12.0,133.0,93.77,54.76
2016,1,5,16,15,360.5,44.0,2.1,11.5,96.5,51.9,29.16
2016,1,5,16,30,265.0,35.0,2.0,11.0,60.0,27.4,17.07
2016,1,5,16,45,132.5,17.5,1.9,11.0,30.0,13.76,0.0
2016,1,5,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.0,3.1,12.0,10.0,9.1,0.0
2016,1,6,8,0,0.0,20.0,3.1,12.0,20.0,17.63,5.44
2016,1,6,8,15,12.0,40.5,3.1,12.0,42.0,58.29,42.44
2016,1,6,8,30,24.0,61.0,3.1,12.0,64.0,93.66,73.92
2016,1,6,8,45,30.0,80.0,3.1,12.0,86.0,120.95,98.11
2016,1,6,9,0,36.0,99.0,3.1,12.0,108.0,147.81,121.64
2016,1,6,9,15,49.0,117.5,3.1,12.0,131.5,179.12,148.79
2016,1,6,9,30,62.0,136.0,3.1,12.0,155.0,210.69,175.75
2016,1,6,9,45,128.0,142.0,3.15,12.0,186.5,281.37,236.53
2016,1,6,10,0,194.0,148.0,3.2,12.0,218.0,340.7,286.93
2016,1,6,10,15,98.5,144.5,3.2,12.0,180.5,253.38,211.82
2016,1,6,10,30,3.0,141.0,3.2,12.0,143.0,138.65,112.62
2016,1,6,10,45,119.0,166.0,3.25,12.0,219.0,292.62,244.7
2016,1,6,11,0,235.0,191.0,3.3,12.0,295.0,434.75,361.76
2016,1,6,11,15,117.5,100.0,3.3,12.0,152.0,219.27,183.54
2016,1,6,11,30,0.0,9.0,3.3,12.0,9.0,7.92,1.16
2016,1,6,11,45,205.5,96.0,3.35,12.0,196.0,280.15,237.33
2016,1,6,12,0,411.0,183.0,3.4,12.0,383.0,555.58,459.58
2016,1,6,12,15,359.0,193.5,3.35,12.0,368.5,501.16,413.86
2016,1,6,12,30,307.0,204.0,3.3,12.0,354.0,462.33,381.7
2016,1,6,12,45,488.5,158.0,3.3,12.0,393.0,542.75,448.44
2016,1,6,13,0,670.0,112.0,3.3,12.0,432.0,604.58,498.34
2016,1,6,13,15,431.0,155.5,3.25,12.0,359.5,462.94,382.45
2016,1,6,13,30,192.0,199.0,3.2,12.0,287.0,322.84,266.38
2016,1,6,13,45,250.0,183.5,3.15,12.0,292.0,338.04,279.3
2016,1,6,14,0,308.0,168.0,3.1,12.0,297.0,338.51,279.12
2016,1,6,14,15,461.5,130.0,3.05,11.5,309.5,364.11,299.07
2016,1,6,14,30,615.0,92.0,3.0,11.0,322.0,370.51,301.07
2016,1,6,14,45,523.0,105.5,2.95,11.0,288.5,310.47,248.94
2016,1,6,15,0,431.0,119.0,2.9,11.0,255.0,262.1,206.94
2016,1,6,15,15,389.5,109.5,2.8,11.0,221.5,214.61,164.99
2016,1,6,15,30,348.0,100.0,2.7,11.0,188.0,171.3,126.99
2016,1,6,15,45,269.0,90.0,2.65,11.0,151.0,124.43,88.78
2016,1,6,16,0,190.0,80.0,2.6,11.0,114.0,88.7,61.84
2016,1,6,16,15,126.0,61.0,2.5,11.0,81.0,55.45,37.8
2016,1,6,16,30,62.0,42.0,2.4,11.0,48.0,33.73,22.52
2016,1,6,16,45,31.0,21.0,2.35,11.0,24.0,17.67,0.0
2016,1,6,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,7,45,112.5,13.5,0.45,10.0,21.5,77.8,0.0
2016,1,7,8,0,225.0,27.0,0.4,10.0,43.0,206.96,126.53
2016,1,7,8,15,330.5,37.0,0.35,10.0,79.0,302.56,241.15
2016,1,7,8,30,436.0,47.0,0.3,10.0,115.0,398.84,324.65
2016,1,7,8,45,505.0,53.5,0.25,10.0,154.0,470.4,383.67
2016,1,7,9,0,574.0,60.0,0.2,10.0,193.0,544.01,440.94
2016,1,7,9,15,617.5,64.5,0.15,10.0,230.5,596.66,480.12
2016,1,7,9,30,661.0,69.0,0.1,10.0,268.0,648.85,517.65
2016,1,7,9,45,705.0,69.5,0.1,10.0,303.5,695.12,550.14
2016,1,7,10,0,749.0,70.0,0.1,10.0,339.0,735.11,577.36
2016,1,7,10,15,768.5,72.0,0.1,10.0,367.5,759.9,593.45
2016,1,7,10,30,788.0,74.0,0.1,10.0,396.0,781.84,607.55
2016,1,7,10,45,801.5,75.5,0.1,10.0,419.0,795.0,615.51
2016,1,7,11,0,815.0,77.0,0.1,10.0,442.0,804.9,621.39
2016,1,7,11,15,823.0,78.5,0.1,10.0,457.5,806.78,621.89
2016,1,7,11,30,831.0,80.0,0.1,10.0,473.0,805.24,620.28
2016,1,7,11,45,837.0,80.0,0.1,10.0,482.0,796.75,614.09
2016,1,7,12,0,843.0,80.0,0.1,10.0,491.0,784.83,605.79
2016,1,7,12,15,843.5,80.0,0.15,10.0,492.0,765.25,592.99
2016,1,7,12,30,844.0,80.0,0.2,10.0,493.0,742.53,578.21
2016,1,7,12,45,849.0,77.0,0.25,10.5,488.0,716.49,560.14
2016,1,7,13,0,854.0,74.0,0.3,11.0,483.0,687.3,539.84
2016,1,7,13,15,847.0,73.0,0.3,11.0,469.5,649.5,511.99
2016,1,7,13,30,840.0,72.0,0.3,11.0,456.0,609.59,481.88
2016,1,7,13,45,829.0,71.0,0.35,11.0,435.5,565.45,448.43
2016,1,7,14,0,818.0,70.0,0.4,11.0,415.0,519.93,412.86
2016,1,7,14,15,801.5,68.0,0.4,11.0,388.0,469.54,371.93
2016,1,7,14,30,785.0,66.0,0.4,11.0,361.0,418.83,329.46
2016,1,7,14,45,761.0,63.5,0.4,11.0,329.0,364.68,283.04
2016,1,7,15,0,737.0,61.0,0.4,11.0,297.0,311.55,236.19
2016,1,7,15,15,701.5,57.5,0.4,11.0,260.0,255.58,186.48
2016,1,7,15,30,666.0,54.0,0.4,11.0,223.0,202.54,139.13
2016,1,7,15,45,611.0,49.0,0.4,11.0,184.0,148.15,92.9
2016,1,7,16,0,556.0,44.0,0.4,11.0,145.0,97.89,53.79
2016,1,7,16,15,468.5,37.0,0.4,10.5,106.5,51.89,25.8
2016,1,7,16,30,381.0,30.0,0.4,10.0,68.0,24.25,14.91
2016,1,7,16,45,190.5,15.0,0.4,10.0,34.0,11.77,0.0
2016,1,7,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.0,1.65,9.5,8.0,7.28,0.0
2016,1,8,8,0,0.0,16.0,1.7,10.0,16.0,14.08,3.4
2016,1,8,8,15,0.0,29.5,1.8,10.0,29.5,26.42,16.25
2016,1,8,8,30,0.0,43.0,1.9,10.0,43.0,40.5,28.9
2016,1,8,8,45,0.0,57.0,2.0,10.0,57.0,54.8,41.6
2016,1,8,9,0,0.0,71.0,2.1,10.0,71.0,68.86,54.01
2016,1,8,9,15,0.0,85.0,2.1,10.0,85.0,82.8,66.17
2016,1,8,9,30,0.0,99.0,2.1,10.0,99.0,96.68,78.14
2016,1,8,9,45,0.0,110.5,2.1,10.5,110.5,107.53,87.21
2016,1,8,10,0,0.0,122.0,2.1,11.0,122.0,118.46,96.22
2016,1,8,10,15,0.0,97.0,2.1,11.0,97.0,89.01,71.05
2016,1,8,10,30,0.0,72.0,2.1,11.0,72.0,63.67,49.34
2016,1,8,10,45,143.5,128.5,2.15,11.0,193.0,266.35,224.83
2016,1,8,11,0,287.0,185.0,2.2,11.0,314.0,471.56,391.8
2016,1,8,11,15,187.5,196.5,2.2,11.0,282.0,381.47,316.07
2016,1,8,11,30,88.0,208.0,2.2,11.0,250.0,293.34,242.15
2016,1,8,11,45,62.0,203.0,2.25,11.0,232.5,262.18,216.14
2016,1,8,12,0,36.0,198.0,2.3,11.0,215.0,232.24,190.76
2016,1,8,12,15,66.5,208.0,2.3,11.0,240.5,264.96,218.48
2016,1,8,12,30,97.0,218.0,2.3,11.0,266.0,295.97,244.27
2016,1,8,12,45,59.0,201.0,2.35,11.0,230.0,244.57,201.25
2016,1,8,13,0,21.0,184.0,2.4,11.0,194.0,186.58,152.65
2016,1,8,13,15,10.5,139.0,2.4,11.0,144.0,133.56,108.39
2016,1,8,13,30,0.0,94.0,2.4,11.0,94.0,83.69,66.18
2016,1,8,13,45,0.0,85.5,2.4,11.0,85.5,75.84,59.62
2016,1,8,14,0,0.0,77.0,2.4,11.0,77.0,68.12,53.11
2016,1,8,14,15,46.5,118.5,2.4,11.0,136.0,133.05,108.65
2016,1,8,14,30,93.0,160.0,2.4,11.0,195.0,191.39,157.09
2016,1,8,14,45,86.0,147.0,2.4,11.0,177.5,170.07,138.62
2016,1,8,15,0,79.0,134.0,2.4,11.0,160.0,149.57,120.91
2016,1,8,15,15,72.0,118.5,2.35,11.0,140.0,127.59,101.85
2016,1,8,15,30,65.0,103.0,2.3,11.0,120.0,106.6,83.57
2016,1,8,15,45,55.5,86.0,2.3,11.0,98.5,84.92,64.9
2016,1,8,16,0,46.0,69.0,2.3,11.0,77.0,64.67,47.7
2016,1,8,16,15,29.0,52.0,2.35,10.5,56.5,45.62,32.17
2016,1,8,16,30,12.0,35.0,2.4,10.0,36.0,29.69,19.6
2016,1,8,16,45,6.0,17.5,2.45,10.0,18.0,15.5,1.91
2016,1,8,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.0,3.25,11.0,10.0,9.1,0.0
2016,1,9,8,0,0.0,20.0,3.2,11.0,20.0,17.63,5.72
2016,1,9,8,15,0.0,36.0,3.1,11.0,36.0,35.98,24.04
2016,1,9,8,30,0.0,52.0,3.0,11.0,52.0,53.2,39.5
2016,1,9,8,45,6.0,68.5,2.95,11.0,70.0,74.82,58.7
2016,1,9,9,0,12.0,85.0,2.9,11.0,88.0,96.4,77.77
2016,1,9,9,15,17.5,100.0,2.8,11.0,105.0,115.68,94.65
2016,1,9,9,30,23.0,115.0,2.7,11.0,122.0,135.15,111.47
2016,1,9,9,45,24.5,127.0,2.65,11.5,135.5,160.39,132.56
2016,1,9,10,0,26.0,139.0,2.6,12.0,149.0,173.7,143.32
2016,1,9,10,15,13.0,139.5,2.45,12.0,145.0,147.29,120.45
2016,1,9,10,30,0.0,140.0,2.3,12.0,141.0,134.71,109.2
2016,1,9,10,45,0.0,143.0,2.15,12.0,143.5,136.36,110.43
2016,1,9,11,0,0.0,146.0,2.0,12.0,146.0,138.28,111.87
2016,1,9,11,15,65.0,179.5,1.85,12.0,210.5,242.34,200.1
2016,1,9,11,30,130.0,213.0,1.7,12.0,275.0,349.33,287.26
2016,1,9,11,45,242.5,204.5,1.55,12.0,323.0,441.01,361.18
2016,1,9,12,0,355.0,196.0,1.4,12.0,371.0,513.38,417.96
2016,1,9,12,15,321.0,202.5,1.3,12.0,361.0,483.89,392.99
2016,1,9,12,30,287.0,209.0,1.2,12.0,351.0,454.59,369.02
2016,1,9,12,45,143.5,133.5,1.1,12.0,204.5,242.95,199.85
2016,1,9,13,0,0.0,58.0,1.0,12.0,58.0,51.25,38.12
2016,1,9,13,15,68.0,131.0,0.95,12.0,162.5,169.63,139.38
2016,1,9,13,30,136.0,204.0,0.9,12.0,267.0,294.51,240.78
2016,1,9,13,45,221.5,187.5,0.85,12.0,284.5,318.57,259.78
2016,1,9,14,0,307.0,171.0,0.8,12.0,302.0,343.08,278.64
2016,1,9,14,15,225.0,166.5,0.8,12.0,259.5,281.28,227.99
2016,1,9,14,30,143.0,162.0,0.8,12.0,217.0,220.98,178.89
2016,1,9,14,45,134.0,149.5,0.85,12.0,197.5,195.84,157.93
2016,1,9,15,0,125.0,137.0,0.9,12.0,178.0,171.64,137.28
2016,1,9,15,15,117.5,121.5,0.9,12.0,156.0,146.06,115.2
2016,1,9,15,30,110.0,106.0,0.9,12.0,134.0,121.48,93.86
2016,1,9,15,45,95.0,89.0,0.9,12.0,110.5,95.39,71.68
2016,1,9,16,0,80.0,72.0,0.9,12.0,87.0,71.37,51.7
2016,1,9,16,15,59.5,54.5,0.9,12.0,64.0,48.87,33.87
2016,1,9,16,30,39.0,37.0,0.9,12.0,41.0,30.5,20.29
2016,1,9,16,45,19.5,21.5,0.95,12.0,23.5,18.66,4.66
2016,1,9,17,0,0.0,6.0,1.0,12.0,6.0,5.46,0.0
2016,1,9,17,15,0.0,3.0,1.05,12.0,3.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,45,127.0,13.5,3.0,10.0,22.5,86.19,0.0
2016,1,10,8,0,254.0,27.0,3.1,10.0,45.0,225.77,143.51
2016,1,10,8,15,355.5,36.5,3.15,10.0,81.5,318.67,259.24
2016,1,10,8,30,457.0,46.0,3.2,10.0,118.0,412.65,344.89
2016,1,10,8,45,519.5,53.0,3.25,10.0,157.0,480.83,405.02
2016,1,10,9,0,582.0,60.0,3.3,10.0,196.0,550.84,463.9
2016,1,10,9,15,623.5,65.0,3.3,10.0,234.0,603.06,506.54
2016,1,10,9,30,665.0,70.0,3.3,10.0,272.0,654.78,547.45
2016,1,10,9,45,442.5,109.0,3.35,10.5,250.0,525.88,443.21
2016,1,10,10,0,220.0,148.0,3.4,11.0,228.0,378.34,318.51
2016,1,10,10,15,325.5,145.5,3.35,11.0,274.5,462.05,389.27
2016,1,10,10,30,431.0,143.0,3.3,11.0,321.0,564.87,471.94
2016,1,10,10,45,265.5,170.0,3.3,11.0,281.5,438.77,366.69
2016,1,10,11,0,100.0,197.0,3.3,11.0,242.0,297.31,247.26
2016,1,10,11,15,157.0,203.5,3.25,11.0,277.5,364.88,304.0
2016,1,10,11,30,214.0,210.0,3.2,11.0,313.0,415.58,345.66
2016,1,10,11,45,114.0,195.5,3.2,11.5,250.5,310.1,256.79
2016,1,10,12,0,14.0,181.0,3.2,12.0,188.0,182.76,148.85
2016,1,10,12,15,7.0,162.0,3.2,12.0,165.5,156.37,126.91
2016,1,10,12,30,0.0,143.0,3.2,12.0,143.0,131.22,105.72
2016,1,10,12,45,0.0,95.0,3.2,12.0,95.0,84.6,66.55
2016,1,10,13,0,0.0,47.0,3.2,12.0,47.0,41.5,29.97
2016,1,10,13,15,0.0,48.0,3.15,12.0,48.0,42.38,30.77
2016,1,10,13,30,0.0,49.0,3.1,12.0,49.0,43.26,31.56
2016,1,10,13,45,0.0,40.5,3.1,12.0,40.5,35.73,25.13
2016,1,10,14,0,0.0,32.0,3.1,12.0,32.0,28.21,18.7
2016,1,10,14,15,0.0,30.5,3.0,12.0,30.5,26.88,17.59
2016,1,10,14,30,0.0,29.0,2.9,12.0,29.0,25.55,16.47
2016,1,10,14,45,0.0,26.5,2.85,12.0,26.5,23.33,14.58
2016,1,10,15,0,0.0,24.0,2.8,12.0,24.0,21.12,12.69
2016,1,10,15,15,0.0,21.0,2.7,11.5,21.0,18.47,10.42
2016,1,10,15,30,0.0,18.0,2.6,11.0,18.0,15.82,8.13
2016,1,10,15,45,0.0,15.0,2.55,11.0,15.0,13.18,5.79
2016,1,10,16,0,0.0,12.0,2.5,11.0,12.0,10.54,3.43
2016,1,10,16,15,0.0,8.5,2.55,11.0,8.5,7.46,0.69
2016,1,10,16,30,0.0,5.0,2.6,11.0,5.0,4.38,0.0
2016,1,10,16,45,0.0,3.0,2.65,11.0,3.0,2.63,0.0
2016,1,10,17,0,0.0,1.0,2.7,11.0,1.0,0.91,0.0
2016,1,10,17,15,0.0,0.5,2.75,11.0,0.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,45,12.5,13.0,3.2,11.0,14.0,19.1,0.0
2016,1,11,8,0,25.0,26.0,3.2,11.0,28.0,47.3,25.95
2016,1,11,8,15,57.5,42.0,3.2,11.0,50.5,101.47,79.24
2016,1,11,8,30,90.0,58.0,3.2,11.0,73.0,144.6,118.7
2016,1,11,8,45,106.0,75.5,3.2,11.0,97.5,179.65,150.17
2016,1,11,9,0,122.0,93.0,3.2,11.0,122.0,214.79,181.15
2016,1,11,9,15,132.0,109.0,3.2,11.0,145.0,243.04,205.61
2016,1,11,9,30,142.0,125.0,3.2,11.0,168.0,271.21,229.5
2016,1,11,9,45,148.0,139.0,3.25,11.0,188.5,293.0,247.6
2016,1,11,10,0,154.0,153.0,3.3,11.0,209.0,314.46,265.16
2016,1,11,10,15,81.5,151.5,3.3,11.0,181.0,232.94,195.11
2016,1,11,10,30,9.0,150.0,3.3,11.0,153.0,153.56,125.84
2016,1,11,10,45,4.5,132.5,3.3,11.0,134.0,128.52,104.54
2016,1,11,11,0,0.0,115.0,3.3,11.0,115.0,105.41,84.7
2016,1,11,11,15,0.0,134.5,3.3,11.0,134.5,124.92,101.12
2016,1,11,11,30,0.0,154.0,3.3,11.0,154.0,144.59,117.53
2016,1,11,11,45,408.0,118.5,3.3,11.5,321.0,491.69,412.67
2016,1,11,12,0,816.0,83.0,3.3,12.0,488.0,773.02,629.15
2016,1,11,12,15,420.0,138.0,3.25,12.0,347.0,503.52,416.49
2016,1,11,12,30,24.0,193.0,3.2,12.0,206.0,200.58,163.35
2016,1,11,12,45,15.5,182.0,3.2,12.0,190.5,181.57,148.03
2016,1,11,13,0,7.0,171.0,3.2,12.0,175.0,163.43,132.8
2016,1,11,13,15,13.0,174.0,3.15,12.0,180.5,169.78,138.32
2016,1,11,13,30,19.0,177.0,3.1,12.0,186.0,175.64,143.37
2016,1,11,13,45,23.5,173.0,3.1,12.0,183.5,173.13,141.42
2016,1,11,14,0,28.0,169.0,3.1,12.0,181.0,176.63,144.45
2016,1,11,14,15,14.0,148.0,3.05,12.0,154.0,141.37,114.9
2016,1,11,14,30,0.0,127.0,3.0,12.0,127.0,114.34,92.25
2016,1,11,14,45,0.0,116.0,2.95,12.0,116.0,103.9,83.56
2016,1,11,15,0,0.0,105.0,2.9,12.0,105.0,93.59,74.88
