Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,298.0,85.5,2.85,12.0,164.5,170.84,131.7
2016,1,11,15,30,596.0,66.0,2.8,12.0,224.0,203.23,144.71
2016,1,11,15,45,538.5,60.5,2.75,12.0,185.5,150.89,99.31
2016,1,11,16,0,481.0,55.0,2.7,12.0,147.0,104.78,62.55
2016,1,11,16,15,399.5,46.0,2.65,12.0,109.5,60.74,33.61
2016,1,11,16,30,318.0,37.0,2.6,12.0,72.0,30.1,20.15
2016,1,11,16,45,159.0,25.0,2.6,12.0,42.5,19.6,7.18
2016,1,11,17,0,0.0,13.0,2.6,12.0,13.0,11.82,0.0
2016,1,11,17,15,0.0,6.5,2.6,12.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,7,45,36.5,13.5,3.45,11.0,16.0,33.52,0.0
2016,1,12,8,0,73.0,27.0,3.4,11.0,32.0,99.77,61.91
2016,1,12,8,15,117.5,42.5,3.35,11.0,58.0,154.35,123.62
2016,1,12,8,30,162.0,58.0,3.3,11.0,84.0,207.46,172.52
2016,1,12,8,45,189.5,74.0,3.3,11.0,112.5,251.25,211.88
2016,1,12,9,0,217.0,90.0,3.3,11.0,141.0,295.83,250.97
2016,1,12,9,15,233.0,104.5,3.3,11.0,168.0,329.71,280.07
2016,1,12,9,30,249.0,119.0,3.3,11.0,195.0,363.43,308.33
2016,1,12,9,45,262.0,131.5,3.35,11.0,220.0,391.49,331.41
2016,1,12,10,0,275.0,144.0,3.4,11.0,245.0,418.95,353.58
2016,1,12,10,15,211.5,162.0,3.4,11.0,243.5,372.11,313.31
2016,1,12,10,30,148.0,180.0,3.4,11.0,242.0,339.23,284.11
2016,1,12,10,45,91.5,181.5,3.4,11.5,220.5,273.67,227.94
2016,1,12,11,0,35.0,183.0,3.4,12.0,199.0,223.99,184.41
2016,1,12,11,15,17.5,159.0,3.35,12.0,167.0,165.67,135.35
2016,1,12,11,30,0.0,135.0,3.3,12.0,135.0,124.72,100.38
2016,1,12,11,45,9.0,161.5,3.3,12.0,166.0,158.97,129.34
2016,1,12,12,0,18.0,188.0,3.3,12.0,197.0,193.27,157.97
2016,1,12,12,15,28.5,196.5,3.3,12.0,211.0,221.68,181.61
2016,1,12,12,30,39.0,205.0,3.3,12.0,225.0,237.01,194.38
2016,1,12,12,45,24.5,190.5,3.3,12.0,203.0,196.86,160.87
2016,1,12,13,0,10.0,176.0,3.3,12.0,181.0,170.52,138.73
2016,1,12,13,15,5.0,128.0,3.3,12.0,130.5,119.16,95.84
2016,1,12,13,30,0.0,80.0,3.3,12.0,80.0,70.8,54.97
2016,1,12,13,45,18.0,127.0,3.3,12.5,135.5,125.21,101.26
2016,1,12,14,0,36.0,174.0,3.3,13.0,191.0,186.05,151.93
2016,1,12,14,15,42.0,166.0,3.3,13.0,184.0,178.21,145.33
2016,1,12,14,30,48.0,158.0,3.3,13.0,177.0,169.84,138.27
2016,1,12,14,45,45.0,145.5,3.35,13.0,162.0,152.94,124.0
2016,1,12,15,0,42.0,133.0,3.4,13.0,147.0,136.51,110.02
2016,1,12,15,15,37.0,118.0,3.45,13.0,129.5,117.65,93.93
2016,1,12,15,30,32.0,103.0,3.5,13.0,112.0,99.6,78.45
2016,1,12,15,45,25.0,87.0,3.6,13.0,93.0,81.13,62.69
2016,1,12,16,0,18.0,71.0,3.7,13.0,74.0,63.79,47.91
2016,1,12,16,15,9.0,54.0,3.7,13.0,55.5,46.93,33.65
2016,1,12,16,30,0.0,37.0,3.7,13.0,37.0,31.82,21.62
2016,1,12,16,45,0.0,22.0,3.75,13.0,22.0,19.29,7.65
2016,1,12,17,0,0.0,7.0,3.8,13.0,7.0,6.37,0.0
2016,1,12,17,15,0.0,3.5,3.9,13.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,11.5,14.0,3.5,13.0,15.0,19.43,0.0
2016,1,13,8,0,23.0,28.0,3.6,13.0,30.0,50.1,28.39
2016,1,13,8,15,61.5,45.5,3.65,13.0,54.5,110.74,86.43
2016,1,13,8,30,100.0,63.0,3.7,13.0,79.0,160.29,131.16
2016,1,13,8,45,126.5,80.5,3.8,13.0,106.5,202.71,168.91
2016,1,13,9,0,153.0,98.0,3.9,13.0,134.0,245.99,206.78
2016,1,13,9,15,170.5,114.0,4.0,13.0,161.0,280.58,236.55
2016,1,13,9,30,188.0,130.0,4.1,13.0,188.0,315.39,265.96
2016,1,13,9,45,225.0,138.0,4.25,13.0,215.5,370.28,311.83
2016,1,13,10,0,262.0,146.0,4.4,13.0,243.0,410.97,345.66
2016,1,13,10,15,306.5,152.5,4.45,13.0,274.5,456.11,382.73
2016,1,13,10,30,351.0,159.0,4.5,13.0,306.0,500.97,419.04
2016,1,13,10,45,555.5,127.5,4.6,13.0,375.0,652.34,541.84
2016,1,13,11,0,760.0,96.0,4.7,13.0,444.0,793.68,649.8
2016,1,13,11,15,552.5,145.5,4.7,13.0,403.0,662.9,547.5
2016,1,13,11,30,345.0,195.0,4.7,13.0,362.0,523.26,433.25
2016,1,13,11,45,558.0,151.0,4.75,13.0,427.5,655.88,542.25
2016,1,13,12,0,771.0,107.0,4.8,13.0,493.0,772.24,632.04
2016,1,13,12,15,772.0,107.0,4.7,12.5,495.0,754.28,618.18
2016,1,13,12,30,773.0,107.0,4.6,12.0,497.0,733.36,602.88
2016,1,13,12,45,596.0,145.5,4.6,12.0,444.5,620.78,513.21
2016,1,13,13,0,419.0,184.0,4.6,12.0,392.0,510.15,422.68
2016,1,13,13,15,593.0,142.0,4.5,12.0,427.5,568.44,471.09
2016,1,13,13,30,767.0,100.0,4.4,12.0,463.0,607.73,502.28
2016,1,13,13,45,383.5,71.5,4.3,12.0,253.0,315.85,264.29
2016,1,13,14,0,0.0,43.0,4.2,12.0,43.0,37.94,26.95
2016,1,13,14,15,366.5,64.5,4.0,12.0,208.5,260.39,216.48
2016,1,13,14,30,733.0,86.0,3.8,12.0,374.0,427.54,347.65
2016,1,13,14,45,727.0,79.0,3.65,12.0,344.5,377.6,301.79
2016,1,13,15,0,721.0,72.0,3.5,12.0,315.0,326.99,255.12
2016,1,13,15,15,686.0,68.0,3.35,12.0,278.0,270.5,203.5
2016,1,13,15,30,651.0,64.0,3.2,12.0,241.0,216.9,154.41
2016,1,13,15,45,606.0,58.0,3.05,12.0,202.0,162.85,106.71
2016,1,13,16,0,561.0,52.0,2.9,12.0,163.0,113.51,66.34
2016,1,13,16,15,477.0,44.5,2.75,11.5,123.0,65.55,34.73
2016,1,13,16,30,393.0,37.0,2.6,11.0,83.0,29.97,20.33
2016,1,13,16,45,254.5,26.0,2.5,11.0,50.5,21.29,9.83
2016,1,13,17,0,116.0,15.0,2.4,11.0,18.0,13.64,0.0
2016,1,13,17,15,58.0,7.5,2.35,11.0,9.0,6.82,0.0
2016,1,13,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.5,2.6,10.5,4.5,4.09,0.0
2016,1,14,8,0,0.0,9.0,2.7,11.0,9.0,7.9,0.0
2016,1,14,8,15,0.0,16.0,2.75,11.0,16.0,14.06,6.03
2016,1,14,8,30,0.0,23.0,2.8,11.0,23.0,20.24,11.61
2016,1,14,8,45,0.0,30.5,2.9,11.0,30.5,26.86,17.52
2016,1,14,9,0,0.0,38.0,3.0,11.0,38.0,33.49,23.4
2016,1,14,9,15,0.0,45.0,3.1,11.0,45.0,39.69,28.84
2016,1,14,9,30,0.0,52.0,3.2,11.0,52.0,45.9,34.24
2016,1,14,9,45,0.0,58.0,3.35,11.0,58.0,51.22,38.82
2016,1,14,10,0,0.0,64.0,3.5,11.0,64.0,56.55,43.36
2016,1,14,10,15,0.0,95.0,3.6,11.0,95.0,86.62,69.09
2016,1,14,10,30,0.0,126.0,3.7,11.0,126.0,118.63,96.19
2016,1,14,10,45,0.0,122.0,3.8,11.5,122.0,113.23,91.27
2016,1,14,11,0,0.0,118.0,3.9,12.0,118.0,108.33,86.85
2016,1,14,11,15,0.0,92.0,3.8,12.0,92.0,82.08,64.55
2016,1,14,11,30,0.0,66.0,3.7,12.0,66.0,58.35,44.35
2016,1,14,11,45,0.0,67.0,3.65,12.0,67.0,59.25,45.09
2016,1,14,12,0,0.0,68.0,3.6,12.0,68.0,60.14,45.82
2016,1,14,12,15,0.0,51.0,3.55,12.0,51.0,45.05,32.96
2016,1,14,12,30,0.0,34.0,3.5,12.0,34.0,30.0,20.1
2016,1,14,12,45,0.0,57.0,3.5,12.0,57.0,50.37,37.52
2016,1,14,13,0,0.0,80.0,3.5,12.0,80.0,70.81,54.92
2016,1,14,13,15,0.0,59.5,3.55,12.0,59.5,52.58,39.44
2016,1,14,13,30,0.0,39.0,3.6,12.0,39.0,34.41,23.94
2016,1,14,13,45,0.0,39.5,3.7,12.0,39.5,34.85,24.35
2016,1,14,14,0,0.0,40.0,3.8,12.0,40.0,35.29,24.76
2016,1,14,14,15,0.0,40.0,3.85,12.0,40.0,35.28,24.8
2016,1,14,14,30,0.0,40.0,3.9,12.0,40.0,35.27,24.83
2016,1,14,14,45,0.0,36.5,3.95,12.0,36.5,32.17,22.2
2016,1,14,15,0,0.0,33.0,4.0,12.0,33.0,29.07,19.55
2016,1,14,15,15,0.0,29.0,3.95,12.0,29.0,25.53,16.5
2016,1,14,15,30,0.0,25.0,3.9,12.0,25.0,22.0,13.43
2016,1,14,15,45,0.0,20.5,3.85,12.0,20.5,18.02,9.95
2016,1,14,16,0,0.0,16.0,3.8,12.0,16.0,14.06,6.45
2016,1,14,16,15,0.0,12.0,3.65,12.0,12.0,10.53,3.31
2016,1,14,16,30,0.0,8.0,3.5,12.0,8.0,7.02,0.43
2016,1,14,16,45,0.0,4.5,3.4,12.0,4.5,3.94,0.0
2016,1,14,17,0,0.0,1.0,3.3,12.0,1.0,0.91,0.0
2016,1,14,17,15,0.0,0.5,3.15,12.0,0.5,0.45,0.0
2016,1,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,85.0,14.0,1.45,10.5,20.5,62.25,0.0
2016,1,15,8,0,170.0,28.0,1.5,11.0,41.0,176.91,118.74
2016,1,15,8,15,240.0,41.5,1.6,11.0,73.0,247.82,200.68
2016,1,15,8,30,310.0,55.0,1.7,11.0,105.0,320.42,266.25
2016,1,15,8,45,351.0,67.0,1.85,11.0,139.5,373.7,313.44
2016,1,15,9,0,392.0,79.0,2.0,11.0,174.0,428.47,360.43
2016,1,15,9,15,420.5,89.5,2.05,11.0,207.0,472.26,396.86
2016,1,15,9,30,449.0,100.0,2.1,11.0,240.0,515.84,432.08
2016,1,15,9,45,466.0,107.5,2.2,11.0,267.5,545.38,455.56
2016,1,15,10,0,483.0,115.0,2.3,11.0,295.0,573.65,477.64
2016,1,15,10,15,494.0,123.5,2.35,11.0,320.5,596.54,494.84
2016,1,15,10,30,505.0,132.0,2.4,11.0,346.0,617.48,510.36
2016,1,15,10,45,388.5,163.0,2.45,11.5,333.0,553.97,456.76
2016,1,15,11,0,272.0,194.0,2.5,12.0,320.0,472.31,389.21
2016,1,15,11,15,463.5,157.0,2.5,12.0,380.5,602.81,495.22
2016,1,15,11,30,655.0,120.0,2.5,12.0,441.0,721.43,585.69
2016,1,15,11,45,626.5,131.5,2.5,12.0,443.0,699.74,568.03
2016,1,15,12,0,598.0,143.0,2.5,12.0,445.0,675.74,549.41
2016,1,15,12,15,697.0,119.0,2.5,12.0,472.5,712.21,577.36
2016,1,15,12,30,796.0,95.0,2.5,12.0,500.0,737.18,595.69
2016,1,15,12,45,809.0,89.0,2.5,12.0,497.0,715.43,579.37
2016,1,15,13,0,822.0,83.0,2.5,12.0,494.0,690.1,560.77
2016,1,15,13,15,813.5,82.0,2.5,12.0,480.0,652.47,531.72
2016,1,15,13,30,805.0,81.0,2.5,12.0,466.0,612.86,500.22
2016,1,15,13,45,797.0,78.5,2.5,12.5,446.5,570.13,464.81
2016,1,15,14,0,789.0,76.0,2.5,13.0,427.0,525.86,427.48
2016,1,15,14,15,772.0,74.0,2.45,13.0,400.5,476.26,385.7
2016,1,15,14,30,755.0,72.0,2.4,13.0,374.0,426.41,342.67
2016,1,15,14,45,728.5,70.0,2.4,13.0,342.0,372.74,295.66
2016,1,15,15,0,702.0,68.0,2.4,13.0,310.0,320.36,248.66
2016,1,15,15,15,668.0,64.5,2.35,12.5,274.0,264.95,198.97
2016,1,15,15,30,634.0,61.0,2.3,12.0,238.0,212.98,151.89
2016,1,15,15,45,578.5,56.5,2.3,12.0,199.0,159.26,105.02
2016,1,15,16,0,523.0,52.0,2.3,12.0,160.0,111.42,66.15
2016,1,15,16,15,445.5,45.0,2.35,12.0,121.5,66.16,35.61
2016,1,15,16,30,368.0,38.0,2.4,12.0,83.0,30.55,20.9
2016,1,15,16,45,184.0,28.5,2.5,12.0,51.0,22.28,11.56
2016,1,15,17,0,0.0,19.0,2.6,12.0,19.0,16.19,0.0
2016,1,15,17,15,0.0,9.5,2.6,12.0,9.5,8.64,0.0
2016,1,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,45,26.5,14.0,2.45,13.5,16.5,28.18,0.0
2016,1,16,8,0,53.0,28.0,2.5,14.0,33.0,78.04,49.73
2016,1,16,8,15,91.0,45.0,2.5,14.0,58.0,128.02,101.05
2016,1,16,8,30,129.0,62.0,2.5,14.0,83.0,190.62,156.19
2016,1,16,8,45,148.5,79.5,2.5,14.0,110.0,229.74,190.71
2016,1,16,9,0,168.0,97.0,2.5,14.0,137.0,269.17,224.7
2016,1,16,9,15,182.0,113.0,2.45,14.0,163.5,302.24,252.54
2016,1,16,9,30,196.0,129.0,2.4,14.0,190.0,335.19,279.6
2016,1,16,9,45,205.5,141.5,2.4,14.0,212.0,359.22,298.92
2016,1,16,10,0,215.0,154.0,2.4,14.0,234.0,382.82,317.56
2016,1,16,10,15,304.0,154.5,2.35,14.0,278.0,457.43,378.43
2016,1,16,10,30,393.0,155.0,2.3,14.0,322.0,550.36,451.2
2016,1,16,10,45,220.5,173.5,2.25,14.0,268.0,406.17,333.49
2016,1,16,11,0,48.0,192.0,2.2,14.0,214.0,245.72,200.02
2016,1,16,11,15,28.0,182.5,2.15,14.0,195.5,213.87,173.71
2016,1,16,11,30,8.0,173.0,2.1,14.0,177.0,171.04,137.82
2016,1,16,11,45,49.5,199.5,2.05,14.0,224.5,246.93,201.09
2016,1,16,12,0,91.0,226.0,2.0,14.0,272.0,309.11,251.68
2016,1,16,12,15,67.0,219.0,1.9,14.0,253.5,277.65,225.29
2016,1,16,12,30,43.0,212.0,1.8,14.0,235.0,247.59,200.37
2016,1,16,12,45,42.0,210.5,1.7,14.0,232.5,242.27,196.04
2016,1,16,13,0,41.0,209.0,1.6,14.0,230.0,237.02,191.7
2016,1,16,13,15,25.5,191.0,1.55,14.0,204.0,194.96,157.31
2016,1,16,13,30,10.0,173.0,1.5,14.0,178.0,165.66,133.22
2016,1,16,13,45,8.5,165.5,1.45,14.0,170.0,156.64,125.95
2016,1,16,14,0,7.0,158.0,1.4,14.0,162.0,147.86,118.82
2016,1,16,14,15,11.0,154.0,1.4,14.0,159.0,145.42,116.99
2016,1,16,14,30,15.0,150.0,1.4,14.0,156.0,142.57,114.74
2016,1,16,14,45,11.5,138.0,1.4,14.0,142.5,128.76,103.34
2016,1,16,15,0,8.0,126.0,1.4,14.0,129.0,115.43,92.33
2016,1,16,15,15,301.5,98.0,1.4,14.0,183.5,187.17,144.21
2016,1,16,15,30,595.0,70.0,1.4,14.0,238.0,213.7,152.65
2016,1,16,15,45,542.5,64.5,1.45,14.0,199.5,161.51,107.49
2016,1,16,16,0,490.0,59.0,1.5,14.0,161.0,114.96,69.92
2016,1,16,16,15,411.0,50.5,1.6,14.0,122.5,69.94,39.37
2016,1,16,16,30,332.0,42.0,1.7,14.0,84.0,34.35,24.06
2016,1,16,16,45,166.0,31.5,1.8,14.0,52.5,24.59,13.65
2016,1,16,17,0,0.0,21.0,1.9,14.0,21.0,17.75,0.0
2016,1,16,17,15,0.0,10.5,2.0,14.0,10.5,9.55,0.0
2016,1,16,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,3.75,14.0,1.0,0.91,0.0
2016,1,17,8,0,0.0,2.0,3.8,14.0,2.0,1.75,0.0
2016,1,17,8,15,0.0,4.0,3.75,14.0,4.0,3.5,0.0
2016,1,17,8,30,0.0,6.0,3.7,14.0,6.0,5.26,0.0
2016,1,17,8,45,0.0,8.5,3.7,14.0,8.5,7.46,0.72
2016,1,17,9,0,0.0,11.0,3.7,14.0,11.0,9.66,2.65
2016,1,17,9,15,0.0,13.0,3.7,14.0,13.0,11.42,4.19
2016,1,17,9,30,0.0,15.0,3.7,14.0,15.0,13.19,5.72
2016,1,17,9,45,0.0,17.0,3.7,14.0,17.0,14.95,7.23
2016,1,17,10,0,0.0,19.0,3.7,14.0,19.0,16.72,8.74
2016,1,17,10,15,0.0,13.0,3.75,14.0,13.0,11.44,4.18
2016,1,17,10,30,0.0,7.0,3.8,14.0,7.0,6.16,0.0
2016,1,17,10,45,0.0,55.0,3.9,14.0,55.0,48.58,35.86
2016,1,17,11,0,0.0,103.0,4.0,14.0,103.0,93.02,73.35
2016,1,17,11,15,0.0,99.5,4.0,14.0,99.5,89.3,70.1
2016,1,17,11,30,0.0,96.0,4.0,14.0,96.0,85.74,67.04
2016,1,17,11,45,0.0,90.5,4.05,14.0,90.5,80.39,62.5
2016,1,17,12,0,0.0,85.0,4.1,14.0,85.0,75.26,58.16
2016,1,17,12,15,0.0,86.0,4.1,14.0,86.0,76.15,58.9
2016,1,17,12,30,0.0,87.0,4.1,14.0,87.0,77.05,59.64
2016,1,17,12,45,0.0,63.5,4.15,14.0,63.5,56.15,42.04
2016,1,17,13,0,0.0,40.0,4.2,14.0,40.0,35.31,24.42
2016,1,17,13,15,0.0,47.5,4.15,14.0,47.5,41.95,30.08
2016,1,17,13,30,0.0,55.0,4.1,14.0,55.0,48.59,35.75
2016,1,17,13,45,0.0,36.0,4.05,14.0,36.0,31.76,21.48
2016,1,17,14,0,0.0,17.0,4.0,14.0,17.0,14.97,7.17
2016,1,17,14,15,0.0,38.5,3.95,14.0,38.5,33.96,23.44
2016,1,17,14,30,0.0,60.0,3.9,14.0,60.0,53.0,39.72
2016,1,17,14,45,0.0,55.0,3.9,14.0,55.0,48.56,35.99
2016,1,17,15,0,0.0,50.0,3.9,14.0,50.0,44.12,32.25
2016,1,17,15,15,0.0,44.5,3.85,14.0,44.5,39.25,28.1
2016,1,17,15,30,0.0,39.0,3.8,14.0,39.0,34.37,23.92
2016,1,17,15,45,0.0,32.5,3.75,14.0,32.5,28.62,18.94
2016,1,17,16,0,0.0,26.0,3.7,14.0,26.0,22.88,13.92
2016,1,17,16,15,0.0,20.0,3.65,14.0,20.0,17.58,9.26
2016,1,17,16,30,0.0,14.0,3.6,14.0,14.0,12.3,5.03
2016,1,17,16,45,0.0,8.5,3.55,14.0,8.5,7.46,0.3
2016,1,17,17,0,0.0,3.0,3.5,14.0,3.0,2.63,0.0
2016,1,17,17,15,0.0,1.5,3.4,14.0,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,45,181.0,12.5,1.8,11.5,27.5,117.01,0.0
2016,1,18,8,0,362.0,25.0,1.8,12.0,55.0,296.6,209.44
2016,1,18,8,15,458.5,32.5,1.85,12.0,94.0,383.18,310.05
2016,1,18,8,30,555.0,40.0,1.9,12.0,133.0,468.53,385.71
2016,1,18,8,45,605.5,46.0,2.0,12.0,173.0,531.01,438.92
2016,1,18,9,0,656.0,52.0,2.1,12.0,213.0,594.34,490.69
2016,1,18,9,15,693.0,56.0,2.15,12.0,252.0,644.87,530.5
2016,1,18,9,30,730.0,60.0,2.2,12.0,291.0,694.44,568.33
2016,1,18,9,45,586.0,92.5,2.25,12.5,291.5,634.3,521.07
2016,1,18,10,0,442.0,125.0,2.3,13.0,292.0,553.73,457.0
2016,1,18,10,15,437.5,137.5,2.35,13.0,314.0,567.94,467.82
2016,1,18,10,30,433.0,150.0,2.4,13.0,336.0,579.97,476.13
2016,1,18,10,45,305.5,178.5,2.45,13.0,313.5,486.33,400.02
2016,1,18,11,0,178.0,207.0,2.5,13.0,291.0,392.25,322.41
2016,1,18,11,15,135.5,213.5,2.5,13.0,279.0,359.44,295.0
2016,1,18,11,30,93.0,220.0,2.5,13.0,267.0,311.47,255.13
2016,1,18,11,45,59.5,210.5,2.55,13.0,240.5,268.06,219.06
2016,1,18,12,0,26.0,201.0,2.6,13.0,214.0,213.03,173.2
2016,1,18,12,15,22.5,198.5,2.6,13.0,210.0,205.99,167.38
2016,1,18,12,30,19.0,196.0,2.6,13.0,206.0,199.24,161.71
2016,1,18,12,45,36.5,206.0,2.6,13.0,224.5,232.92,189.75
2016,1,18,13,0,54.0,216.0,2.6,13.0,243.0,253.79,207.05
2016,1,18,13,15,57.5,212.0,2.55,13.0,240.5,248.38,202.63
2016,1,18,13,30,61.0,208.0,2.5,13.0,238.0,242.7,198.06
2016,1,18,13,45,40.0,190.0,2.5,13.0,209.0,207.33,168.83
2016,1,18,14,0,19.0,172.0,2.5,13.0,180.0,167.95,136.21
2016,1,18,14,15,16.5,161.5,2.45,13.0,168.5,155.28,125.85
2016,1,18,14,30,14.0,151.0,2.4,13.0,157.0,142.98,115.69
2016,1,18,14,45,31.5,146.5,2.35,13.0,158.5,148.52,120.27
2016,1,18,15,0,49.0,142.0,2.3,13.0,160.0,147.68,119.14
2016,1,18,15,15,43.0,127.5,2.3,13.0,141.5,128.44,102.81
2016,1,18,15,30,37.0,113.0,2.3,13.0,123.0,110.07,87.18
2016,1,18,15,45,29.5,96.5,2.35,13.0,103.5,90.57,70.62
2016,1,18,16,0,22.0,80.0,2.4,13.0,84.0,72.25,55.09
2016,1,18,16,15,11.0,62.5,2.35,13.0,64.5,54.39,40.12
2016,1,18,16,30,0.0,45.0,2.3,13.0,45.0,38.42,27.85
2016,1,18,16,45,0.0,28.5,2.25,13.0,28.5,24.76,14.51
2016,1,18,17,0,0.0,12.0,2.2,13.0,12.0,10.56,0.0
2016,1,18,17,15,0.0,6.0,2.15,13.0,6.0,5.46,0.0
2016,1,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,45,31.5,16.0,5.15,13.5,18.5,32.95,0.0
2016,1,19,8,0,63.0,32.0,5.2,14.0,37.0,93.15,63.23
2016,1,19,8,15,116.0,49.0,5.1,14.0,65.5,163.64,131.14
2016,1,19,8,30,169.0,66.0,5.0,14.0,94.0,224.72,186.05
2016,1,19,8,45,187.5,84.0,4.95,14.0,123.5,264.97,221.92
2016,1,19,9,0,206.0,102.0,4.9,14.0,153.0,305.38,257.01
2016,1,19,9,15,230.5,117.0,4.85,14.0,183.0,346.11,291.71
2016,1,19,9,30,255.0,132.0,4.8,14.0,213.0,387.22,325.92
2016,1,19,9,45,286.0,139.0,4.8,14.5,239.5,422.61,354.58
2016,1,19,10,0,317.0,146.0,4.8,15.0,266.0,458.36,382.94
2016,1,19,10,15,464.0,137.5,4.7,15.0,329.0,591.26,490.44
2016,1,19,10,30,611.0,129.0,4.6,15.0,392.0,714.38,585.48
2016,1,19,10,45,620.0,135.0,4.5,15.0,414.5,729.23,594.8
2016,1,19,11,0,629.0,141.0,4.4,15.0,437.0,741.24,602.54
2016,1,19,11,15,641.0,143.0,4.35,14.5,454.5,748.66,608.28
2016,1,19,11,30,653.0,145.0,4.3,14.0,472.0,753.03,611.84
2016,1,19,11,45,675.0,141.0,4.25,14.0,485.0,756.2,613.48
2016,1,19,12,0,697.0,137.0,4.2,14.0,498.0,755.81,612.57
2016,1,19,12,15,699.0,137.5,4.2,14.0,500.5,740.68,601.01
2016,1,19,12,30,701.0,138.0,4.2,14.0,503.0,722.7,587.35
2016,1,19,12,45,742.0,122.5,4.25,14.0,505.5,713.72,581.08
2016,1,19,13,0,783.0,107.0,4.3,14.0,508.0,699.39,570.44
2016,1,19,13,15,777.0,106.0,4.2,14.0,495.5,664.07,541.9
2016,1,19,13,30,771.0,105.0,4.1,14.0,483.0,626.66,511.56
2016,1,19,13,45,677.5,117.0,4.1,14.0,439.5,548.39,448.48
2016,1,19,14,0,584.0,129.0,4.1,14.0,396.0,475.05,388.56
2016,1,19,14,15,598.0,117.0,4.0,14.0,377.0,439.49,358.34
2016,1,19,14,30,612.0,105.0,3.9,14.0,358.0,401.26,324.86
2016,1,19,14,45,491.5,116.0,3.8,14.0,309.0,323.81,259.81
2016,1,19,15,0,371.0,127.0,3.7,14.0,260.0,261.45,207.42
2016,1,19,15,15,340.5,119.5,3.55,13.5,231.5,220.99,172.16
2016,1,19,15,30,310.0,112.0,3.4,13.0,203.0,180.86,137.13
2016,1,19,15,45,291.5,97.0,3.25,13.0,172.5,143.08,103.86
2016,1,19,16,0,273.0,82.0,3.1,13.0,142.0,107.47,73.68
2016,1,19,16,15,235.5,66.5,2.95,13.0,110.0,72.43,47.3
2016,1,19,16,30,198.0,51.0,2.8,13.0,78.0,41.03,30.17
2016,1,19,16,45,99.0,37.0,2.65,13.0,50.5,29.49,18.65
2016,1,19,17,0,0.0,23.0,2.5,13.0,23.0,19.52,0.0
2016,1,19,17,15,0.0,11.5,2.45,12.5,11.5,10.46,0.0
2016,1,19,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,45,81.5,14.5,1.3,12.0,21.5,83.5,0.0
2016,1,20,8,0,163.0,29.0,1.4,12.0,43.0,176.33,126.61
2016,1,20,8,15,214.5,44.0,1.5,12.0,73.5,234.34,190.16
2016,1,20,8,30,266.0,59.0,1.6,12.0,104.0,295.76,245.39
2016,1,20,8,45,293.5,73.5,1.75,12.0,136.0,341.52,285.78
2016,1,20,9,0,321.0,88.0,1.9,12.0,168.0,387.91,325.47
2016,1,20,9,15,339.5,101.0,1.95,12.0,198.5,425.45,356.57
2016,1,20,9,30,358.0,114.0,2.0,12.0,229.0,462.49,386.43
2016,1,20,9,45,362.0,126.5,2.1,12.5,254.0,486.04,404.11
2016,1,20,10,0,366.0,139.0,2.2,13.0,279.0,508.08,420.24
2016,1,20,10,15,430.5,139.0,2.25,13.0,316.5,565.1,465.31
2016,1,20,10,30,495.0,139.0,2.3,13.0,354.0,621.48,508.83
2016,1,20,10,45,488.5,150.0,2.35,13.0,371.5,628.35,512.7
2016,1,20,11,0,482.0,161.0,2.4,13.0,389.0,632.86,515.16
2016,1,20,11,15,500.5,163.0,2.4,13.0,407.5,646.07,524.7
2016,1,20,11,30,519.0,165.0,2.4,13.0,426.0,656.88,532.35
2016,1,20,11,45,483.0,178.0,2.4,13.0,424.5,631.95,511.93
2016,1,20,12,0,447.0,191.0,2.4,13.0,423.0,605.58,490.67
2016,1,20,12,15,469.5,186.5,2.35,13.0,431.5,606.03,490.98
2016,1,20,12,30,492.0,182.0,2.3,13.0,440.0,603.69,488.93
2016,1,20,12,45,544.0,164.5,2.3,13.0,447.0,606.33,491.56
2016,1,20,13,0,596.0,147.0,2.3,13.0,454.0,610.04,494.58
2016,1,20,13,15,440.5,178.5,2.3,13.0,402.5,507.4,412.78
2016,1,20,13,30,285.0,210.0,2.3,13.0,351.0,409.11,333.58
2016,1,20,13,45,276.5,202.0,2.3,13.0,334.5,380.52,310.84
2016,1,20,14,0,268.0,194.0,2.3,13.0,318.0,352.05,287.53
2016,1,20,14,15,184.5,186.5,2.3,13.0,269.5,278.66,227.39
2016,1,20,14,30,101.0,179.0,2.3,13.0,221.0,215.24,175.13
2016,1,20,14,45,251.5,151.5,2.35,13.0,245.0,254.18,205.66
2016,1,20,15,0,402.0,124.0,2.4,13.0,269.0,270.65,214.75
2016,1,20,15,15,383.5,113.0,2.3,13.0,239.5,228.91,177.49
2016,1,20,15,30,365.0,102.0,2.2,13.0,210.0,188.85,141.66
2016,1,20,15,45,339.5,89.0,2.15,13.0,178.0,147.54,105.5
2016,1,20,16,0,314.0,76.0,2.1,13.0,146.0,109.13,73.21
2016,1,20,16,15,275.5,62.0,2.1,12.5,113.5,71.97,45.46
2016,1,20,16,30,237.0,48.0,2.1,12.0,81.0,39.58,29.12
2016,1,20,16,45,160.5,34.0,2.1,12.0,52.5,26.37,16.39
2016,1,20,17,0,84.0,20.0,2.1,12.0,24.0,16.39,0.0
2016,1,20,17,15,42.0,10.0,2.1,12.0,12.0,9.1,0.0
2016,1,20,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,45,103.0,15.0,3.6,11.0,24.0,97.4,0.0
2016,1,21,8,0,206.0,30.0,3.6,11.0,48.0,204.85,150.87
2016,1,21,8,15,281.5,42.5,3.6,11.0,82.5,276.36,227.43
2016,1,21,8,30,357.0,55.0,3.6,11.0,117.0,353.67,297.18
2016,1,21,8,45,405.0,65.5,3.6,11.5,153.5,412.18,348.38
2016,1,21,9,0,453.0,76.0,3.6,12.0,190.0,472.58,399.25
2016,1,21,9,15,484.0,84.5,3.55,12.0,224.5,523.27,440.83
2016,1,21,9,30,515.0,93.0,3.5,12.0,259.0,569.15,477.22
2016,1,21,9,45,540.0,99.0,3.5,12.5,291.0,606.26,505.0
2016,1,21,10,0,565.0,105.0,3.5,13.0,323.0,641.78,530.91
2016,1,21,10,15,529.0,123.0,3.5,13.0,340.0,630.29,520.97
2016,1,21,10,30,493.0,141.0,3.5,13.0,357.0,623.05,514.03
2016,1,21,10,45,524.5,142.5,3.5,13.0,383.5,651.36,535.67
2016,1,21,11,0,556.0,144.0,3.5,13.0,410.0,677.56,555.07
2016,1,21,11,15,441.5,176.5,3.5,13.0,392.5,611.85,501.09
2016,1,21,11,30,327.0,209.0,3.5,13.0,375.0,529.1,433.95
2016,1,21,11,45,324.5,214.5,3.5,13.5,382.0,526.03,430.53
2016,1,21,12,0,322.0,220.0,3.5,14.0,389.0,521.66,425.73
2016,1,21,12,15,218.0,229.5,3.5,14.0,344.5,424.61,347.05
2016,1,21,12,30,114.0,239.0,3.5,14.0,300.0,333.09,271.7
2016,1,21,12,45,167.5,235.5,3.5,14.0,323.5,376.46,307.77
2016,1,21,13,0,221.0,232.0,3.5,14.0,347.0,403.11,329.74
2016,1,21,13,15,154.0,226.0,3.5,14.0,305.0,340.19,277.91
2016,1,21,13,30,87.0,220.0,3.5,14.0,263.0,272.18,221.9
2016,1,21,13,45,158.5,210.5,3.5,14.0,285.5,309.18,253.06
2016,1,21,14,0,230.0,201.0,3.5,14.0,308.0,330.26,270.31
2016,1,21,14,15,208.5,190.5,3.45,14.0,283.5,295.4,241.16
2016,1,21,14,30,187.0,180.0,3.4,14.0,259.0,262.32,213.43
2016,1,21,14,45,126.5,165.0,3.4,14.0,216.5,210.6,170.52
2016,1,21,15,0,66.0,150.0,3.4,14.0,174.0,161.46,129.99
2016,1,21,15,15,60.5,134.5,3.45,14.0,155.0,140.36,112.11
2016,1,21,15,30,55.0,119.0,3.5,14.0,136.0,120.08,94.78
2016,1,21,15,45,47.0,102.5,3.55,14.0,115.5,99.3,77.1
2016,1,21,16,0,39.0,86.0,3.6,14.0,95.0,79.73,60.53
2016,1,21,16,15,27.5,68.5,3.65,14.0,74.0,60.37,44.49
2016,1,21,16,30,16.0,51.0,3.7,14.0,53.0,42.88,30.08
2016,1,21,16,45,8.0,33.5,3.75,14.0,34.5,28.84,18.47
2016,1,21,17,0,0.0,16.0,3.8,14.0,16.0,14.09,0.09
2016,1,21,17,15,0.0,8.0,3.8,14.0,8.0,7.28,0.0
2016,1,21,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
