Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,1.15,13.0,10.5,9.23,0.0
2016,1,22,8,0,0.0,21.0,1.1,13.0,21.0,18.5,8.44
2016,1,22,8,15,0.0,35.0,1.0,12.5,35.0,32.15,21.23
2016,1,22,8,30,0.0,49.0,0.9,12.0,49.0,46.46,33.98
2016,1,22,8,45,0.0,64.5,0.85,12.0,64.5,62.35,47.91
2016,1,22,9,0,0.0,80.0,0.8,12.0,80.0,77.99,61.47
2016,1,22,9,15,0.0,94.5,0.95,12.0,94.5,92.25,73.7
2016,1,22,9,30,0.0,109.0,1.1,12.0,109.0,106.48,85.73
2016,1,22,9,45,0.5,121.5,1.25,12.5,122.0,118.73,95.81
2016,1,22,10,0,1.0,134.0,1.4,13.0,135.0,131.07,105.83
2016,1,22,10,15,12.5,151.5,1.5,13.0,157.5,158.72,129.15
2016,1,22,10,30,24.0,169.0,1.6,13.0,180.0,186.52,152.29
2016,1,22,10,45,50.0,188.5,1.75,13.0,212.5,245.05,200.82
2016,1,22,11,0,76.0,208.0,1.9,13.0,245.0,288.85,236.67
2016,1,22,11,15,153.0,217.0,2.0,13.0,294.0,378.83,310.39
2016,1,22,11,30,230.0,226.0,2.1,13.0,343.0,451.12,368.5
2016,1,22,11,45,262.0,226.0,2.25,13.0,362.0,487.49,396.87
2016,1,22,12,0,294.0,226.0,2.4,13.0,381.0,506.05,411.79
2016,1,22,12,15,373.5,210.5,2.45,13.0,408.5,542.81,441.75
2016,1,22,12,30,453.0,195.0,2.5,13.0,436.0,589.5,478.38
2016,1,22,12,45,342.5,214.0,2.55,13.0,395.0,497.48,405.04
2016,1,22,13,0,232.0,233.0,2.6,13.0,354.0,412.47,336.6
2016,1,22,13,15,242.5,226.0,2.65,13.0,350.0,412.34,336.8
2016,1,22,13,30,253.0,219.0,2.7,13.0,346.0,398.92,326.12
2016,1,22,13,45,235.5,211.5,2.8,13.5,326.5,357.39,292.15
2016,1,22,14,0,218.0,204.0,2.9,14.0,307.0,326.93,266.77
2016,1,22,14,15,187.5,194.0,3.0,14.0,279.0,288.36,235.02
2016,1,22,14,30,157.0,184.0,3.1,14.0,251.0,252.46,205.25
2016,1,22,14,45,98.0,165.0,3.25,14.0,206.0,194.03,157.03
2016,1,22,15,0,39.0,146.0,3.4,14.0,161.0,147.9,119.12
2016,1,22,15,15,33.5,131.5,3.5,13.5,143.0,129.33,103.75
2016,1,22,15,30,28.0,117.0,3.6,13.0,125.0,111.57,88.9
2016,1,22,15,45,19.0,100.0,3.7,13.0,105.0,91.1,71.64
2016,1,22,16,0,10.0,83.0,3.8,13.0,85.0,73.3,56.65
2016,1,22,16,15,5.0,65.5,3.85,13.0,66.5,56.74,42.48
2016,1,22,16,30,0.0,48.0,3.9,13.0,48.0,41.15,28.95
2016,1,22,16,45,0.0,31.0,3.95,13.0,31.0,27.0,17.17
2016,1,22,17,0,0.0,14.0,4.0,13.0,14.0,12.32,0.57
2016,1,22,17,15,0.0,7.0,4.05,13.0,7.0,6.37,0.0
2016,1,22,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,7,45,37.5,20.5,3.7,12.0,23.5,53.98,0.0
2016,1,23,8,0,75.0,41.0,3.8,12.0,47.0,119.7,87.42
2016,1,23,8,15,155.5,59.0,3.9,12.0,82.5,207.27,169.1
2016,1,23,8,30,236.0,77.0,4.0,12.0,118.0,289.68,242.26
2016,1,23,8,45,307.0,88.5,4.1,12.0,157.5,372.16,313.88
2016,1,23,9,0,378.0,100.0,4.2,12.0,197.0,448.22,378.89
2016,1,23,9,15,426.0,108.5,4.25,12.0,235.0,504.9,426.3
2016,1,23,9,30,474.0,117.0,4.3,12.0,273.0,562.38,473.22
2016,1,23,9,45,237.0,83.5,4.35,12.0,161.5,325.94,277.21
2016,1,23,10,0,0.0,50.0,4.4,12.0,50.0,44.13,32.36
2016,1,23,10,15,252.5,95.5,4.4,12.0,207.5,357.41,304.39
2016,1,23,10,30,505.0,141.0,4.4,12.0,365.0,635.19,529.9
2016,1,23,10,45,320.0,178.5,4.4,12.0,323.0,500.84,417.34
2016,1,23,11,0,135.0,216.0,4.4,12.0,281.0,366.31,303.61
2016,1,23,11,15,301.0,199.0,4.4,12.0,351.5,501.55,416.99
2016,1,23,11,30,467.0,182.0,4.4,12.0,422.0,635.04,524.31
2016,1,23,11,45,378.5,205.5,4.4,12.0,402.0,562.08,464.15
2016,1,23,12,0,290.0,229.0,4.4,12.0,382.0,506.71,417.91
2016,1,23,12,15,533.0,172.0,4.4,12.0,455.5,644.39,531.24
2016,1,23,12,30,776.0,115.0,4.4,12.0,529.0,762.46,623.36
2016,1,23,12,45,782.5,111.5,4.4,12.0,526.0,738.91,604.81
2016,1,23,13,0,789.0,108.0,4.4,12.0,523.0,709.22,582.45
2016,1,23,13,15,782.5,107.0,4.4,12.0,510.5,676.34,556.24
2016,1,23,13,30,776.0,106.0,4.4,12.0,498.0,638.34,525.58
2016,1,23,13,45,762.5,105.5,4.4,12.0,478.0,594.68,489.89
2016,1,23,14,0,749.0,105.0,4.4,12.0,458.0,549.9,452.58
2016,1,23,14,15,566.5,131.5,4.35,12.0,390.0,442.95,364.19
2016,1,23,14,30,384.0,158.0,4.3,12.0,322.0,347.06,284.44
2016,1,23,14,45,244.5,157.5,4.25,12.0,259.0,258.52,210.85
2016,1,23,15,0,105.0,157.0,4.2,12.0,196.0,186.37,151.35
2016,1,23,15,15,94.5,142.5,4.1,12.0,175.0,161.41,129.95
2016,1,23,15,30,84.0,128.0,4.0,12.0,154.0,135.62,107.74
2016,1,23,15,45,77.0,110.5,3.95,12.0,131.5,112.24,87.5
2016,1,23,16,0,70.0,93.0,3.9,12.0,109.0,89.95,68.37
2016,1,23,16,15,56.0,74.5,3.8,12.0,85.5,67.5,49.88
2016,1,23,16,30,42.0,56.0,3.7,12.0,62.0,47.26,33.81
2016,1,23,16,45,21.0,38.5,3.6,12.0,41.5,32.41,22.0
2016,1,23,17,0,0.0,21.0,3.5,12.0,21.0,18.36,5.05
2016,1,23,17,15,0.0,10.5,3.45,11.5,10.5,9.55,0.0
2016,1,23,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,7,45,33.5,16.5,1.85,11.0,19.5,43.14,0.0
2016,1,24,8,0,67.0,33.0,1.8,11.0,39.0,94.54,69.2
2016,1,24,8,15,97.5,50.5,1.75,11.0,65.0,139.1,112.66
2016,1,24,8,30,128.0,68.0,1.7,11.0,91.0,184.46,153.45
2016,1,24,8,45,152.0,85.0,1.65,11.5,119.5,239.17,200.44
2016,1,24,9,0,176.0,102.0,1.6,12.0,148.0,281.56,236.22
2016,1,24,9,15,187.0,119.0,1.55,12.0,174.5,314.15,263.17
2016,1,24,9,30,198.0,136.0,1.5,12.0,201.0,330.88,276.87
2016,1,24,9,45,208.5,149.5,1.5,12.0,225.0,372.88,310.24
2016,1,24,10,0,219.0,163.0,1.5,12.0,249.0,398.9,330.39
2016,1,24,10,15,242.5,174.5,1.5,12.0,276.5,432.84,356.93
2016,1,24,10,30,266.0,186.0,1.5,12.0,304.0,466.19,382.56
2016,1,24,10,45,261.5,197.5,1.5,12.5,319.0,474.09,386.81
2016,1,24,11,0,257.0,209.0,1.5,13.0,334.0,480.73,390.27
2016,1,24,11,15,561.5,142.5,1.5,13.0,428.5,686.03,551.2
2016,1,24,11,30,866.0,76.0,1.5,13.0,523.0,849.52,666.09
2016,1,24,11,45,872.0,76.0,1.55,13.0,533.5,842.19,659.05
2016,1,24,12,0,878.0,76.0,1.6,13.0,544.0,831.32,651.72
2016,1,24,12,15,878.5,76.0,1.7,13.0,546.5,812.41,639.34
2016,1,24,12,30,879.0,76.0,1.8,13.0,549.0,790.2,624.64
2016,1,24,12,45,874.5,76.5,1.95,13.0,543.5,761.57,605.62
2016,1,24,13,0,870.0,77.0,2.1,13.0,538.0,730.1,584.3
2016,1,24,13,15,864.0,76.5,2.15,13.0,525.0,693.78,558.42
2016,1,24,13,30,858.0,76.0,2.2,13.0,512.0,655.1,529.09
2016,1,24,13,45,844.0,76.0,2.25,13.0,491.5,613.29,496.07
2016,1,24,14,0,830.0,76.0,2.3,13.0,471.0,566.1,458.19
2016,1,24,14,15,509.0,131.0,2.2,13.0,369.0,409.31,332.26
2016,1,24,14,30,188.0,186.0,2.1,13.0,267.0,269.61,218.8
2016,1,24,14,45,475.5,126.5,2.05,13.0,310.5,332.73,267.31
2016,1,24,15,0,763.0,67.0,2.0,13.0,354.0,356.4,278.16
2016,1,24,15,15,734.5,64.0,1.85,12.5,317.5,299.87,227.16
2016,1,24,15,30,706.0,61.0,1.7,12.0,281.0,245.37,177.63
2016,1,24,15,45,664.0,57.0,1.6,12.0,240.5,189.55,127.77
2016,1,24,16,0,622.0,53.0,1.5,12.0,200.0,136.02,82.34
2016,1,24,16,15,556.5,47.0,1.45,12.0,158.5,84.94,45.29
2016,1,24,16,30,491.0,41.0,1.4,12.0,117.0,41.49,23.42
2016,1,24,16,45,382.5,32.0,1.35,12.0,79.0,25.62,16.37
2016,1,24,17,0,274.0,23.0,1.3,12.0,41.0,18.78,6.43
2016,1,24,17,15,137.0,11.5,1.3,12.0,20.5,10.46,0.0
2016,1,24,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,7.5,1.6,12.0,7.5,6.58,0.0
2016,1,25,8,0,0.0,15.0,1.7,12.0,15.0,13.19,4.72
2016,1,25,8,15,0.0,25.0,1.75,12.0,25.0,22.01,12.87
2016,1,25,8,30,0.0,35.0,1.8,12.0,35.0,30.86,20.75
2016,1,25,8,45,0.0,46.0,1.85,12.0,46.0,40.6,29.35
2016,1,25,9,0,0.0,57.0,1.9,12.0,57.0,50.65,38.14
2016,1,25,9,15,0.0,67.0,1.9,12.0,67.0,60.18,46.38
2016,1,25,9,30,0.0,77.0,1.9,12.0,77.0,69.7,54.52
2016,1,25,9,45,61.5,123.0,1.9,12.5,147.5,182.33,151.77
2016,1,25,10,0,123.0,169.0,1.9,13.0,218.0,308.6,256.08
2016,1,25,10,15,85.0,176.5,1.9,13.0,211.5,266.42,219.76
2016,1,25,10,30,47.0,184.0,1.9,13.0,205.0,239.36,196.11
2016,1,25,10,45,27.0,177.5,1.9,13.0,190.0,210.34,171.49
2016,1,25,11,0,7.0,171.0,1.9,13.0,175.0,169.36,136.9
2016,1,25,11,15,74.0,203.5,1.9,13.0,242.0,277.4,227.33
2016,1,25,11,30,141.0,236.0,1.9,13.0,309.0,387.03,315.54
2016,1,25,11,45,135.5,240.5,1.9,13.0,312.0,382.56,310.86
2016,1,25,12,0,130.0,245.0,1.9,13.0,315.0,377.76,306.62
2016,1,25,12,15,99.5,241.0,1.85,13.0,295.0,328.35,266.62
2016,1,25,12,30,69.0,237.0,1.8,13.0,275.0,295.02,239.22
2016,1,25,12,45,73.5,236.5,1.75,13.0,276.5,293.94,238.49
2016,1,25,13,0,78.0,236.0,1.7,13.0,278.0,292.47,237.3
2016,1,25,13,15,104.5,234.0,1.6,13.0,288.5,304.21,247.11
2016,1,25,13,30,131.0,232.0,1.5,13.0,299.0,323.56,262.58
2016,1,25,13,45,112.5,221.5,1.45,13.0,277.5,293.01,237.68
2016,1,25,14,0,94.0,211.0,1.4,13.0,256.0,256.22,207.94
2016,1,25,14,15,82.5,197.5,1.3,13.0,235.5,230.61,187.05
2016,1,25,14,30,71.0,184.0,1.2,13.0,215.0,206.25,167.04
2016,1,25,14,45,70.5,170.5,1.15,13.0,199.5,187.89,151.84
2016,1,25,15,0,70.0,157.0,1.1,13.0,184.0,169.71,136.58
2016,1,25,15,15,64.5,142.0,1.0,13.0,164.5,148.73,118.89
2016,1,25,15,30,59.0,127.0,0.9,13.0,145.0,128.54,101.75
2016,1,25,15,45,52.0,109.5,0.8,13.0,124.0,106.7,83.25
2016,1,25,16,0,45.0,92.0,0.7,13.0,103.0,86.0,65.78
2016,1,25,16,15,34.0,74.5,0.6,12.5,81.5,66.15,49.5
2016,1,25,16,30,23.0,57.0,0.5,12.0,60.0,48.07,34.81
2016,1,25,16,45,11.5,39.5,0.4,12.0,41.0,33.34,23.16
2016,1,25,17,0,0.0,22.0,0.3,12.0,22.0,19.28,7.7
2016,1,25,17,15,0.0,11.0,0.35,12.0,11.0,10.01,0.0
2016,1,25,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,7.5,0.65,12.0,7.5,6.58,0.0
2016,1,26,8,0,0.0,15.0,0.7,12.0,15.0,13.19,4.83
2016,1,26,8,15,0.0,24.5,0.75,12.0,24.5,21.57,12.56
2016,1,26,8,30,0.0,34.0,0.8,12.0,34.0,29.97,20.05
2016,1,26,8,45,0.0,44.0,0.9,12.5,44.0,38.82,27.81
2016,1,26,9,0,0.0,54.0,1.0,13.0,54.0,47.69,35.48
2016,1,26,9,15,0.0,63.5,1.0,13.0,63.5,56.39,42.98
2016,1,26,9,30,0.0,73.0,1.0,13.0,73.0,65.41,50.65
2016,1,26,9,45,0.0,76.0,1.05,13.0,76.0,67.77,52.58
2016,1,26,10,0,0.0,79.0,1.1,13.0,79.0,70.28,54.62
2016,1,26,10,15,6.5,122.5,1.1,13.0,125.5,120.32,96.92
2016,1,26,10,30,13.0,166.0,1.1,13.0,172.0,172.55,140.09
2016,1,26,10,45,64.5,193.0,1.15,13.5,224.5,262.38,214.21
2016,1,26,11,0,116.0,220.0,1.2,14.0,277.0,354.37,287.31
2016,1,26,11,15,137.0,228.5,1.2,14.0,298.5,379.06,306.14
2016,1,26,11,30,158.0,237.0,1.2,14.0,320.0,402.92,324.58
2016,1,26,11,45,226.0,235.0,1.2,14.0,356.0,453.14,364.49
2016,1,26,12,0,294.0,233.0,1.2,14.0,392.0,516.05,412.71
2016,1,26,12,15,347.0,223.5,1.15,14.0,412.0,538.86,429.84
2016,1,26,12,30,400.0,214.0,1.1,14.0,432.0,558.36,444.56
2016,1,26,12,45,454.5,198.5,1.1,14.0,444.5,582.08,462.4
2016,1,26,13,0,509.0,183.0,1.1,14.0,457.0,587.5,466.72
2016,1,26,13,15,404.0,201.0,1.0,14.0,415.5,511.24,406.88
2016,1,26,13,30,299.0,219.0,0.9,14.0,374.0,431.03,344.23
2016,1,26,13,45,377.0,195.0,0.8,14.0,382.5,438.56,350.71
2016,1,26,14,0,455.0,171.0,0.7,14.0,391.0,448.11,356.96
2016,1,26,14,15,455.5,160.0,0.65,14.0,370.5,412.23,327.81
2016,1,26,14,30,456.0,149.0,0.6,14.0,350.0,375.4,297.64
2016,1,26,14,45,383.5,148.5,0.55,14.0,308.5,316.43,249.88
2016,1,26,15,0,311.0,148.0,0.5,14.0,267.0,259.6,203.75
2016,1,26,15,15,295.5,135.5,0.45,13.5,239.5,222.71,172.71
2016,1,26,15,30,280.0,123.0,0.4,13.0,212.0,187.32,142.39
2016,1,26,15,45,260.0,107.5,0.35,13.0,181.5,150.03,110.44
2016,1,26,16,0,240.0,92.0,0.3,13.0,151.0,115.15,81.27
2016,1,26,16,15,211.0,76.0,0.25,13.0,120.0,81.65,55.38
2016,1,26,16,30,182.0,60.0,0.2,13.0,89.0,51.89,35.52
2016,1,26,16,45,129.0,43.5,0.2,13.0,61.0,34.56,24.23
2016,1,26,17,0,76.0,27.0,0.2,13.0,33.0,21.86,10.23
2016,1,26,17,15,38.0,13.5,0.2,13.0,16.5,12.28,0.0
2016,1,26,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,7,45,158.5,16.5,2.05,11.0,32.5,140.24,19.29
2016,1,27,8,0,317.0,33.0,2.0,11.0,65.0,280.17,218.91
2016,1,27,8,15,407.5,42.5,1.9,11.0,105.0,364.89,300.52
2016,1,27,8,30,498.0,52.0,1.8,11.0,145.0,455.63,378.89
2016,1,27,8,45,415.5,73.5,1.75,11.5,164.5,433.41,362.08
2016,1,27,9,0,333.0,95.0,1.7,12.0,184.0,408.43,341.46
2016,1,27,9,15,362.5,105.0,1.65,12.0,216.0,451.58,376.92
2016,1,27,9,30,392.0,115.0,1.6,12.0,248.0,494.86,410.94
2016,1,27,9,45,419.5,124.5,1.6,12.5,281.0,535.48,441.39
2016,1,27,10,0,447.0,134.0,1.6,13.0,314.0,575.3,470.45
2016,1,27,10,15,635.0,104.0,1.55,13.0,381.0,713.07,573.39
2016,1,27,10,30,823.0,74.0,1.5,13.0,448.0,838.44,660.82
2016,1,27,10,45,837.0,75.0,1.45,13.5,473.5,853.41,666.95
2016,1,27,11,0,851.0,76.0,1.4,14.0,499.0,864.96,672.01
2016,1,27,11,15,859.0,77.0,1.3,14.0,517.0,859.27,665.76
2016,1,27,11,30,867.0,78.0,1.2,14.0,535.0,858.61,663.3
2016,1,27,11,45,871.5,79.0,1.15,14.0,545.5,851.34,657.06
2016,1,27,12,0,876.0,80.0,1.1,14.0,556.0,840.51,648.6
2016,1,27,12,15,877.5,80.0,1.05,14.0,559.0,822.48,635.35
2016,1,27,12,30,879.0,80.0,1.0,14.0,562.0,801.09,619.98
2016,1,27,12,45,880.5,78.5,0.95,14.0,558.0,774.66,601.21
2016,1,27,13,0,882.0,77.0,0.9,14.0,554.0,745.08,580.32
2016,1,27,13,15,877.0,76.5,0.85,14.0,542.0,709.0,554.83
2016,1,27,13,30,872.0,76.0,0.8,14.0,530.0,670.43,526.5
2016,1,27,13,45,795.0,88.5,0.75,14.0,490.5,602.42,474.68
2016,1,27,14,0,718.0,101.0,0.7,14.0,451.0,534.64,422.49
2016,1,27,14,15,774.0,85.5,0.65,14.0,444.5,511.16,403.07
2016,1,27,14,30,830.0,70.0,0.6,14.0,438.0,481.47,377.19
2016,1,27,14,45,811.5,68.0,0.55,14.0,405.5,426.44,331.03
2016,1,27,15,0,793.0,66.0,0.5,14.0,373.0,371.64,283.94
2016,1,27,15,15,766.5,63.0,0.45,14.0,335.5,313.81,233.43
2016,1,27,15,30,740.0,60.0,0.4,14.0,298.0,257.72,183.55
2016,1,27,15,45,701.0,56.0,0.4,14.0,257.0,200.15,133.26
2016,1,27,16,0,662.0,52.0,0.4,14.0,216.0,146.43,88.15
2016,1,27,16,15,601.5,46.5,0.4,14.0,173.5,93.63,49.73
2016,1,27,16,30,541.0,41.0,0.4,14.0,131.0,45.29,24.01
2016,1,27,16,45,441.0,32.5,0.45,14.0,91.0,25.83,16.69
2016,1,27,17,0,341.0,24.0,0.5,14.0,51.0,19.43,8.97
2016,1,27,17,15,170.5,12.0,0.55,13.5,25.5,10.91,0.0
2016,1,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,15.0,1.15,12.0,15.0,13.21,0.0
2016,1,28,8,0,0.0,30.0,1.2,12.0,30.0,28.72,17.45
2016,1,28,8,15,0.0,47.5,1.2,12.0,47.5,48.09,34.89
2016,1,28,8,30,0.0,65.0,1.2,12.0,65.0,66.45,51.08
2016,1,28,8,45,7.0,82.0,1.2,12.5,84.0,88.84,70.64
2016,1,28,9,0,14.0,99.0,1.2,13.0,103.0,111.44,90.08
2016,1,28,9,15,18.5,114.5,1.2,13.0,120.5,130.35,106.19
2016,1,28,9,30,23.0,130.0,1.2,13.0,138.0,149.46,122.22
2016,1,28,9,45,172.0,143.5,1.2,13.5,212.5,317.47,264.01
2016,1,28,10,0,321.0,157.0,1.2,14.0,287.0,479.06,392.15
2016,1,28,10,15,160.5,109.5,1.2,14.0,174.5,277.9,229.44
2016,1,28,10,30,0.0,62.0,1.2,14.0,62.0,54.79,40.85
2016,1,28,10,45,0.0,94.5,1.25,14.0,94.5,84.51,66.06
2016,1,28,11,0,0.0,127.0,1.3,14.0,127.0,116.47,92.55
2016,1,28,11,15,0.0,126.5,1.35,14.0,126.5,115.46,91.53
2016,1,28,11,30,0.0,126.0,1.4,14.0,126.0,114.58,90.71
2016,1,28,11,45,0.0,128.5,1.45,14.5,128.5,116.73,92.25
2016,1,28,12,0,0.0,131.0,1.5,15.0,131.0,118.9,93.81
2016,1,28,12,15,0.0,124.0,1.55,14.5,124.0,111.91,88.19
2016,1,28,12,30,0.0,117.0,1.6,14.0,117.0,105.08,82.72
2016,1,28,12,45,0.0,100.0,1.65,14.0,100.0,89.02,69.4
2016,1,28,13,0,0.0,83.0,1.7,14.0,83.0,73.5,56.48
2016,1,28,13,15,0.0,77.5,1.65,14.0,77.5,68.6,52.43
2016,1,28,13,30,0.0,72.0,1.6,14.0,72.0,63.7,48.37
2016,1,28,13,45,0.0,71.0,1.6,14.0,71.0,62.81,47.68
2016,1,28,14,0,0.0,70.0,1.6,14.0,70.0,61.91,46.99
2016,1,28,14,15,4.0,114.5,1.5,14.0,116.5,104.35,82.75
2016,1,28,14,30,8.0,159.0,1.4,14.0,163.0,147.13,118.31
2016,1,28,14,45,22.0,157.0,1.3,14.0,166.0,150.43,120.98
2016,1,28,15,0,36.0,155.0,1.2,14.0,169.0,155.11,124.64
2016,1,28,15,15,33.0,140.0,1.15,14.0,152.0,136.94,109.48
2016,1,28,15,30,30.0,125.0,1.1,14.0,135.0,119.33,94.74
2016,1,28,15,45,24.5,109.0,1.05,14.0,116.5,100.9,79.31
2016,1,28,16,0,19.0,93.0,1.0,14.0,98.0,83.28,64.52
2016,1,28,16,15,11.0,76.0,0.95,13.5,79.0,66.14,50.3
2016,1,28,16,30,3.0,59.0,0.9,13.0,60.0,50.25,36.91
2016,1,28,16,45,1.5,41.5,0.85,13.0,42.0,35.55,25.24
2016,1,28,17,0,0.0,24.0,0.8,13.0,24.0,21.06,10.72
2016,1,28,17,15,0.0,12.0,0.95,13.0,12.0,10.56,0.0
2016,1,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,1.5,2.5,14.0,1.5,1.31,0.0
2016,1,29,8,0,0.0,3.0,2.6,14.0,3.0,2.63,0.0
2016,1,29,8,15,0.0,5.0,2.6,14.0,5.0,4.38,0.0
2016,1,29,8,30,0.0,7.0,2.6,14.0,7.0,6.14,0.0
2016,1,29,8,45,0.0,9.0,2.65,14.0,9.0,7.9,1.13
2016,1,29,9,0,0.0,11.0,2.7,14.0,11.0,9.66,2.68
2016,1,29,9,15,0.0,13.0,2.65,14.0,13.0,11.43,4.2
2016,1,29,9,30,0.0,15.0,2.6,14.0,15.0,13.19,5.72
2016,1,29,9,45,0.0,37.0,2.55,14.0,37.0,32.61,22.4
2016,1,29,10,0,0.0,59.0,2.5,14.0,59.0,52.11,38.98
2016,1,29,10,15,0.0,57.0,2.5,14.0,57.0,50.35,37.39
2016,1,29,10,30,0.0,55.0,2.5,14.0,55.0,48.58,35.82
2016,1,29,10,45,0.0,57.5,2.5,14.0,57.5,50.81,37.64
2016,1,29,11,0,0.0,60.0,2.5,14.0,60.0,53.03,39.46
2016,1,29,11,15,0.0,104.0,2.4,14.0,104.0,93.28,73.23
2016,1,29,11,30,0.0,148.0,2.3,14.0,148.0,136.52,109.0
2016,1,29,11,45,0.0,145.0,2.25,14.0,145.0,132.99,105.92
2016,1,29,12,0,0.0,142.0,2.2,14.0,142.0,129.63,103.08
2016,1,29,12,15,0.0,130.0,2.15,14.0,130.0,117.65,93.14
2016,1,29,12,30,0.0,118.0,2.1,14.0,118.0,105.99,83.49
2016,1,29,12,45,0.0,102.5,2.1,14.0,102.5,91.34,71.33
2016,1,29,13,0,0.0,87.0,2.1,14.0,87.0,77.06,59.46
2016,1,29,13,15,39.0,160.0,2.1,13.5,181.0,180.35,146.41
2016,1,29,13,30,78.0,233.0,2.1,13.0,275.0,279.56,227.6
2016,1,29,13,45,58.5,217.5,2.15,13.0,248.0,246.27,200.06
2016,1,29,14,0,39.0,202.0,2.2,13.0,221.0,215.02,174.53
2016,1,29,14,15,37.5,191.5,2.2,13.0,209.0,200.51,162.81
2016,1,29,14,30,36.0,181.0,2.2,13.0,197.0,186.29,151.19
2016,1,29,14,45,34.0,168.0,2.2,13.0,182.5,169.73,137.55
2016,1,29,15,0,32.0,155.0,2.2,13.0,168.0,153.56,124.14
2016,1,29,15,15,28.5,140.5,2.2,13.0,151.0,135.92,109.41
2016,1,29,15,30,25.0,126.0,2.2,13.0,134.0,118.89,95.09
2016,1,29,15,45,19.0,110.0,2.25,13.0,115.5,99.98,79.2
2016,1,29,16,0,13.0,94.0,2.3,13.0,97.0,83.29,65.13
2016,1,29,16,15,6.5,76.5,2.3,12.5,78.0,66.24,50.82
2016,1,29,16,30,0.0,59.0,2.3,12.0,59.0,50.29,37.18
2016,1,29,16,45,0.0,41.5,2.3,12.0,41.5,35.65,25.49
2016,1,29,17,0,0.0,24.0,2.3,12.0,24.0,21.13,11.2
2016,1,29,17,15,0.0,12.0,2.3,12.0,12.0,10.56,0.0
2016,1,29,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,45,66.0,19.0,2.5,10.5,26.0,75.29,28.39
2016,1,30,8,0,132.0,38.0,2.5,11.0,52.0,154.14,121.49
2016,1,30,8,15,163.5,55.5,2.5,11.0,81.5,202.14,167.18
2016,1,30,8,30,195.0,73.0,2.5,11.0,111.0,251.37,211.34
2016,1,30,8,45,216.0,89.5,2.55,11.0,141.0,292.43,247.45
2016,1,30,9,0,237.0,106.0,2.6,11.0,171.0,333.99,282.99
2016,1,30,9,15,251.5,121.0,2.65,11.0,200.0,368.39,311.65
2016,1,30,9,30,266.0,136.0,2.7,11.0,229.0,402.53,339.44
2016,1,30,9,45,537.0,102.5,2.75,11.5,315.5,616.75,513.16
2016,1,30,10,0,808.0,69.0,2.8,12.0,402.0,811.0,657.38
2016,1,30,10,15,574.5,126.5,2.8,12.0,372.5,690.07,563.97
2016,1,30,10,30,341.0,184.0,2.8,12.0,343.0,531.47,437.68
2016,1,30,10,45,398.0,183.0,2.85,12.5,378.0,596.32,488.37
2016,1,30,11,0,455.0,182.0,2.9,13.0,413.0,643.02,523.29
2016,1,30,11,15,668.5,130.0,2.95,13.0,482.5,774.23,623.53
2016,1,30,11,30,882.0,78.0,3.0,13.0,552.0,877.6,697.63
2016,1,30,11,45,886.5,78.5,3.05,13.0,563.0,869.64,690.78
2016,1,30,12,0,891.0,79.0,3.1,13.0,574.0,858.07,682.45
2016,1,30,12,15,761.0,115.5,3.1,13.0,540.0,784.8,628.8
2016,1,30,12,30,631.0,152.0,3.1,13.0,506.0,699.92,565.54
2016,1,30,12,45,752.0,118.5,3.1,13.0,537.0,736.12,593.97
2016,1,30,13,0,873.0,85.0,3.1,13.0,568.0,759.27,611.16
2016,1,30,13,15,868.0,84.5,3.1,12.5,555.5,722.67,585.12
2016,1,30,13,30,863.0,84.0,3.1,12.0,543.0,683.56,556.25
2016,1,30,13,45,790.5,94.5,3.15,12.0,503.5,611.49,499.3
2016,1,30,14,0,718.0,105.0,3.2,12.0,464.0,543.69,444.72
2016,1,30,14,15,543.0,139.5,3.15,12.0,403.0,442.77,362.23
2016,1,30,14,30,368.0,174.0,3.1,12.0,342.0,353.64,288.68
2016,1,30,14,45,352.0,163.0,3.1,12.0,314.0,313.83,254.9
2016,1,30,15,0,336.0,152.0,3.1,12.0,286.0,275.21,221.34
2016,1,30,15,15,321.0,140.0,3.05,11.5,258.0,237.33,188.25
2016,1,30,15,30,306.0,128.0,3.0,11.0,230.0,200.84,155.94
2016,1,30,15,45,293.0,112.0,2.95,11.0,199.5,162.81,122.05
2016,1,30,16,0,280.0,96.0,2.9,11.0,169.0,126.37,90.3
2016,1,30,16,15,253.5,80.0,2.8,10.5,137.0,90.39,61.7
2016,1,30,16,30,227.0,64.0,2.7,10.0,105.0,57.86,39.63
2016,1,30,16,45,184.5,47.5,2.6,10.0,74.5,36.39,26.43
2016,1,30,17,0,142.0,31.0,2.5,10.0,44.0,24.09,14.05
2016,1,30,17,15,71.0,15.5,2.5,10.0,22.0,12.16,0.0
2016,1,30,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,7,15,88.0,5.0,3.35,9.0,7.0,0.0,0.0
2016,1,31,7,30,176.0,10.0,3.4,9.0,14.0,106.29,0.0
2016,1,31,7,45,337.5,19.5,3.5,9.5,49.0,249.46,123.33
2016,1,31,8,0,499.0,29.0,3.6,10.0,84.0,385.51,310.89
2016,1,31,8,15,582.0,35.0,3.65,10.0,128.5,469.52,391.33
2016,1,31,8,30,665.0,41.0,3.7,10.0,173.0,557.92,467.65
2016,1,31,8,45,716.0,45.0,3.8,10.0,218.0,623.33,522.74
2016,1,31,9,0,767.0,49.0,3.9,10.0,263.0,689.45,576.23
2016,1,31,9,15,800.0,52.0,3.95,10.0,305.5,739.75,615.45
2016,1,31,9,30,833.0,55.0,4.0,10.0,348.0,780.54,646.26
2016,1,31,9,45,846.0,60.0,4.1,10.0,385.0,813.22,670.39
2016,1,31,10,0,859.0,65.0,4.2,10.0,422.0,851.56,698.73
2016,1,31,10,15,875.0,66.5,4.3,10.0,454.0,867.57,710.0
2016,1,31,10,30,891.0,68.0,4.4,10.0,486.0,889.0,725.47
2016,1,31,10,45,899.5,70.0,4.5,10.5,511.5,901.02,732.53
2016,1,31,11,0,908.0,72.0,4.6,11.0,537.0,909.42,737.03
2016,1,31,11,15,915.0,73.0,4.75,10.5,555.5,911.47,740.14
2016,1,31,11,30,922.0,74.0,4.9,10.0,574.0,909.74,740.59
2016,1,31,11,45,922.0,76.0,5.05,10.0,584.0,899.34,733.3
2016,1,31,12,0,922.0,78.0,5.2,10.0,594.0,885.26,723.36
2016,1,31,12,15,923.0,78.0,5.3,10.0,597.0,865.99,709.26
2016,1,31,12,30,924.0,78.0,5.4,10.0,600.0,843.18,692.54
2016,1,31,12,45,912.5,81.5,5.55,10.0,593.5,811.26,669.09
2016,1,31,13,0,901.0,85.0,5.7,10.0,587.0,776.61,643.4
2016,1,31,13,15,896.0,84.5,5.75,10.0,574.5,739.65,615.33
2016,1,31,13,30,891.0,84.0,5.8,10.0,562.0,704.39,587.5
2016,1,31,13,45,877.0,84.5,5.9,10.0,541.0,657.17,548.67
2016,1,31,14,0,863.0,85.0,6.0,10.0,520.0,608.48,507.83
2016,1,31,14,15,849.5,83.5,6.0,10.0,493.0,556.77,463.38
2016,1,31,14,30,836.0,82.0,6.0,10.0,466.0,504.17,417.11
2016,1,31,14,45,814.0,80.0,6.05,10.0,432.0,446.73,365.82
2016,1,31,15,0,792.0,78.0,6.1,10.0,398.0,389.87,313.8
2016,1,31,15,15,764.0,75.0,6.1,10.0,359.5,330.97,259.14
2016,1,31,15,30,736.0,72.0,6.1,10.0,321.0,273.99,205.59
2016,1,31,15,45,695.0,67.5,6.15,10.0,278.0,213.2,149.81
2016,1,31,16,0,654.0,63.0,6.2,10.0,235.0,158.04,101.13
2016,1,31,16,15,592.0,57.0,6.15,9.5,191.0,103.99,59.59
2016,1,31,16,30,530.0,51.0,6.1,9.0,147.0,57.26,33.01
2016,1,31,16,45,431.5,41.5,6.1,9.0,105.0,33.27,23.83
2016,1,31,17,0,333.0,32.0,6.1,9.0,63.0,26.27,16.19
2016,1,31,17,15,166.5,16.0,6.05,9.0,31.5,12.84,0.0
2016,1,31,17,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,79.0,5.5,3.95,8.0,7.5,0.0,0.0
2016,2,1,7,30,158.0,11.0,3.9,8.0,15.0,97.44,0.0
2016,2,1,7,45,319.0,21.0,3.9,8.5,50.5,248.28,137.21
2016,2,1,8,0,480.0,31.0,3.9,9.0,86.0,375.83,305.97
2016,2,1,8,15,563.5,37.5,3.8,9.0,130.0,460.62,386.35
2016,2,1,8,30,647.0,44.0,3.7,9.0,174.0,549.72,463.15
