Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,694.0,49.0,3.65,9.5,219.0,613.17,515.44
2016,2,1,9,0,741.0,54.0,3.6,10.0,264.0,677.08,565.66
2016,2,1,9,15,774.5,57.5,3.5,10.0,306.0,728.01,604.64
2016,2,1,9,30,808.0,61.0,3.4,10.0,348.0,777.64,641.31
2016,2,1,9,45,810.0,69.0,3.35,10.5,382.5,804.54,658.88
2016,2,1,10,0,812.0,77.0,3.3,11.0,417.0,828.05,673.62
2016,2,1,10,15,829.5,79.0,3.25,11.0,449.0,854.32,691.38
2016,2,1,10,30,847.0,81.0,3.2,11.0,481.0,877.47,706.64
2016,2,1,10,45,858.0,83.0,3.2,11.0,506.5,891.46,715.51
2016,2,1,11,0,869.0,85.0,3.2,11.0,532.0,901.88,721.94
2016,2,1,11,15,876.5,86.0,3.2,11.0,550.5,904.26,722.7
2016,2,1,11,30,884.0,87.0,3.2,11.0,569.0,902.9,720.97
2016,2,1,11,45,892.0,86.5,3.2,11.5,581.0,888.22,708.5
2016,2,1,12,0,900.0,86.0,3.2,12.0,593.0,878.28,699.74
2016,2,1,12,15,901.0,86.0,3.25,12.0,596.0,859.33,686.17
2016,2,1,12,30,902.0,86.0,3.3,12.0,599.0,836.93,670.22
2016,2,1,12,45,904.0,84.0,3.35,12.0,594.5,809.63,650.71
2016,2,1,13,0,906.0,82.0,3.4,12.0,590.0,779.04,628.75
2016,2,1,13,15,900.5,81.5,3.45,12.0,577.5,741.58,601.55
2016,2,1,13,30,895.0,81.0,3.5,12.0,565.0,701.54,571.7
2016,2,1,13,45,797.0,96.5,3.55,12.0,516.0,621.29,507.98
2016,2,1,14,0,699.0,112.0,3.6,12.0,467.0,542.95,444.88
2016,2,1,14,15,637.0,122.0,3.55,11.5,433.0,483.26,396.21
2016,2,1,14,30,575.0,132.0,3.5,11.0,399.0,427.11,349.45
2016,2,1,14,45,596.0,116.5,3.5,11.0,376.0,387.88,314.88
2016,2,1,15,0,617.0,101.0,3.5,11.0,353.0,345.36,276.22
2016,2,1,15,15,591.0,97.0,3.4,11.0,319.5,295.01,230.61
2016,2,1,15,30,565.0,93.0,3.3,11.0,286.0,246.69,186.32
2016,2,1,15,45,542.0,83.0,3.25,11.0,249.0,195.81,140.12
2016,2,1,16,0,519.0,73.0,3.2,11.0,212.0,147.27,97.39
2016,2,1,16,15,469.5,65.0,3.15,10.5,173.5,100.57,61.3
2016,2,1,16,30,420.0,57.0,3.1,10.0,135.0,59.82,36.95
2016,2,1,16,45,356.0,44.5,3.05,10.0,97.5,35.63,25.9
2016,2,1,17,0,292.0,32.0,3.0,10.0,60.0,26.03,16.2
2016,2,1,17,15,146.0,16.0,3.0,10.0,30.0,12.73,0.0
2016,2,1,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,7,15,26.5,6.0,2.1,11.0,7.0,0.0,0.0
2016,2,2,7,30,53.0,12.0,2.1,11.0,14.0,40.3,0.0
2016,2,2,7,45,198.5,25.5,2.15,11.0,47.0,181.76,106.63
2016,2,2,8,0,344.0,39.0,2.2,11.0,80.0,306.06,247.09
2016,2,2,8,15,434.5,48.0,2.25,11.0,122.5,393.09,326.4
2016,2,2,8,30,525.0,57.0,2.3,11.0,165.0,485.62,405.9
2016,2,2,8,45,595.0,61.5,2.35,11.5,210.0,561.75,467.58
2016,2,2,9,0,665.0,66.0,2.4,12.0,255.0,639.95,528.34
2016,2,2,9,15,702.0,70.0,2.4,12.0,297.0,692.15,567.78
2016,2,2,9,30,739.0,74.0,2.4,12.0,339.0,737.91,601.34
2016,2,2,9,45,774.5,74.5,2.4,12.0,378.5,782.75,633.4
2016,2,2,10,0,810.0,75.0,2.4,12.0,418.0,825.49,663.24
2016,2,2,10,15,827.5,77.5,2.35,12.0,450.0,852.44,680.77
2016,2,2,10,30,845.0,80.0,2.3,12.0,482.0,876.28,696.01
2016,2,2,10,45,859.5,80.5,2.25,12.0,508.0,891.56,705.06
2016,2,2,11,0,874.0,81.0,2.2,12.0,534.0,903.29,711.72
2016,2,2,11,15,881.0,82.0,2.15,12.0,552.5,896.63,705.51
2016,2,2,11,30,888.0,83.0,2.1,12.0,571.0,895.11,703.29
2016,2,2,11,45,894.0,83.0,2.1,12.0,582.0,887.79,697.6
2016,2,2,12,0,900.0,83.0,2.1,12.0,593.0,876.78,689.51
2016,2,2,12,15,900.5,83.0,2.05,12.0,596.0,857.48,675.23
2016,2,2,12,30,901.0,83.0,2.0,12.0,599.0,834.73,658.69
2016,2,2,12,45,902.5,81.5,1.95,12.0,595.0,807.68,639.19
2016,2,2,13,0,904.0,80.0,1.9,12.0,591.0,777.35,617.39
2016,2,2,13,15,898.5,79.0,1.85,12.0,578.0,739.4,590.04
2016,2,2,13,30,893.0,78.0,1.8,12.0,565.0,698.9,560.42
2016,2,2,13,45,887.5,76.0,1.8,12.0,545.5,654.94,526.5
2016,2,2,14,0,882.0,74.0,1.8,12.0,526.0,608.86,490.1
2016,2,2,14,15,869.5,72.5,1.7,12.0,499.0,557.57,448.14
2016,2,2,14,30,857.0,71.0,1.6,12.0,472.0,505.24,404.29
2016,2,2,14,45,841.0,68.5,1.55,12.0,439.0,450.24,357.34
2016,2,2,15,0,825.0,66.0,1.5,12.0,406.0,393.81,307.88
2016,2,2,15,15,800.0,63.5,1.4,11.5,367.5,334.57,255.38
2016,2,2,15,30,775.0,61.0,1.3,11.0,329.0,276.84,203.09
2016,2,2,15,45,739.5,57.0,1.2,11.0,286.5,217.19,149.25
2016,2,2,16,0,704.0,53.0,1.1,11.0,244.0,160.95,100.17
2016,2,2,16,15,649.0,48.5,0.95,10.5,200.0,106.07,58.18
2016,2,2,16,30,594.0,44.0,0.8,10.0,156.0,57.6,30.94
2016,2,2,16,45,502.5,36.5,0.7,10.0,113.5,28.76,19.94
2016,2,2,17,0,411.0,29.0,0.6,10.0,71.0,23.36,14.22
2016,2,2,17,15,205.5,14.5,0.5,10.0,35.5,11.4,0.0
2016,2,2,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.0,2.55,8.0,6.0,0.0,0.0
2016,2,3,7,30,0.0,12.0,2.6,8.0,12.0,10.91,0.0
2016,2,3,7,45,80.0,27.5,2.65,8.5,37.5,102.44,62.54
2016,2,3,8,0,160.0,43.0,2.7,9.0,63.0,179.21,145.63
2016,2,3,8,15,201.0,60.0,2.7,9.0,95.5,233.76,196.4
2016,2,3,8,30,242.0,77.0,2.7,9.0,128.0,290.55,247.18
2016,2,3,8,45,263.0,94.0,2.75,9.0,160.5,334.16,285.37
2016,2,3,9,0,284.0,111.0,2.8,9.0,193.0,378.06,322.7
2016,2,3,9,15,313.5,121.5,2.8,9.0,225.0,419.75,357.53
2016,2,3,9,30,343.0,132.0,2.8,9.0,257.0,462.09,392.05
2016,2,3,9,45,529.0,114.0,2.85,9.5,329.0,620.66,519.56
2016,2,3,10,0,715.0,96.0,2.9,10.0,401.0,776.14,636.07
2016,2,3,10,15,553.5,138.5,2.9,10.0,385.5,683.82,563.52
2016,2,3,10,30,392.0,181.0,2.9,10.0,370.0,592.68,489.45
2016,2,3,10,45,340.5,202.0,2.9,10.0,372.0,553.28,457.35
2016,2,3,11,0,289.0,223.0,2.9,10.0,374.0,529.37,436.5
2016,2,3,11,15,157.0,219.0,2.9,10.0,301.5,384.7,318.27
2016,2,3,11,30,25.0,215.0,2.9,10.0,229.0,227.88,186.7
2016,2,3,11,45,25.0,219.0,2.95,10.5,233.0,230.43,188.71
2016,2,3,12,0,25.0,223.0,3.0,11.0,237.0,232.98,190.31
2016,2,3,12,15,36.5,234.0,3.0,11.0,255.0,266.61,217.99
2016,2,3,12,30,48.0,245.0,3.0,11.0,273.0,285.34,233.33
2016,2,3,12,45,27.0,217.0,3.0,11.0,232.5,235.03,191.74
2016,2,3,13,0,6.0,189.0,3.0,11.0,192.0,178.36,144.68
2016,2,3,13,15,25.5,209.0,2.95,11.0,223.0,211.34,172.61
2016,2,3,13,30,45.0,229.0,2.9,11.0,254.0,252.43,206.64
2016,2,3,13,45,22.5,193.0,2.85,11.0,205.5,190.64,155.44
2016,2,3,14,0,0.0,157.0,2.8,11.0,157.0,141.62,114.53
2016,2,3,14,15,0.0,107.0,2.75,11.0,107.0,95.21,75.76
2016,2,3,14,30,0.0,57.0,2.7,11.0,57.0,50.36,37.73
2016,2,3,14,45,0.0,85.0,2.7,11.0,85.0,75.27,59.16
2016,2,3,15,0,0.0,113.0,2.7,11.0,113.0,100.27,80.57
2016,2,3,15,15,0.0,102.5,2.6,11.0,102.5,90.67,72.51
2016,2,3,15,30,0.0,92.0,2.5,11.0,92.0,81.15,64.49
2016,2,3,15,45,0.0,80.0,2.45,11.0,80.0,70.41,55.34
2016,2,3,16,0,0.0,68.0,2.4,11.0,68.0,59.78,46.17
2016,2,3,16,15,0.0,55.5,2.35,10.5,55.5,48.84,36.7
2016,2,3,16,30,0.0,43.0,2.3,10.0,43.0,37.95,27.13
2016,2,3,16,45,0.0,31.0,2.25,10.0,31.0,27.32,18.67
2016,2,3,17,0,0.0,19.0,2.2,10.0,19.0,16.72,8.65
2016,2,3,17,15,0.0,9.5,2.2,10.0,9.5,8.34,0.0
2016,2,3,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,8.5,2.5,9.0,8.5,0.0,0.0
2016,2,4,7,30,0.0,17.0,2.5,9.0,17.0,15.46,0.0
2016,2,4,7,45,182.0,28.5,2.5,9.0,50.5,179.6,119.35
2016,2,4,8,0,364.0,40.0,2.5,9.0,84.0,321.31,263.52
2016,2,4,8,15,446.0,48.5,2.45,9.0,126.5,403.08,338.15
2016,2,4,8,30,528.0,57.0,2.4,9.0,169.0,489.64,412.85
2016,2,4,8,45,583.5,63.0,2.4,9.5,212.5,557.01,467.69
2016,2,4,9,0,639.0,69.0,2.4,10.0,256.0,625.76,521.31
2016,2,4,9,15,675.5,73.5,2.35,10.0,297.0,677.8,560.72
2016,2,4,9,30,712.0,78.0,2.3,10.0,338.0,729.05,598.36
2016,2,4,9,45,628.0,102.0,2.3,10.5,349.0,700.02,573.92
2016,2,4,10,0,544.0,126.0,2.3,11.0,360.0,656.42,538.95
2016,2,4,10,15,636.0,111.0,2.25,11.0,404.5,733.09,595.91
2016,2,4,10,30,728.0,96.0,2.2,11.0,449.0,800.01,643.21
2016,2,4,10,45,782.5,92.0,2.2,11.5,489.0,840.37,669.6
2016,2,4,11,0,837.0,88.0,2.2,12.0,529.0,882.74,697.29
2016,2,4,11,15,845.0,89.5,2.1,12.0,547.5,886.41,697.59
2016,2,4,11,30,853.0,91.0,2.0,12.0,566.0,886.44,695.83
2016,2,4,11,45,855.0,92.5,1.9,12.5,576.5,877.5,686.65
2016,2,4,12,0,857.0,94.0,1.8,13.0,587.0,864.99,675.25
2016,2,4,12,15,858.5,94.0,1.7,13.0,590.5,846.78,661.28
2016,2,4,12,30,860.0,94.0,1.6,13.0,594.0,825.17,645.09
2016,2,4,12,45,752.0,123.0,1.5,13.0,558.0,749.81,590.75
2016,2,4,13,0,644.0,152.0,1.4,13.0,522.0,672.71,533.38
2016,2,4,13,15,602.5,162.0,1.3,13.0,502.0,626.73,498.23
2016,2,4,13,30,561.0,172.0,1.2,13.0,482.0,576.65,459.48
2016,2,4,13,45,546.5,169.5,1.15,13.0,463.5,537.76,429.45
2016,2,4,14,0,532.0,167.0,1.1,13.0,445.0,498.48,398.5
2016,2,4,14,15,573.5,146.0,1.0,13.0,431.5,475.75,379.69
2016,2,4,14,30,615.0,125.0,0.9,13.0,418.0,443.78,352.78
2016,2,4,14,45,692.0,102.5,0.85,13.0,410.5,420.65,331.47
2016,2,4,15,0,769.0,80.0,0.8,13.0,403.0,388.93,301.49
2016,2,4,15,15,742.5,76.5,0.75,13.0,365.0,330.88,250.73
2016,2,4,15,30,716.0,73.0,0.7,13.0,327.0,273.04,199.45
2016,2,4,15,45,680.5,68.5,0.65,13.0,285.5,215.64,148.73
2016,2,4,16,0,645.0,64.0,0.6,13.0,244.0,161.72,102.42
2016,2,4,16,15,589.5,58.0,0.55,12.5,200.5,108.24,61.68
2016,2,4,16,30,534.0,52.0,0.5,12.0,157.0,61.29,34.32
2016,2,4,16,45,447.0,43.0,0.45,12.0,115.0,34.01,24.48
2016,2,4,17,0,360.0,34.0,0.4,12.0,73.0,27.53,17.94
2016,2,4,17,15,180.0,17.0,0.4,12.0,36.5,13.39,1.65
2016,2,4,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,9.5,2.15,9.0,9.5,0.0,0.0
2016,2,5,7,30,0.0,19.0,2.2,9.0,19.0,17.28,0.0
2016,2,5,7,45,202.0,29.0,2.25,9.5,55.0,193.78,134.23
2016,2,5,8,0,404.0,39.0,2.3,10.0,91.0,346.99,284.03
2016,2,5,8,15,486.0,47.5,2.25,10.0,134.5,430.24,359.03
2016,2,5,8,30,568.0,56.0,2.2,10.0,178.0,518.4,433.74
2016,2,5,8,45,627.5,61.0,2.2,10.5,223.5,588.92,490.16
2016,2,5,9,0,687.0,66.0,2.2,11.0,269.0,660.95,545.29
2016,2,5,9,15,561.5,93.5,2.15,11.0,275.5,610.35,505.38
2016,2,5,9,30,436.0,121.0,2.1,11.0,282.0,544.89,453.0
2016,2,5,9,45,557.0,107.5,2.1,11.5,335.0,646.57,531.53
2016,2,5,10,0,678.0,94.0,2.1,12.0,388.0,744.05,601.9
2016,2,5,10,15,700.0,96.5,2.05,12.0,420.0,773.34,621.0
2016,2,5,10,30,722.0,99.0,2.0,12.0,452.0,800.08,638.65
2016,2,5,10,45,732.5,103.0,2.0,12.5,476.5,815.54,647.3
2016,2,5,11,0,743.0,107.0,2.0,13.0,501.0,827.85,653.83
2016,2,5,11,15,790.0,106.5,1.8,13.0,538.5,859.16,673.09
2016,2,5,11,30,837.0,106.0,1.6,13.0,576.0,891.95,692.59
2016,2,5,11,45,693.5,146.0,1.4,13.0,540.5,804.69,628.21
2016,2,5,12,0,550.0,186.0,1.2,13.0,505.0,704.14,553.59
2016,2,5,12,15,702.0,145.5,0.95,13.0,555.0,779.91,606.77
2016,2,5,12,30,854.0,105.0,0.7,13.0,605.0,834.8,639.63
2016,2,5,12,45,871.5,97.5,0.45,13.0,604.0,814.06,620.19
2016,2,5,13,0,889.0,90.0,0.2,13.0,603.0,783.39,595.5
2016,2,5,13,15,884.5,89.0,0.15,13.0,591.0,751.51,573.84
2016,2,5,13,30,880.0,88.0,0.1,13.0,579.0,711.24,545.91
2016,2,5,13,45,874.5,86.0,0.1,13.5,560.0,666.81,513.04
2016,2,5,14,0,869.0,84.0,0.1,14.0,541.0,620.27,477.94
2016,2,5,14,15,828.0,82.5,0.25,14.0,500.0,552.76,429.06
2016,2,5,14,30,787.0,81.0,0.4,14.0,459.0,487.07,379.95
2016,2,5,14,45,497.0,130.5,0.55,14.0,363.5,357.44,280.79
2016,2,5,15,0,207.0,180.0,0.7,14.0,268.0,249.4,197.47
2016,2,5,15,15,411.0,132.5,0.6,13.5,287.0,267.81,207.56
2016,2,5,15,30,615.0,85.0,0.5,13.0,306.0,257.11,189.66
2016,2,5,15,45,563.0,84.0,0.45,13.0,267.0,204.87,144.27
2016,2,5,16,0,511.0,83.0,0.4,13.0,228.0,158.17,105.23
2016,2,5,16,15,463.5,73.5,0.5,13.0,187.5,110.24,68.43
2016,2,5,16,30,416.0,64.0,0.6,13.0,147.0,66.21,40.79
2016,2,5,16,45,353.5,50.5,0.7,13.0,108.5,38.76,28.57
2016,2,5,17,0,291.0,37.0,0.8,13.0,70.0,30.0,20.06
2016,2,5,17,15,145.5,23.5,1.0,12.5,40.0,18.42,5.67
2016,2,5,17,30,0.0,10.0,1.2,12.0,10.0,9.1,0.0
2016,2,5,17,45,0.0,5.0,1.45,12.0,5.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,10.5,1.4,10.5,10.5,9.55,0.0
2016,2,6,7,30,0.0,21.0,1.4,11.0,21.0,19.1,0.0
2016,2,6,7,45,222.5,28.5,1.4,11.5,57.0,206.44,146.68
2016,2,6,8,0,445.0,36.0,1.4,12.0,93.0,370.89,300.4
2016,2,6,8,15,521.5,43.0,1.3,12.0,136.5,449.79,369.65
2016,2,6,8,30,598.0,50.0,1.2,12.0,180.0,533.28,437.66
2016,2,6,8,45,649.5,54.0,1.15,12.0,224.0,591.83,483.45
2016,2,6,9,0,701.0,58.0,1.1,12.0,268.0,657.47,532.51
2016,2,6,9,15,555.0,92.5,0.95,12.0,274.0,605.06,490.96
2016,2,6,9,30,409.0,127.0,0.8,12.0,280.0,530.4,431.62
2016,2,6,9,45,611.5,98.0,0.65,12.5,352.5,683.52,544.57
2016,2,6,10,0,814.0,69.0,0.5,13.0,425.0,828.12,639.68
2016,2,6,10,15,466.0,144.0,0.5,13.0,351.0,615.73,485.77
2016,2,6,10,30,118.0,219.0,0.5,13.0,277.0,360.35,287.55
2016,2,6,10,45,494.0,146.5,0.5,13.5,408.0,645.03,511.23
2016,2,6,11,0,870.0,74.0,0.5,14.0,539.0,889.87,675.19
2016,2,6,11,15,876.5,74.5,0.5,14.0,557.0,891.22,671.17
2016,2,6,11,30,883.0,75.0,0.5,14.0,575.0,888.93,668.95
2016,2,6,11,45,888.0,75.5,0.5,14.5,586.0,881.62,662.4
2016,2,6,12,0,893.0,76.0,0.5,15.0,597.0,870.64,653.66
2016,2,6,12,15,893.5,76.0,0.45,15.0,600.0,851.58,639.97
2016,2,6,12,30,894.0,76.0,0.4,15.0,603.0,829.08,624.25
2016,2,6,12,45,754.5,120.5,0.35,15.0,563.0,752.29,571.87
2016,2,6,13,0,615.0,165.0,0.3,15.0,523.0,666.91,511.3
2016,2,6,13,15,738.0,123.0,0.25,15.0,544.0,686.74,527.25
2016,2,6,13,30,861.0,81.0,0.2,15.0,565.0,688.07,528.34
2016,2,6,13,45,854.0,79.5,0.15,15.0,545.5,644.78,495.89
2016,2,6,14,0,847.0,78.0,0.1,15.0,526.0,599.57,462.02
2016,2,6,14,15,834.0,76.5,0.15,15.0,499.5,551.37,425.91
2016,2,6,14,30,821.0,75.0,0.2,15.0,473.0,499.5,385.93
2016,2,6,14,45,655.5,106.0,0.3,15.5,410.0,410.13,316.81
2016,2,6,15,0,490.0,137.0,0.4,16.0,347.0,331.02,255.15
2016,2,6,15,15,613.5,101.0,0.5,15.5,339.5,311.59,235.63
2016,2,6,15,30,737.0,65.0,0.6,15.0,332.0,275.29,199.34
2016,2,6,15,45,700.5,61.5,0.7,15.0,290.5,217.6,148.8
2016,2,6,16,0,664.0,58.0,0.8,15.0,249.0,163.48,102.54
2016,2,6,16,15,611.5,53.0,0.95,14.5,205.5,107.73,59.75
2016,2,6,16,30,559.0,48.0,1.1,14.0,162.0,60.22,31.85
2016,2,6,16,45,474.0,40.5,1.3,14.0,120.0,31.63,22.23
2016,2,6,17,0,389.0,33.0,1.5,14.0,78.0,26.39,16.98
2016,2,6,17,15,194.5,23.0,1.6,13.5,45.5,18.6,6.74
2016,2,6,17,30,0.0,13.0,1.7,13.0,13.0,11.82,0.0
2016,2,6,17,45,0.0,6.5,1.85,13.0,6.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,7,15,127.0,7.5,0.8,13.0,12.5,72.46,0.0
2016,2,7,7,30,254.0,15.0,0.8,13.0,25.0,176.38,0.0
2016,2,7,7,45,386.5,23.5,0.8,13.5,63.0,294.81,212.8
2016,2,7,8,0,519.0,32.0,0.8,14.0,101.0,407.73,325.5
2016,2,7,8,15,591.5,37.5,0.75,14.0,146.0,485.91,391.96
2016,2,7,8,30,664.0,43.0,0.7,14.0,191.0,567.76,456.49
2016,2,7,8,45,710.5,47.0,0.7,14.0,236.0,630.69,504.23
2016,2,7,9,0,757.0,51.0,0.7,14.0,281.0,694.13,550.3
2016,2,7,9,15,787.5,53.5,0.7,14.0,323.0,742.25,583.62
2016,2,7,9,30,818.0,56.0,0.7,14.0,365.0,780.54,609.13
2016,2,7,9,45,837.5,59.0,0.7,14.5,402.5,816.35,631.21
2016,2,7,10,0,857.0,62.0,0.7,15.0,440.0,849.6,651.02
2016,2,7,10,15,872.5,63.5,0.65,15.0,472.5,874.37,665.05
2016,2,7,10,30,888.0,65.0,0.6,15.0,505.0,895.95,676.87
2016,2,7,10,45,897.5,66.5,0.55,15.5,531.0,908.66,681.52
2016,2,7,11,0,907.0,68.0,0.5,16.0,557.0,917.74,683.94
2016,2,7,11,15,914.0,68.5,0.5,16.0,575.5,919.51,684.1
2016,2,7,11,30,921.0,69.0,0.5,16.0,594.0,917.48,682.05
2016,2,7,11,45,925.0,69.5,0.5,16.5,605.5,908.94,674.73
2016,2,7,12,0,929.0,70.0,0.5,17.0,617.0,896.59,665.2
2016,2,7,12,15,930.0,70.0,0.5,17.0,620.0,877.31,652.57
2016,2,7,12,30,931.0,70.0,0.5,17.0,623.0,854.43,637.75
2016,2,7,12,45,931.0,69.5,0.5,17.0,619.0,826.65,619.75
2016,2,7,13,0,931.0,69.0,0.5,17.0,615.0,795.52,599.54
2016,2,7,13,15,927.0,68.5,0.5,17.0,602.5,758.26,575.1
2016,2,7,13,30,923.0,68.0,0.5,17.0,590.0,718.21,548.61
2016,2,7,13,45,915.5,67.0,0.5,17.0,570.5,672.73,516.61
2016,2,7,14,0,908.0,66.0,0.5,17.0,551.0,625.17,481.56
2016,2,7,14,15,897.5,64.5,0.5,17.0,524.0,573.55,442.5
2016,2,7,14,30,887.0,63.0,0.5,17.0,497.0,520.61,401.18
2016,2,7,14,45,871.0,61.5,0.5,17.0,464.0,464.12,355.75
2016,2,7,15,0,855.0,60.0,0.5,17.0,431.0,407.42,308.54
2016,2,7,15,15,833.0,58.0,0.5,16.5,392.5,348.22,258.44
2016,2,7,15,30,811.0,56.0,0.5,16.0,354.0,290.05,207.73
2016,2,7,15,45,779.0,53.0,0.5,16.0,311.0,228.28,153.61
2016,2,7,16,0,747.0,50.0,0.5,16.0,268.0,170.66,104.19
2016,2,7,16,15,699.5,46.0,0.5,15.5,223.0,113.71,60.55
2016,2,7,16,30,652.0,42.0,0.5,15.0,178.0,62.18,30.66
2016,2,7,16,45,573.0,36.0,0.5,15.0,133.5,30.5,21.2
2016,2,7,17,0,494.0,30.0,0.5,15.0,89.0,25.99,16.69
2016,2,7,17,15,350.5,20.5,0.5,14.5,53.0,17.9,7.02
2016,2,7,17,30,207.0,11.0,0.5,14.0,17.0,10.01,0.0
2016,2,7,17,45,103.5,5.5,0.55,14.0,8.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,7,15,109.0,8.0,2.65,12.0,13.0,63.75,0.0
2016,2,8,7,30,218.0,16.0,2.7,12.0,26.0,163.5,0.0
2016,2,8,7,45,353.0,26.5,2.75,12.5,64.5,286.25,213.86
2016,2,8,8,0,488.0,37.0,2.8,13.0,103.0,401.53,327.47
2016,2,8,8,15,564.5,43.5,2.7,13.0,148.5,481.92,398.72
2016,2,8,8,30,641.0,50.0,2.6,13.0,194.0,560.79,464.01
2016,2,8,8,45,687.5,55.0,2.55,13.5,239.5,624.78,514.05
2016,2,8,9,0,734.0,60.0,2.5,14.0,285.0,689.17,562.08
2016,2,8,9,15,766.5,63.0,2.45,14.5,328.0,739.34,597.49
2016,2,8,9,30,799.0,66.0,2.4,15.0,371.0,788.12,630.68
2016,2,8,9,45,830.5,66.0,2.35,15.5,411.0,830.28,658.03
2016,2,8,10,0,862.0,66.0,2.3,16.0,451.0,861.33,676.83
2016,2,8,10,15,877.5,68.0,2.3,16.0,483.5,886.82,693.2
2016,2,8,10,30,893.0,70.0,2.3,16.0,516.0,909.08,707.27
2016,2,8,10,45,902.0,71.5,2.3,16.5,542.0,921.31,713.04
2016,2,8,11,0,911.0,73.0,2.3,17.0,568.0,929.87,716.45
2016,2,8,11,15,918.0,74.0,2.25,17.0,587.0,932.2,716.57
2016,2,8,11,30,925.0,75.0,2.2,17.0,606.0,930.69,714.26
2016,2,8,11,45,928.0,75.5,2.2,17.0,617.0,921.12,707.15
2016,2,8,12,0,931.0,76.0,2.2,17.0,628.0,907.76,697.67
2016,2,8,12,15,932.0,76.5,2.15,17.0,631.5,888.93,684.08
2016,2,8,12,30,933.0,77.0,2.1,17.0,635.0,866.46,668.16
2016,2,8,12,45,935.0,75.0,2.1,17.5,631.0,838.34,647.64
2016,2,8,13,0,937.0,73.0,2.1,18.0,627.0,806.78,624.82
2016,2,8,13,15,932.5,72.5,2.05,18.0,614.5,768.83,598.24
2016,2,8,13,30,928.0,72.0,2.0,18.0,602.0,728.11,569.61
2016,2,8,13,45,920.5,71.0,2.0,18.0,581.5,682.3,535.92
2016,2,8,14,0,913.0,70.0,2.0,18.0,561.0,634.38,499.14
2016,2,8,14,15,902.0,69.0,1.95,18.0,534.0,582.63,458.22
2016,2,8,14,30,891.0,68.0,1.9,18.0,507.0,529.58,415.14
2016,2,8,14,45,875.0,66.0,1.9,18.0,473.5,472.18,367.64
2016,2,8,15,0,859.0,64.0,1.9,18.0,440.0,414.58,318.45
2016,2,8,15,15,836.5,62.0,1.85,17.5,401.0,354.79,266.62
2016,2,8,15,30,814.0,60.0,1.8,17.0,362.0,294.87,213.47
2016,2,8,15,45,781.0,57.0,1.75,17.0,318.5,233.74,159.0
2016,2,8,16,0,748.0,54.0,1.7,17.0,275.0,175.64,108.61
2016,2,8,16,15,699.5,49.5,1.7,16.5,229.5,117.86,63.92
2016,2,8,16,30,651.0,45.0,1.7,16.0,184.0,65.68,33.15
2016,2,8,16,45,570.0,38.5,1.7,16.0,138.5,32.68,23.01
2016,2,8,17,0,489.0,32.0,1.7,16.0,93.0,27.79,18.18
2016,2,8,17,15,343.0,22.5,1.7,15.5,55.5,18.12,7.69
2016,2,8,17,30,197.0,13.0,1.7,15.0,18.0,11.82,0.0
2016,2,8,17,45,98.5,6.5,1.7,15.0,9.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,11.0,2.1,11.0,11.0,10.01,0.0
2016,2,9,7,30,0.0,22.0,2.2,11.0,22.0,25.04,0.0
2016,2,9,7,45,131.0,35.0,2.35,11.5,53.5,147.55,110.9
2016,2,9,8,0,262.0,48.0,2.5,12.0,85.0,266.19,218.74
2016,2,9,8,15,305.5,63.0,2.45,12.0,121.0,324.61,271.3
2016,2,9,8,30,349.0,78.0,2.4,12.0,157.0,385.63,324.14
2016,2,9,8,45,376.5,91.5,2.4,12.5,194.0,434.31,364.46
2016,2,9,9,0,404.0,105.0,2.4,13.0,231.0,483.44,403.62
2016,2,9,9,15,429.0,115.0,2.25,13.0,265.5,526.04,436.68
2016,2,9,9,30,454.0,125.0,2.1,13.0,300.0,568.25,468.39
2016,2,9,9,45,494.5,130.5,2.0,13.5,338.5,617.54,504.26
2016,2,9,10,0,535.0,136.0,1.9,14.0,377.0,666.28,538.1
2016,2,9,10,15,639.0,117.0,1.8,14.0,425.0,750.04,597.54
2016,2,9,10,30,743.0,98.0,1.7,14.0,473.0,824.17,647.81
2016,2,9,10,45,697.5,119.0,1.6,14.5,485.0,810.05,633.66
2016,2,9,11,0,652.0,140.0,1.5,15.0,497.0,791.15,617.3
2016,2,9,11,15,652.5,145.5,1.4,15.0,513.0,792.85,616.83
2016,2,9,11,30,653.0,151.0,1.3,15.0,529.0,791.53,614.09
2016,2,9,11,45,616.5,167.0,1.2,15.5,529.5,765.68,593.19
2016,2,9,12,0,580.0,183.0,1.1,16.0,530.0,731.53,566.17
2016,2,9,12,15,564.5,189.5,1.0,16.0,528.5,710.42,549.64
2016,2,9,12,30,549.0,196.0,0.9,16.0,527.0,687.47,531.67
2016,2,9,12,45,451.5,223.5,0.85,16.0,494.5,619.52,480.53
2016,2,9,13,0,354.0,251.0,0.8,16.0,462.0,542.9,423.16
2016,2,9,13,15,434.5,224.0,0.75,16.0,477.5,568.54,443.31
2016,2,9,13,30,515.0,197.0,0.7,16.0,493.0,575.9,448.8
2016,2,9,13,45,461.0,203.5,0.7,16.0,462.0,521.36,407.49
2016,2,9,14,0,407.0,210.0,0.7,16.0,431.0,469.65,368.3
2016,2,9,14,15,537.5,163.5,0.65,16.0,440.5,473.83,371.67
2016,2,9,14,30,668.0,117.0,0.6,16.0,450.0,468.54,365.73
2016,2,9,14,45,573.0,131.0,0.6,16.0,403.0,399.81,311.1
2016,2,9,15,0,478.0,145.0,0.6,16.0,356.0,335.89,260.16
2016,2,9,15,15,341.0,150.0,0.55,16.0,293.5,258.24,198.88
2016,2,9,15,30,204.0,155.0,0.5,16.0,231.0,197.67,152.0
2016,2,9,15,45,191.5,138.5,0.5,16.0,203.5,165.45,125.12
2016,2,9,16,0,179.0,122.0,0.5,16.0,176.0,134.8,99.6
2016,2,9,16,15,164.5,103.5,0.45,15.5,146.5,104.04,75.1
2016,2,9,16,30,150.0,85.0,0.4,15.0,117.0,75.37,54.18
2016,2,9,16,45,129.0,65.5,0.4,15.0,88.5,50.75,38.98
2016,2,9,17,0,108.0,46.0,0.4,15.0,60.0,36.4,25.78
2016,2,9,17,15,54.0,29.0,0.45,15.0,36.0,24.17,12.84
2016,2,9,17,30,0.0,12.0,0.5,15.0,12.0,10.91,0.0
2016,2,9,17,45,0.0,6.0,0.6,15.0,6.0,5.46,0.0
2016,2,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.0,1.2,13.0,10.0,9.1,0.0
2016,2,10,7,30,0.0,20.0,1.1,13.0,20.0,20.62,0.0
2016,2,10,7,45,68.0,36.5,1.05,13.0,46.5,99.28,73.44
2016,2,10,8,0,136.0,53.0,1.0,13.0,73.0,177.25,143.7
2016,2,10,8,15,159.5,72.0,0.95,13.0,103.5,221.94,183.19
2016,2,10,8,30,183.0,91.0,0.9,13.0,134.0,267.48,222.22
2016,2,10,8,45,198.0,109.5,0.9,13.5,164.5,306.51,254.24
2016,2,10,9,0,213.0,128.0,0.9,14.0,195.0,345.64,285.24
2016,2,10,9,15,220.5,146.0,0.85,14.0,223.5,377.74,309.94
2016,2,10,9,30,228.0,164.0,0.8,14.0,252.0,409.21,333.5
2016,2,10,9,45,239.0,177.5,0.75,14.0,278.5,437.01,353.88
2016,2,10,10,0,250.0,191.0,0.7,14.0,305.0,464.22,373.42
2016,2,10,10,15,165.5,207.0,0.65,14.0,284.5,390.03,313.36
2016,2,10,10,30,81.0,223.0,0.6,14.0,264.0,313.52,251.3
2016,2,10,10,45,472.0,154.5,0.6,14.5,413.5,638.62,505.42
2016,2,10,11,0,863.0,86.0,0.6,15.0,563.0,915.55,690.95
2016,2,10,11,15,762.5,118.0,0.55,15.0,549.5,862.16,649.22
2016,2,10,11,30,662.0,150.0,0.5,15.0,536.0,800.03,606.69
2016,2,10,11,45,478.0,208.5,0.5,15.5,490.0,683.4,523.17
2016,2,10,12,0,294.0,267.0,0.5,16.0,444.0,561.17,432.37
2016,2,10,12,15,390.0,244.5,0.5,16.0,480.5,607.84,469.25
2016,2,10,12,30,486.0,222.0,0.5,16.0,517.0,664.25,509.85
2016,2,10,12,45,557.5,194.5,0.5,16.5,531.0,674.61,516.67
2016,2,10,13,0,629.0,167.0,0.5,17.0,545.0,684.98,523.7
2016,2,10,13,15,489.5,205.0,0.45,17.0,495.5,590.36,453.47
2016,2,10,13,30,350.0,243.0,0.4,17.0,446.0,498.35,385.08
2016,2,10,13,45,437.5,212.0,0.4,17.0,457.0,515.15,399.12
2016,2,10,14,0,525.0,181.0,0.4,17.0,468.0,513.94,398.28
2016,2,10,14,15,598.0,149.0,0.35,17.0,461.0,498.83,386.01
2016,2,10,14,30,671.0,117.0,0.3,17.0,454.0,471.2,363.63
2016,2,10,14,45,628.0,119.5,0.3,17.5,418.5,415.04,318.61
2016,2,10,15,0,585.0,122.0,0.3,18.0,383.0,361.9,275.32
2016,2,10,15,15,542.5,118.0,0.25,17.5,343.5,306.43,230.23
2016,2,10,15,30,500.0,114.0,0.2,17.0,304.0,252.19,185.45
2016,2,10,15,45,470.5,105.5,0.2,17.0,267.5,204.33,144.96
2016,2,10,16,0,441.0,97.0,0.2,17.0,231.0,159.58,107.7
2016,2,10,16,15,407.5,84.5,0.25,16.5,193.0,114.38,72.83
2016,2,10,16,30,374.0,72.0,0.3,16.0,155.0,73.29,46.15
2016,2,10,16,45,323.5,58.0,0.35,16.0,117.0,44.05,33.05
2016,2,10,17,0,273.0,44.0,0.4,16.0,79.0,33.94,23.65
2016,2,10,17,15,136.5,31.0,0.45,15.5,48.5,24.14,13.27
2016,2,10,17,30,0.0,18.0,0.5,15.0,18.0,15.45,0.0
2016,2,10,17,45,0.0,9.0,0.6,15.0,9.0,8.19,0.0
2016,2,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,7,15,6.0,10.0,1.35,13.0,10.0,12.23,0.0
2016,2,11,7,30,12.0,20.0,1.3,13.0,20.0,29.75,0.0
2016,2,11,7,45,62.0,37.0,1.3,13.0,45.5,95.37,71.17
2016,2,11,8,0,112.0,54.0,1.3,13.0,71.0,162.48,131.66
2016,2,11,8,15,132.5,73.5,1.2,13.0,100.5,191.99,158.7
2016,2,11,8,30,153.0,93.0,1.1,13.0,130.0,234.33,195.26
2016,2,11,8,45,165.5,112.0,1.05,13.5,159.0,270.33,225.0
2016,2,11,9,0,178.0,131.0,1.0,14.0,188.0,306.4,253.79
2016,2,11,9,15,189.5,147.5,0.9,14.0,215.5,338.03,278.53
2016,2,11,9,30,201.0,164.0,0.8,14.0,243.0,369.58,302.51
2016,2,11,9,45,310.0,164.5,0.7,14.5,300.0,482.23,389.68
2016,2,11,10,0,419.0,165.0,0.6,15.0,357.0,600.29,475.43
2016,2,11,10,15,625.0,126.0,0.55,15.0,435.0,750.88,581.84
2016,2,11,10,30,831.0,87.0,0.5,15.0,513.0,889.45,671.71
2016,2,11,10,45,723.5,120.5,0.5,15.0,505.0,838.86,634.59
2016,2,11,11,0,616.0,154.0,0.5,15.0,497.0,776.84,592.43
2016,2,11,11,15,564.0,178.5,0.45,15.0,500.5,744.89,569.56
2016,2,11,11,30,512.0,203.0,0.4,15.0,504.0,718.22,548.65
2016,2,11,11,45,509.0,209.0,0.4,15.5,513.0,712.59,543.36
2016,2,11,12,0,506.0,215.0,0.4,16.0,522.0,704.66,536.25
2016,2,11,12,15,413.0,241.5,0.4,16.0,493.0,639.28,488.32
2016,2,11,12,30,320.0,268.0,0.4,16.0,464.0,563.11,432.93
2016,2,11,12,45,435.0,232.0,0.4,16.0,496.5,616.79,474.27
2016,2,11,13,0,550.0,196.0,0.4,16.0,529.0,649.92,498.91
2016,2,11,13,15,518.0,203.5,0.45,16.0,512.0,610.69,470.32
2016,2,11,13,30,486.0,211.0,0.5,16.0,495.0,571.62,442.33
2016,2,11,13,45,456.5,210.5,0.55,16.0,470.0,526.86,409.87
2016,2,11,14,0,427.0,210.0,0.6,16.0,445.0,483.16,377.55
2016,2,11,14,15,507.0,177.0,0.65,15.5,443.0,471.55,370.13
2016,2,11,14,30,587.0,144.0,0.7,15.0,441.0,455.28,357.55
2016,2,11,14,45,579.0,136.0,0.8,15.0,413.0,409.09,320.52
2016,2,11,15,0,571.0,128.0,0.9,15.0,385.0,362.66,282.17
2016,2,11,15,15,288.5,132.0,0.9,15.0,261.5,224.37,174.43
2016,2,11,15,30,6.0,136.0,0.9,15.0,138.0,121.05,96.05
2016,2,11,15,45,3.0,120.5,0.95,15.0,121.5,105.74,83.84
2016,2,11,16,0,0.0,105.0,1.0,15.0,105.0,90.94,71.67
2016,2,11,16,15,0.0,87.5,1.0,14.5,87.5,75.39,58.68
2016,2,11,16,30,0.0,70.0,1.0,14.0,70.0,60.11,45.67
2016,2,11,16,45,0.0,53.0,1.05,13.5,53.0,45.66,34.86
2016,2,11,17,0,0.0,36.0,1.1,13.0,36.0,31.52,21.9
2016,2,11,17,15,0.0,22.0,1.1,13.0,22.0,19.39,9.99
