Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,0.0,8.0,1.1,13.0,8.0,7.03,0.0
2016,2,11,17,45,0.0,4.0,1.15,13.0,4.0,3.64,0.0
2016,2,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,7,15,72.0,10.5,1.05,13.0,15.0,47.24,0.0
2016,2,12,7,30,144.0,21.0,1.0,13.0,30.0,132.13,31.39
2016,2,12,7,45,240.5,34.5,0.95,13.0,64.5,226.01,176.1
2016,2,12,8,0,337.0,48.0,0.9,13.0,99.0,315.5,257.36
2016,2,12,8,15,389.5,60.0,0.95,13.0,139.0,379.69,313.13
2016,2,12,8,30,442.0,72.0,1.0,13.0,179.0,447.17,369.4
2016,2,12,8,45,477.0,82.5,1.05,13.5,218.5,506.8,416.41
2016,2,12,9,0,512.0,93.0,1.1,14.0,258.0,562.57,458.41
2016,2,12,9,15,539.5,100.5,1.15,14.0,296.0,608.62,492.52
2016,2,12,9,30,567.0,108.0,1.2,14.0,334.0,653.72,525.17
2016,2,12,9,45,588.5,114.5,1.25,14.5,369.0,691.09,550.51
2016,2,12,10,0,610.0,121.0,1.3,15.0,404.0,726.59,574.12
2016,2,12,10,15,616.0,129.0,1.35,15.0,431.5,747.61,588.14
2016,2,12,10,30,622.0,137.0,1.4,15.0,459.0,765.88,600.36
2016,2,12,10,45,632.0,142.0,1.5,15.0,483.5,781.58,611.34
2016,2,12,11,0,642.0,147.0,1.6,15.0,508.0,794.38,620.38
2016,2,12,11,15,621.0,160.5,1.7,15.0,518.5,785.15,613.92
2016,2,12,11,30,600.0,174.0,1.8,15.0,529.0,772.85,605.58
2016,2,12,11,45,628.0,168.5,1.9,15.5,546.0,781.8,611.37
2016,2,12,12,0,656.0,163.0,2.0,16.0,563.0,787.08,614.4
2016,2,12,12,15,747.0,133.5,2.1,16.0,592.0,815.85,635.39
2016,2,12,12,30,838.0,104.0,2.2,16.0,621.0,833.61,648.43
2016,2,12,12,45,628.0,173.0,2.3,16.0,559.0,716.72,564.18
2016,2,12,13,0,418.0,242.0,2.4,16.0,497.0,596.25,472.05
2016,2,12,13,15,310.0,257.0,2.45,15.5,444.0,501.73,400.44
2016,2,12,13,30,202.0,272.0,2.5,15.0,391.0,415.19,332.92
2016,2,12,13,45,219.0,260.5,2.55,15.0,386.0,402.85,324.0
2016,2,12,14,0,236.0,249.0,2.6,15.0,381.0,388.71,313.02
2016,2,12,14,15,466.0,181.0,2.6,15.0,425.0,452.97,364.87
2016,2,12,14,30,696.0,113.0,2.6,15.0,469.0,482.3,386.38
2016,2,12,14,45,670.0,111.0,2.65,15.0,435.5,428.19,340.81
2016,2,12,15,0,644.0,109.0,2.7,15.0,402.0,375.41,295.63
2016,2,12,15,15,611.0,105.5,2.65,15.0,364.5,320.4,247.7
2016,2,12,15,30,578.0,102.0,2.6,15.0,327.0,268.2,201.48
2016,2,12,15,45,540.0,98.0,2.55,15.0,289.0,217.51,156.74
2016,2,12,16,0,502.0,94.0,2.5,15.0,251.0,168.59,114.71
2016,2,12,16,15,461.0,83.5,2.45,14.5,210.0,120.39,76.58
2016,2,12,16,30,420.0,73.0,2.4,14.0,169.0,77.11,48.26
2016,2,12,16,45,365.0,60.0,2.4,14.0,129.5,45.56,34.71
2016,2,12,17,0,310.0,47.0,2.4,14.0,90.0,36.24,25.94
2016,2,12,17,15,155.0,34.5,2.4,14.0,56.0,26.84,16.22
2016,2,12,17,30,0.0,22.0,2.4,14.0,22.0,18.61,0.0
2016,2,12,17,45,0.0,11.0,2.4,14.0,11.0,10.01,0.0
2016,2,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,7,15,161.5,10.5,2.45,11.0,20.0,94.34,0.0
2016,2,13,7,30,323.0,21.0,2.4,11.0,40.0,238.15,92.13
2016,2,13,7,45,446.0,29.5,2.35,11.5,83.0,341.64,271.74
2016,2,13,8,0,569.0,38.0,2.3,12.0,126.0,453.53,373.1
2016,2,13,8,15,636.0,43.5,2.15,12.0,173.5,531.45,439.33
2016,2,13,8,30,703.0,49.0,2.0,12.0,221.0,612.26,503.94
2016,2,13,8,45,747.5,52.0,1.95,12.5,268.0,674.67,550.88
2016,2,13,9,0,792.0,55.0,1.9,13.0,315.0,737.2,595.73
2016,2,13,9,15,820.0,58.0,1.8,13.0,358.5,785.55,629.03
2016,2,13,9,30,848.0,61.0,1.7,13.0,402.0,823.67,653.88
2016,2,13,9,45,872.5,61.5,1.65,13.5,441.5,861.46,677.15
2016,2,13,10,0,897.0,62.0,1.6,14.0,481.0,896.8,698.1
2016,2,13,10,15,910.0,63.5,1.65,14.0,514.0,920.18,713.05
2016,2,13,10,30,923.0,65.0,1.7,14.0,547.0,940.13,725.79
2016,2,13,10,45,931.5,66.0,1.8,14.5,573.0,951.64,732.16
2016,2,13,11,0,940.0,67.0,1.9,15.0,599.0,959.35,736.11
2016,2,13,11,15,946.0,68.0,1.95,15.0,618.0,960.83,736.74
2016,2,13,11,30,952.0,69.0,2.0,15.0,637.0,958.34,734.88
2016,2,13,11,45,952.0,70.5,2.05,15.0,647.5,947.05,727.22
2016,2,13,12,0,952.0,72.0,2.1,15.0,658.0,931.9,717.12
2016,2,13,12,15,952.5,72.0,2.2,15.0,661.0,911.57,704.09
2016,2,13,12,30,953.0,72.0,2.3,15.0,664.0,887.55,688.5
2016,2,13,12,45,934.5,79.0,2.45,15.0,656.0,852.63,665.58
2016,2,13,13,0,916.0,86.0,2.6,15.0,648.0,815.07,640.53
2016,2,13,13,15,910.5,85.0,2.9,15.0,634.5,776.1,614.99
2016,2,13,13,30,905.0,84.0,3.2,15.0,621.0,734.49,586.8
2016,2,13,13,45,893.5,84.0,3.5,15.0,599.5,687.54,552.43
2016,2,13,14,0,882.0,84.0,3.8,15.0,578.0,638.85,514.85
2016,2,13,14,15,869.5,82.5,3.9,15.0,550.5,588.66,474.3
2016,2,13,14,30,857.0,81.0,4.0,15.0,523.0,534.58,429.58
2016,2,13,14,45,835.5,80.5,4.15,15.0,488.5,476.55,380.5
2016,2,13,15,0,814.0,80.0,4.3,15.0,454.0,418.95,330.4
2016,2,13,15,15,698.5,91.5,4.2,14.5,392.5,338.92,262.79
2016,2,13,15,30,583.0,103.0,4.1,14.0,331.0,271.29,205.49
2016,2,13,15,45,546.5,98.0,4.1,14.0,293.0,219.64,159.45
2016,2,13,16,0,510.0,93.0,4.1,14.0,255.0,171.88,117.88
2016,2,13,16,15,555.5,74.5,4.05,13.5,226.0,125.49,77.16
2016,2,13,16,30,601.0,56.0,4.0,13.0,197.0,73.51,40.06
2016,2,13,16,45,524.0,49.0,4.0,13.0,151.5,38.09,28.26
2016,2,13,17,0,447.0,42.0,4.0,13.0,106.0,33.56,23.77
2016,2,13,17,15,223.5,35.0,3.9,13.0,67.0,27.3,16.95
2016,2,13,17,30,0.0,28.0,3.8,13.0,28.0,22.94,0.0
2016,2,13,17,45,0.0,14.0,3.75,13.0,14.0,12.73,0.0
2016,2,13,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,65.0,11.5,3.4,12.0,16.0,44.69,0.0
2016,2,14,7,30,130.0,23.0,3.4,12.0,32.0,129.94,60.74
2016,2,14,7,45,196.5,38.5,3.4,12.5,64.0,204.79,163.02
2016,2,14,8,0,263.0,54.0,3.4,13.0,96.0,275.68,228.25
2016,2,14,8,15,296.0,69.5,3.35,13.0,131.5,328.05,275.14
2016,2,14,8,30,329.0,85.0,3.3,13.0,167.0,382.11,321.8
2016,2,14,8,45,352.0,100.0,3.25,13.5,203.0,428.92,360.2
2016,2,14,9,0,375.0,115.0,3.2,14.0,239.0,475.86,397.32
2016,2,14,9,15,388.0,129.0,3.15,14.0,272.5,512.93,426.1
2016,2,14,9,30,401.0,143.0,3.1,14.0,306.0,548.97,453.4
2016,2,14,9,45,276.0,175.5,3.05,14.5,292.5,467.29,384.46
2016,2,14,10,0,151.0,208.0,3.0,15.0,279.0,379.95,310.61
2016,2,14,10,15,226.0,215.5,2.95,15.0,330.0,455.42,371.9
2016,2,14,10,30,301.0,223.0,2.9,15.0,381.0,549.69,445.12
2016,2,14,10,45,576.0,155.0,2.9,15.5,477.0,747.18,597.24
2016,2,14,11,0,851.0,87.0,2.9,16.0,573.0,913.53,713.27
2016,2,14,11,15,859.5,88.0,2.9,16.0,592.5,908.12,707.05
2016,2,14,11,30,868.0,89.0,2.9,16.0,612.0,908.29,706.5
2016,2,14,11,45,870.5,91.0,2.9,16.0,623.5,900.5,700.47
2016,2,14,12,0,873.0,93.0,2.9,16.0,635.0,889.06,692.11
2016,2,14,12,15,875.0,93.5,2.9,16.0,639.0,871.87,679.85
2016,2,14,12,30,877.0,94.0,2.9,16.0,643.0,851.17,665.26
2016,2,14,12,45,632.5,174.0,2.9,16.0,569.0,723.91,572.5
2016,2,14,13,0,388.0,254.0,2.9,16.0,495.0,574.88,457.2
2016,2,14,13,15,520.5,206.0,2.9,16.0,521.5,617.79,492.68
2016,2,14,13,30,653.0,158.0,2.9,16.0,548.0,643.15,513.11
2016,2,14,13,45,533.5,188.5,2.95,16.0,500.5,558.14,446.42
2016,2,14,14,0,414.0,219.0,3.0,16.0,453.0,485.62,388.89
2016,2,14,14,15,330.5,223.0,3.1,16.0,404.5,410.13,329.23
2016,2,14,14,30,247.0,227.0,3.2,16.0,356.0,349.89,280.78
2016,2,14,14,45,300.5,203.0,3.3,16.0,349.5,335.16,268.37
2016,2,14,15,0,354.0,179.0,3.4,16.0,343.0,314.73,250.07
2016,2,14,15,15,329.0,166.5,3.4,15.5,308.5,270.78,213.11
2016,2,14,15,30,304.0,154.0,3.4,15.0,274.0,229.39,177.9
2016,2,14,15,45,286.0,140.0,3.4,15.0,243.0,191.11,144.66
2016,2,14,16,0,268.0,126.0,3.4,15.0,212.0,154.89,113.67
2016,2,14,16,15,248.0,108.5,3.35,14.5,178.5,117.86,83.72
2016,2,14,16,30,228.0,91.0,3.3,14.0,145.0,83.55,58.95
2016,2,14,16,45,199.5,72.5,3.3,14.0,112.0,56.04,44.02
2016,2,14,17,0,171.0,54.0,3.3,14.0,79.0,42.5,31.51
2016,2,14,17,15,85.5,38.0,3.25,14.0,50.5,30.26,19.56
2016,2,14,17,30,0.0,22.0,3.2,14.0,22.0,18.83,0.0
2016,2,14,17,45,0.0,11.0,3.2,14.0,11.0,10.01,0.0
2016,2,14,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,15,7,15,168.5,11.0,1.35,14.0,23.0,99.01,0.0
2016,2,15,7,30,337.0,22.0,1.3,14.0,46.0,251.92,139.39
2016,2,15,7,45,450.5,30.5,1.3,14.5,88.5,347.49,274.92
2016,2,15,8,0,564.0,39.0,1.3,15.0,131.0,453.79,367.34
2016,2,15,8,15,627.5,44.5,1.25,15.0,178.0,529.29,429.39
2016,2,15,8,30,691.0,50.0,1.2,15.0,225.0,607.5,490.08
2016,2,15,8,45,733.5,53.5,1.15,15.0,271.5,668.84,535.31
2016,2,15,9,0,776.0,57.0,1.1,15.0,318.0,730.25,578.62
2016,2,15,9,15,788.5,59.5,1.1,15.0,354.5,764.62,601.67
2016,2,15,9,30,801.0,62.0,1.1,15.0,391.0,796.57,622.66
2016,2,15,9,45,835.5,64.0,1.1,15.5,436.0,835.9,647.15
2016,2,15,10,0,870.0,66.0,1.1,16.0,481.0,881.82,675.48
2016,2,15,10,15,883.5,67.5,1.15,16.0,513.5,905.34,690.19
2016,2,15,10,30,897.0,69.0,1.2,16.0,546.0,925.55,702.96
2016,2,15,10,45,906.0,70.5,1.25,16.0,572.0,938.04,710.67
2016,2,15,11,0,915.0,72.0,1.3,16.0,598.0,946.79,716.11
2016,2,15,11,15,921.5,73.0,1.3,16.0,617.0,948.76,716.42
2016,2,15,11,30,928.0,74.0,1.3,16.0,636.0,946.84,714.39
2016,2,15,11,45,930.0,74.5,1.3,16.5,647.0,936.3,705.53
2016,2,15,12,0,932.0,75.0,1.3,17.0,658.0,921.94,694.41
2016,2,15,12,15,932.5,75.5,1.3,17.0,661.0,902.51,681.39
2016,2,15,12,30,933.0,76.0,1.3,17.0,664.0,879.42,666.05
2016,2,15,12,45,927.0,77.5,1.35,17.0,658.5,848.64,646.22
2016,2,15,13,0,921.0,79.0,1.4,17.0,653.0,814.78,624.22
2016,2,15,13,15,917.0,78.5,1.45,17.0,640.5,777.29,599.5
2016,2,15,13,30,913.0,78.0,1.5,17.0,628.0,737.01,572.54
2016,2,15,13,45,903.0,78.0,1.55,17.0,607.5,690.67,539.87
2016,2,15,14,0,893.0,78.0,1.6,17.0,587.0,642.45,503.8
2016,2,15,14,15,882.0,76.5,1.6,17.0,559.5,590.44,463.53
2016,2,15,14,30,871.0,75.0,1.6,17.0,532.0,537.19,421.09
2016,2,15,14,45,853.5,74.0,1.6,17.0,498.0,480.4,374.58
2016,2,15,15,0,836.0,73.0,1.6,17.0,464.0,423.41,326.42
2016,2,15,15,15,814.5,70.5,1.6,17.0,425.0,363.32,274.45
2016,2,15,15,30,793.0,68.0,1.6,17.0,386.0,304.33,222.14
2016,2,15,15,45,761.5,65.0,1.6,17.0,342.5,243.88,168.53
2016,2,15,16,0,730.0,62.0,1.6,17.0,299.0,186.35,118.46
2016,2,15,16,15,684.5,57.5,1.6,16.5,253.0,129.08,73.33
2016,2,15,16,30,639.0,53.0,1.6,16.0,207.0,77.12,40.98
2016,2,15,16,45,568.5,46.5,1.65,16.0,161.0,35.86,26.01
2016,2,15,17,0,498.0,40.0,1.7,16.0,115.0,31.63,21.91
2016,2,15,17,15,373.5,30.0,1.7,16.0,74.5,24.1,14.48
2016,2,15,17,30,249.0,20.0,1.7,16.0,34.0,16.36,0.13
2016,2,15,17,45,124.5,10.0,1.7,16.0,17.0,9.1,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,7,15,189.5,11.0,1.05,14.0,25.0,110.43,0.0
2016,2,16,7,30,379.0,22.0,1.0,14.0,50.0,271.33,165.7
2016,2,16,7,45,484.0,30.0,0.95,14.5,93.5,369.06,291.94
2016,2,16,8,0,589.0,38.0,0.9,15.0,137.0,470.72,378.95
2016,2,16,8,15,528.5,56.0,0.85,15.0,165.5,480.77,389.88
2016,2,16,8,30,468.0,74.0,0.8,15.0,194.0,477.22,388.57
2016,2,16,8,45,494.0,84.5,0.75,15.0,233.0,526.78,427.17
2016,2,16,9,0,520.0,95.0,0.7,15.0,272.0,576.08,463.06
2016,2,16,9,15,551.5,103.0,0.65,15.0,313.0,626.55,498.46
2016,2,16,9,30,583.0,111.0,0.6,15.0,354.0,676.26,532.13
2016,2,16,9,45,460.5,151.5,0.55,15.5,354.0,619.9,487.07
2016,2,16,10,0,338.0,192.0,0.5,16.0,354.0,545.83,428.8
2016,2,16,10,15,619.0,132.0,0.45,16.0,454.0,759.42,583.91
2016,2,16,10,30,900.0,72.0,0.4,16.0,554.0,934.24,695.25
2016,2,16,10,45,908.0,74.0,0.35,16.5,580.5,946.41,696.53
2016,2,16,11,0,916.0,76.0,0.3,17.0,607.0,954.82,698.26
2016,2,16,11,15,823.0,107.0,0.3,17.0,595.5,910.17,668.69
2016,2,16,11,30,730.0,138.0,0.3,17.0,584.0,857.33,634.48
2016,2,16,11,45,833.0,108.5,0.3,17.0,626.0,899.59,662.33
2016,2,16,12,0,936.0,79.0,0.3,17.0,668.0,932.26,682.23
2016,2,16,12,15,937.0,79.0,0.3,17.0,671.5,912.49,668.79
2016,2,16,12,30,938.0,79.0,0.3,17.0,675.0,889.04,653.95
2016,2,16,12,45,939.5,77.5,0.35,17.5,671.0,860.68,635.79
2016,2,16,13,0,941.0,76.0,0.4,18.0,667.0,828.84,615.37
2016,2,16,13,15,937.0,75.5,0.45,18.0,654.0,790.63,591.75
2016,2,16,13,30,933.0,75.0,0.5,18.0,641.0,749.56,565.95
2016,2,16,13,45,810.0,106.5,0.55,18.0,587.0,664.13,506.73
2016,2,16,14,0,687.0,138.0,0.6,18.0,533.0,581.59,447.14
2016,2,16,14,15,667.5,136.0,0.6,18.0,504.5,531.67,410.23
2016,2,16,14,30,648.0,134.0,0.6,18.0,476.0,481.9,372.02
2016,2,16,14,45,588.5,141.0,0.6,18.0,436.5,422.24,325.4
2016,2,16,15,0,529.0,148.0,0.6,18.0,397.0,364.1,279.19
2016,2,16,15,15,479.0,143.0,0.55,17.5,354.5,307.39,233.56
2016,2,16,15,30,429.0,138.0,0.5,17.0,312.0,255.66,191.28
2016,2,16,15,45,409.5,125.5,0.5,17.0,277.0,210.11,152.66
2016,2,16,16,0,390.0,113.0,0.5,17.0,242.0,166.7,116.17
2016,2,16,16,15,369.0,98.0,0.45,16.5,205.0,123.37,81.8
2016,2,16,16,30,348.0,83.0,0.4,16.0,168.0,82.76,53.94
2016,2,16,16,45,306.5,68.0,0.4,16.0,131.0,51.07,39.4
2016,2,16,17,0,265.0,53.0,0.4,16.0,94.0,40.48,29.68
2016,2,16,17,15,195.5,37.0,0.4,16.0,61.5,28.66,18.49
2016,2,16,17,30,126.0,21.0,0.4,16.0,29.0,16.47,2.04
2016,2,16,17,45,63.0,10.5,0.4,16.0,14.5,9.55,0.0
2016,2,16,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.3,14.0,6.5,5.91,0.0
2016,2,17,7,30,0.0,13.0,3.3,14.0,13.0,11.43,2.1
2016,2,17,7,45,0.0,24.5,3.3,14.0,24.5,21.58,12.16
2016,2,17,8,0,0.0,36.0,3.3,14.0,36.0,31.75,21.21
2016,2,17,8,15,0.0,49.5,3.4,14.0,49.5,44.08,32.01
2016,2,17,8,30,0.0,63.0,3.5,14.0,63.0,57.19,43.39
2016,2,17,8,45,0.0,76.5,3.65,14.5,76.5,70.23,54.46
2016,2,17,9,0,0.0,90.0,3.8,15.0,90.0,83.23,65.31
2016,2,17,9,15,0.0,56.5,3.8,15.0,56.5,49.89,36.96
2016,2,17,9,30,0.0,23.0,3.8,15.0,23.0,20.26,11.67
2016,2,17,9,45,0.0,33.5,3.8,15.0,33.5,29.54,19.54
2016,2,17,10,0,0.0,44.0,3.8,15.0,44.0,38.84,27.36
2016,2,17,10,15,0.0,90.0,3.7,15.0,90.0,79.92,61.85
2016,2,17,10,30,0.0,136.0,3.6,15.0,136.0,124.8,99.01
2016,2,17,10,45,0.0,118.5,3.5,15.0,118.5,107.0,84.04
2016,2,17,11,0,0.0,101.0,3.4,15.0,101.0,90.03,69.85
2016,2,17,11,15,40.5,190.5,3.3,15.0,215.5,228.13,184.55
2016,2,17,11,30,81.0,280.0,3.2,15.0,330.0,364.88,293.75
2016,2,17,11,45,42.5,235.0,3.15,15.0,261.5,274.9,220.7
2016,2,17,12,0,4.0,190.0,3.1,15.0,193.0,178.74,142.08
2016,2,17,12,15,2.0,168.0,3.15,14.5,169.5,154.9,123.02
2016,2,17,12,30,0.0,146.0,3.2,14.0,146.0,131.82,104.28
2016,2,17,12,45,117.5,221.0,3.25,14.0,295.0,323.02,262.84
2016,2,17,13,0,235.0,296.0,3.3,14.0,444.0,488.32,393.68
2016,2,17,13,15,217.0,291.5,3.35,14.0,426.5,458.13,369.04
2016,2,17,13,30,199.0,287.0,3.4,14.0,409.0,428.64,345.75
2016,2,17,13,45,194.5,277.5,3.5,14.0,393.5,404.02,326.49
2016,2,17,14,0,190.0,268.0,3.6,14.0,378.0,379.44,307.03
2016,2,17,14,15,331.5,229.0,3.6,14.0,410.0,417.42,338.35
2016,2,17,14,30,473.0,190.0,3.6,14.0,442.0,440.22,355.71
2016,2,17,14,45,501.0,170.0,3.6,14.0,422.0,405.19,325.76
2016,2,17,15,0,529.0,150.0,3.6,14.0,402.0,366.52,291.9
2016,2,17,15,15,264.5,127.5,3.55,13.5,253.5,213.44,169.04
2016,2,17,15,30,0.0,105.0,3.5,13.0,105.0,92.48,73.3
2016,2,17,15,45,0.0,93.0,3.45,13.0,93.0,81.76,64.46
2016,2,17,16,0,0.0,81.0,3.4,13.0,81.0,71.12,55.5
2016,2,17,16,15,0.0,68.5,3.4,13.0,68.5,60.17,46.16
2016,2,17,16,30,0.0,56.0,3.4,13.0,56.0,49.33,36.79
2016,2,17,16,45,0.0,43.5,3.45,13.0,43.5,38.39,28.66
2016,2,17,17,0,0.0,31.0,3.5,13.0,31.0,27.32,18.48
2016,2,17,17,15,0.0,20.0,3.55,12.5,20.0,17.6,9.42
2016,2,17,17,30,0.0,9.0,3.6,12.0,9.0,7.9,0.0
2016,2,17,17,45,0.0,4.5,3.7,12.0,4.5,4.09,0.0
2016,2,17,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,7,15,38.5,18.0,3.8,12.0,21.0,36.92,0.0
2016,2,18,7,30,77.0,36.0,3.8,12.0,42.0,106.78,71.73
2016,2,18,7,45,178.0,54.0,3.85,12.0,81.5,204.85,166.37
2016,2,18,8,0,279.0,72.0,3.9,12.0,121.0,311.95,260.54
2016,2,18,8,15,352.5,84.5,3.9,12.0,165.5,389.78,328.65
2016,2,18,8,30,426.0,97.0,3.9,12.0,210.0,472.68,398.95
2016,2,18,8,45,479.0,105.5,3.9,12.5,255.0,538.32,452.28
2016,2,18,9,0,532.0,114.0,3.9,13.0,300.0,605.87,505.16
2016,2,18,9,15,569.5,120.5,3.85,13.0,342.5,658.91,545.28
2016,2,18,9,30,607.0,127.0,3.8,13.0,385.0,717.82,589.0
2016,2,18,9,45,633.5,132.0,3.8,13.0,423.0,759.32,618.79
2016,2,18,10,0,660.0,137.0,3.8,13.0,461.0,798.79,646.74
2016,2,18,10,15,673.5,132.5,3.75,13.0,481.5,813.07,655.5
2016,2,18,10,30,687.0,128.0,3.7,13.0,502.0,824.16,662.1
2016,2,18,10,45,711.5,137.0,3.7,13.0,540.5,858.54,686.13
2016,2,18,11,0,736.0,146.0,3.7,13.0,579.0,889.62,707.47
2016,2,18,11,15,590.5,193.5,3.65,13.0,548.0,794.78,636.47
2016,2,18,11,30,445.0,241.0,3.6,13.0,517.0,705.53,565.98
2016,2,18,11,45,431.0,255.0,3.55,13.0,526.5,698.57,559.95
2016,2,18,12,0,417.0,269.0,3.5,13.0,536.0,675.5,541.75
2016,2,18,12,15,591.5,210.0,3.45,13.0,590.5,766.16,613.02
2016,2,18,12,30,766.0,151.0,3.4,13.0,645.0,838.95,667.0
2016,2,18,12,45,679.5,173.0,3.4,13.0,609.0,766.11,612.69
2016,2,18,13,0,593.0,195.0,3.4,13.0,573.0,689.28,554.01
2016,2,18,13,15,707.0,156.0,3.3,13.0,598.5,715.4,575.23
2016,2,18,13,30,821.0,117.0,3.2,13.0,624.0,722.4,581.06
2016,2,18,13,45,810.0,116.5,3.15,13.0,603.0,677.06,545.43
2016,2,18,14,0,799.0,116.0,3.1,13.0,582.0,630.17,508.3
2016,2,18,14,15,577.5,167.0,3.05,13.0,496.0,507.36,410.19
2016,2,18,14,30,356.0,218.0,3.0,13.0,410.0,399.25,322.8
2016,2,18,14,45,262.0,215.0,2.95,13.0,351.5,328.97,265.78
2016,2,18,15,0,168.0,212.0,2.9,13.0,293.0,264.39,213.2
2016,2,18,15,15,141.0,194.5,2.8,13.0,258.5,226.05,181.5
2016,2,18,15,30,114.0,177.0,2.7,13.0,224.0,190.99,152.43
2016,2,18,15,45,105.5,159.5,2.65,13.0,199.0,163.78,129.44
2016,2,18,16,0,97.0,142.0,2.6,13.0,174.0,137.8,107.54
2016,2,18,16,15,87.0,121.5,2.55,12.5,147.5,110.65,85.28
2016,2,18,16,30,77.0,101.0,2.5,12.0,121.0,86.65,66.43
2016,2,18,16,45,63.5,80.5,2.45,12.0,94.5,65.05,52.56
2016,2,18,17,0,50.0,60.0,2.4,12.0,68.0,49.39,38.09
2016,2,18,17,15,25.0,41.0,2.4,12.0,45.0,34.4,23.96
2016,2,18,17,30,0.0,22.0,2.4,12.0,22.0,19.19,6.37
2016,2,18,17,45,0.0,11.0,2.4,12.0,11.0,10.01,0.0
2016,2,18,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.5,4.55,12.0,3.5,3.18,0.0
2016,2,19,7,30,0.0,7.0,4.6,12.0,7.0,6.14,0.0
2016,2,19,7,45,0.0,13.0,4.65,12.5,13.0,11.42,3.88
2016,2,19,8,0,0.0,19.0,4.7,13.0,19.0,16.7,8.57
2016,2,19,8,15,0.0,26.0,4.6,13.0,26.0,22.88,14.02
2016,2,19,8,30,0.0,33.0,4.5,13.0,33.0,29.06,19.43
2016,2,19,8,45,0.0,40.0,4.45,13.0,40.0,35.26,24.79
2016,2,19,9,0,0.0,47.0,4.4,13.0,47.0,41.46,30.1
2016,2,19,9,15,0.0,71.0,4.2,13.0,71.0,62.78,48.28
2016,2,19,9,30,0.0,95.0,4.0,13.0,95.0,85.87,67.77
2016,2,19,9,45,16.0,145.5,3.8,13.0,153.5,152.22,124.03
2016,2,19,10,0,32.0,196.0,3.6,13.0,212.0,237.52,194.62
2016,2,19,10,15,25.5,201.0,3.45,13.0,214.5,218.41,178.06
2016,2,19,10,30,19.0,206.0,3.3,13.0,217.0,215.8,175.27
2016,2,19,10,45,43.0,234.0,3.15,13.0,259.5,284.58,231.55
2016,2,19,11,0,67.0,262.0,3.0,13.0,302.0,337.31,273.8
2016,2,19,11,15,47.5,255.0,2.9,13.0,284.0,307.38,248.62
2016,2,19,11,30,28.0,248.0,2.8,13.0,266.0,261.97,211.34
2016,2,19,11,45,46.5,267.5,2.75,13.0,298.0,314.4,253.72
2016,2,19,12,0,65.0,287.0,2.7,13.0,330.0,349.56,281.65
2016,2,19,12,15,64.0,288.0,2.7,13.0,330.0,345.76,278.31
2016,2,19,12,30,63.0,289.0,2.7,13.0,330.0,341.86,275.1
2016,2,19,12,45,205.0,283.5,2.7,13.0,415.0,461.42,372.57
2016,2,19,13,0,347.0,278.0,2.7,13.0,500.0,570.13,457.91
2016,2,19,13,15,240.0,285.0,2.65,12.5,437.0,468.72,377.87
2016,2,19,13,30,133.0,292.0,2.6,12.0,374.0,386.53,312.26
2016,2,19,13,45,101.0,275.5,2.55,12.0,337.0,330.27,267.54
2016,2,19,14,0,69.0,259.0,2.5,12.0,300.0,286.96,232.57
2016,2,19,14,15,161.5,248.5,2.45,12.0,338.0,331.42,269.48
2016,2,19,14,30,254.0,238.0,2.4,12.0,376.0,364.54,295.68
2016,2,19,14,45,365.5,201.0,2.35,12.0,386.0,365.28,295.06
2016,2,19,15,0,477.0,164.0,2.3,12.0,396.0,358.54,286.64
2016,2,19,15,15,349.5,169.0,2.25,11.5,331.5,281.8,223.97
2016,2,19,15,30,222.0,174.0,2.2,11.0,267.0,222.95,176.84
2016,2,19,15,45,201.0,160.0,2.15,11.0,237.0,187.42,146.52
2016,2,19,16,0,180.0,146.0,2.1,11.0,207.0,156.01,119.96
2016,2,19,16,15,164.5,126.0,2.0,11.0,175.5,123.27,92.95
2016,2,19,16,30,149.0,106.0,1.9,11.0,144.0,92.81,69.64
2016,2,19,16,45,124.5,85.5,1.85,11.0,112.5,66.82,54.37
2016,2,19,17,0,100.0,65.0,1.8,11.0,81.0,51.72,40.38
2016,2,19,17,15,59.5,45.0,1.75,10.5,54.0,36.53,26.11
2016,2,19,17,30,19.0,25.0,1.7,10.0,27.0,21.46,9.02
2016,2,19,17,45,9.5,12.5,1.65,10.0,13.5,11.37,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,7,15,129.0,16.0,1.8,9.0,27.5,106.08,0.0
2016,2,20,7,30,258.0,32.0,1.8,9.0,55.0,226.09,169.61
2016,2,20,7,45,339.0,45.0,1.8,9.5,96.0,304.77,251.25
2016,2,20,8,0,420.0,58.0,1.8,10.0,137.0,390.75,326.85
2016,2,20,8,15,478.0,67.5,1.75,10.0,181.0,462.3,388.09
2016,2,20,8,30,536.0,77.0,1.7,10.0,225.0,536.6,448.64
2016,2,20,8,45,593.5,77.0,1.7,10.5,268.0,601.22,497.9
2016,2,20,9,0,651.0,77.0,1.7,11.0,311.0,666.58,545.81
2016,2,20,9,15,566.0,108.5,1.6,11.0,330.0,650.32,531.16
2016,2,20,9,30,481.0,140.0,1.5,11.0,349.0,619.68,505.71
2016,2,20,9,45,480.0,155.0,1.4,11.5,379.5,645.08,521.95
2016,2,20,10,0,479.0,170.0,1.3,12.0,410.0,668.11,535.43
2016,2,20,10,15,574.5,152.5,1.15,12.0,458.5,746.79,590.98
2016,2,20,10,30,670.0,135.0,1.0,12.0,507.0,819.52,638.25
2016,2,20,10,45,693.5,135.5,0.9,12.0,536.0,842.9,650.76
2016,2,20,11,0,717.0,136.0,0.8,12.0,565.0,863.21,661.63
2016,2,20,11,15,675.0,156.5,0.65,12.0,570.5,842.0,643.35
2016,2,20,11,30,633.0,177.0,0.5,12.0,576.0,817.08,623.32
2016,2,20,11,45,502.5,226.0,0.4,12.0,546.0,733.99,561.82
2016,2,20,12,0,372.0,275.0,0.3,12.0,516.0,642.87,494.24
2016,2,20,12,15,526.5,223.0,0.3,12.0,566.0,725.28,556.42
2016,2,20,12,30,681.0,171.0,0.3,12.0,616.0,790.83,602.69
2016,2,20,12,45,575.0,208.0,0.35,12.5,582.5,713.11,545.79
2016,2,20,13,0,469.0,245.0,0.4,13.0,549.0,644.63,496.0
2016,2,20,13,15,515.0,222.5,0.55,13.0,550.0,635.12,492.87
2016,2,20,13,30,561.0,200.0,0.7,13.0,551.0,620.68,484.9
2016,2,20,13,45,719.0,146.5,0.85,13.0,581.5,650.63,509.88
2016,2,20,14,0,877.0,93.0,1.0,13.0,612.0,657.99,517.02
2016,2,20,14,15,866.5,91.5,1.1,13.0,584.5,605.61,477.26
2016,2,20,14,30,856.0,90.0,1.2,13.0,557.0,551.99,435.64
2016,2,20,14,45,826.5,84.5,1.35,13.0,513.0,484.34,382.05
2016,2,20,15,0,797.0,79.0,1.5,13.0,469.0,418.21,327.56
2016,2,20,15,15,796.5,77.5,1.55,13.0,440.5,368.38,283.14
2016,2,20,15,30,796.0,76.0,1.6,13.0,412.0,317.21,236.11
2016,2,20,15,45,771.0,71.0,1.7,13.0,368.0,255.69,180.82
2016,2,20,16,0,746.0,66.0,1.8,13.0,324.0,196.37,128.17
2016,2,20,16,15,703.5,61.5,1.8,12.5,277.0,137.89,80.83
2016,2,20,16,30,661.0,57.0,1.8,12.0,230.0,84.39,46.09
2016,2,20,16,45,595.5,50.5,1.85,12.0,182.0,38.63,29.07
2016,2,20,17,0,530.0,44.0,1.9,12.0,134.0,34.52,25.08
2016,2,20,17,15,417.5,34.5,1.9,11.5,90.5,27.57,18.35
2016,2,20,17,30,305.0,25.0,1.9,11.0,47.0,20.45,9.09
2016,2,20,17,45,152.5,12.5,1.95,11.0,23.5,11.37,0.0
2016,2,20,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,21,7,15,189.5,14.5,1.75,10.0,32.5,140.59,0.0
2016,2,21,7,30,379.0,29.0,1.7,10.0,65.0,295.35,225.75
2016,2,21,7,45,479.5,37.5,1.7,10.5,110.5,386.77,317.28
2016,2,21,8,0,580.0,46.0,1.7,11.0,156.0,486.78,403.23
2016,2,21,8,15,639.5,51.5,1.7,11.0,204.5,554.59,459.42
2016,2,21,8,30,699.0,57.0,1.7,11.0,253.0,631.4,519.72
2016,2,21,8,45,739.5,61.0,1.7,11.5,301.0,692.94,564.85
2016,2,21,9,0,780.0,65.0,1.7,12.0,349.0,754.34,608.09
2016,2,21,9,15,806.5,68.0,1.65,12.0,393.0,801.82,640.36
2016,2,21,9,30,833.0,71.0,1.6,12.0,437.0,847.47,670.53
2016,2,21,9,45,852.5,73.0,1.6,12.5,476.0,883.3,692.44
2016,2,21,10,0,872.0,75.0,1.6,13.0,515.0,907.08,705.72
2016,2,21,10,15,885.5,77.0,1.6,13.0,548.5,931.33,720.66
2016,2,21,10,30,899.0,79.0,1.6,13.0,582.0,952.18,733.24
2016,2,21,10,45,908.0,80.0,1.6,13.0,608.0,963.94,739.73
2016,2,21,11,0,917.0,81.0,1.6,13.0,634.0,971.93,743.91
2016,2,21,11,15,922.5,82.0,1.65,13.0,653.0,972.76,744.18
2016,2,21,11,30,928.0,83.0,1.7,13.0,672.0,969.66,742.06
2016,2,21,11,45,929.0,84.0,1.8,13.5,682.5,958.48,733.96
2016,2,21,12,0,930.0,85.0,1.9,14.0,693.0,943.46,723.4
2016,2,21,12,15,930.0,85.5,1.95,14.0,696.0,923.21,710.09
2016,2,21,12,30,930.0,86.0,2.0,14.0,699.0,899.31,694.34
2016,2,21,12,45,924.0,87.5,2.15,14.0,692.5,868.03,674.43
2016,2,21,13,0,918.0,89.0,2.3,14.0,686.0,833.65,652.08
2016,2,21,13,15,912.5,88.5,2.4,14.0,672.5,794.59,625.66
2016,2,21,13,30,907.0,88.0,2.5,14.0,659.0,752.85,596.97
2016,2,21,13,45,897.5,87.0,2.65,14.0,637.5,705.4,563.11
2016,2,21,14,0,888.0,86.0,2.8,14.0,616.0,656.06,525.53
2016,2,21,14,15,876.0,84.5,2.85,14.0,588.0,603.1,483.62
2016,2,21,14,30,864.0,83.0,2.9,14.0,560.0,549.0,439.56
2016,2,21,14,45,849.0,81.0,3.0,14.0,525.0,492.56,392.4
2016,2,21,15,0,834.0,79.0,3.1,14.0,490.0,434.71,342.56
2016,2,21,15,15,812.0,76.0,3.1,13.5,450.0,373.4,288.95
2016,2,21,15,30,790.0,73.0,3.1,13.0,410.0,313.3,234.94
2016,2,21,15,45,763.0,69.0,3.1,13.0,366.0,252.54,179.58
2016,2,21,16,0,736.0,65.0,3.1,13.0,322.0,194.21,127.3
2016,2,21,16,15,693.0,60.5,3.0,13.0,275.0,136.22,79.86
2016,2,21,16,30,650.0,56.0,2.9,13.0,228.0,83.26,45.15
2016,2,21,16,45,592.5,49.0,2.85,13.0,181.5,37.27,27.74
2016,2,21,17,0,535.0,42.0,2.8,13.0,135.0,32.7,23.38
2016,2,21,17,15,427.5,33.0,2.75,12.5,92.0,26.14,17.08
2016,2,21,17,30,320.0,24.0,2.7,12.0,49.0,19.43,8.9
2016,2,21,17,45,160.0,12.0,2.65,12.0,24.5,10.91,0.0
2016,2,21,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
