Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,180.5,15.5,1.85,10.0,33.5,138.79,0.0
2016,2,22,7,30,361.0,31.0,1.8,10.0,67.0,287.52,223.53
2016,2,22,7,45,446.5,41.5,1.8,10.5,111.0,371.52,305.94
2016,2,22,8,0,532.0,52.0,1.8,11.0,155.0,462.77,384.73
2016,2,22,8,15,593.5,57.0,1.65,11.0,202.0,535.55,444.75
2016,2,22,8,30,655.0,62.0,1.5,11.0,249.0,611.07,503.09
2016,2,22,8,45,708.0,60.5,1.4,11.5,294.5,668.75,544.44
2016,2,22,9,0,761.0,59.0,1.3,12.0,340.0,732.29,588.15
2016,2,22,9,15,791.5,61.5,1.15,12.5,384.5,781.98,619.26
2016,2,22,9,30,822.0,64.0,1.0,13.0,429.0,821.39,641.78
2016,2,22,9,45,854.5,70.5,0.85,13.5,479.0,874.61,672.76
2016,2,22,10,0,887.0,77.0,0.7,14.0,529.0,925.38,700.41
2016,2,22,10,15,829.5,92.0,0.65,14.0,535.5,909.5,686.56
2016,2,22,10,30,772.0,107.0,0.6,14.0,542.0,878.68,663.99
2016,2,22,10,45,851.5,95.0,0.55,14.5,595.5,940.72,701.97
2016,2,22,11,0,931.0,83.0,0.5,15.0,649.0,989.55,728.93
2016,2,22,11,15,937.0,84.0,0.5,15.0,668.5,990.73,727.96
2016,2,22,11,30,943.0,85.0,0.5,15.0,688.0,987.91,725.43
2016,2,22,11,45,945.5,86.0,0.5,15.0,699.0,977.84,718.51
2016,2,22,12,0,948.0,87.0,0.5,15.0,710.0,963.82,709.33
2016,2,22,12,15,949.0,87.0,0.55,15.0,713.5,943.41,697.35
2016,2,22,12,30,950.0,87.0,0.6,15.0,717.0,919.25,683.02
2016,2,22,12,45,945.0,88.5,0.65,15.0,711.5,888.13,664.11
2016,2,22,13,0,940.0,90.0,0.7,15.0,706.0,853.78,642.96
2016,2,22,13,15,841.5,115.0,0.75,15.0,659.0,775.97,591.98
2016,2,22,13,30,743.0,140.0,0.8,15.0,612.0,697.46,538.1
2016,2,22,13,45,828.5,114.0,0.85,15.5,625.0,691.85,534.91
2016,2,22,14,0,914.0,88.0,0.9,16.0,638.0,675.79,522.6
2016,2,22,14,15,904.0,86.5,0.9,16.0,609.5,622.63,482.35
2016,2,22,14,30,894.0,85.0,0.9,16.0,581.0,568.05,440.17
2016,2,22,14,45,774.0,102.0,0.95,16.0,513.0,478.27,370.93
2016,2,22,15,0,654.0,119.0,1.0,16.0,445.0,396.5,306.54
2016,2,22,15,15,665.5,105.5,1.0,15.5,414.0,346.83,264.51
2016,2,22,15,30,677.0,92.0,1.0,15.0,383.0,295.01,218.87
2016,2,22,15,45,632.5,93.0,1.05,15.0,342.5,240.49,171.45
2016,2,22,16,0,588.0,94.0,1.1,15.0,302.0,190.55,128.75
2016,2,22,16,15,555.0,84.5,1.15,14.5,259.0,137.83,86.42
2016,2,22,16,30,522.0,75.0,1.2,14.0,216.0,89.13,53.74
2016,2,22,16,45,462.0,65.5,1.3,14.0,172.0,50.51,39.41
2016,2,22,17,0,402.0,56.0,1.4,14.0,128.0,44.41,33.64
2016,2,22,17,15,317.0,42.5,1.4,13.5,88.0,34.31,24.16
2016,2,22,17,30,232.0,29.0,1.4,13.0,48.0,23.81,12.71
2016,2,22,17,45,116.0,14.5,1.45,13.0,24.0,13.19,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,200.5,16.0,1.0,13.0,37.0,152.07,16.07
2016,2,23,7,30,401.0,32.0,1.0,13.0,74.0,313.04,242.36
2016,2,23,7,45,503.0,40.5,1.0,13.0,121.5,407.43,329.9
2016,2,23,8,0,605.0,49.0,1.0,13.0,169.0,510.17,415.79
2016,2,23,8,15,663.5,54.5,1.05,13.0,219.0,578.49,470.43
2016,2,23,8,30,722.0,60.0,1.1,13.0,269.0,655.85,529.41
2016,2,23,8,45,762.5,63.5,1.2,13.5,318.0,717.86,574.16
2016,2,23,9,0,803.0,67.0,1.3,14.0,367.0,779.58,617.24
2016,2,23,9,15,637.0,107.5,1.25,14.0,363.5,714.22,567.64
2016,2,23,9,30,471.0,148.0,1.2,14.0,360.0,623.31,499.05
2016,2,23,9,45,680.5,113.5,1.2,14.0,448.5,787.54,618.76
2016,2,23,10,0,890.0,79.0,1.2,14.0,537.0,932.65,715.55
2016,2,23,10,15,903.0,81.0,1.2,14.0,570.5,956.62,728.12
2016,2,23,10,30,916.0,83.0,1.2,14.0,604.0,977.11,740.04
2016,2,23,10,45,922.0,85.5,1.2,14.5,630.5,987.88,744.26
2016,2,23,11,0,928.0,88.0,1.2,15.0,657.0,994.75,746.17
2016,2,23,11,15,933.5,89.0,1.2,15.0,676.0,995.37,745.58
2016,2,23,11,30,939.0,90.0,1.2,15.0,695.0,992.01,742.64
2016,2,23,11,45,941.0,91.0,1.2,15.5,705.5,981.4,733.81
2016,2,23,12,0,943.0,92.0,1.2,16.0,716.0,966.87,722.7
2016,2,23,12,15,943.5,92.0,1.15,16.0,719.5,946.0,708.09
2016,2,23,12,30,944.0,92.0,1.1,16.0,723.0,921.42,691.22
2016,2,23,12,45,922.5,100.0,1.1,16.0,713.0,883.74,666.56
2016,2,23,13,0,901.0,108.0,1.1,16.0,703.0,849.98,644.56
2016,2,23,13,15,896.0,107.0,1.05,16.0,689.5,810.18,617.56
2016,2,23,13,30,891.0,106.0,1.0,16.0,676.0,767.7,588.63
2016,2,23,13,45,880.5,106.0,0.95,16.0,654.5,720.04,554.46
2016,2,23,14,0,870.0,106.0,0.9,16.0,633.0,670.57,517.77
2016,2,23,14,15,803.5,111.0,0.9,16.0,580.5,591.76,459.34
2016,2,23,14,30,737.0,116.0,0.9,16.0,528.0,517.08,402.63
2016,2,23,14,45,684.5,121.5,0.9,16.0,486.5,454.21,353.19
2016,2,23,15,0,632.0,127.0,0.9,16.0,445.0,395.2,305.42
2016,2,23,15,15,698.5,100.0,0.9,15.5,425.0,354.35,269.52
2016,2,23,15,30,765.0,73.0,0.9,15.0,405.0,306.99,225.9
2016,2,23,15,45,387.0,100.5,0.9,15.0,268.5,185.03,134.94
2016,2,23,16,0,9.0,128.0,0.9,15.0,132.0,111.81,88.4
2016,2,23,16,15,4.5,110.5,0.9,14.5,112.5,94.98,74.96
2016,2,23,16,30,0.0,93.0,0.9,14.0,93.0,78.9,61.76
2016,2,23,16,45,0.0,73.5,0.95,14.0,73.5,62.29,49.87
2016,2,23,17,0,0.0,54.0,1.0,14.0,54.0,46.43,35.47
2016,2,23,17,15,0.0,37.0,1.0,13.5,37.0,32.27,22.48
2016,2,23,17,30,0.0,20.0,1.0,13.0,20.0,17.62,8.29
2016,2,23,17,45,0.0,10.0,1.0,13.0,10.0,9.1,0.0
2016,2,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,7,15,39.0,19.0,0.75,13.0,23.5,47.89,10.28
2016,2,24,7,30,78.0,38.0,0.7,13.0,47.0,102.54,78.15
2016,2,24,7,45,110.5,57.5,0.65,13.0,77.0,150.38,121.84
2016,2,24,8,0,143.0,77.0,0.6,13.0,107.0,212.58,175.32
2016,2,24,8,15,161.0,97.0,0.6,13.0,138.5,241.39,200.38
2016,2,24,8,30,179.0,117.0,0.6,13.0,170.0,283.54,235.31
2016,2,24,8,45,193.5,136.0,0.6,13.5,201.5,321.98,265.61
2016,2,24,9,0,208.0,155.0,0.6,14.0,233.0,360.59,295.13
2016,2,24,9,15,347.0,151.0,0.55,14.0,300.0,493.18,398.95
2016,2,24,9,30,486.0,147.0,0.5,14.0,367.0,636.24,503.87
2016,2,24,9,45,392.0,182.5,0.45,14.0,370.0,601.45,472.52
2016,2,24,10,0,298.0,218.0,0.4,14.0,373.0,543.98,427.23
2016,2,24,10,15,285.0,235.5,0.35,14.0,391.5,553.49,432.81
2016,2,24,10,30,272.0,253.0,0.3,14.0,410.0,561.18,436.22
2016,2,24,10,45,310.5,258.0,0.3,14.5,444.0,601.07,463.93
2016,2,24,11,0,349.0,263.0,0.3,15.0,478.0,639.76,489.84
2016,2,24,11,15,615.5,178.0,0.25,15.0,572.0,814.86,613.58
2016,2,24,11,30,882.0,93.0,0.2,15.0,666.0,944.05,693.47
2016,2,24,11,45,598.5,196.0,0.2,15.0,588.0,798.98,595.71
2016,2,24,12,0,315.0,299.0,0.2,15.0,510.0,619.4,468.07
2016,2,24,12,15,604.5,196.5,0.2,15.0,602.5,774.96,584.0
2016,2,24,12,30,894.0,94.0,0.2,15.0,695.0,882.29,653.23
2016,2,24,12,45,883.5,97.5,0.2,15.0,688.0,850.12,630.46
2016,2,24,13,0,873.0,101.0,0.2,15.0,681.0,815.19,608.18
2016,2,24,13,15,868.5,100.0,0.25,15.0,668.5,777.57,584.79
2016,2,24,13,30,864.0,99.0,0.3,15.0,656.0,741.95,562.52
2016,2,24,13,45,856.0,98.0,0.35,15.0,635.5,696.15,531.72
2016,2,24,14,0,848.0,97.0,0.4,15.0,615.0,648.43,498.06
2016,2,24,14,15,837.0,95.5,0.45,15.0,587.5,596.76,460.42
2016,2,24,14,30,826.0,94.0,0.5,15.0,560.0,543.98,420.58
2016,2,24,14,45,809.5,92.0,0.6,15.0,526.0,487.21,376.65
2016,2,24,15,0,793.0,90.0,0.7,15.0,492.0,430.47,330.84
2016,2,24,15,15,771.5,87.0,0.75,15.0,452.5,371.27,281.09
2016,2,24,15,30,750.0,84.0,0.8,15.0,413.0,313.3,230.82
2016,2,24,15,45,720.5,80.0,0.9,15.0,369.5,251.45,176.99
2016,2,24,16,0,691.0,76.0,1.0,15.0,326.0,194.5,127.58
2016,2,24,16,15,648.0,70.5,1.05,14.5,279.0,137.67,82.1
2016,2,24,16,30,605.0,65.0,1.1,14.0,232.0,85.91,48.09
2016,2,24,16,45,541.5,57.5,1.2,14.0,185.5,43.64,33.36
2016,2,24,17,0,478.0,50.0,1.3,14.0,139.0,38.95,28.92
2016,2,24,17,15,374.5,39.5,1.35,13.5,96.5,31.37,21.75
2016,2,24,17,30,271.0,29.0,1.4,13.0,54.0,23.56,13.34
2016,2,24,17,45,135.5,14.5,1.5,13.0,27.0,11.66,0.0
2016,2,24,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,7,15,1.5,19.0,0.75,12.0,19.0,17.89,2.69
2016,2,25,7,30,3.0,38.0,0.7,12.0,38.0,41.07,28.08
2016,2,25,7,45,19.5,58.0,0.7,12.5,62.0,80.7,62.9
2016,2,25,8,0,36.0,78.0,0.7,13.0,86.0,115.02,92.9
2016,2,25,8,15,46.5,98.5,0.7,13.0,111.0,146.44,120.01
2016,2,25,8,30,57.0,119.0,0.7,13.0,136.0,178.21,146.85
2016,2,25,8,45,66.5,138.5,0.7,13.5,161.5,208.13,171.24
2016,2,25,9,0,76.0,158.0,0.7,14.0,187.0,238.4,195.31
2016,2,25,9,15,129.5,178.0,0.65,14.0,234.5,323.71,264.03
2016,2,25,9,30,183.0,198.0,0.6,14.0,282.0,395.87,319.99
2016,2,25,9,45,352.0,184.0,0.6,14.5,362.5,549.22,437.66
2016,2,25,10,0,521.0,170.0,0.6,15.0,443.0,711.37,553.67
2016,2,25,10,15,677.0,134.0,0.6,15.0,512.0,828.26,631.33
2016,2,25,10,30,833.0,98.0,0.6,15.0,581.0,930.62,696.42
2016,2,25,10,45,843.0,100.0,0.65,15.5,607.0,944.05,702.13
2016,2,25,11,0,853.0,102.0,0.7,16.0,633.0,953.83,707.02
2016,2,25,11,15,688.0,164.0,0.7,16.0,600.5,869.32,650.67
2016,2,25,11,30,523.0,226.0,0.7,16.0,568.0,767.24,580.48
2016,2,25,11,45,523.0,230.5,0.7,16.0,577.5,761.85,577.53
2016,2,25,12,0,523.0,235.0,0.7,16.0,587.0,754.0,571.63
2016,2,25,12,15,698.0,171.0,0.65,16.0,643.0,832.15,626.35
2016,2,25,12,30,873.0,107.0,0.6,16.0,699.0,887.68,661.0
2016,2,25,12,45,868.5,108.0,0.6,16.0,693.5,857.46,640.32
2016,2,25,13,0,864.0,109.0,0.6,16.0,688.0,824.21,618.89
2016,2,25,13,15,859.5,108.5,0.6,16.0,675.5,786.5,594.36
2016,2,25,13,30,855.0,108.0,0.6,16.0,663.0,746.18,567.89
2016,2,25,13,45,842.5,109.0,0.65,16.0,641.5,699.52,535.96
2016,2,25,14,0,830.0,110.0,0.7,16.0,620.0,651.3,501.62
2016,2,25,14,15,635.5,161.5,0.75,16.0,542.0,544.66,422.32
2016,2,25,14,30,441.0,213.0,0.8,16.0,464.0,447.63,348.97
2016,2,25,14,45,513.5,178.5,0.85,16.0,454.0,422.51,329.5
2016,2,25,15,0,586.0,144.0,0.9,16.0,444.0,392.17,303.6
2016,2,25,15,15,564.0,137.0,0.9,15.5,407.0,339.67,260.18
2016,2,25,15,30,542.0,130.0,0.9,15.0,370.0,286.28,215.13
2016,2,25,15,45,621.0,99.5,0.95,15.0,347.5,244.59,175.11
2016,2,25,16,0,700.0,69.0,1.0,15.0,325.0,193.14,126.15
2016,2,25,16,15,634.5,71.0,1.05,14.5,279.0,136.74,81.89
2016,2,25,16,30,569.0,73.0,1.1,14.0,233.0,90.77,53.24
2016,2,25,16,45,509.0,64.5,1.15,14.0,187.0,49.24,38.34
2016,2,25,17,0,449.0,56.0,1.2,14.0,141.0,43.95,33.37
2016,2,25,17,15,352.5,44.0,1.2,13.5,98.5,35.22,25.17
2016,2,25,17,30,256.0,32.0,1.2,13.0,56.0,26.19,15.78
2016,2,25,17,45,128.0,16.0,1.3,13.0,28.0,12.61,0.0
2016,2,25,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,12.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,12.0,9.0,8.19,0.0
2016,2,26,7,15,97.0,25.5,1.25,12.0,37.0,101.09,51.8
2016,2,26,7,30,194.0,42.0,1.2,12.0,65.0,202.16,161.02
2016,2,26,7,45,252.0,58.5,1.15,12.0,103.5,267.99,220.81
2016,2,26,8,0,310.0,75.0,1.1,12.0,142.0,338.78,281.82
2016,2,26,8,15,347.0,90.0,1.1,12.0,182.0,396.27,329.94
2016,2,26,8,30,384.0,105.0,1.1,12.0,222.0,455.62,377.78
2016,2,26,8,45,421.0,114.5,1.1,12.5,261.5,509.32,418.97
2016,2,26,9,0,458.0,124.0,1.1,13.0,301.0,563.99,459.45
2016,2,26,9,15,391.5,153.5,1.1,13.0,317.5,553.71,448.44
2016,2,26,9,30,325.0,183.0,1.1,13.0,334.0,520.43,420.84
2016,2,26,9,45,430.5,175.0,1.15,13.5,392.5,629.08,502.96
2016,2,26,10,0,536.0,167.0,1.2,14.0,451.0,722.64,570.25
2016,2,26,10,15,497.5,191.5,1.2,14.0,468.0,719.81,564.64
2016,2,26,10,30,459.0,216.0,1.2,14.0,485.0,713.12,557.49
2016,2,26,10,45,402.5,242.5,1.25,14.0,485.5,670.73,525.44
2016,2,26,11,0,346.0,269.0,1.3,14.0,486.0,644.52,504.76
2016,2,26,11,15,430.0,250.5,1.3,14.0,528.5,714.78,556.68
2016,2,26,11,30,514.0,232.0,1.3,14.0,571.0,766.21,593.64
2016,2,26,11,45,501.0,241.5,1.35,14.0,576.5,754.2,584.1
2016,2,26,12,0,488.0,251.0,1.4,14.0,582.0,740.03,573.79
2016,2,26,12,15,447.5,267.5,1.45,14.0,572.0,706.69,549.22
2016,2,26,12,30,407.0,284.0,1.5,14.0,562.0,659.73,515.12
2016,2,26,12,45,352.5,295.5,1.55,14.0,535.0,610.42,478.52
2016,2,26,13,0,298.0,307.0,1.6,14.0,508.0,562.64,442.56
2016,2,26,13,15,163.5,283.0,1.65,14.0,393.5,408.28,324.46
2016,2,26,13,30,29.0,259.0,1.7,14.0,279.0,266.86,212.21
2016,2,26,13,45,36.5,259.5,1.75,14.0,283.5,269.22,215.04
2016,2,26,14,0,44.0,260.0,1.8,14.0,288.0,270.69,216.52
2016,2,26,14,15,22.5,216.0,1.85,13.5,230.5,207.08,165.92
2016,2,26,14,30,1.0,172.0,1.9,13.0,173.0,153.75,122.94
2016,2,26,14,45,3.0,171.5,1.95,13.0,173.5,153.66,123.26
2016,2,26,15,0,5.0,171.0,2.0,13.0,174.0,153.2,123.15
2016,2,26,15,15,2.5,93.5,1.95,13.0,95.0,83.63,65.42
2016,2,26,15,30,0.0,16.0,1.9,13.0,16.0,14.09,6.47
2016,2,26,15,45,36.5,83.5,1.85,13.0,97.0,83.01,64.18
2016,2,26,16,0,73.0,151.0,1.8,13.0,178.0,141.14,111.31
2016,2,26,16,15,65.5,131.5,1.7,12.5,153.5,117.3,91.7
2016,2,26,16,30,58.0,112.0,1.6,12.0,129.0,94.71,73.8
2016,2,26,16,45,46.0,91.5,1.55,12.0,103.5,73.54,60.34
2016,2,26,17,0,34.0,71.0,1.5,12.0,78.0,57.99,46.12
2016,2,26,17,15,17.0,51.0,1.45,12.0,54.5,42.44,31.71
2016,2,26,17,30,0.0,31.0,1.4,12.0,31.0,26.78,16.61
2016,2,26,17,45,0.0,15.5,1.4,12.0,15.5,13.66,0.0
2016,2,26,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,6,45,56.0,5.5,1.75,11.5,7.0,0.0,0.0
2016,2,27,7,0,112.0,11.0,1.7,12.0,14.0,66.25,0.0
2016,2,27,7,15,260.0,23.5,1.7,12.0,50.0,203.0,123.29
2016,2,27,7,30,408.0,36.0,1.7,12.0,86.0,324.89,261.29
2016,2,27,7,45,492.5,44.5,1.7,12.5,132.5,409.54,337.09
2016,2,27,8,0,577.0,53.0,1.7,13.0,179.0,500.8,413.64
2016,2,27,8,15,631.0,58.5,1.65,13.0,227.5,571.15,469.66
2016,2,27,8,30,685.0,64.0,1.6,13.0,276.0,643.73,524.72
2016,2,27,8,45,525.5,102.5,1.6,13.0,280.5,585.23,479.23
2016,2,27,9,0,366.0,141.0,1.6,13.0,285.0,508.25,416.94
2016,2,27,9,15,375.5,157.5,1.55,13.0,320.0,545.2,444.81
2016,2,27,9,30,385.0,174.0,1.5,13.0,355.0,580.86,470.15
2016,2,27,9,45,433.0,179.5,1.5,13.5,398.5,637.42,511.0
2016,2,27,10,0,481.0,185.0,1.5,14.0,442.0,693.76,550.46
2016,2,27,10,15,681.5,134.5,1.45,14.0,522.5,835.85,651.22
2016,2,27,10,30,882.0,84.0,1.4,14.0,603.0,953.57,728.26
2016,2,27,10,45,893.0,84.5,1.35,14.5,630.0,966.44,731.94
2016,2,27,11,0,904.0,85.0,1.3,15.0,657.0,975.59,734.6
2016,2,27,11,15,910.5,86.0,1.25,15.0,676.0,977.19,733.81
2016,2,27,11,30,917.0,87.0,1.2,15.0,695.0,974.88,730.68
2016,2,27,11,45,920.5,87.5,1.2,15.0,706.5,965.23,723.83
2016,2,27,12,0,924.0,88.0,1.2,15.0,718.0,951.7,714.67
2016,2,27,12,15,925.0,88.0,1.2,15.0,721.0,931.51,701.27
2016,2,27,12,30,926.0,88.0,1.2,15.0,724.0,907.64,685.57
2016,2,27,12,45,903.0,97.5,1.2,15.0,714.5,870.53,661.01
2016,2,27,13,0,880.0,107.0,1.2,15.0,705.0,831.02,634.83
2016,2,27,13,15,684.0,174.0,1.2,15.0,634.0,725.09,560.44
2016,2,27,13,30,488.0,241.0,1.2,15.0,563.0,612.64,476.95
2016,2,27,13,45,553.5,209.5,1.25,15.0,563.5,600.85,470.58
2016,2,27,14,0,619.0,178.0,1.3,15.0,564.0,586.35,460.43
2016,2,27,14,15,612.5,170.5,1.3,15.0,538.5,540.67,425.33
2016,2,27,14,30,606.0,163.0,1.3,15.0,513.0,494.18,388.96
2016,2,27,14,45,720.0,123.5,1.35,15.0,515.0,475.58,372.88
2016,2,27,15,0,834.0,84.0,1.4,15.0,517.0,444.28,344.5
2016,2,27,15,15,782.5,84.0,1.45,14.5,465.5,374.28,286.21
2016,2,27,15,30,731.0,84.0,1.5,14.0,414.0,308.93,230.42
2016,2,27,15,45,583.0,102.5,1.55,14.0,349.0,238.32,172.7
2016,2,27,16,0,435.0,121.0,1.6,14.0,284.0,184.03,130.66
2016,2,27,16,15,552.0,91.0,1.6,13.5,269.0,144.15,92.16
2016,2,27,16,30,669.0,61.0,1.6,13.0,254.0,87.21,46.93
2016,2,27,16,45,606.0,55.0,1.65,13.0,205.0,41.44,31.58
2016,2,27,17,0,543.0,49.0,1.7,13.0,156.0,37.88,28.18
2016,2,27,17,15,443.0,40.0,1.75,13.0,111.0,31.56,22.12
2016,2,27,17,30,343.0,31.0,1.8,13.0,66.0,25.1,15.35
2016,2,27,17,45,171.5,15.5,1.85,13.0,33.0,12.34,0.0
2016,2,27,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.95,11.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.9,12.0,8.0,7.28,0.0
2016,2,28,7,15,21.5,27.0,0.85,12.0,29.5,44.14,24.92
2016,2,28,7,30,43.0,46.0,0.8,12.0,51.0,81.62,62.85
2016,2,28,7,45,62.0,67.0,0.8,12.5,78.5,131.1,106.13
2016,2,28,8,0,81.0,88.0,0.8,13.0,106.0,171.07,140.75
2016,2,28,8,15,94.5,109.0,0.8,13.0,135.5,207.86,172.06
2016,2,28,8,30,108.0,130.0,0.8,13.0,165.0,245.15,202.96
2016,2,28,8,45,120.5,149.0,0.85,13.0,193.0,279.22,230.61
2016,2,28,9,0,133.0,168.0,0.9,13.0,221.0,313.67,258.0
2016,2,28,9,15,91.0,181.0,0.95,13.0,219.5,276.5,226.43
2016,2,28,9,30,49.0,194.0,1.0,13.0,218.0,252.63,205.46
2016,2,28,9,45,24.5,173.5,1.05,13.5,185.5,202.01,163.2
2016,2,28,10,0,0.0,153.0,1.1,14.0,153.0,142.35,113.2
2016,2,28,10,15,44.0,210.5,1.1,14.0,237.0,259.45,209.39
2016,2,28,10,30,88.0,268.0,1.1,14.0,321.0,367.45,294.09
2016,2,28,10,45,103.0,283.0,1.15,14.0,347.5,396.34,315.57
2016,2,28,11,0,118.0,298.0,1.2,14.0,374.0,442.57,350.37
2016,2,28,11,15,127.5,308.5,1.25,14.0,392.0,459.43,362.67
2016,2,28,11,30,137.0,319.0,1.3,14.0,410.0,475.44,374.56
2016,2,28,11,45,136.0,324.5,1.4,14.0,416.5,474.98,374.11
2016,2,28,12,0,135.0,330.0,1.5,14.0,423.0,473.88,373.34
2016,2,28,12,15,245.0,316.5,1.6,14.0,486.0,565.53,444.93
2016,2,28,12,30,355.0,303.0,1.7,14.0,549.0,635.6,498.64
2016,2,28,12,45,311.0,310.5,1.8,14.0,525.0,591.76,465.16
2016,2,28,13,0,267.0,318.0,1.9,14.0,501.0,549.11,433.1
2016,2,28,13,15,305.0,303.5,1.95,14.0,508.5,548.82,434.22
2016,2,28,13,30,343.0,289.0,2.0,14.0,516.0,544.99,432.16
2016,2,28,13,45,360.0,275.0,2.1,14.0,507.0,523.38,416.34
2016,2,28,14,0,377.0,261.0,2.2,14.0,498.0,499.53,398.5
2016,2,28,14,15,409.0,240.0,2.25,14.0,487.0,475.6,380.13
2016,2,28,14,30,441.0,219.0,2.3,14.0,476.0,453.75,362.48
2016,2,28,14,45,288.5,227.0,2.35,14.0,391.0,353.27,282.51
2016,2,28,15,0,136.0,235.0,2.4,14.0,306.0,270.74,216.76
2016,2,28,15,15,276.5,198.5,2.45,14.0,329.0,281.92,223.4
2016,2,28,15,30,417.0,162.0,2.5,14.0,352.0,275.59,212.8
2016,2,28,15,45,236.0,157.0,2.55,14.0,262.5,194.85,149.74
2016,2,28,16,0,55.0,152.0,2.6,14.0,173.0,138.64,109.44
2016,2,28,16,15,47.5,133.0,2.55,13.5,149.0,116.36,91.44
2016,2,28,16,30,40.0,114.0,2.5,13.0,125.0,95.31,74.67
2016,2,28,16,45,33.5,93.5,2.5,13.0,102.0,75.12,61.57
2016,2,28,17,0,27.0,73.0,2.5,13.0,79.0,59.61,47.45
2016,2,28,17,15,13.5,53.5,2.55,12.5,56.5,45.23,34.19
2016,2,28,17,30,0.0,34.0,2.6,12.0,34.0,29.25,19.07
2016,2,28,17,45,0.0,17.0,2.65,12.0,17.0,14.99,0.0
2016,2,28,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,6,45,72.5,7.0,1.65,11.5,9.0,6.37,0.0
2016,2,29,7,0,145.0,14.0,1.6,12.0,18.0,86.44,0.0
2016,2,29,7,15,288.0,26.0,1.55,12.0,56.5,228.34,165.88
2016,2,29,7,30,431.0,38.0,1.5,12.0,95.0,343.7,279.24
2016,2,29,7,45,512.5,46.0,1.5,12.5,142.5,427.5,352.43
2016,2,29,8,0,594.0,54.0,1.5,13.0,190.0,517.53,426.67
2016,2,29,8,15,645.5,60.0,1.5,13.0,239.0,587.79,481.75
2016,2,29,8,30,697.0,66.0,1.5,13.0,288.0,655.06,532.3
2016,2,29,8,45,725.5,71.5,1.5,13.5,334.5,709.46,570.37
2016,2,29,9,0,754.0,77.0,1.5,14.0,381.0,762.95,606.49
2016,2,29,9,15,779.0,80.5,1.4,14.0,424.5,809.58,636.62
2016,2,29,9,30,804.0,84.0,1.3,14.0,468.0,854.31,664.53
2016,2,29,9,45,824.5,85.5,1.25,14.5,507.0,890.11,685.03
2016,2,29,10,0,845.0,87.0,1.2,15.0,546.0,923.16,703.32
2016,2,29,10,15,858.0,88.5,1.1,15.0,579.0,946.03,714.97
2016,2,29,10,30,871.0,90.0,1.0,15.0,612.0,955.62,717.81
2016,2,29,10,45,888.0,88.0,0.95,15.5,639.5,971.07,724.31
2016,2,29,11,0,905.0,86.0,0.9,16.0,667.0,982.86,728.36
2016,2,29,11,15,911.0,86.5,0.85,16.0,686.0,983.27,726.55
2016,2,29,11,30,917.0,87.0,0.8,16.0,705.0,979.76,722.55
2016,2,29,11,45,922.0,86.5,0.75,16.0,716.0,970.19,714.87
2016,2,29,12,0,927.0,86.0,0.7,16.0,727.0,956.71,704.92
2016,2,29,12,15,738.0,161.0,0.7,16.0,672.5,862.21,643.27
2016,2,29,12,30,549.0,236.0,0.7,16.0,618.0,748.26,565.18
2016,2,29,12,45,461.5,266.0,0.7,16.0,585.5,684.81,520.57
2016,2,29,13,0,374.0,296.0,0.7,16.0,553.0,612.75,468.69
2016,2,29,13,15,341.5,297.5,0.7,16.0,529.5,570.88,438.87
2016,2,29,13,30,309.0,299.0,0.7,16.0,506.0,530.15,409.14
2016,2,29,13,45,453.0,244.0,0.7,16.0,536.5,566.2,437.94
2016,2,29,14,0,597.0,189.0,0.7,16.0,567.0,584.02,451.71
2016,2,29,14,15,714.5,145.0,0.7,16.0,577.5,578.2,447.12
2016,2,29,14,30,832.0,101.0,0.7,16.0,588.0,558.73,431.46
2016,2,29,14,45,814.0,99.5,0.7,16.0,553.0,500.8,385.62
2016,2,29,15,0,796.0,98.0,0.7,16.0,518.0,443.06,338.76
2016,2,29,15,15,654.0,120.5,0.65,16.0,448.0,359.64,272.33
2016,2,29,15,30,512.0,143.0,0.6,16.0,378.0,289.29,216.42
2016,2,29,15,45,274.0,146.0,0.6,16.0,270.5,195.39,146.19
2016,2,29,16,0,36.0,149.0,0.6,16.0,163.0,132.8,103.89
2016,2,29,16,15,29.5,130.0,0.6,15.5,140.5,112.04,87.57
2016,2,29,16,30,23.0,111.0,0.6,15.0,118.0,92.44,72.06
2016,2,29,16,45,15.5,91.5,0.6,14.5,96.0,76.25,62.18
2016,2,29,17,0,8.0,72.0,0.6,14.0,74.0,60.55,48.16
2016,2,29,17,15,4.0,52.0,0.6,14.0,53.0,44.33,33.35
2016,2,29,17,30,0.0,32.0,0.6,14.0,32.0,27.88,18.1
2016,2,29,17,45,0.0,16.0,0.6,14.0,16.0,14.09,1.37
2016,2,29,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.5,0.95,12.5,8.5,7.73,0.0
2016,3,1,7,0,0.0,17.0,0.9,13.0,17.0,16.58,0.0
2016,3,1,7,15,129.0,32.0,0.9,13.0,49.5,131.56,96.44
2016,3,1,7,30,258.0,47.0,0.9,13.0,82.0,247.24,200.54
2016,3,1,7,45,313.0,62.0,0.9,13.5,122.5,313.26,257.83
2016,3,1,8,0,368.0,77.0,0.9,14.0,163.0,383.69,316.43
2016,3,1,8,15,401.5,91.0,1.0,14.0,204.5,440.38,362.8
2016,3,1,8,30,435.0,105.0,1.1,14.0,246.0,498.43,408.73
2016,3,1,8,45,469.0,114.0,1.2,14.0,287.0,551.36,449.57
2016,3,1,9,0,503.0,123.0,1.3,14.0,328.0,604.87,489.76
2016,3,1,9,15,460.0,149.0,1.4,14.0,352.5,611.66,492.76
2016,3,1,9,30,417.0,175.0,1.5,14.0,377.0,613.41,492.18
2016,3,1,9,45,646.5,125.5,1.6,14.5,467.0,781.83,616.25
2016,3,1,10,0,876.0,76.0,1.7,15.0,557.0,930.43,716.57
2016,3,1,10,15,710.5,135.5,1.7,15.0,540.5,869.93,671.7
2016,3,1,10,30,545.0,195.0,1.7,15.0,524.0,775.14,604.09
2016,3,1,10,45,730.0,137.5,1.75,15.0,598.0,895.13,689.09
2016,3,1,11,0,915.0,80.0,1.8,15.0,672.0,986.86,749.58
2016,3,1,11,15,919.0,80.5,1.75,15.0,689.5,985.35,745.88
2016,3,1,11,30,923.0,81.0,1.7,15.0,707.0,979.91,740.87
2016,3,1,11,45,517.5,206.5,1.7,15.0,559.0,734.38,569.76
2016,3,1,12,0,112.0,332.0,1.7,15.0,411.0,438.2,343.31
2016,3,1,12,15,518.0,207.0,1.7,15.0,571.0,708.01,555.45
2016,3,1,12,30,924.0,82.0,1.7,15.0,731.0,904.69,692.39
2016,3,1,12,45,496.0,198.0,1.7,15.0,546.0,643.73,503.85
2016,3,1,13,0,68.0,314.0,1.7,15.0,361.0,359.51,282.51
2016,3,1,13,15,68.5,307.0,1.75,15.0,354.0,347.6,275.06
2016,3,1,13,30,69.0,300.0,1.8,15.0,347.0,335.61,266.03
2016,3,1,13,45,41.0,261.5,1.85,15.0,289.5,273.15,216.95
2016,3,1,14,0,13.0,223.0,1.9,15.0,232.0,208.89,165.84
2016,3,1,14,15,19.0,225.5,1.9,14.5,238.0,213.28,170.18
2016,3,1,14,30,25.0,228.0,1.9,14.0,244.0,216.84,173.6
2016,3,1,14,45,27.5,218.5,1.9,14.0,234.5,209.96,168.24
2016,3,1,15,0,30.0,209.0,1.9,14.0,225.0,198.9,159.45
2016,3,1,15,15,35.5,197.5,1.85,14.0,215.0,186.92,149.76
2016,3,1,15,30,41.0,186.0,1.8,14.0,205.0,174.28,139.33
2016,3,1,15,45,20.5,146.0,1.75,14.0,155.5,131.74,104.89
2016,3,1,16,0,0.0,106.0,1.7,14.0,106.0,92.39,73.0
2016,3,1,16,15,0.0,92.0,1.6,14.0,92.0,80.05,62.78
2016,3,1,16,30,0.0,78.0,1.5,14.0,78.0,67.83,52.48
2016,3,1,16,45,0.0,63.5,1.45,14.0,63.5,55.38,43.92
2016,3,1,17,0,0.0,49.0,1.4,14.0,49.0,43.12,32.81
2016,3,1,17,15,0.0,35.0,1.3,13.5,35.0,30.87,21.64
2016,3,1,17,30,0.0,21.0,1.2,13.0,21.0,18.48,10.23
2016,3,1,17,45,0.0,10.5,1.1,13.0,10.5,9.22,0.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.5,1.2,13.0,7.5,6.82,0.0
2016,3,2,7,0,0.0,15.0,1.2,13.0,15.0,13.22,0.0
2016,3,2,7,15,51.0,33.0,1.2,13.0,40.5,77.37,55.74
2016,3,2,7,30,102.0,51.0,1.2,13.0,66.0,143.6,115.57
2016,3,2,7,45,122.5,71.5,1.3,13.5,96.0,174.5,143.64
2016,3,2,8,0,143.0,92.0,1.4,14.0,126.0,217.67,180.86
2016,3,2,8,15,155.5,113.0,1.4,14.0,157.5,256.5,213.52
2016,3,2,8,30,168.0,134.0,1.4,14.0,189.0,295.52,245.43
2016,3,2,8,45,175.5,154.0,1.4,14.0,219.5,329.17,272.1
2016,3,2,9,0,183.0,174.0,1.4,14.0,250.0,362.56,297.97
2016,3,2,9,15,266.5,182.5,1.4,14.0,306.0,464.98,378.96
2016,3,2,9,30,350.0,191.0,1.4,14.0,362.0,554.52,447.29
2016,3,2,9,45,256.5,221.5,1.45,14.5,352.5,509.56,408.24
2016,3,2,10,0,163.0,252.0,1.5,15.0,343.0,441.21,352.46
2016,3,2,10,15,238.5,258.5,1.55,15.0,399.5,519.19,413.6
2016,3,2,10,30,314.0,265.0,1.6,15.0,456.0,616.5,486.08
2016,3,2,10,45,346.5,269.5,1.65,15.0,488.5,650.75,510.4
2016,3,2,11,0,379.0,274.0,1.7,15.0,521.0,683.55,534.05
2016,3,2,11,15,292.0,300.5,1.7,15.0,494.0,624.79,487.94
2016,3,2,11,30,205.0,327.0,1.7,15.0,467.0,547.94,429.09
2016,3,2,11,45,148.5,328.5,1.75,15.0,431.0,489.88,384.69
2016,3,2,12,0,92.0,330.0,1.8,15.0,395.0,417.18,328.52
2016,3,2,12,15,69.5,317.5,1.8,15.0,367.0,378.32,298.5
2016,3,2,12,30,47.0,305.0,1.8,15.0,339.0,340.85,269.11
2016,3,2,12,45,40.0,295.0,1.85,15.0,324.0,320.64,253.52
2016,3,2,13,0,33.0,285.0,1.9,15.0,309.0,301.06,238.29
2016,3,2,13,15,32.0,280.5,1.9,14.5,303.5,292.32,232.03
2016,3,2,13,30,31.0,276.0,1.9,14.0,298.0,283.64,225.77
2016,3,2,13,45,19.5,241.5,1.9,14.0,255.0,231.83,184.69
2016,3,2,14,0,8.0,207.0,1.9,14.0,212.0,190.89,151.98
2016,3,2,14,15,18.5,220.5,1.9,14.0,232.0,208.35,166.54
2016,3,2,14,30,29.0,234.0,1.9,14.0,252.0,228.26,182.77
2016,3,2,14,45,65.5,236.5,1.95,14.0,273.0,244.56,196.1
2016,3,2,15,0,102.0,239.0,2.0,14.0,294.0,256.2,205.14
2016,3,2,15,15,135.5,221.5,2.0,14.0,288.5,246.57,196.5
2016,3,2,15,30,169.0,204.0,2.0,14.0,283.0,230.31,181.79
2016,3,2,15,45,84.5,132.0,2.0,14.0,171.5,136.18,106.33
2016,3,2,16,0,0.0,60.0,2.0,14.0,60.0,53.0,39.69
2016,3,2,16,15,0.0,52.0,1.95,13.5,52.0,45.9,33.85
2016,3,2,16,30,0.0,44.0,1.9,13.0,44.0,38.8,27.87
2016,3,2,16,45,0.0,36.0,1.9,13.0,36.0,31.72,22.94
2016,3,2,17,0,0.0,28.0,1.9,13.0,28.0,24.65,16.47
2016,3,2,17,15,0.0,20.0,1.95,13.0,20.0,17.58,9.96
2016,3,2,17,30,0.0,12.0,2.0,13.0,12.0,10.54,3.43
2016,3,2,17,45,0.0,6.0,2.05,13.0,6.0,5.26,0.0
2016,3,2,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
