Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,45,17.0,224.5,3.4,13.0,237.0,213.43,170.74
2016,3,13,14,0,0.0,152.0,3.4,13.0,152.0,135.35,107.12
2016,3,13,14,15,0.0,151.0,3.4,13.0,151.0,134.2,106.45
2016,3,13,14,30,0.0,150.0,3.4,13.0,150.0,133.02,105.67
2016,3,13,14,45,0.0,143.5,3.45,13.5,143.5,126.96,100.7
2016,3,13,15,0,0.0,137.0,3.5,14.0,137.0,120.93,95.77
2016,3,13,15,15,0.0,91.0,3.45,13.5,91.0,80.6,62.53
2016,3,13,15,30,0.0,45.0,3.4,13.0,45.0,39.74,28.28
2016,3,13,15,45,0.0,71.5,3.35,13.0,71.5,63.24,48.38
2016,3,13,16,0,0.0,98.0,3.3,13.0,98.0,85.99,67.82
2016,3,13,16,15,0.0,85.5,3.25,13.0,85.5,75.09,58.73
2016,3,13,16,30,0.0,73.0,3.2,13.0,73.0,64.28,49.65
2016,3,13,16,45,0.0,61.5,3.15,13.0,61.5,54.34,43.24
2016,3,13,17,0,0.0,50.0,3.1,13.0,50.0,44.14,34.03
2016,3,13,17,15,0.0,38.0,3.0,13.0,38.0,33.5,24.32
2016,3,13,17,30,0.0,26.0,2.9,13.0,26.0,22.89,14.56
2016,3,13,17,45,0.0,16.0,2.85,13.0,16.0,14.07,6.25
2016,3,13,18,0,0.0,6.0,2.8,13.0,6.0,5.26,0.0
2016,3,13,18,15,0.0,3.0,2.75,13.0,3.0,2.73,0.0
2016,3,13,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,6,45,32.0,20.0,2.8,11.0,23.5,42.99,5.57
2016,3,14,7,0,64.0,40.0,2.8,11.0,47.0,92.28,69.95
2016,3,14,7,15,111.0,61.5,2.75,11.0,81.0,148.94,121.7
2016,3,14,7,30,158.0,83.0,2.7,11.0,115.0,220.58,184.67
2016,3,14,7,45,194.5,103.0,2.7,11.0,154.0,275.82,232.87
2016,3,14,8,0,231.0,123.0,2.7,11.0,193.0,333.77,282.1
2016,3,14,8,15,272.5,135.0,2.65,11.0,231.5,387.21,326.57
2016,3,14,8,30,314.0,147.0,2.6,11.0,270.0,443.45,372.13
2016,3,14,8,45,364.5,158.0,2.6,11.5,318.0,508.22,422.82
2016,3,14,9,0,415.0,169.0,2.6,12.0,366.0,593.38,487.3
2016,3,14,9,15,465.5,174.0,2.55,12.0,414.5,655.26,533.43
2016,3,14,9,30,516.0,179.0,2.5,12.0,463.0,717.68,579.03
2016,3,14,9,45,458.5,211.5,2.5,12.0,477.0,709.0,568.81
2016,3,14,10,0,401.0,244.0,2.5,12.0,491.0,677.17,542.53
2016,3,14,10,15,438.0,246.0,2.5,12.0,528.5,735.93,585.43
2016,3,14,10,30,475.0,248.0,2.5,12.0,566.0,775.22,613.26
2016,3,14,10,45,537.5,234.5,2.5,12.0,607.0,820.5,646.22
2016,3,14,11,0,600.0,221.0,2.5,12.0,648.0,869.22,680.98
2016,3,14,11,15,734.5,173.5,2.45,12.0,709.0,944.02,732.38
2016,3,14,11,30,869.0,126.0,2.4,12.0,770.0,1005.25,772.57
2016,3,14,11,45,877.0,124.0,2.4,12.0,781.5,995.81,764.97
2016,3,14,12,0,885.0,122.0,2.4,12.0,793.0,972.9,749.07
2016,3,14,12,15,885.5,122.0,2.45,12.0,795.0,951.49,734.93
2016,3,14,12,30,886.0,122.0,2.5,12.0,797.0,926.56,718.34
2016,3,14,12,45,867.5,130.0,2.6,12.5,786.5,897.88,698.26
2016,3,14,13,0,849.0,138.0,2.7,13.0,776.0,858.49,670.55
2016,3,14,13,15,844.0,137.0,2.75,12.5,761.5,818.61,644.4
2016,3,14,13,30,839.0,136.0,2.8,12.0,747.0,776.25,616.07
2016,3,14,13,45,827.0,136.5,2.9,12.0,724.0,728.15,580.61
2016,3,14,14,0,815.0,137.0,3.0,12.0,701.0,678.58,542.95
2016,3,14,14,15,803.5,134.5,3.05,12.0,672.0,625.3,501.3
2016,3,14,14,30,792.0,132.0,3.1,12.0,643.0,571.14,457.8
2016,3,14,14,45,775.0,130.0,3.15,12.0,606.5,512.95,409.84
2016,3,14,15,0,758.0,128.0,3.2,12.0,570.0,455.55,361.07
2016,3,14,15,15,585.0,158.5,3.2,12.0,485.5,367.84,288.91
2016,3,14,15,30,412.0,189.0,3.2,12.0,401.0,295.44,230.21
2016,3,14,15,45,546.5,139.0,3.2,12.0,393.0,258.83,192.8
2016,3,14,16,0,681.0,89.0,3.2,12.0,385.0,206.29,140.09
2016,3,14,16,15,627.5,94.0,3.2,11.5,341.5,156.3,99.49
2016,3,14,16,30,574.0,99.0,3.2,11.0,298.0,112.85,71.4
2016,3,14,16,45,523.0,89.5,3.2,11.0,249.0,66.53,54.52
2016,3,14,17,0,472.0,80.0,3.2,11.0,200.0,59.33,48.0
2016,3,14,17,15,389.5,68.5,3.15,11.0,152.5,51.58,40.75
2016,3,14,17,30,307.0,57.0,3.1,11.0,105.0,43.61,33.09
2016,3,14,17,45,195.0,39.5,3.05,11.0,66.0,30.61,20.56
2016,3,14,18,0,83.0,22.0,3.0,11.0,27.0,17.94,1.82
2016,3,14,18,15,41.5,11.0,2.95,11.0,13.5,10.01,0.0
2016,3,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,6,45,168.5,17.5,2.3,10.5,36.0,126.45,49.35
2016,3,15,7,0,337.0,35.0,2.3,11.0,72.0,256.73,204.29
2016,3,15,7,15,434.5,44.5,2.25,11.0,118.5,344.33,285.08
2016,3,15,7,30,532.0,54.0,2.2,11.0,165.0,441.06,368.94
2016,3,15,7,45,595.5,60.0,2.2,11.5,216.0,517.81,432.96
2016,3,15,8,0,659.0,66.0,2.2,12.0,267.0,598.51,495.88
2016,3,15,8,15,699.0,71.0,2.2,12.0,317.5,662.81,544.25
2016,3,15,8,30,739.0,76.0,2.2,12.0,368.0,723.62,588.46
2016,3,15,8,45,768.5,79.0,2.2,12.5,416.0,777.64,625.24
2016,3,15,9,0,798.0,82.0,2.2,13.0,464.0,830.55,660.23
2016,3,15,9,15,818.0,84.5,2.2,13.0,508.0,872.67,687.97
2016,3,15,9,30,838.0,87.0,2.2,13.0,552.0,912.43,713.75
2016,3,15,9,45,853.5,89.0,2.2,13.5,590.5,944.61,732.64
2016,3,15,10,0,869.0,91.0,2.2,14.0,629.0,963.72,742.45
2016,3,15,10,15,879.5,92.5,2.2,14.0,661.5,983.85,754.52
2016,3,15,10,30,890.0,94.0,2.2,14.0,694.0,1000.41,764.22
2016,3,15,10,45,897.0,95.5,2.25,14.0,719.0,1009.78,769.8
2016,3,15,11,0,904.0,97.0,2.3,14.0,744.0,1015.29,773.02
2016,3,15,11,15,908.5,98.0,2.3,14.0,762.0,1013.83,771.17
2016,3,15,11,30,913.0,99.0,2.3,14.0,780.0,1008.43,766.9
2016,3,15,11,45,914.5,99.5,2.35,14.0,789.5,995.63,758.42
2016,3,15,12,0,916.0,100.0,2.4,14.0,799.0,979.0,747.52
2016,3,15,12,15,916.5,100.0,2.45,14.0,801.0,957.15,733.14
2016,3,15,12,30,917.0,100.0,2.5,14.0,803.0,931.67,716.33
2016,3,15,12,45,917.5,99.0,2.6,14.0,797.0,901.6,696.77
2016,3,15,13,0,918.0,98.0,2.7,14.0,791.0,868.14,674.68
2016,3,15,13,15,914.0,97.0,2.8,14.0,777.0,827.87,647.54
2016,3,15,13,30,910.0,96.0,2.9,14.0,763.0,784.84,618.12
2016,3,15,13,45,903.5,95.0,3.0,14.0,741.0,737.48,585.13
2016,3,15,14,0,897.0,94.0,3.1,14.0,719.0,687.99,547.82
2016,3,15,14,15,888.0,93.0,3.15,14.0,690.0,635.09,506.45
2016,3,15,14,30,879.0,92.0,3.2,14.0,661.0,580.76,462.74
2016,3,15,14,45,867.0,89.5,3.25,14.0,625.5,522.38,414.51
2016,3,15,15,0,855.0,87.0,3.3,14.0,590.0,463.47,364.28
2016,3,15,15,15,838.0,84.5,3.3,14.0,548.5,400.45,309.2
2016,3,15,15,30,821.0,82.0,3.3,14.0,507.0,339.29,254.22
2016,3,15,15,45,797.5,79.0,3.35,14.0,461.5,276.96,197.78
2016,3,15,16,0,774.0,76.0,3.4,14.0,416.0,216.69,143.74
2016,3,15,16,15,741.5,72.0,3.4,13.5,367.0,156.71,94.0
2016,3,15,16,30,709.0,68.0,3.4,13.0,318.0,100.53,55.71
2016,3,15,16,45,661.0,63.0,3.45,13.0,267.0,45.8,35.57
2016,3,15,17,0,613.0,58.0,3.5,13.0,216.0,43.28,33.28
2016,3,15,17,15,539.0,51.0,3.5,12.5,167.0,38.98,29.3
2016,3,15,17,30,465.0,44.0,3.5,12.0,118.0,34.62,25.06
2016,3,15,17,45,337.5,32.5,3.5,12.0,75.5,26.0,16.64
2016,3,15,18,0,210.0,21.0,3.5,12.0,33.0,17.08,2.97
2016,3,15,18,15,105.0,10.5,3.45,12.0,16.5,9.55,0.0
2016,3,15,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,6,45,179.5,17.0,1.65,11.5,37.5,132.79,67.59
2016,3,16,7,0,359.0,34.0,1.6,12.0,75.0,268.34,213.83
2016,3,16,7,15,452.5,43.0,1.55,12.0,122.0,354.08,291.38
2016,3,16,7,30,546.0,52.0,1.5,12.0,169.0,448.62,372.03
2016,3,16,7,45,604.0,58.5,1.45,12.5,219.5,522.83,432.41
2016,3,16,8,0,662.0,65.0,1.4,13.0,270.0,600.57,491.08
2016,3,16,8,15,701.5,69.5,1.35,13.0,320.5,659.79,533.97
2016,3,16,8,30,741.0,74.0,1.3,13.0,371.0,724.2,579.14
2016,3,16,8,45,769.0,77.5,1.3,13.5,419.0,777.57,614.22
2016,3,16,9,0,797.0,81.0,1.3,14.0,467.0,829.78,647.55
2016,3,16,9,15,817.0,83.5,1.25,14.0,510.5,871.84,673.57
2016,3,16,9,30,837.0,86.0,1.2,14.0,554.0,911.55,697.57
2016,3,16,9,45,852.0,88.0,1.2,14.5,593.0,933.42,708.75
2016,3,16,10,0,867.0,90.0,1.2,15.0,632.0,961.79,724.45
2016,3,16,10,15,878.0,91.5,1.15,15.0,664.5,982.36,735.27
2016,3,16,10,30,889.0,93.0,1.1,15.0,697.0,999.37,743.86
2016,3,16,10,45,896.5,94.5,1.1,15.5,722.5,1009.19,747.47
2016,3,16,11,0,904.0,96.0,1.1,16.0,748.0,1015.15,748.83
2016,3,16,11,15,909.0,96.5,1.1,16.0,766.0,1013.55,746.94
2016,3,16,11,30,914.0,97.0,1.1,16.0,784.0,1008.02,742.8
2016,3,16,11,45,917.0,97.5,1.1,16.0,794.0,996.6,735.09
2016,3,16,12,0,920.0,98.0,1.1,16.0,804.0,981.3,725.08
2016,3,16,12,15,921.0,98.0,1.1,16.0,806.0,959.78,711.19
2016,3,16,12,30,922.0,98.0,1.1,16.0,808.0,934.58,695.04
2016,3,16,12,45,922.0,97.0,1.1,16.0,802.5,903.89,675.31
2016,3,16,13,0,922.0,96.0,1.1,16.0,797.0,869.83,653.34
2016,3,16,13,15,918.5,95.5,1.1,16.0,783.0,830.28,627.57
2016,3,16,13,30,915.0,95.0,1.1,16.0,769.0,787.91,599.7
2016,3,16,13,45,908.5,94.0,1.15,16.0,747.0,740.29,568.5
2016,3,16,14,0,902.0,93.0,1.2,16.0,725.0,690.53,533.14
2016,3,16,14,15,893.0,92.0,1.2,16.0,696.0,637.34,493.43
2016,3,16,14,30,884.0,91.0,1.2,16.0,667.0,582.72,451.41
2016,3,16,14,45,871.0,89.5,1.25,16.0,631.0,524.47,405.55
2016,3,16,15,0,858.0,88.0,1.3,16.0,595.0,465.77,357.58
2016,3,16,15,15,841.0,85.5,1.3,16.0,554.0,402.49,304.21
2016,3,16,15,30,824.0,83.0,1.3,16.0,513.0,341.11,250.74
2016,3,16,15,45,799.5,80.0,1.35,16.0,466.5,278.3,195.49
2016,3,16,16,0,775.0,77.0,1.4,16.0,420.0,217.67,142.43
2016,3,16,16,15,742.5,73.5,1.5,15.5,370.5,158.04,93.92
2016,3,16,16,30,710.0,70.0,1.6,15.0,321.0,102.2,56.51
2016,3,16,16,45,660.5,65.0,1.7,15.0,270.0,47.2,36.53
2016,3,16,17,0,611.0,60.0,1.8,15.0,219.0,44.75,34.34
2016,3,16,17,15,536.5,52.5,1.9,14.5,169.5,40.1,30.08
2016,3,16,17,30,462.0,45.0,2.0,14.0,120.0,35.35,25.54
2016,3,16,17,45,333.5,33.5,2.15,14.0,77.5,26.77,17.25
2016,3,16,18,0,205.0,22.0,2.3,14.0,35.0,17.89,4.58
2016,3,16,18,15,102.5,11.0,2.25,13.5,17.5,10.01,0.0
2016,3,16,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,6,45,212.0,17.0,1.2,13.5,42.5,150.48,88.78
2016,3,17,7,0,424.0,34.0,1.3,14.0,85.0,304.64,241.74
2016,3,17,7,15,514.5,42.0,1.25,14.0,134.0,390.87,318.17
2016,3,17,7,30,605.0,50.0,1.2,14.0,183.0,485.41,397.17
2016,3,17,7,45,662.5,55.0,1.2,14.0,235.5,555.89,453.86
2016,3,17,8,0,720.0,60.0,1.2,14.0,288.0,634.34,512.78
2016,3,17,8,15,756.5,64.0,1.1,14.0,339.5,697.48,556.85
2016,3,17,8,30,793.0,68.0,1.0,14.0,391.0,760.79,599.18
2016,3,17,8,45,820.0,71.0,0.9,14.5,440.0,814.38,631.75
2016,3,17,9,0,847.0,74.0,0.8,15.0,489.0,866.59,662.08
2016,3,17,9,15,865.5,76.5,0.7,15.0,533.5,899.52,679.66
2016,3,17,9,30,884.0,79.0,0.6,15.0,578.0,938.68,701.08
2016,3,17,9,45,898.0,80.5,0.55,15.5,617.0,969.46,716.24
2016,3,17,10,0,912.0,82.0,0.5,16.0,656.0,997.01,729.21
2016,3,17,10,15,921.5,83.5,0.45,16.0,688.5,1016.65,738.47
2016,3,17,10,30,931.0,85.0,0.4,16.0,721.0,1032.54,745.54
2016,3,17,10,45,737.5,166.5,0.35,16.5,682.0,952.29,691.38
2016,3,17,11,0,544.0,248.0,0.3,17.0,643.0,839.07,614.97
2016,3,17,11,15,518.0,265.5,0.35,17.0,649.0,825.75,607.41
2016,3,17,11,30,492.0,283.0,0.4,17.0,655.0,809.85,596.63
2016,3,17,11,45,499.5,281.0,0.45,17.0,663.0,803.55,593.34
2016,3,17,12,0,507.0,279.0,0.5,17.0,671.0,794.69,588.25
2016,3,17,12,15,461.5,303.0,0.55,17.0,660.5,760.99,565.07
2016,3,17,12,30,416.0,327.0,0.6,17.0,650.0,726.41,541.41
2016,3,17,12,45,412.0,326.5,0.65,17.0,644.0,703.84,526.96
2016,3,17,13,0,408.0,326.0,0.7,17.0,638.0,670.09,504.68
2016,3,17,13,15,428.0,310.5,0.75,17.0,632.5,659.24,498.35
2016,3,17,13,30,448.0,295.0,0.8,17.0,627.0,635.9,482.99
2016,3,17,13,45,428.5,293.5,0.9,17.0,603.5,594.73,454.45
2016,3,17,14,0,409.0,292.0,1.0,17.0,580.0,548.1,421.52
2016,3,17,14,15,422.0,275.5,1.0,17.0,562.0,520.38,401.19
2016,3,17,14,30,435.0,259.0,1.0,17.0,544.0,484.73,374.31
2016,3,17,14,45,419.5,246.5,1.05,17.0,509.0,436.28,337.32
2016,3,17,15,0,404.0,234.0,1.1,17.0,474.0,386.81,298.68
2016,3,17,15,15,375.5,221.5,1.1,16.5,433.0,336.8,259.15
2016,3,17,15,30,347.0,209.0,1.1,16.0,392.0,289.81,221.27
2016,3,17,15,45,288.0,197.0,1.1,16.0,340.0,238.49,180.23
2016,3,17,16,0,229.0,185.0,1.1,16.0,288.0,194.33,145.67
2016,3,17,16,15,158.5,165.5,1.05,15.5,232.5,153.16,115.43
2016,3,17,16,30,88.0,146.0,1.0,15.0,177.0,122.52,94.73
2016,3,17,16,45,370.5,101.0,1.0,15.0,203.0,72.31,58.68
2016,3,17,17,0,653.0,56.0,1.0,15.0,229.0,45.54,35.04
2016,3,17,17,15,581.0,49.5,1.05,14.5,178.0,37.68,27.98
2016,3,17,17,30,509.0,43.0,1.1,14.0,127.0,33.64,24.09
2016,3,17,17,45,383.0,32.5,1.2,14.0,83.0,25.87,16.58
2016,3,17,18,0,257.0,22.0,1.3,14.0,39.0,17.85,5.57
2016,3,17,18,15,128.5,11.0,1.35,13.5,19.5,10.01,0.0
2016,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,39.0,5.5,2.1,11.0,6.5,0.0,0.0
2016,3,18,6,30,78.0,11.0,2.1,11.0,13.0,44.43,0.0
2016,3,18,6,45,225.0,25.5,2.15,11.5,49.5,170.75,111.8
2016,3,18,7,0,372.0,40.0,2.2,12.0,86.0,283.39,228.63
2016,3,18,7,15,464.0,49.5,2.15,12.0,135.0,370.54,306.71
2016,3,18,7,30,556.0,59.0,2.1,12.0,184.0,465.93,388.16
2016,3,18,7,45,448.5,88.0,2.1,12.0,205.5,447.27,374.0
2016,3,18,8,0,341.0,117.0,2.1,12.0,227.0,421.89,352.7
2016,3,18,8,15,373.0,129.5,2.1,12.0,267.5,475.3,395.83
2016,3,18,8,30,405.0,142.0,2.1,12.0,308.0,529.92,438.21
2016,3,18,8,45,344.5,173.0,2.1,12.5,326.5,510.74,419.78
2016,3,18,9,0,284.0,204.0,2.1,13.0,345.0,503.1,410.24
2016,3,18,9,15,150.5,206.0,2.05,13.0,281.5,369.76,301.83
2016,3,18,9,30,17.0,208.0,2.0,13.0,218.0,214.51,172.78
2016,3,18,9,45,52.5,248.0,2.0,13.5,281.0,308.14,248.73
2016,3,18,10,0,88.0,288.0,2.0,14.0,344.0,387.35,310.3
2016,3,18,10,15,155.5,306.5,1.95,14.0,411.5,491.42,390.72
2016,3,18,10,30,223.0,325.0,1.9,14.0,479.0,577.27,455.12
2016,3,18,10,45,557.0,220.0,1.9,14.0,622.5,825.14,641.99
2016,3,18,11,0,891.0,115.0,1.9,14.0,766.0,1025.73,776.51
2016,3,18,11,15,896.0,116.0,1.85,14.0,784.0,1024.37,771.62
2016,3,18,11,30,901.0,117.0,1.8,14.0,802.0,1019.1,766.81
2016,3,18,11,45,904.5,117.0,1.8,14.0,812.0,1007.38,758.65
2016,3,18,12,0,908.0,117.0,1.8,14.0,822.0,991.81,748.16
2016,3,18,12,15,908.5,117.0,1.8,14.0,823.5,969.68,733.43
2016,3,18,12,30,909.0,117.0,1.8,14.0,825.0,943.94,716.4
2016,3,18,12,45,905.5,117.0,1.85,14.0,818.0,911.26,695.3
2016,3,18,13,0,902.0,117.0,1.9,14.0,811.0,875.46,671.96
2016,3,18,13,15,897.0,116.5,1.95,14.0,795.5,835.04,645.2
2016,3,18,13,30,892.0,116.0,2.0,14.0,780.0,791.99,616.31
2016,3,18,13,45,885.5,114.0,2.05,14.0,757.5,744.01,583.05
2016,3,18,14,0,879.0,112.0,2.1,14.0,735.0,693.99,545.99
2016,3,18,14,15,868.0,110.5,2.1,14.0,704.5,641.65,505.74
2016,3,18,14,30,857.0,109.0,2.1,14.0,674.0,585.51,461.51
2016,3,18,14,45,841.0,107.0,2.1,14.0,637.0,525.57,413.03
2016,3,18,15,0,825.0,105.0,2.1,14.0,600.0,465.66,363.01
2016,3,18,15,15,805.5,102.0,2.05,13.5,557.5,403.82,310.42
2016,3,18,15,30,786.0,99.0,2.0,13.0,515.0,343.06,257.16
2016,3,18,15,45,640.0,119.5,2.0,13.0,438.5,267.5,194.9
2016,3,18,16,0,494.0,140.0,2.0,13.0,362.0,209.72,149.47
2016,3,18,16,15,498.5,121.5,1.95,13.0,323.5,159.78,107.2
2016,3,18,16,30,503.0,103.0,1.9,13.0,285.0,109.53,70.32
2016,3,18,16,45,448.5,96.0,1.85,13.0,239.5,69.08,56.34
2016,3,18,17,0,394.0,89.0,1.8,13.0,194.0,65.19,52.87
2016,3,18,17,15,340.0,73.5,1.75,12.5,150.5,54.82,43.5
2016,3,18,17,30,286.0,58.0,1.7,12.0,107.0,44.04,33.53
2016,3,18,17,45,200.0,41.5,1.65,12.0,70.0,31.98,22.09
2016,3,18,18,0,114.0,25.0,1.6,12.0,33.0,19.52,7.58
2016,3,18,18,15,57.0,12.5,1.55,12.0,16.5,11.37,0.0
2016,3,18,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,0.8,12.0,4.0,0.0,0.0
2016,3,19,6,30,0.0,8.0,0.8,12.0,8.0,7.28,0.0
2016,3,19,6,45,9.5,26.0,0.8,12.0,27.5,33.29,18.75
2016,3,19,7,0,19.0,44.0,0.8,12.0,47.0,59.49,44.35
2016,3,19,7,15,34.0,65.5,0.85,12.0,72.5,93.86,74.79
2016,3,19,7,30,49.0,87.0,0.9,12.0,98.0,128.71,105.34
2016,3,19,7,45,59.5,109.0,0.95,12.5,126.0,161.91,133.64
2016,3,19,8,0,70.0,131.0,1.0,13.0,154.0,195.58,161.61
2016,3,19,8,15,77.0,152.0,1.0,13.0,181.5,225.64,186.12
2016,3,19,8,30,84.0,173.0,1.0,13.0,209.0,255.91,210.3
2016,3,19,8,45,110.5,196.5,1.0,13.0,248.5,322.17,263.13
2016,3,19,9,0,137.0,220.0,1.0,13.0,288.0,374.51,303.68
2016,3,19,9,15,150.5,240.5,1.0,13.0,322.0,411.9,331.59
2016,3,19,9,30,164.0,261.0,1.0,13.0,356.0,449.18,359.09
2016,3,19,9,45,191.5,278.0,1.0,13.0,396.0,495.39,393.35
2016,3,19,10,0,219.0,295.0,1.0,13.0,436.0,541.58,426.92
2016,3,19,10,15,164.0,310.5,1.05,13.0,419.0,504.08,396.41
2016,3,19,10,30,109.0,326.0,1.1,13.0,402.0,446.18,351.33
2016,3,19,10,45,140.0,341.5,1.2,13.5,442.5,509.86,399.24
2016,3,19,11,0,171.0,357.0,1.3,14.0,483.0,554.06,431.24
2016,3,19,11,15,231.0,358.0,1.35,14.0,532.0,609.34,472.63
2016,3,19,11,30,291.0,359.0,1.4,14.0,581.0,679.67,523.65
2016,3,19,11,45,358.0,342.0,1.45,14.0,619.0,716.8,551.21
2016,3,19,12,0,425.0,325.0,1.5,14.0,657.0,764.32,585.76
2016,3,19,12,15,316.0,355.0,1.5,14.0,602.5,667.29,513.85
2016,3,19,12,30,207.0,385.0,1.5,14.0,548.0,573.79,444.25
2016,3,19,12,45,254.0,373.5,1.55,14.0,571.0,603.71,468.12
2016,3,19,13,0,301.0,362.0,1.6,14.0,594.0,616.68,478.65
2016,3,19,13,15,270.5,360.5,1.6,14.0,566.5,573.86,446.6
2016,3,19,13,30,240.0,359.0,1.6,14.0,539.0,524.03,409.65
2016,3,19,13,45,233.5,348.5,1.6,14.0,519.5,494.07,387.55
2016,3,19,14,0,227.0,338.0,1.6,14.0,500.0,464.2,365.1
2016,3,19,14,15,179.5,325.0,1.6,14.0,450.0,407.35,321.38
2016,3,19,14,30,132.0,312.0,1.6,14.0,400.0,355.18,280.99
2016,3,19,14,45,240.5,281.0,1.65,14.0,430.5,373.15,295.37
2016,3,19,15,0,349.0,250.0,1.7,14.0,461.0,375.59,295.66
2016,3,19,15,15,301.5,239.5,1.7,13.5,412.5,322.89,253.44
2016,3,19,15,30,254.0,229.0,1.7,13.0,364.0,275.5,215.43
2016,3,19,15,45,307.0,199.0,1.7,13.0,348.0,244.59,187.2
2016,3,19,16,0,360.0,169.0,1.7,13.0,332.0,207.59,153.11
2016,3,19,16,15,549.0,117.5,1.6,12.5,333.5,164.56,109.0
2016,3,19,16,30,738.0,66.0,1.5,12.0,335.0,100.35,54.58
2016,3,19,16,45,692.0,61.0,1.45,12.0,283.5,48.15,37.83
2016,3,19,17,0,646.0,56.0,1.4,12.0,232.0,45.27,35.27
2016,3,19,17,15,575.5,49.5,1.3,11.5,181.5,37.45,28.16
2016,3,19,17,30,505.0,43.0,1.2,11.0,131.0,33.4,24.27
2016,3,19,17,45,386.5,33.5,1.15,11.0,87.0,26.54,17.56
2016,3,19,18,0,268.0,24.0,1.1,11.0,43.0,19.49,8.32
2016,3,19,18,15,134.0,12.0,1.05,11.0,21.5,10.91,0.0
2016,3,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,3.15,12.0,2.5,0.0,0.0
2016,3,20,6,30,0.0,5.0,3.2,12.0,5.0,4.55,0.0
2016,3,20,6,45,0.0,17.0,3.25,12.5,17.0,14.96,5.67
2016,3,20,7,0,0.0,29.0,3.3,13.0,29.0,25.56,15.74
2016,3,20,7,15,0.0,45.0,3.35,13.0,45.0,40.23,28.65
2016,3,20,7,30,0.0,61.0,3.4,13.0,61.0,55.77,42.26
2016,3,20,7,45,0.0,77.5,3.5,13.0,77.5,71.72,56.04
2016,3,20,8,0,0.0,94.0,3.6,13.0,94.0,87.57,69.54
2016,3,20,8,15,0.0,110.5,3.65,13.0,110.5,103.36,82.78
2016,3,20,8,30,0.0,127.0,3.7,13.0,127.0,119.12,95.82
2016,3,20,8,45,0.0,72.5,3.75,13.5,72.5,64.12,49.02
2016,3,20,9,0,0.0,18.0,3.8,14.0,18.0,15.87,7.88
2016,3,20,9,15,2.0,99.5,3.8,14.0,101.0,90.64,71.04
2016,3,20,9,30,4.0,181.0,3.8,14.0,184.0,173.22,139.14
2016,3,20,9,45,2.0,161.0,3.8,14.0,162.5,150.0,119.56
2016,3,20,10,0,0.0,141.0,3.8,14.0,141.0,127.91,101.08
2016,3,20,10,15,1.5,162.5,3.7,14.0,163.5,149.89,118.99
2016,3,20,10,30,3.0,184.0,3.6,14.0,186.0,171.93,136.75
2016,3,20,10,45,2.5,177.5,3.55,14.0,179.5,164.63,130.54
2016,3,20,11,0,2.0,171.0,3.5,14.0,173.0,157.52,124.58
2016,3,20,11,15,19.5,246.0,3.45,14.0,261.0,247.2,197.36
2016,3,20,11,30,37.0,321.0,3.4,14.0,349.0,355.61,282.82
2016,3,20,11,45,28.5,303.5,3.35,14.0,325.5,325.82,258.68
2016,3,20,12,0,20.0,286.0,3.3,14.0,302.0,283.27,224.92
2016,3,20,12,15,11.5,231.5,3.15,14.0,241.0,221.69,175.82
2016,3,20,12,30,3.0,177.0,3.0,14.0,180.0,162.22,127.85
2016,3,20,12,45,5.5,197.5,2.95,14.0,202.0,182.97,144.79
2016,3,20,13,0,8.0,218.0,2.9,14.0,224.0,203.4,161.27
2016,3,20,13,15,8.0,217.5,2.75,14.0,223.5,202.1,160.21
2016,3,20,13,30,8.0,217.0,2.6,14.0,223.0,200.75,159.19
2016,3,20,13,45,248.0,240.5,2.5,14.0,418.0,409.03,328.88
2016,3,20,14,0,488.0,264.0,2.4,14.0,613.0,579.7,459.37
2016,3,20,14,15,682.0,182.0,2.35,14.0,648.5,595.83,471.41
2016,3,20,14,30,876.0,100.0,2.3,14.0,684.0,586.89,463.77
2016,3,20,14,45,865.5,98.0,2.25,14.0,649.0,529.6,416.49
2016,3,20,15,0,855.0,96.0,2.2,14.0,614.0,470.4,366.58
2016,3,20,15,15,839.0,93.5,2.15,14.0,572.5,408.68,313.21
2016,3,20,15,30,823.0,91.0,2.1,14.0,531.0,347.53,258.9
2016,3,20,15,45,799.5,88.0,2.05,14.0,485.0,284.87,202.82
2016,3,20,16,0,776.0,85.0,2.0,14.0,439.0,224.3,149.09
2016,3,20,16,15,744.0,81.0,1.9,13.5,389.0,164.15,99.65
2016,3,20,16,30,712.0,77.0,1.8,13.0,339.0,103.21,57.68
2016,3,20,16,45,659.0,72.5,1.75,13.0,286.5,52.46,41.52
2016,3,20,17,0,606.0,68.0,1.7,13.0,234.0,50.65,39.93
2016,3,20,17,15,532.5,60.0,1.6,13.0,183.5,45.85,35.48
2016,3,20,17,30,459.0,52.0,1.5,13.0,133.0,40.95,30.75
2016,3,20,17,45,339.5,40.0,1.45,13.0,88.5,32.16,22.3
2016,3,20,18,0,220.0,28.0,1.4,13.0,44.0,21.99,10.61
2016,3,20,18,15,110.0,14.0,1.35,12.5,22.0,12.73,0.0
2016,3,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.5,3.2,13.0,1.5,1.36,0.0
2016,3,21,6,30,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,3,21,6,45,0.0,10.5,3.45,13.0,10.5,9.22,1.5
2016,3,21,7,0,0.0,18.0,3.6,13.0,18.0,15.82,7.64
2016,3,21,7,15,0.0,28.0,3.65,13.0,28.0,24.65,15.43
2016,3,21,7,30,0.0,38.0,3.7,13.0,38.0,33.49,23.2
2016,3,21,7,45,0.0,49.0,3.75,13.0,49.0,43.24,31.66
2016,3,21,8,0,0.0,60.0,3.8,13.0,60.0,53.0,40.02
2016,3,21,8,15,0.0,94.0,3.8,13.0,94.0,85.66,67.79
2016,3,21,8,30,0.0,128.0,3.8,13.0,128.0,119.93,96.5
2016,3,21,8,45,61.5,176.5,3.8,13.5,207.5,237.89,196.21
2016,3,21,9,0,123.0,225.0,3.8,14.0,287.0,367.23,301.3
2016,3,21,9,15,293.5,218.0,3.8,14.0,384.5,533.43,436.01
2016,3,21,9,30,464.0,211.0,3.8,14.0,482.0,709.45,572.04
2016,3,21,9,45,273.0,252.5,3.8,14.0,414.5,561.53,452.79
2016,3,21,10,0,82.0,294.0,3.8,14.0,347.0,386.95,310.96
2016,3,21,10,15,83.5,309.5,3.8,14.0,366.0,403.72,324.05
2016,3,21,10,30,85.0,325.0,3.8,14.0,385.0,420.07,336.1
2016,3,21,10,45,232.0,323.5,3.85,14.0,495.0,580.32,463.41
2016,3,21,11,0,379.0,322.0,3.9,14.0,605.0,739.37,584.25
2016,3,21,11,15,445.0,303.0,3.9,14.0,642.0,793.96,624.06
2016,3,21,11,30,511.0,284.0,3.9,14.0,679.0,829.82,650.9
2016,3,21,11,45,266.0,289.0,3.95,14.0,495.5,570.54,453.78
2016,3,21,12,0,21.0,294.0,4.0,14.0,312.0,291.86,231.42
2016,3,21,12,15,21.0,295.0,4.0,14.0,312.5,291.25,231.6
2016,3,21,12,30,21.0,296.0,4.0,14.0,313.0,290.57,231.02
2016,3,21,12,45,21.5,294.5,4.0,14.0,311.5,287.83,228.9
2016,3,21,13,0,22.0,293.0,4.0,14.0,310.0,285.0,226.74
2016,3,21,13,15,21.5,287.5,4.0,14.0,304.5,277.53,220.91
2016,3,21,13,30,21.0,282.0,4.0,14.0,299.0,270.07,215.13
2016,3,21,13,45,10.5,213.5,4.0,14.0,222.0,198.33,157.68
2016,3,21,14,0,0.0,145.0,4.0,14.0,145.0,128.95,101.34
2016,3,21,14,15,376.5,151.0,3.95,14.0,403.5,377.48,307.38
2016,3,21,14,30,753.0,157.0,3.9,14.0,662.0,571.47,456.83
2016,3,21,14,45,754.0,147.0,3.9,14.0,629.5,517.05,410.71
2016,3,21,15,0,755.0,137.0,3.9,14.0,597.0,461.19,363.26
2016,3,21,15,15,735.0,133.0,3.85,13.5,555.5,401.3,311.87
2016,3,21,15,30,715.0,129.0,3.8,13.0,514.0,342.72,260.25
2016,3,21,15,45,704.5,119.0,3.8,13.0,470.5,283.11,206.42
2016,3,21,16,0,694.0,109.0,3.8,13.0,427.0,224.3,153.7
2016,3,21,16,15,657.5,103.5,3.7,13.0,377.5,166.76,106.17
2016,3,21,16,30,621.0,98.0,3.6,13.0,328.0,113.7,69.82
2016,3,21,16,45,575.0,89.5,3.55,13.0,277.5,65.33,53.01
2016,3,21,17,0,529.0,81.0,3.5,13.0,227.0,60.91,49.09
2016,3,21,17,15,452.5,71.0,3.4,12.5,177.5,54.89,43.61
2016,3,21,17,30,376.0,61.0,3.3,12.0,128.0,46.43,35.74
2016,3,21,17,45,259.5,46.5,3.25,12.0,85.5,35.86,25.66
2016,3,21,18,0,143.0,32.0,3.2,12.0,43.0,25.01,13.46
2016,3,21,18,15,71.5,16.0,3.15,12.0,21.5,14.55,0.0
2016,3,21,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,12.0,2.55,10.0,12.0,10.91,0.0
2016,3,22,6,30,0.0,24.0,2.6,10.0,24.0,27.04,0.0
2016,3,22,6,45,193.0,35.5,2.65,10.5,63.5,169.26,129.15
2016,3,22,7,0,386.0,47.0,2.7,11.0,103.0,301.73,248.16
2016,3,22,7,15,472.0,56.0,2.7,11.0,152.5,386.53,323.5
2016,3,22,7,30,558.0,65.0,2.7,11.0,202.0,478.6,402.27
2016,3,22,7,45,617.0,70.5,2.75,11.5,254.5,553.82,463.93
2016,3,22,8,0,676.0,76.0,2.8,12.0,307.0,632.29,524.16
2016,3,22,8,15,713.0,80.5,2.75,12.0,358.0,694.65,570.27
2016,3,22,8,30,750.0,85.0,2.7,12.0,409.0,752.82,611.87
2016,3,22,8,45,781.0,87.0,2.7,12.0,458.5,807.38,650.04
2016,3,22,9,0,812.0,89.0,2.7,12.0,508.0,860.78,686.58
2016,3,22,9,15,831.0,92.0,2.7,12.0,552.0,902.77,714.31
2016,3,22,9,30,850.0,95.0,2.7,12.0,596.0,942.26,740.03
2016,3,22,9,45,867.5,95.5,2.7,12.0,635.5,964.36,753.39
2016,3,22,10,0,885.0,96.0,2.7,12.0,675.0,993.26,771.65
2016,3,22,10,15,895.5,97.5,2.7,12.0,707.5,1013.11,783.58
2016,3,22,10,30,906.0,99.0,2.7,12.0,740.0,1029.3,793.17
2016,3,22,10,45,916.0,99.0,2.75,12.5,766.0,1039.44,797.84
2016,3,22,11,0,926.0,99.0,2.8,13.0,792.0,1045.66,800.04
2016,3,22,11,15,930.5,100.0,2.85,13.0,810.0,1043.53,798.26
2016,3,22,11,30,935.0,101.0,2.9,13.0,828.0,1037.36,793.97
2016,3,22,11,45,940.0,100.0,2.95,13.0,838.5,1025.42,785.94
2016,3,22,12,0,945.0,99.0,3.0,13.0,849.0,1009.49,775.33
2016,3,22,12,15,945.5,99.0,3.1,13.0,850.5,986.49,760.4
2016,3,22,12,30,946.0,99.0,3.2,13.0,852.0,959.76,742.9
2016,3,22,12,45,946.0,97.5,3.3,13.0,845.5,927.42,721.4
2016,3,22,13,0,946.0,96.0,3.4,13.0,839.0,891.65,697.34
2016,3,22,13,15,942.5,95.5,3.45,13.0,824.5,850.83,669.16
2016,3,22,13,30,939.0,95.0,3.5,13.0,810.0,807.14,638.67
2016,3,22,13,45,936.0,93.0,3.6,13.0,788.0,759.63,605.29
2016,3,22,14,0,933.0,91.0,3.7,13.0,766.0,709.64,567.6
2016,3,22,14,15,924.5,89.5,3.7,13.0,736.0,654.49,524.05
2016,3,22,14,30,916.0,88.0,3.7,13.0,706.0,597.84,478.09
2016,3,22,14,45,906.5,85.5,3.75,13.0,670.0,538.51,428.74
2016,3,22,15,0,897.0,83.0,3.8,13.0,634.0,478.33,377.06
2016,3,22,15,15,881.5,81.0,3.75,13.0,591.5,415.7,321.69
2016,3,22,15,30,866.0,79.0,3.7,13.0,549.0,353.45,265.24
2016,3,22,15,45,846.5,76.0,3.7,13.0,502.0,286.23,204.2
2016,3,22,16,0,827.0,73.0,3.7,13.0,455.0,223.65,147.61
2016,3,22,16,15,797.5,69.5,3.65,12.5,404.5,161.12,95.39
2016,3,22,16,30,768.0,66.0,3.6,12.0,354.0,101.97,55.0
2016,3,22,16,45,727.0,61.0,3.55,12.0,301.5,48.04,37.72
2016,3,22,17,0,686.0,56.0,3.5,12.0,249.0,45.15,35.15
2016,3,22,17,15,619.5,50.0,3.4,12.0,197.0,41.21,31.48
2016,3,22,17,30,553.0,44.0,3.3,12.0,145.0,34.09,24.81
2016,3,22,17,45,441.5,35.0,3.25,12.0,99.0,27.67,18.59
2016,3,22,18,0,330.0,26.0,3.2,12.0,53.0,21.09,10.87
2016,3,22,18,15,165.0,13.0,3.15,11.5,26.5,11.82,0.0
2016,3,22,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,14.0,2.25,9.5,14.0,12.73,0.0
2016,3,23,6,30,0.0,28.0,2.2,10.0,28.0,33.44,0.0
2016,3,23,6,45,231.0,35.5,2.2,10.5,70.5,187.98,145.97
2016,3,23,7,0,462.0,43.0,2.2,11.0,113.0,341.17,280.58
2016,3,23,7,15,542.0,51.0,2.1,11.0,164.0,424.61,353.88
2016,3,23,7,30,622.0,59.0,2.0,11.0,215.0,514.81,429.68
2016,3,23,7,45,674.5,64.0,1.9,11.5,268.0,587.48,486.77
2016,3,23,8,0,727.0,69.0,1.8,12.0,321.0,658.69,538.84
2016,3,23,8,15,761.0,73.0,1.75,12.0,373.0,720.38,582.88
2016,3,23,8,30,795.0,77.0,1.7,12.0,425.0,781.94,625.36
2016,3,23,8,45,820.5,80.0,1.7,12.5,474.0,834.29,659.28
2016,3,23,9,0,846.0,83.0,1.7,13.0,523.0,885.08,691.31
2016,3,23,9,15,864.0,85.5,1.65,13.0,567.5,926.36,716.74
2016,3,23,9,30,882.0,88.0,1.6,13.0,612.0,955.38,733.49
2016,3,23,9,45,894.5,90.5,1.6,13.5,651.0,985.49,750.33
2016,3,23,10,0,907.0,93.0,1.6,14.0,690.0,1012.27,764.79
2016,3,23,10,15,916.5,94.5,1.65,14.0,722.5,1031.34,776.38
2016,3,23,10,30,926.0,96.0,1.7,14.0,755.0,1046.63,785.69
2016,3,23,10,45,929.5,98.5,1.75,14.5,779.5,1053.16,787.99
2016,3,23,11,0,933.0,101.0,1.8,15.0,804.0,1055.64,787.9
2016,3,23,11,15,937.5,102.0,1.9,15.0,821.5,1053.36,787.1
2016,3,23,11,30,942.0,103.0,2.0,15.0,839.0,1047.0,783.77
2016,3,23,11,45,940.5,105.0,2.15,15.0,848.0,1031.86,775.41
2016,3,23,12,0,939.0,107.0,2.3,15.0,857.0,1012.84,764.47
2016,3,23,12,15,939.0,107.5,2.4,15.0,858.0,989.86,750.24
2016,3,23,12,30,939.0,108.0,2.5,15.0,859.0,963.18,733.47
2016,3,23,12,45,920.5,116.5,2.65,15.0,847.5,925.03,709.15
2016,3,23,13,0,902.0,125.0,2.8,15.0,836.0,884.35,682.77
2016,3,23,13,15,897.5,124.0,2.9,15.0,821.0,843.45,655.48
2016,3,23,13,30,893.0,123.0,3.0,15.0,806.0,799.91,625.93
2016,3,23,13,45,882.0,124.0,3.1,15.0,782.0,755.12,594.25
2016,3,23,14,0,871.0,125.0,3.2,15.0,758.0,703.86,555.79
2016,3,23,14,15,860.5,123.0,3.25,14.5,727.5,648.65,514.16
2016,3,23,14,30,850.0,121.0,3.3,14.0,697.0,592.35,470.27
2016,3,23,14,45,834.0,119.0,3.35,14.0,659.5,532.48,421.28
