Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,0,818.0,117.0,3.4,14.0,622.0,472.68,370.81
2016,3,23,15,15,799.0,114.0,3.4,14.0,579.5,411.22,317.49
2016,3,23,15,30,780.0,111.0,3.4,14.0,537.0,350.82,263.75
2016,3,23,15,45,765.0,95.5,3.4,14.0,483.0,281.89,202.38
2016,3,23,16,0,750.0,80.0,3.4,14.0,429.0,214.34,142.48
2016,3,23,16,15,699.5,87.5,3.4,13.5,384.5,158.87,97.45
2016,3,23,16,30,649.0,95.0,3.4,13.0,340.0,112.7,67.98
2016,3,23,16,45,598.0,88.0,3.4,13.0,288.5,63.86,51.69
2016,3,23,17,0,547.0,81.0,3.4,13.0,237.0,60.61,48.83
2016,3,23,17,15,473.0,71.5,3.35,12.5,186.5,55.02,43.77
2016,3,23,17,30,399.0,62.0,3.3,12.0,136.0,47.14,36.44
2016,3,23,17,45,284.5,47.5,3.25,12.0,92.0,36.59,26.43
2016,3,23,18,0,170.0,33.0,3.2,12.0,48.0,25.76,14.91
2016,3,23,18,15,85.0,16.5,3.15,12.0,24.0,15.01,0.0
2016,3,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,6,15,57.0,10.5,2.6,11.0,13.5,32.3,0.0
2016,3,24,6,30,114.0,21.0,2.6,11.0,27.0,95.11,23.23
2016,3,24,6,45,208.0,38.5,2.65,11.5,65.0,180.38,140.93
2016,3,24,7,0,302.0,56.0,2.7,12.0,103.0,265.12,218.09
2016,3,24,7,15,381.0,68.5,2.7,12.0,151.0,343.61,287.47
2016,3,24,7,30,460.0,81.0,2.7,12.0,199.0,429.61,360.9
2016,3,24,7,45,490.0,96.5,2.75,12.5,247.0,490.93,410.87
2016,3,24,8,0,520.0,112.0,2.8,13.0,295.0,553.41,459.85
2016,3,24,8,15,561.5,120.0,2.8,13.0,345.0,616.56,508.74
2016,3,24,8,30,603.0,128.0,2.8,13.0,395.0,687.89,561.56
2016,3,24,8,45,625.5,137.5,2.8,13.5,441.0,739.13,596.77
2016,3,24,9,0,648.0,147.0,2.8,14.0,487.0,789.16,630.39
2016,3,24,9,15,672.0,152.0,2.75,14.0,530.0,834.03,660.46
2016,3,24,9,30,696.0,157.0,2.7,14.0,573.0,877.03,688.75
2016,3,24,9,45,730.5,153.0,2.7,14.0,614.5,917.73,715.45
2016,3,24,10,0,765.0,149.0,2.7,14.0,656.0,956.03,740.25
2016,3,24,10,15,777.5,152.0,2.7,14.0,688.5,977.97,753.63
2016,3,24,10,30,790.0,155.0,2.7,14.0,721.0,996.56,764.93
2016,3,24,10,45,795.5,159.0,2.75,14.5,745.5,998.26,763.89
2016,3,24,11,0,801.0,163.0,2.8,15.0,770.0,1003.82,765.81
2016,3,24,11,15,807.0,164.5,2.85,15.0,787.5,1003.53,765.29
2016,3,24,11,30,813.0,166.0,2.9,15.0,805.0,999.49,762.43
2016,3,24,11,45,814.5,168.0,2.95,15.0,814.5,987.85,754.55
2016,3,24,12,0,816.0,170.0,3.0,15.0,824.0,972.6,744.38
2016,3,24,12,15,816.5,170.0,3.05,15.0,825.5,950.89,729.86
2016,3,24,12,30,817.0,170.0,3.1,15.0,827.0,925.82,713.09
2016,3,24,12,45,848.0,151.5,3.15,15.0,828.5,905.59,699.72
2016,3,24,13,0,879.0,133.0,3.2,15.0,830.0,880.13,682.63
2016,3,24,13,15,875.0,132.0,3.25,15.0,815.5,839.39,654.68
2016,3,24,13,30,871.0,131.0,3.3,15.0,801.0,796.04,624.7
2016,3,24,13,45,859.5,132.5,3.35,15.0,777.0,747.39,589.35
2016,3,24,14,0,848.0,134.0,3.4,15.0,753.0,697.15,551.27
2016,3,24,14,15,838.0,132.0,3.45,15.0,723.5,643.25,509.52
2016,3,24,14,30,828.0,130.0,3.5,15.0,694.0,588.26,465.75
2016,3,24,14,45,806.5,130.5,3.6,15.0,656.0,528.98,417.44
2016,3,24,15,0,785.0,131.0,3.7,15.0,618.0,468.28,366.6
2016,3,24,15,15,724.0,130.5,3.75,14.5,556.0,394.04,304.83
2016,3,24,15,30,663.0,130.0,3.8,14.0,494.0,325.95,246.96
2016,3,24,15,45,700.5,106.5,3.85,14.0,462.0,270.72,195.69
2016,3,24,16,0,738.0,83.0,3.9,14.0,430.0,214.36,143.1
2016,3,24,16,15,687.5,91.0,3.95,14.0,386.0,159.87,98.67
2016,3,24,16,30,637.0,99.0,4.0,14.0,342.0,114.89,70.0
2016,3,24,16,45,599.0,89.5,4.05,14.0,291.5,64.89,52.4
2016,3,24,17,0,561.0,80.0,4.1,14.0,241.0,59.66,47.79
2016,3,24,17,15,492.5,70.0,4.05,13.5,190.5,53.61,42.35
2016,3,24,17,30,424.0,60.0,4.0,13.0,140.0,47.34,36.5
2016,3,24,17,45,328.5,46.0,4.0,13.0,96.0,35.5,25.41
2016,3,24,18,0,233.0,32.0,4.0,13.0,52.0,25.04,14.57
2016,3,24,18,15,116.5,16.0,3.95,13.0,26.0,12.63,0.0
2016,3,24,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,6,15,72.5,12.0,4.0,11.0,16.5,39.98,0.0
2016,3,25,6,30,145.0,24.0,4.1,11.0,33.0,115.29,47.59
2016,3,25,6,45,284.0,36.5,4.25,11.5,75.0,217.81,172.85
2016,3,25,7,0,423.0,49.0,4.4,12.0,117.0,327.42,271.37
2016,3,25,7,15,500.5,57.5,4.45,12.0,167.0,408.59,343.87
2016,3,25,7,30,578.0,66.0,4.5,12.0,217.0,496.15,419.32
2016,3,25,7,45,633.5,71.0,4.6,12.5,269.5,569.3,479.66
2016,3,25,8,0,689.0,76.0,4.7,13.0,322.0,645.35,538.71
2016,3,25,8,15,724.5,80.5,4.7,13.0,373.0,707.06,585.36
2016,3,25,8,30,760.0,85.0,4.7,13.0,424.0,764.77,627.8
2016,3,25,8,45,784.0,88.5,4.7,13.0,472.0,815.28,663.91
2016,3,25,9,0,808.0,92.0,4.7,13.0,520.0,864.22,698.25
2016,3,25,9,15,827.0,95.0,4.65,13.0,564.5,905.97,726.45
2016,3,25,9,30,846.0,98.0,4.6,13.0,609.0,945.21,752.51
2016,3,25,9,45,856.5,102.0,4.6,13.5,647.0,974.61,770.18
2016,3,25,10,0,867.0,106.0,4.6,14.0,685.0,1000.63,785.42
2016,3,25,10,15,877.0,107.5,4.55,14.0,717.0,1008.92,789.18
2016,3,25,10,30,887.0,109.0,4.5,14.0,749.0,1024.17,798.09
2016,3,25,10,45,893.0,111.0,4.5,14.5,773.5,1032.2,800.95
2016,3,25,11,0,899.0,113.0,4.5,15.0,798.0,1036.36,801.3
2016,3,25,11,15,903.0,114.0,4.45,15.0,815.0,1033.48,798.0
2016,3,25,11,30,907.0,115.0,4.4,15.0,832.0,1026.68,792.21
2016,3,25,11,45,909.5,115.0,4.35,15.0,841.0,1013.44,782.15
2016,3,25,12,0,912.0,115.0,4.3,15.0,850.0,996.39,769.62
2016,3,25,12,15,912.0,115.0,4.3,15.0,851.0,973.25,753.48
2016,3,25,12,30,912.0,115.0,4.3,15.0,852.0,946.55,734.93
2016,3,25,12,45,912.5,113.0,4.35,15.0,845.0,914.81,713.26
2016,3,25,13,0,913.0,111.0,4.4,15.0,838.0,879.76,689.14
2016,3,25,13,15,908.0,110.5,4.45,15.0,822.5,838.63,660.47
2016,3,25,13,30,903.0,110.0,4.5,15.0,807.0,794.87,629.66
2016,3,25,13,45,896.0,108.5,4.55,15.0,783.5,746.32,594.8
2016,3,25,14,0,889.0,107.0,4.6,15.0,760.0,695.75,555.8
2016,3,25,14,15,879.5,105.5,4.65,15.0,729.5,641.89,513.25
2016,3,25,14,30,870.0,104.0,4.7,15.0,699.0,586.75,468.48
2016,3,25,14,45,853.0,103.0,4.8,15.0,661.5,526.76,418.72
2016,3,25,15,0,836.0,102.0,4.9,15.0,624.0,466.56,367.26
2016,3,25,15,15,818.5,99.5,4.95,14.5,582.0,405.24,313.95
2016,3,25,15,30,801.0,97.0,5.0,14.0,540.0,344.75,259.84
2016,3,25,15,45,774.5,94.5,5.05,14.0,492.5,283.03,203.83
2016,3,25,16,0,748.0,92.0,5.1,14.0,445.0,223.85,150.8
2016,3,25,16,15,715.5,87.5,5.1,14.0,395.5,160.56,98.13
2016,3,25,16,30,683.0,83.0,5.1,14.0,346.0,105.05,60.14
2016,3,25,16,45,636.5,77.0,5.1,14.0,294.5,55.1,43.69
2016,3,25,17,0,590.0,71.0,5.1,14.0,243.0,52.27,41.2
2016,3,25,17,15,521.5,63.0,5.1,13.5,193.0,47.61,37.01
2016,3,25,17,30,453.0,55.0,5.1,13.0,143.0,42.82,32.5
2016,3,25,17,45,350.5,43.5,5.1,13.0,98.5,34.64,24.7
2016,3,25,18,0,248.0,32.0,5.1,13.0,54.0,25.02,14.81
2016,3,25,18,15,124.0,16.0,5.05,13.0,27.0,12.62,0.0
2016,3,25,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,6,15,122.0,10.5,3.15,12.0,18.5,58.69,0.0
2016,3,26,6,30,244.0,21.0,3.2,12.0,37.0,160.28,84.99
2016,3,26,6,45,361.5,31.5,3.25,12.5,79.0,252.62,201.15
2016,3,26,7,0,479.0,42.0,3.3,13.0,121.0,351.94,290.23
2016,3,26,7,15,549.0,48.5,3.25,13.0,170.5,428.29,357.76
2016,3,26,7,30,619.0,55.0,3.2,13.0,220.0,510.45,427.36
2016,3,26,7,45,663.0,60.0,3.2,13.5,270.5,573.46,477.28
2016,3,26,8,0,707.0,65.0,3.2,14.0,321.0,642.19,528.95
2016,3,26,8,15,738.5,68.5,3.2,14.0,370.5,700.27,571.68
2016,3,26,8,30,770.0,72.0,3.2,14.0,420.0,758.15,613.18
2016,3,26,8,45,791.0,75.5,3.25,14.5,466.5,806.22,645.58
2016,3,26,9,0,812.0,79.0,3.3,15.0,513.0,852.59,676.15
2016,3,26,9,15,829.0,81.5,3.35,15.0,556.0,882.72,695.89
2016,3,26,9,30,846.0,84.0,3.4,15.0,599.0,919.22,720.19
2016,3,26,9,45,857.0,86.0,3.45,15.0,635.5,946.5,737.81
2016,3,26,10,0,868.0,88.0,3.5,15.0,672.0,970.55,753.24
2016,3,26,10,15,877.5,89.5,3.55,15.0,703.5,989.09,764.92
2016,3,26,10,30,887.0,91.0,3.6,15.0,735.0,1004.03,774.25
2016,3,26,10,45,886.0,96.0,3.65,15.0,757.5,1008.7,776.65
2016,3,26,11,0,885.0,101.0,3.7,15.0,780.0,1009.43,776.58
2016,3,26,11,15,890.0,102.0,3.75,15.0,797.0,1007.75,775.03
2016,3,26,11,30,895.0,103.0,3.8,15.0,814.0,1002.19,770.98
2016,3,26,11,45,885.5,110.0,3.85,15.5,820.5,985.16,757.73
2016,3,26,12,0,876.0,117.0,3.9,16.0,827.0,964.56,742.21
2016,3,26,12,15,876.5,117.5,3.9,15.5,828.5,943.15,728.7
2016,3,26,12,30,877.0,118.0,3.9,15.0,830.0,918.29,712.76
2016,3,26,12,45,630.0,235.5,3.9,15.0,745.0,804.82,630.16
2016,3,26,13,0,383.0,353.0,3.9,15.0,660.0,672.96,527.77
2016,3,26,13,15,589.5,253.0,3.9,15.0,715.0,732.33,577.18
2016,3,26,13,30,796.0,153.0,3.9,15.0,770.0,760.73,601.81
2016,3,26,13,45,789.0,151.0,3.9,15.0,748.5,714.84,566.72
2016,3,26,14,0,782.0,149.0,3.9,15.0,727.0,667.29,530.13
2016,3,26,14,15,558.5,225.0,3.85,15.0,629.5,555.08,441.08
2016,3,26,14,30,335.0,301.0,3.8,15.0,532.0,459.03,364.14
2016,3,26,14,45,464.0,242.0,3.8,15.0,543.5,451.35,357.77
2016,3,26,15,0,593.0,183.0,3.8,15.0,555.0,428.24,336.81
2016,3,26,15,15,487.5,199.5,3.75,14.5,492.0,359.63,280.78
2016,3,26,15,30,382.0,216.0,3.7,14.0,429.0,304.47,236.0
2016,3,26,15,45,204.0,198.5,3.65,14.0,311.0,218.0,169.04
2016,3,26,16,0,26.0,181.0,3.6,14.0,193.0,158.32,126.36
2016,3,26,16,15,183.5,160.5,3.55,14.0,233.0,152.66,115.04
2016,3,26,16,30,341.0,140.0,3.5,14.0,273.0,128.32,91.46
2016,3,26,16,45,310.5,125.0,3.5,14.0,232.5,92.28,76.63
2016,3,26,17,0,280.0,110.0,3.5,14.0,192.0,82.33,67.9
2016,3,26,17,15,245.0,91.0,3.4,13.5,152.5,69.27,56.3
2016,3,26,17,30,210.0,72.0,3.3,13.0,113.0,55.76,44.01
2016,3,26,17,45,151.5,53.0,3.25,13.0,78.0,41.73,30.96
2016,3,26,18,0,93.0,34.0,3.2,13.0,43.0,27.29,16.91
2016,3,26,18,15,46.5,17.0,3.15,13.0,21.5,13.98,0.0
2016,3,26,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,34.5,12.5,3.35,11.0,15.0,25.33,0.0
2016,3,27,6,30,69.0,25.0,3.4,11.0,30.0,74.08,42.32
2016,3,27,6,45,127.5,44.0,3.45,11.5,62.5,134.23,106.21
2016,3,27,7,0,186.0,63.0,3.5,12.0,95.0,196.48,162.26
2016,3,27,7,15,219.5,83.0,3.55,12.0,133.5,250.04,210.0
2016,3,27,7,30,253.0,103.0,3.6,12.0,172.0,306.19,258.75
2016,3,27,7,45,285.5,118.5,3.65,12.0,211.5,358.0,302.72
2016,3,27,8,0,318.0,134.0,3.7,12.0,251.0,412.03,347.36
2016,3,27,8,15,538.5,112.5,3.8,12.0,344.5,598.13,499.68
2016,3,27,8,30,759.0,91.0,3.9,12.0,438.0,773.25,632.8
2016,3,27,8,45,781.5,95.5,4.0,12.5,486.0,823.6,666.7
2016,3,27,9,0,804.0,100.0,4.1,13.0,534.0,872.26,699.56
2016,3,27,9,15,823.0,103.5,4.1,13.0,578.5,914.44,728.02
2016,3,27,9,30,842.0,107.0,4.1,13.0,623.0,954.08,754.39
2016,3,27,9,45,853.5,110.5,4.2,13.0,661.5,983.58,773.98
2016,3,27,10,0,865.0,114.0,4.3,13.0,700.0,1009.74,791.48
2016,3,27,10,15,756.5,161.5,4.35,13.0,691.5,969.71,761.97
2016,3,27,10,30,648.0,209.0,4.4,13.0,683.0,915.5,722.71
2016,3,27,10,45,657.5,215.0,4.45,13.5,709.0,930.0,731.55
2016,3,27,11,0,667.0,221.0,4.5,14.0,735.0,941.23,737.64
2016,3,27,11,15,787.0,173.5,4.5,14.0,792.5,993.93,774.2
2016,3,27,11,30,907.0,126.0,4.5,14.0,850.0,1039.14,804.88
2016,3,27,11,45,903.5,129.5,4.5,14.0,858.0,1023.45,793.16
2016,3,27,12,0,900.0,133.0,4.5,14.0,866.0,1004.06,779.44
2016,3,27,12,15,900.5,133.5,4.55,14.0,867.0,981.79,764.27
2016,3,27,12,30,901.0,134.0,4.6,14.0,868.0,955.95,746.61
2016,3,27,12,45,682.5,225.0,4.65,14.0,779.0,839.95,662.91
2016,3,27,13,0,464.0,316.0,4.7,14.0,690.0,713.57,565.0
2016,3,27,13,15,562.0,272.5,4.75,13.5,716.5,726.31,578.61
2016,3,27,13,30,660.0,229.0,4.8,13.0,743.0,732.94,586.41
2016,3,27,13,45,570.5,253.5,4.9,13.0,688.5,654.74,525.45
2016,3,27,14,0,481.0,278.0,5.0,13.0,634.0,584.99,470.34
2016,3,27,14,15,479.5,266.5,5.0,13.0,610.0,543.55,437.56
2016,3,27,14,30,478.0,255.0,5.0,13.0,586.0,501.33,403.36
2016,3,27,14,45,415.0,259.0,5.0,13.0,536.0,440.84,353.86
2016,3,27,15,0,352.0,263.0,5.0,13.0,486.0,385.17,307.97
2016,3,27,15,15,301.5,253.0,4.95,12.5,435.0,331.41,263.96
2016,3,27,15,30,251.0,243.0,4.9,12.0,384.0,283.31,224.48
2016,3,27,15,45,296.0,214.0,4.9,12.0,366.0,251.46,195.18
2016,3,27,16,0,341.0,185.0,4.9,12.0,348.0,214.48,160.99
2016,3,27,16,15,330.0,165.0,4.9,12.0,309.0,171.48,125.22
2016,3,27,16,30,319.0,145.0,4.9,12.0,270.0,130.2,94.61
2016,3,27,16,45,283.0,131.5,4.9,12.0,230.5,96.33,80.87
2016,3,27,17,0,247.0,118.0,4.9,12.0,191.0,87.44,73.02
2016,3,27,17,15,214.0,97.5,4.95,11.5,152.0,73.55,60.59
2016,3,27,17,30,181.0,77.0,5.0,11.0,113.0,59.14,47.42
2016,3,27,17,45,135.5,56.5,5.05,11.0,79.0,44.21,33.45
2016,3,27,18,0,90.0,36.0,5.1,11.0,45.0,28.79,18.51
2016,3,27,18,15,45.0,18.0,5.1,11.0,22.5,14.77,0.0
2016,3,27,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,6,15,138.5,13.0,4.7,9.0,23.5,68.15,0.0
2016,3,28,6,30,277.0,26.0,4.7,9.0,47.0,185.7,124.22
2016,3,28,6,45,399.5,36.0,4.75,9.5,92.5,278.84,227.68
2016,3,28,7,0,522.0,46.0,4.8,10.0,138.0,383.13,321.81
2016,3,28,7,15,593.0,52.5,4.8,10.0,190.5,462.79,393.26
2016,3,28,7,30,664.0,59.0,4.8,10.0,243.0,543.82,463.41
2016,3,28,7,45,711.5,63.5,4.8,10.0,297.0,614.99,521.4
2016,3,28,8,0,759.0,68.0,4.8,10.0,351.0,688.02,578.49
2016,3,28,8,15,791.0,71.5,4.8,10.0,403.5,748.64,624.2
2016,3,28,8,30,823.0,75.0,4.8,10.0,456.0,808.89,668.55
2016,3,28,8,45,847.0,77.5,4.8,10.5,505.5,860.04,703.75
2016,3,28,9,0,871.0,80.0,4.8,11.0,555.0,900.56,730.34
2016,3,28,9,15,888.0,82.5,4.75,11.0,599.5,941.0,757.56
2016,3,28,9,30,905.0,85.0,4.7,11.0,644.0,978.71,782.47
2016,3,28,9,45,918.0,86.5,4.7,11.5,683.0,1008.27,800.23
2016,3,28,10,0,931.0,88.0,4.7,12.0,722.0,1034.42,815.5
2016,3,28,10,15,939.5,89.5,4.7,12.0,754.5,1052.45,826.6
2016,3,28,10,30,948.0,91.0,4.7,12.0,787.0,1066.6,835.13
2016,3,28,10,45,954.0,92.0,4.75,12.0,812.0,1073.64,839.34
2016,3,28,11,0,960.0,93.0,4.8,12.0,837.0,1076.57,840.89
2016,3,28,11,15,964.0,93.5,4.8,12.0,854.5,1072.78,837.43
2016,3,28,11,30,968.0,94.0,4.8,12.0,872.0,1064.85,831.28
2016,3,28,11,45,968.5,95.0,4.8,12.0,880.5,1049.92,820.41
2016,3,28,12,0,969.0,96.0,4.8,12.0,889.0,1030.98,806.88
2016,3,28,12,15,968.5,96.0,4.8,12.0,889.5,1006.13,789.29
2016,3,28,12,30,968.0,96.0,4.8,12.0,890.0,977.54,769.11
2016,3,28,12,45,952.5,103.5,4.8,12.0,878.5,939.99,742.51
2016,3,28,13,0,937.0,111.0,4.8,12.0,867.0,899.7,713.87
2016,3,28,13,15,932.5,110.0,4.75,12.0,851.5,857.42,683.3
2016,3,28,13,30,928.0,109.0,4.7,12.0,836.0,812.42,650.57
2016,3,28,13,45,917.5,109.5,4.7,12.5,811.0,762.08,612.66
2016,3,28,14,0,907.0,110.0,4.7,13.0,786.0,709.95,570.74
2016,3,28,14,15,897.5,108.5,4.65,13.0,755.0,655.07,526.73
2016,3,28,14,30,888.0,107.0,4.6,13.0,724.0,598.88,480.58
2016,3,28,14,45,871.0,106.5,4.6,13.0,686.0,538.22,429.79
2016,3,28,15,0,854.0,106.0,4.6,13.0,648.0,477.35,377.39
2016,3,28,15,15,836.5,103.5,4.6,12.5,605.0,414.91,322.9
2016,3,28,15,30,819.0,101.0,4.6,12.0,562.0,353.28,267.57
2016,3,28,15,45,793.5,98.0,4.6,12.0,513.5,290.26,210.14
2016,3,28,16,0,768.0,95.0,4.6,12.0,465.0,229.64,155.58
2016,3,28,16,15,735.5,90.5,4.6,12.0,414.0,164.92,101.5
2016,3,28,16,30,703.0,86.0,4.6,12.0,363.0,108.15,62.52
2016,3,28,16,45,656.5,80.5,4.6,12.0,310.5,57.49,46.17
2016,3,28,17,0,610.0,75.0,4.6,12.0,258.0,55.16,44.14
2016,3,28,17,15,541.5,67.0,4.55,11.5,206.5,50.61,40.05
2016,3,28,17,30,473.0,59.0,4.5,11.0,155.0,45.94,35.66
2016,3,28,17,45,366.0,47.5,4.5,11.0,108.5,37.86,27.91
2016,3,28,18,0,259.0,36.0,4.5,11.0,62.0,28.08,18.1
2016,3,28,18,15,129.5,18.0,4.45,11.0,31.0,14.15,0.0
2016,3,28,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,6,15,157.5,13.0,2.4,9.5,25.5,76.18,0.0
2016,3,29,6,30,315.0,26.0,2.4,10.0,51.0,205.94,144.73
2016,3,29,6,45,437.5,35.0,2.4,10.5,98.5,298.02,241.86
2016,3,29,7,0,560.0,44.0,2.4,11.0,146.0,403.31,334.54
2016,3,29,7,15,626.5,50.0,2.35,11.0,198.5,477.35,399.33
2016,3,29,7,30,693.0,56.0,2.3,11.0,251.0,561.1,468.83
2016,3,29,7,45,740.0,59.5,2.25,11.0,305.5,631.85,523.35
2016,3,29,8,0,787.0,63.0,2.2,11.0,360.0,704.36,576.97
2016,3,29,8,15,816.5,66.5,2.15,11.0,412.5,763.99,619.05
2016,3,29,8,30,846.0,70.0,2.1,11.0,465.0,815.02,653.69
2016,3,29,8,45,868.0,72.5,2.05,11.5,514.0,864.71,685.3
2016,3,29,9,0,890.0,75.0,2.0,12.0,563.0,912.57,714.76
2016,3,29,9,15,905.0,77.0,1.9,12.0,607.5,951.03,737.78
2016,3,29,9,30,920.0,79.0,1.8,12.0,652.0,986.61,758.46
2016,3,29,9,45,930.5,81.0,1.7,12.5,690.0,1014.63,772.3
2016,3,29,10,0,941.0,83.0,1.6,13.0,728.0,1039.1,783.58
2016,3,29,10,15,949.0,84.0,1.55,13.0,760.0,1056.13,792.18
2016,3,29,10,30,957.0,85.0,1.5,13.0,792.0,1069.25,798.36
2016,3,29,10,45,961.0,87.0,1.45,13.0,816.5,1075.46,800.21
2016,3,29,11,0,965.0,89.0,1.4,13.0,841.0,1077.51,799.6
2016,3,29,11,15,968.0,89.5,1.4,13.0,857.5,1072.67,795.73
2016,3,29,11,30,971.0,90.0,1.4,13.0,874.0,1063.69,789.44
2016,3,29,11,45,970.5,91.5,1.4,13.5,882.5,1048.29,777.78
2016,3,29,12,0,970.0,93.0,1.4,14.0,891.0,1028.89,763.76
2016,3,29,12,15,969.5,93.0,1.45,14.0,891.0,1004.0,748.57
2016,3,29,12,30,969.0,93.0,1.5,14.0,891.0,975.36,730.92
2016,3,29,12,45,961.5,96.0,1.6,14.0,882.0,940.12,709.48
2016,3,29,13,0,954.0,99.0,1.7,14.0,873.0,901.78,685.67
2016,3,29,13,15,949.5,98.0,1.75,14.0,857.0,858.98,657.84
2016,3,29,13,30,945.0,97.0,1.8,14.0,841.0,813.4,627.75
2016,3,29,13,45,935.5,98.0,1.9,14.0,816.5,763.65,594.69
2016,3,29,14,0,926.0,99.0,2.0,14.0,792.0,711.96,557.36
2016,3,29,14,15,916.5,97.5,2.05,14.0,761.0,656.27,515.23
2016,3,29,14,30,907.0,96.0,2.1,14.0,730.0,599.22,470.68
2016,3,29,14,45,890.5,96.0,2.15,14.0,691.5,538.94,422.09
2016,3,29,15,0,874.0,96.0,2.2,14.0,653.0,478.57,371.72
2016,3,29,15,15,857.0,93.5,2.25,13.5,610.0,413.57,316.71
2016,3,29,15,30,840.0,91.0,2.3,13.0,567.0,351.01,261.79
2016,3,29,15,45,812.5,89.5,2.35,13.0,518.0,287.59,205.04
2016,3,29,16,0,785.0,88.0,2.4,13.0,469.0,226.76,151.08
2016,3,29,16,15,754.0,84.0,2.35,13.0,418.0,166.27,101.03
2016,3,29,16,30,723.0,80.0,2.3,13.0,367.0,104.68,58.53
2016,3,29,16,45,672.5,76.0,2.3,13.0,313.5,54.02,42.89
2016,3,29,17,0,622.0,72.0,2.3,13.0,260.0,52.68,41.77
2016,3,29,17,15,556.0,64.5,2.25,12.5,208.5,48.45,37.99
2016,3,29,17,30,490.0,57.0,2.2,12.0,157.0,44.1,33.92
2016,3,29,17,45,379.5,46.5,2.2,11.5,110.5,36.84,27.02
2016,3,29,18,0,269.0,36.0,2.2,11.0,64.0,28.06,18.26
2016,3,29,18,15,134.5,18.0,2.15,11.0,32.0,14.14,0.0
2016,3,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,6,15,93.5,16.5,1.05,10.0,24.5,53.39,0.0
2016,3,30,6,30,187.0,33.0,1.0,10.0,49.0,154.2,111.4
2016,3,30,6,45,297.0,46.5,0.95,10.5,92.5,236.51,191.39
2016,3,30,7,0,407.0,60.0,0.9,11.0,136.0,333.78,275.21
2016,3,30,7,15,203.5,77.5,0.85,11.0,115.5,231.34,192.83
2016,3,30,7,30,0.0,95.0,0.8,11.0,95.0,91.12,72.62
2016,3,30,7,45,4.0,114.5,0.8,11.5,116.0,112.86,91.35
2016,3,30,8,0,8.0,134.0,0.8,12.0,137.0,134.86,109.52
2016,3,30,8,15,8.0,148.0,0.8,12.0,151.5,147.77,119.87
2016,3,30,8,30,8.0,162.0,0.8,12.0,166.0,160.77,130.18
2016,3,30,8,45,13.0,181.5,0.8,12.5,188.5,184.16,148.77
2016,3,30,9,0,18.0,201.0,0.8,13.0,211.0,207.79,167.2
2016,3,30,9,15,54.0,242.0,0.85,13.0,275.5,301.28,242.14
2016,3,30,9,30,90.0,283.0,0.9,13.0,340.0,381.77,304.38
2016,3,30,9,45,121.0,305.5,0.95,13.0,386.5,454.59,359.14
2016,3,30,10,0,152.0,328.0,1.0,13.0,433.0,509.62,399.77
2016,3,30,10,15,125.0,339.5,1.1,13.0,428.5,493.62,386.3
2016,3,30,10,30,98.0,351.0,1.2,13.0,424.0,458.07,359.04
2016,3,30,10,45,98.5,362.5,1.3,13.0,438.0,468.14,366.72
2016,3,30,11,0,99.0,374.0,1.4,13.0,452.0,477.68,373.67
2016,3,30,11,15,160.0,386.5,1.45,13.0,515.0,565.33,439.85
2016,3,30,11,30,221.0,399.0,1.5,13.0,578.0,632.95,489.67
2016,3,30,11,45,224.5,401.0,1.55,13.0,584.5,630.62,487.45
2016,3,30,12,0,228.0,403.0,1.6,13.0,591.0,627.08,485.05
2016,3,30,12,15,358.0,361.0,1.65,13.0,657.0,708.03,546.93
2016,3,30,12,30,488.0,319.0,1.7,13.0,723.0,779.53,599.96
2016,3,30,12,45,496.5,309.5,1.75,13.0,717.5,756.52,583.61
2016,3,30,13,0,505.0,300.0,1.8,13.0,712.0,731.19,566.39
2016,3,30,13,15,547.5,279.5,1.85,13.0,718.5,720.2,559.91
2016,3,30,13,30,590.0,259.0,1.9,13.0,725.0,704.36,549.47
2016,3,30,13,45,588.5,251.5,1.95,13.0,705.0,664.34,520.36
2016,3,30,14,0,587.0,244.0,2.0,13.0,685.0,622.89,489.71
2016,3,30,14,15,723.0,178.5,2.05,13.0,701.0,614.14,484.27
2016,3,30,14,30,859.0,113.0,2.1,13.0,717.0,588.04,463.97
2016,3,30,14,45,847.5,110.5,2.15,13.0,680.5,529.51,416.44
2016,3,30,15,0,836.0,108.0,2.2,13.0,644.0,470.57,367.14
2016,3,30,15,15,819.0,105.0,2.25,12.5,601.5,408.93,314.71
2016,3,30,15,30,802.0,102.0,2.3,12.0,559.0,348.11,261.26
2016,3,30,15,45,779.0,99.0,2.35,12.0,512.0,286.81,206.21
2016,3,30,16,0,756.0,96.0,2.4,12.0,465.0,227.65,153.52
2016,3,30,16,15,524.0,124.5,2.4,12.0,367.5,163.08,108.98
2016,3,30,16,30,292.0,153.0,2.4,12.0,270.0,133.59,98.11
2016,3,30,16,45,450.5,114.0,2.45,12.0,265.5,80.49,66.66
2016,3,30,17,0,609.0,75.0,2.5,12.0,261.0,54.86,43.87
2016,3,30,17,15,545.0,67.0,2.45,11.5,210.0,50.33,39.84
2016,3,30,17,30,481.0,59.0,2.4,11.0,159.0,45.66,35.48
2016,3,30,17,45,384.0,47.5,2.4,11.0,113.0,37.61,27.8
2016,3,30,18,0,287.0,36.0,2.4,11.0,67.0,29.26,19.41
2016,3,30,18,15,143.5,18.0,2.3,11.0,33.5,14.13,0.11
2016,3,30,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.0,15.5,1.65,11.0,28.0,89.28,0.0
2016,3,31,6,30,274.0,31.0,1.7,11.0,56.0,192.89,143.49
2016,3,31,6,45,385.0,41.5,1.75,11.5,102.0,279.37,226.86
2016,3,31,7,0,496.0,52.0,1.8,12.0,148.0,377.72,312.33
2016,3,31,7,15,248.0,73.5,1.8,12.0,121.5,267.91,224.06
2016,3,31,7,30,0.0,95.0,1.8,12.0,95.0,90.69,72.14
2016,3,31,7,45,2.5,114.0,1.8,12.5,115.0,110.8,89.35
2016,3,31,8,0,5.0,133.0,1.8,13.0,135.0,131.04,106.04
2016,3,31,8,15,14.5,156.0,1.75,13.0,162.5,161.56,131.43
2016,3,31,8,30,24.0,179.0,1.7,13.0,190.0,192.66,156.89
2016,3,31,8,45,153.0,208.0,1.7,13.0,292.5,368.17,301.71
2016,3,31,9,0,282.0,237.0,1.7,13.0,395.0,539.64,435.18
2016,3,31,9,15,575.0,166.0,1.7,13.0,519.5,763.27,604.63
2016,3,31,9,30,868.0,95.0,1.7,13.0,644.0,957.81,736.69
2016,3,31,9,45,880.5,97.0,1.7,13.5,682.0,986.5,750.57
2016,3,31,10,0,893.0,99.0,1.7,14.0,720.0,1011.89,764.22
2016,3,31,10,15,902.0,100.5,1.75,14.0,751.5,1029.68,775.05
2016,3,31,10,30,911.0,102.0,1.8,14.0,783.0,1043.74,783.64
2016,3,31,10,45,918.5,102.5,1.85,14.0,808.0,1051.3,788.13
2016,3,31,11,0,926.0,103.0,1.9,14.0,833.0,1054.91,790.26
2016,3,31,11,15,930.0,104.0,1.95,14.0,849.5,1051.55,788.02
2016,3,31,11,30,934.0,105.0,2.0,14.0,866.0,1044.17,783.36
2016,3,31,11,45,936.5,105.0,2.05,14.0,875.0,1030.25,774.54
2016,3,31,12,0,939.0,105.0,2.1,14.0,884.0,1012.43,763.26
2016,3,31,12,15,939.5,105.0,2.2,14.0,884.5,988.89,748.83
2016,3,31,12,30,940.0,105.0,2.3,14.0,885.0,961.7,731.88
2016,3,31,12,45,943.5,101.5,2.4,14.0,879.0,929.99,711.72
2016,3,31,13,0,947.0,98.0,2.5,14.0,873.0,894.73,688.91
2016,3,31,13,15,604.0,239.0,2.55,14.0,730.0,728.99,569.01
2016,3,31,13,30,261.0,380.0,2.6,14.0,587.0,561.72,439.58
2016,3,31,13,45,594.5,237.5,2.65,14.0,691.5,657.53,518.51
2016,3,31,14,0,928.0,95.0,2.7,14.0,796.0,709.05,560.21
2016,3,31,14,15,600.5,209.0,2.7,14.0,656.0,566.52,447.95
2016,3,31,14,30,273.0,323.0,2.7,14.0,516.0,441.31,348.85
2016,3,31,14,45,240.5,310.0,2.75,14.0,473.5,391.52,310.17
2016,3,31,15,0,208.0,297.0,2.8,14.0,431.0,347.48,275.19
2016,3,31,15,15,533.5,191.5,2.8,13.5,504.0,368.78,287.31
2016,3,31,15,30,859.0,86.0,2.8,13.0,577.0,355.66,265.68
2016,3,31,15,45,705.0,113.5,2.85,13.0,494.5,275.68,199.22
2016,3,31,16,0,551.0,141.0,2.9,13.0,412.0,218.59,154.19
2016,3,31,16,15,525.0,132.5,2.85,13.0,369.0,168.99,113.51
2016,3,31,16,30,499.0,124.0,2.8,13.0,326.0,122.55,81.35
2016,3,31,16,45,588.0,94.5,2.8,13.0,300.5,67.51,54.88
2016,3,31,17,0,677.0,65.0,2.8,13.0,275.0,47.3,36.93
2016,3,31,17,15,617.0,59.0,2.65,12.5,222.5,44.02,34.03
2016,3,31,17,30,557.0,53.0,2.5,12.0,170.0,40.69,30.91
2016,3,31,17,45,456.0,44.0,2.45,12.0,122.0,34.58,25.04
2016,3,31,18,0,355.0,35.0,2.4,12.0,74.0,28.33,18.64
2016,3,31,18,15,177.5,17.5,2.3,11.5,37.0,13.88,1.22
2016,3,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,6,15,162.5,15.5,2.05,11.0,31.0,101.32,0.0
2016,4,1,6,30,325.0,31.0,2.1,11.0,62.0,217.47,165.31
2016,4,1,6,45,428.0,41.0,2.15,11.5,109.0,302.13,246.3
2016,4,1,7,0,531.0,51.0,2.2,12.0,156.0,397.69,329.65
2016,4,1,7,15,416.0,79.5,2.15,12.0,176.5,382.35,319.69
2016,4,1,7,30,301.0,108.0,2.1,12.0,197.0,344.66,289.31
2016,4,1,7,45,326.5,124.0,2.1,12.0,237.5,394.61,330.82
2016,4,1,8,0,352.0,140.0,2.1,12.0,278.0,461.59,383.82
2016,4,1,8,15,399.0,151.5,2.05,12.0,328.0,526.92,434.55
2016,4,1,8,30,446.0,163.0,2.0,12.0,378.0,594.38,485.46
2016,4,1,8,45,647.5,125.0,1.95,12.5,471.5,750.22,600.9
2016,4,1,9,0,849.0,87.0,1.9,13.0,565.0,901.94,704.22
2016,4,1,9,15,865.0,89.0,1.85,13.0,608.5,930.91,720.04
2016,4,1,9,30,881.0,91.0,1.8,13.0,652.0,966.23,741.42
2016,4,1,9,45,892.5,93.0,1.75,13.0,690.0,994.16,757.48
2016,4,1,10,0,904.0,95.0,1.7,13.0,728.0,1018.71,771.27
2016,4,1,10,15,913.0,96.5,1.65,13.0,759.5,1036.59,780.64
2016,4,1,10,30,922.0,98.0,1.6,13.0,791.0,1050.69,787.65
2016,4,1,10,45,928.5,99.0,1.55,13.5,815.5,1057.8,788.76
2016,4,1,11,0,935.0,100.0,1.5,14.0,840.0,1060.91,787.48
2016,4,1,11,15,939.0,100.5,1.5,14.0,857.0,1056.91,784.15
2016,4,1,11,30,943.0,101.0,1.5,14.0,874.0,1048.87,778.47
2016,4,1,11,45,945.5,101.0,1.5,14.0,883.0,1034.8,769.07
2016,4,1,12,0,948.0,101.0,1.5,14.0,892.0,1016.79,757.3
2016,4,1,12,15,948.0,101.0,1.55,14.0,892.5,992.59,742.38
2016,4,1,12,30,948.0,101.0,1.6,14.0,893.0,964.71,725.05
2016,4,1,12,45,944.5,102.0,1.65,14.0,885.0,931.25,703.92
2016,4,1,13,0,941.0,103.0,1.7,14.0,877.0,894.58,680.47
2016,4,1,13,15,937.0,102.5,1.75,13.5,861.5,853.0,654.62
2016,4,1,13,30,933.0,102.0,1.8,13.0,846.0,808.65,626.42
2016,4,1,13,45,926.5,101.5,1.9,13.0,822.5,759.97,593.94
2016,4,1,14,0,920.0,101.0,2.0,13.0,799.0,709.16,556.99
2016,4,1,14,15,911.5,99.5,2.05,13.0,768.5,654.31,515.32
2016,4,1,14,30,903.0,98.0,2.1,13.0,738.0,598.05,471.19
2016,4,1,14,45,890.5,96.5,2.2,13.0,701.0,538.61,423.27
2016,4,1,15,0,878.0,95.0,2.3,13.0,664.0,478.7,373.17
2016,4,1,15,15,862.5,93.0,2.3,13.0,621.0,417.02,319.7
2016,4,1,15,30,847.0,91.0,2.3,13.0,578.0,352.42,262.48
2016,4,1,15,45,709.5,113.5,2.3,13.0,498.5,276.54,199.29
2016,4,1,16,0,572.0,136.0,2.3,13.0,419.0,219.45,153.72
2016,4,1,16,15,659.0,107.0,2.25,12.5,400.0,167.0,105.95
2016,4,1,16,30,746.0,78.0,2.2,12.0,381.0,108.82,61.46
2016,4,1,16,45,704.0,73.5,2.2,12.0,328.5,52.0,41.23
2016,4,1,17,0,662.0,69.0,2.2,12.0,276.0,50.18,39.69
2016,4,1,17,15,601.5,62.0,2.15,11.5,223.5,46.24,36.19
2016,4,1,17,30,541.0,55.0,2.1,11.0,171.0,42.19,32.41
2016,4,1,17,45,444.5,45.5,2.05,11.0,123.0,35.74,26.22
2016,4,1,18,0,348.0,36.0,2.0,11.0,75.0,29.1,19.5
2016,4,1,18,15,174.0,18.0,1.95,11.0,37.5,14.24,2.42
2016,4,1,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,150.0,17.0,1.4,10.0,32.5,99.48,3.66
2016,4,2,6,30,300.0,34.0,1.3,10.0,65.0,209.09,161.36
2016,4,2,6,45,396.0,45.5,1.2,10.5,111.0,290.84,237.37
2016,4,2,7,0,492.0,57.0,1.1,11.0,157.0,382.68,316.19
2016,4,2,7,15,256.0,84.0,1.05,11.0,137.0,272.9,228.06
2016,4,2,7,30,20.0,111.0,1.0,11.0,117.0,122.22,99.46
2016,4,2,7,45,25.5,131.0,0.95,11.5,140.0,156.94,128.95
2016,4,2,8,0,31.0,151.0,0.9,12.0,163.0,182.68,149.77
2016,4,2,8,15,21.5,161.0,0.85,12.0,170.5,172.09,140.18
2016,4,2,8,30,12.0,171.0,0.8,12.0,178.0,173.0,140.13
2016,4,2,8,45,32.5,204.0,0.8,12.5,222.5,239.83,194.22
2016,4,2,9,0,53.0,237.0,0.8,13.0,267.0,295.15,237.34
2016,4,2,9,15,73.0,263.5,0.85,13.0,308.5,342.99,274.33
2016,4,2,9,30,93.0,290.0,0.9,13.0,350.0,391.28,311.09
2016,4,2,9,45,92.0,308.5,0.95,13.0,371.0,409.8,324.11
2016,4,2,10,0,91.0,327.0,1.0,13.0,392.0,427.8,336.92
2016,4,2,10,15,59.5,312.0,1.05,13.0,355.5,376.73,296.76
2016,4,2,10,30,28.0,297.0,1.1,13.0,319.0,326.08,256.88
2016,4,2,10,45,45.5,329.5,1.15,13.0,366.0,376.76,296.3
2016,4,2,11,0,63.0,362.0,1.2,13.0,413.0,426.81,334.01
2016,4,2,11,15,114.5,385.5,1.2,13.0,479.0,517.24,401.89
2016,4,2,11,30,166.0,409.0,1.2,13.0,545.0,587.81,453.42
2016,4,2,11,45,168.5,411.5,1.3,13.5,551.0,585.75,450.89
2016,4,2,12,0,171.0,414.0,1.4,14.0,557.0,582.71,448.37
2016,4,2,12,15,325.0,370.5,1.4,14.0,643.0,685.66,526.29
2016,4,2,12,30,479.0,327.0,1.4,14.0,729.0,777.88,593.22
2016,4,2,12,45,699.5,221.0,1.4,14.0,802.0,848.81,646.48
2016,4,2,13,0,920.0,115.0,1.4,14.0,875.0,888.71,673.5
2016,4,2,13,15,916.0,114.5,1.4,14.0,859.5,847.73,645.6
2016,4,2,13,30,912.0,114.0,1.4,14.0,844.0,804.07,616.58
2016,4,2,13,45,904.0,113.5,1.4,14.0,820.0,755.07,583.25
2016,4,2,14,0,896.0,113.0,1.4,14.0,796.0,704.16,546.02
2016,4,2,14,15,637.0,207.0,1.4,14.0,682.5,585.98,456.05
2016,4,2,14,30,378.0,301.0,1.4,14.0,569.0,479.8,374.36
2016,4,2,14,45,291.5,300.5,1.4,14.0,501.5,409.54,320.64
2016,4,2,15,0,205.0,300.0,1.4,14.0,434.0,347.98,272.97
