Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,15,200.5,282.0,1.4,13.5,406.0,314.48,246.77
2016,4,2,15,30,196.0,264.0,1.4,13.0,378.0,281.51,220.29
2016,4,2,15,45,191.0,242.5,1.45,13.0,346.0,246.43,191.46
2016,4,2,16,0,186.0,221.0,1.5,13.0,314.0,212.19,163.28
2016,4,2,16,15,181.0,198.5,1.5,13.0,281.0,178.18,135.86
2016,4,2,16,30,176.0,176.0,1.5,13.0,248.0,145.18,111.11
2016,4,2,16,45,165.0,153.0,1.55,13.0,213.0,113.89,95.72
2016,4,2,17,0,154.0,130.0,1.6,13.0,178.0,98.46,82.34
2016,4,2,17,15,136.5,107.5,1.6,12.5,144.5,82.81,68.6
2016,4,2,17,30,119.0,85.0,1.6,12.0,111.0,66.7,54.12
2016,4,2,17,45,91.0,63.0,1.6,12.0,80.0,50.43,39.11
2016,4,2,18,0,63.0,41.0,1.6,12.0,49.0,33.7,23.46
2016,4,2,18,15,31.5,20.5,1.6,12.0,24.5,17.52,5.22
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,15.5,1.65,10.0,15.5,13.65,0.0
2016,4,3,6,30,0.0,31.0,1.6,10.0,31.0,28.68,17.9
2016,4,3,6,45,6.0,52.0,1.55,10.5,53.5,53.84,40.29
2016,4,3,7,0,12.0,73.0,1.5,11.0,76.0,78.78,62.28
2016,4,3,7,15,20.0,94.0,1.45,11.0,100.0,105.13,85.38
2016,4,3,7,30,28.0,115.0,1.4,11.0,124.0,141.61,116.65
2016,4,3,7,45,35.0,136.0,1.35,11.5,149.0,169.68,139.98
2016,4,3,8,0,42.0,157.0,1.3,12.0,174.0,198.16,163.11
2016,4,3,8,15,35.0,172.0,1.25,12.0,187.5,208.18,170.5
2016,4,3,8,30,28.0,187.0,1.2,12.0,201.0,217.73,177.41
2016,4,3,8,45,69.5,221.5,1.2,12.5,260.0,293.06,238.42
2016,4,3,9,0,111.0,256.0,1.2,13.0,319.0,370.55,298.87
2016,4,3,9,15,491.5,179.0,1.2,13.0,491.5,692.48,549.4
2016,4,3,9,30,872.0,102.0,1.2,13.0,664.0,982.01,745.79
2016,4,3,9,45,883.5,104.5,1.25,13.0,702.0,1000.03,752.72
2016,4,3,10,0,895.0,107.0,1.3,13.0,740.0,1024.73,768.08
2016,4,3,10,15,904.0,108.5,1.3,13.0,772.0,1042.23,777.78
2016,4,3,10,30,913.0,110.0,1.3,13.0,804.0,1055.97,785.25
2016,4,3,10,45,915.5,113.5,1.35,13.5,827.5,1061.48,787.09
2016,4,3,11,0,918.0,117.0,1.4,14.0,851.0,1062.98,786.6
2016,4,3,11,15,922.0,118.0,1.45,14.0,867.5,1059.26,784.41
2016,4,3,11,30,926.0,119.0,1.5,14.0,884.0,1051.55,779.84
2016,4,3,11,45,919.0,124.5,1.6,14.0,890.5,1033.85,769.75
2016,4,3,12,0,912.0,130.0,1.7,14.0,897.0,1012.46,757.3
2016,4,3,12,15,911.5,130.0,1.75,14.0,897.0,988.11,742.13
2016,4,3,12,30,911.0,130.0,1.8,14.0,897.0,960.27,724.61
2016,4,3,12,45,906.0,131.5,1.9,14.0,888.5,926.6,703.69
2016,4,3,13,0,901.0,133.0,2.0,14.0,880.0,889.94,680.48
2016,4,3,13,15,896.0,132.0,2.05,14.0,863.5,848.16,652.91
2016,4,3,13,30,891.0,131.0,2.1,14.0,847.0,803.84,623.26
2016,4,3,13,45,880.0,131.5,2.2,14.0,822.0,758.12,591.55
2016,4,3,14,0,869.0,132.0,2.3,14.0,797.0,706.06,553.35
2016,4,3,14,15,858.5,130.0,2.35,14.0,765.5,650.67,511.32
2016,4,3,14,30,848.0,128.0,2.4,14.0,734.0,594.26,467.19
2016,4,3,14,45,826.5,129.0,2.45,14.0,695.0,534.29,418.87
2016,4,3,15,0,805.0,130.0,2.5,14.0,656.0,475.02,369.57
2016,4,3,15,15,722.5,138.5,2.5,13.5,587.5,396.75,305.44
2016,4,3,15,30,640.0,147.0,2.5,13.0,519.0,329.39,249.18
2016,4,3,15,45,527.0,163.0,2.55,13.0,453.0,267.98,198.52
2016,4,3,16,0,414.0,179.0,2.6,13.0,387.0,220.02,160.78
2016,4,3,16,15,346.0,169.5,2.6,13.0,331.0,175.8,126.96
2016,4,3,16,30,278.0,160.0,2.6,13.0,275.0,137.04,101.04
2016,4,3,16,45,244.5,145.0,2.6,13.0,236.0,104.61,87.68
2016,4,3,17,0,211.0,130.0,2.6,13.0,197.0,95.03,79.39
2016,4,3,17,15,184.5,108.5,2.55,12.5,159.5,80.82,66.88
2016,4,3,17,30,158.0,87.0,2.5,12.0,122.0,66.05,53.58
2016,4,3,17,45,120.5,65.5,2.5,12.0,88.0,52.29,40.79
2016,4,3,18,0,83.0,44.0,2.5,12.0,54.0,35.94,25.47
2016,4,3,18,15,41.5,22.0,2.45,12.0,27.0,18.72,6.8
2016,4,3,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,6,15,152.5,19.5,3.75,11.0,36.5,103.56,41.94
2016,4,4,6,30,305.0,39.0,3.8,11.0,73.0,217.21,171.29
2016,4,4,6,45,409.5,50.0,3.85,11.5,122.0,304.13,250.87
2016,4,4,7,0,514.0,61.0,3.9,12.0,171.0,401.62,336.09
2016,4,4,7,15,579.0,68.5,3.95,12.0,224.0,479.56,403.45
2016,4,4,7,30,644.0,76.0,4.0,12.0,277.0,562.22,472.23
2016,4,4,7,45,684.5,82.5,4.1,12.0,330.0,629.81,526.07
2016,4,4,8,0,725.0,89.0,4.2,12.0,383.0,698.76,578.72
2016,4,4,8,15,756.0,93.5,4.2,12.0,435.0,758.29,622.3
2016,4,4,8,30,787.0,98.0,4.2,12.0,487.0,812.8,661.15
2016,4,4,8,45,808.5,101.5,4.2,12.5,535.5,861.65,693.78
2016,4,4,9,0,830.0,105.0,4.2,13.0,584.0,908.59,724.4
2016,4,4,9,15,847.0,107.5,4.1,13.0,628.0,947.88,749.98
2016,4,4,9,30,864.0,110.0,4.0,13.0,672.0,984.42,773.27
2016,4,4,9,45,877.0,112.0,3.9,13.5,710.0,1013.43,789.57
2016,4,4,10,0,890.0,114.0,3.8,14.0,748.0,1028.17,795.86
2016,4,4,10,15,899.0,116.0,3.75,14.0,779.5,1046.02,806.32
2016,4,4,10,30,908.0,118.0,3.7,14.0,811.0,1060.12,814.25
2016,4,4,10,45,911.5,120.5,3.65,14.0,834.5,1065.33,816.24
2016,4,4,11,0,915.0,123.0,3.6,14.0,858.0,1066.57,815.76
2016,4,4,11,15,919.0,123.5,3.5,14.0,874.5,1062.18,811.22
2016,4,4,11,30,923.0,124.0,3.4,14.0,891.0,1053.85,804.2
2016,4,4,11,45,919.5,127.5,3.35,14.5,898.0,1037.35,790.78
2016,4,4,12,0,916.0,131.0,3.3,15.0,905.0,1017.14,775.06
2016,4,4,12,15,915.5,131.0,3.35,15.0,905.0,992.63,758.81
2016,4,4,12,30,915.0,131.0,3.4,15.0,905.0,964.62,740.17
2016,4,4,12,45,914.0,130.0,3.45,15.0,897.0,931.82,718.17
2016,4,4,13,0,913.0,129.0,3.5,15.0,889.0,895.83,693.84
2016,4,4,13,15,908.0,128.0,3.75,14.5,872.5,853.61,667.25
2016,4,4,13,30,903.0,127.0,4.0,14.0,856.0,808.83,638.18
2016,4,4,13,45,894.0,126.5,4.25,14.0,831.0,759.31,603.17
2016,4,4,14,0,885.0,126.0,4.5,14.0,806.0,708.0,564.85
2016,4,4,14,15,875.0,124.5,4.65,14.0,774.5,655.2,523.57
2016,4,4,14,30,865.0,123.0,4.8,14.0,743.0,598.73,478.17
2016,4,4,14,45,854.5,119.0,5.0,14.0,706.0,538.9,428.81
2016,4,4,15,0,844.0,115.0,5.2,14.0,669.0,478.61,377.35
2016,4,4,15,15,826.5,112.0,5.15,14.0,625.5,416.31,322.38
2016,4,4,15,30,809.0,109.0,5.1,14.0,582.0,354.89,266.96
2016,4,4,15,45,786.5,105.0,5.1,14.0,534.0,292.5,210.43
2016,4,4,16,0,764.0,101.0,5.1,14.0,486.0,232.21,156.51
2016,4,4,16,15,732.5,96.5,4.95,13.5,435.0,167.68,103.23
2016,4,4,16,30,701.0,92.0,4.8,13.0,384.0,111.36,65.01
2016,4,4,16,45,657.5,86.0,4.7,13.0,331.0,60.68,48.8
2016,4,4,17,0,614.0,80.0,4.6,13.0,278.0,58.14,46.63
2016,4,4,17,15,550.5,72.5,4.5,12.5,225.5,54.19,43.15
2016,4,4,17,30,487.0,65.0,4.4,12.0,173.0,50.13,39.41
2016,4,4,17,45,397.0,53.5,4.3,12.0,126.0,42.3,31.98
2016,4,4,18,0,307.0,42.0,4.2,12.0,79.0,32.59,22.64
2016,4,4,18,15,169.5,26.0,4.15,12.0,45.0,20.37,8.63
2016,4,4,18,30,32.0,10.0,4.1,12.0,11.0,9.1,0.0
2016,4,4,18,45,16.0,5.0,4.1,12.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,6,15,165.0,19.0,2.15,11.0,38.5,112.88,57.81
2016,4,5,6,30,330.0,38.0,2.1,11.0,77.0,229.04,181.37
2016,4,5,6,45,427.5,48.0,2.05,11.5,125.0,312.38,256.68
2016,4,5,7,0,525.0,58.0,2.0,12.0,173.0,405.53,336.81
2016,4,5,7,15,586.0,65.0,1.95,12.0,225.0,480.65,400.14
2016,4,5,7,30,647.0,72.0,1.9,12.0,277.0,560.19,464.29
2016,4,5,7,45,685.5,77.5,1.9,12.5,329.0,625.07,512.86
2016,4,5,8,0,724.0,83.0,1.9,13.0,381.0,691.17,559.93
2016,4,5,8,15,753.5,87.5,1.95,13.0,432.0,745.31,598.08
2016,4,5,8,30,783.0,92.0,2.0,13.0,483.0,803.15,638.18
2016,4,5,8,45,803.0,95.5,2.05,13.5,530.0,850.39,668.68
2016,4,5,9,0,823.0,99.0,2.1,14.0,577.0,895.69,697.36
2016,4,5,9,15,839.0,101.5,2.05,14.0,620.0,933.76,720.86
2016,4,5,9,30,855.0,104.0,2.0,14.0,663.0,969.09,742.25
2016,4,5,9,45,866.0,106.5,2.0,14.5,700.0,986.09,750.33
2016,4,5,10,0,877.0,109.0,2.0,15.0,737.0,1009.9,763.21
2016,4,5,10,15,885.5,110.5,1.9,15.0,768.0,1026.56,771.32
2016,4,5,10,30,894.0,112.0,1.8,15.0,799.0,1039.54,777.06
2016,4,5,10,45,900.5,113.0,1.75,15.5,822.5,1046.14,778.02
2016,4,5,11,0,907.0,114.0,1.7,16.0,846.0,1048.86,776.65
2016,4,5,11,15,910.5,115.0,1.65,16.0,862.0,1044.63,772.43
2016,4,5,11,30,914.0,116.0,1.6,16.0,878.0,1036.49,765.91
2016,4,5,11,45,916.5,115.5,1.55,16.5,886.5,1021.9,754.0
2016,4,5,12,0,919.0,115.0,1.5,17.0,895.0,1003.52,739.9
2016,4,5,12,15,918.5,115.0,1.5,17.0,894.5,979.12,724.22
2016,4,5,12,30,918.0,115.0,1.5,17.0,894.0,951.22,706.34
2016,4,5,12,45,917.5,113.5,1.5,17.0,886.5,918.45,685.24
2016,4,5,13,0,917.0,112.0,1.5,17.0,879.0,882.45,661.95
2016,4,5,13,15,912.5,111.5,1.5,17.0,862.5,841.16,634.94
2016,4,5,13,30,908.0,111.0,1.5,17.0,846.0,797.26,605.94
2016,4,5,13,45,900.5,110.5,1.55,17.0,822.0,748.8,573.72
2016,4,5,14,0,893.0,110.0,1.6,17.0,798.0,698.41,537.45
2016,4,5,14,15,884.0,108.5,1.6,17.0,767.5,644.5,497.16
2016,4,5,14,30,875.0,107.0,1.6,17.0,737.0,589.3,454.67
2016,4,5,14,45,861.0,105.5,1.65,17.0,699.5,530.57,408.39
2016,4,5,15,0,847.0,104.0,1.7,17.0,662.0,469.77,358.89
2016,4,5,15,15,831.0,101.5,1.75,17.0,619.5,408.48,307.3
2016,4,5,15,30,815.0,99.0,1.8,17.0,577.0,347.87,254.69
2016,4,5,15,45,716.0,112.5,1.85,17.0,508.0,276.16,195.15
2016,4,5,16,0,617.0,126.0,1.9,17.0,439.0,218.83,148.7
2016,4,5,16,15,663.5,105.5,1.9,16.5,410.5,165.43,102.67
2016,4,5,16,30,710.0,85.0,1.9,16.0,382.0,106.46,59.67
2016,4,5,16,45,668.5,80.0,1.95,15.5,330.0,56.1,44.24
2016,4,5,17,0,627.0,75.0,2.0,15.0,278.0,54.14,42.71
2016,4,5,17,15,567.5,67.5,2.0,14.5,226.5,50.02,39.13
2016,4,5,17,30,508.0,60.0,2.0,14.0,175.0,45.77,35.25
2016,4,5,17,45,416.5,50.0,2.05,14.0,128.0,39.09,28.95
2016,4,5,18,0,325.0,40.0,2.1,14.0,81.0,32.18,22.18
2016,4,5,18,15,188.0,25.0,2.05,13.5,46.5,19.58,8.58
2016,4,5,18,30,51.0,10.0,2.0,13.0,12.0,9.1,0.0
2016,4,5,18,45,25.5,5.0,1.95,13.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,45,31.0,4.5,1.55,13.5,5.0,0.0,0.0
2016,4,6,6,0,62.0,9.0,1.6,14.0,10.0,30.94,0.0
2016,4,6,6,15,210.5,23.5,1.65,14.0,45.5,139.33,81.36
2016,4,6,6,30,359.0,38.0,1.7,14.0,81.0,243.63,191.55
2016,4,6,6,45,452.0,47.5,1.75,14.0,130.0,325.63,265.0
2016,4,6,7,0,545.0,57.0,1.8,14.0,179.0,416.91,343.25
2016,4,6,7,15,605.0,64.0,1.75,14.0,232.0,492.38,405.9
2016,4,6,7,30,665.0,71.0,1.7,14.0,285.0,572.15,469.2
2016,4,6,7,45,705.5,76.0,1.7,14.5,338.0,638.66,517.92
2016,4,6,8,0,746.0,81.0,1.7,15.0,391.0,702.62,562.5
2016,4,6,8,15,775.0,85.0,1.65,15.0,443.0,760.79,602.05
2016,4,6,8,30,804.0,89.0,1.6,15.0,495.0,818.31,640.02
2016,4,6,8,45,825.0,92.5,1.6,15.5,543.5,867.04,670.23
2016,4,6,9,0,846.0,96.0,1.6,16.0,592.0,913.84,698.53
2016,4,6,9,15,862.0,98.5,1.6,16.5,635.5,952.41,720.79
2016,4,6,9,30,878.0,101.0,1.6,17.0,679.0,978.17,734.34
2016,4,6,9,45,890.0,103.0,1.65,17.5,717.0,1006.07,750.11
2016,4,6,10,0,902.0,105.0,1.7,18.0,755.0,1030.6,763.6
2016,4,6,10,15,911.0,106.5,1.7,18.0,786.5,1047.97,773.22
2016,4,6,10,30,920.0,108.0,1.7,18.0,818.0,1061.56,780.59
2016,4,6,10,45,926.0,109.0,1.7,18.5,842.0,1067.66,781.86
2016,4,6,11,0,932.0,110.0,1.7,19.0,866.0,1069.78,780.83
2016,4,6,11,15,935.5,111.0,1.7,19.0,882.5,1065.35,777.32
2016,4,6,11,30,939.0,112.0,1.7,19.0,899.0,1056.9,771.49
2016,4,6,11,45,940.5,112.5,1.7,19.5,907.0,1041.99,760.27
2016,4,6,12,0,942.0,113.0,1.7,20.0,915.0,1023.19,746.79
2016,4,6,12,15,941.5,113.0,1.65,20.0,914.5,998.22,730.19
2016,4,6,12,30,941.0,113.0,1.6,20.0,914.0,969.66,711.4
2016,4,6,12,45,942.0,110.5,1.6,20.5,906.5,936.47,689.01
2016,4,6,13,0,943.0,108.0,1.6,21.0,899.0,899.89,664.43
2016,4,6,13,15,938.5,107.5,1.5,21.0,882.5,857.63,636.08
2016,4,6,13,30,934.0,107.0,1.4,21.0,866.0,812.67,605.85
2016,4,6,13,45,925.5,107.0,1.35,21.5,841.5,762.85,571.57
2016,4,6,14,0,917.0,107.0,1.3,22.0,817.0,711.1,533.41
2016,4,6,14,15,907.5,105.5,1.2,22.0,785.5,655.72,492.42
2016,4,6,14,30,898.0,104.0,1.1,22.0,754.0,599.05,449.45
2016,4,6,14,45,883.5,103.0,1.05,22.5,715.5,539.29,402.58
2016,4,6,15,0,869.0,102.0,1.0,23.0,677.0,479.32,354.22
2016,4,6,15,15,853.0,99.5,0.9,23.0,634.0,414.8,301.6
2016,4,6,15,30,837.0,97.0,0.8,23.0,591.0,352.91,249.54
2016,4,6,15,45,739.0,108.5,0.7,23.0,519.0,278.55,189.85
2016,4,6,16,0,641.0,120.0,0.6,23.0,447.0,218.38,142.65
2016,4,6,16,15,493.5,137.0,0.5,22.5,373.5,166.95,107.92
2016,4,6,16,30,346.0,154.0,0.4,22.0,300.0,137.35,94.78
2016,4,6,16,45,315.5,139.0,0.35,22.0,259.0,101.18,81.25
2016,4,6,17,0,285.0,124.0,0.3,22.0,218.0,91.54,73.33
2016,4,6,17,15,258.5,104.5,0.3,21.5,178.0,78.54,62.42
2016,4,6,17,30,232.0,85.0,0.3,21.0,138.0,65.04,50.79
2016,4,6,17,45,185.0,65.5,0.3,21.0,101.0,50.99,38.31
2016,4,6,18,0,138.0,46.0,0.3,21.0,64.0,36.49,25.2
2016,4,6,18,15,69.0,28.0,0.25,20.5,37.0,22.63,10.95
2016,4,6,18,30,0.0,10.0,0.2,20.0,10.0,9.1,0.0
2016,4,6,18,45,0.0,5.0,0.2,20.0,5.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.45,12.5,3.5,0.0,0.0
2016,4,7,6,0,0.0,7.0,1.4,13.0,7.0,6.37,0.0
2016,4,7,6,15,28.0,26.0,1.45,13.0,30.0,46.67,26.46
2016,4,7,6,30,56.0,45.0,1.5,13.0,53.0,84.87,64.8
2016,4,7,6,45,84.0,67.5,1.55,13.5,84.0,129.09,103.85
2016,4,7,7,0,112.0,90.0,1.6,14.0,115.0,175.25,143.95
2016,4,7,7,15,130.5,112.5,1.6,14.0,149.5,217.5,180.09
2016,4,7,7,30,149.0,135.0,1.6,14.0,184.0,261.0,216.36
2016,4,7,7,45,170.0,154.5,1.6,14.0,219.0,303.62,251.11
2016,4,7,8,0,191.0,174.0,1.6,14.0,254.0,347.61,286.14
2016,4,7,8,15,95.5,149.0,1.55,14.0,189.0,242.87,199.08
2016,4,7,8,30,0.0,124.0,1.5,14.0,124.0,112.98,89.28
2016,4,7,8,45,48.0,193.5,1.5,14.5,222.0,239.37,193.89
2016,4,7,9,0,96.0,263.0,1.5,15.0,320.0,362.97,290.95
2016,4,7,9,15,94.5,282.5,1.45,15.0,341.5,383.06,304.62
2016,4,7,9,30,93.0,302.0,1.4,15.0,363.0,402.65,318.37
2016,4,7,9,45,68.5,304.0,1.4,15.0,351.0,378.94,298.64
2016,4,7,10,0,44.0,306.0,1.4,15.0,339.0,354.64,278.7
2016,4,7,10,15,98.0,342.0,1.35,15.0,417.5,446.75,349.62
2016,4,7,10,30,152.0,378.0,1.3,15.0,496.0,557.02,430.5
2016,4,7,10,45,163.5,390.5,1.3,15.0,521.0,578.76,444.87
2016,4,7,11,0,175.0,403.0,1.3,15.0,546.0,599.44,459.19
2016,4,7,11,15,193.5,410.0,1.3,15.0,571.5,619.97,473.67
2016,4,7,11,30,212.0,417.0,1.3,15.0,597.0,639.03,487.05
2016,4,7,11,45,214.5,419.0,1.3,15.0,602.0,635.6,484.18
2016,4,7,12,0,217.0,421.0,1.3,15.0,607.0,631.0,480.76
2016,4,7,12,15,294.0,404.5,1.3,15.0,656.0,688.47,523.08
2016,4,7,12,30,371.0,388.0,1.3,15.0,705.0,727.25,551.28
2016,4,7,12,45,442.0,353.5,1.3,15.0,728.0,746.81,566.07
2016,4,7,13,0,513.0,319.0,1.3,15.0,751.0,751.6,570.82
2016,4,7,13,15,394.5,354.5,1.3,14.5,683.0,656.87,502.72
2016,4,7,13,30,276.0,390.0,1.3,14.0,615.0,578.05,445.19
2016,4,7,13,45,275.5,378.0,1.35,14.0,597.5,547.82,424.18
2016,4,7,14,0,275.0,366.0,1.4,14.0,580.0,517.13,401.97
2016,4,7,14,15,272.5,352.0,1.35,14.0,557.0,483.08,376.36
2016,4,7,14,30,270.0,338.0,1.3,14.0,534.0,448.96,350.3
2016,4,7,14,45,190.5,324.5,1.3,14.0,459.5,376.13,294.51
2016,4,7,15,0,111.0,311.0,1.3,14.0,385.0,314.21,246.97
2016,4,7,15,15,112.5,289.0,1.25,14.0,360.0,286.33,225.13
2016,4,7,15,30,114.0,267.0,1.2,14.0,335.0,256.4,201.14
2016,4,7,15,45,105.0,244.0,1.2,14.0,303.0,227.33,177.94
2016,4,7,16,0,96.0,221.0,1.2,14.0,271.0,197.58,154.23
2016,4,7,16,15,62.5,191.0,1.15,13.5,222.0,161.35,126.79
2016,4,7,16,30,29.0,161.0,1.1,13.0,173.0,130.19,103.54
2016,4,7,16,45,22.5,140.5,1.1,13.0,149.5,115.55,97.05
2016,4,7,17,0,16.0,120.0,1.1,13.0,126.0,99.35,83.04
2016,4,7,17,15,8.0,99.5,1.05,13.0,102.5,82.99,68.63
2016,4,7,17,30,0.0,79.0,1.0,13.0,79.0,66.49,53.83
2016,4,7,17,45,0.0,58.0,0.95,13.0,58.0,49.49,38.33
2016,4,7,18,0,0.0,37.0,0.9,13.0,37.0,32.24,22.49
2016,4,7,18,15,0.0,21.0,0.85,13.0,21.0,18.51,8.67
2016,4,7,18,30,0.0,5.0,0.8,13.0,5.0,4.55,0.0
2016,4,7,18,45,0.0,2.5,0.75,13.0,2.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.75,12.5,4.5,0.0,0.0
2016,4,8,6,0,0.0,9.0,0.8,13.0,9.0,8.19,0.0
2016,4,8,6,15,27.5,28.0,0.85,13.0,31.5,42.79,25.4
2016,4,8,6,30,55.0,47.0,0.9,13.0,54.0,86.64,66.51
2016,4,8,6,45,83.0,68.5,0.95,13.0,85.0,129.23,104.18
2016,4,8,7,0,111.0,90.0,1.0,13.0,116.0,173.98,143.22
2016,4,8,7,15,129.0,112.5,0.95,13.0,149.5,215.93,178.9
2016,4,8,7,30,147.0,135.0,0.9,13.0,183.0,259.06,214.55
2016,4,8,7,45,160.5,156.0,0.9,13.5,217.0,298.03,245.43
2016,4,8,8,0,174.0,177.0,0.9,14.0,251.0,337.63,275.92
2016,4,8,8,15,263.0,188.0,0.85,14.0,315.5,443.06,358.5
2016,4,8,8,30,352.0,199.0,0.8,14.0,380.0,539.97,431.09
2016,4,8,8,45,322.0,226.5,0.8,14.0,404.0,555.18,439.03
2016,4,8,9,0,292.0,254.0,0.8,14.0,428.0,566.9,445.13
2016,4,8,9,15,273.5,278.5,0.8,14.0,450.5,582.78,454.58
2016,4,8,9,30,255.0,303.0,0.8,14.0,473.0,596.28,462.2
2016,4,8,9,45,238.5,324.0,0.8,14.5,490.0,587.13,453.24
2016,4,8,10,0,222.0,345.0,0.8,15.0,507.0,594.36,456.02
2016,4,8,10,15,273.5,350.0,0.85,15.0,558.0,668.84,509.22
2016,4,8,10,30,325.0,355.0,0.9,15.0,609.0,724.26,547.79
2016,4,8,10,45,348.5,361.0,0.95,15.0,640.5,751.06,565.88
2016,4,8,11,0,372.0,367.0,1.0,15.0,672.0,776.0,582.99
2016,4,8,11,15,365.5,375.5,1.0,15.0,680.0,771.38,578.69
2016,4,8,11,30,359.0,384.0,1.0,15.0,688.0,764.9,573.58
2016,4,8,11,45,313.0,401.5,1.05,15.0,668.0,727.54,546.98
2016,4,8,12,0,267.0,419.0,1.1,15.0,648.0,689.79,520.2
2016,4,8,12,15,228.0,425.0,1.1,14.5,620.5,634.57,481.88
2016,4,8,12,30,189.0,431.0,1.1,14.0,593.0,593.89,453.24
2016,4,8,12,45,233.0,419.5,1.15,14.0,618.0,609.55,466.39
2016,4,8,13,0,277.0,408.0,1.2,14.0,643.0,630.48,482.44
2016,4,8,13,15,286.5,397.5,1.2,14.0,636.5,610.84,468.46
2016,4,8,13,30,296.0,387.0,1.2,14.0,630.0,589.72,453.64
2016,4,8,13,45,268.0,381.0,1.2,14.5,596.0,544.62,419.79
2016,4,8,14,0,240.0,375.0,1.2,15.0,562.0,497.62,384.51
2016,4,8,14,15,252.5,357.0,1.2,14.5,547.5,474.69,368.54
2016,4,8,14,30,265.0,339.0,1.2,14.0,533.0,446.52,348.0
2016,4,8,14,45,271.5,319.0,1.25,14.0,509.0,412.22,321.79
2016,4,8,15,0,278.0,299.0,1.3,14.0,485.0,377.16,294.28
2016,4,8,15,15,159.5,270.5,1.3,14.0,375.5,288.38,225.87
2016,4,8,15,30,41.0,242.0,1.3,14.0,266.0,215.89,170.77
2016,4,8,15,45,102.5,233.5,1.3,14.0,288.0,218.9,171.53
2016,4,8,16,0,164.0,225.0,1.3,14.0,310.0,210.11,161.6
2016,4,8,16,15,83.0,183.0,1.25,14.0,226.0,158.59,123.38
2016,4,8,16,30,2.0,141.0,1.2,14.0,142.0,118.83,94.69
2016,4,8,16,45,1.0,122.0,1.2,14.0,122.5,102.4,85.23
2016,4,8,17,0,0.0,103.0,1.2,14.0,103.0,87.14,72.02
2016,4,8,17,15,0.0,83.5,1.15,13.5,83.5,71.34,58.23
2016,4,8,17,30,0.0,64.0,1.1,13.0,64.0,55.36,43.98
2016,4,8,17,45,0.0,46.5,1.05,13.0,46.5,40.73,30.63
2016,4,8,18,0,0.0,29.0,1.0,13.0,29.0,25.56,16.72
2016,4,8,18,15,0.0,16.5,0.95,13.0,16.5,14.52,5.82
2016,4,8,18,30,0.0,4.0,0.9,13.0,4.0,3.64,0.0
2016,4,8,18,45,0.0,2.0,0.85,13.0,2.0,1.82,0.0
2016,4,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.35,13.0,2.0,1.82,0.0
2016,4,9,6,0,0.0,4.0,1.4,13.0,4.0,3.64,0.0
2016,4,9,6,15,0.0,15.0,1.35,13.0,15.0,13.19,4.3
2016,4,9,6,30,0.0,26.0,1.3,13.0,26.0,22.9,13.55
2016,4,9,6,45,0.0,41.0,1.3,13.0,41.0,36.18,25.25
2016,4,9,7,0,0.0,56.0,1.3,13.0,56.0,50.15,37.48
2016,4,9,7,15,0.0,72.5,1.25,13.0,72.5,65.92,51.09
2016,4,9,7,30,0.0,89.0,1.2,13.0,89.0,81.62,64.42
2016,4,9,7,45,0.0,55.0,1.2,13.0,55.0,48.56,36.14
2016,4,9,8,0,0.0,21.0,1.2,13.0,21.0,18.5,10.3
2016,4,9,8,15,0.0,44.5,1.2,13.0,44.5,39.28,28.06
2016,4,9,8,30,0.0,68.0,1.2,13.0,68.0,60.15,45.63
2016,4,9,8,45,0.0,58.5,1.2,13.0,58.5,51.73,38.35
2016,4,9,9,0,0.0,49.0,1.2,13.0,49.0,43.33,31.15
2016,4,9,9,15,0.0,56.5,1.2,13.0,56.5,50.01,36.68
2016,4,9,9,30,0.0,64.0,1.2,13.0,64.0,56.69,42.18
2016,4,9,9,45,5.5,149.0,1.2,13.0,153.5,140.35,111.37
2016,4,9,10,0,11.0,234.0,1.2,13.0,243.0,228.35,181.75
2016,4,9,10,15,5.5,162.0,1.15,13.0,166.5,152.39,120.16
2016,4,9,10,30,0.0,90.0,1.1,13.0,90.0,79.97,60.93
2016,4,9,10,45,0.0,93.0,1.1,13.0,93.0,82.74,63.25
2016,4,9,11,0,0.0,96.0,1.1,13.0,96.0,85.51,65.46
2016,4,9,11,15,0.0,76.0,1.1,13.0,76.0,67.56,50.63
2016,4,9,11,30,0.0,56.0,1.1,13.0,56.0,49.76,35.89
2016,4,9,11,45,0.0,56.5,1.1,13.5,56.5,50.21,36.19
2016,4,9,12,0,0.0,57.0,1.1,14.0,57.0,50.67,36.48
2016,4,9,12,15,0.0,81.0,1.1,14.0,81.0,72.07,54.09
2016,4,9,12,30,0.0,105.0,1.1,14.0,105.0,93.64,71.69
2016,4,9,12,45,0.0,65.0,1.15,14.0,65.0,57.79,42.31
2016,4,9,13,0,0.0,25.0,1.2,14.0,25.0,22.19,12.87
2016,4,9,13,15,2.0,102.0,1.2,14.0,104.0,92.38,70.94
2016,4,9,13,30,4.0,179.0,1.2,14.0,183.0,162.6,127.7
2016,4,9,13,45,2.0,143.5,1.2,14.0,145.5,129.03,100.56
2016,4,9,14,0,0.0,108.0,1.2,14.0,108.0,95.95,73.81
2016,4,9,14,15,0.0,84.5,1.2,14.0,84.5,75.03,56.82
2016,4,9,14,30,0.0,61.0,1.2,14.0,61.0,54.08,39.61
2016,4,9,14,45,0.0,58.0,1.2,14.0,58.0,51.39,37.48
2016,4,9,15,0,0.0,55.0,1.2,14.0,55.0,48.7,35.32
2016,4,9,15,15,0.0,104.0,1.2,14.0,104.0,92.04,71.5
2016,4,9,15,30,0.0,153.0,1.2,14.0,153.0,133.48,105.74
2016,4,9,15,45,0.0,96.5,1.2,14.0,96.5,85.32,66.18
2016,4,9,16,0,0.0,40.0,1.2,14.0,40.0,35.32,24.41
2016,4,9,16,15,0.0,86.0,1.15,13.5,86.0,76.03,59.1
2016,4,9,16,30,0.0,132.0,1.1,13.0,132.0,112.0,89.58
2016,4,9,16,45,0.0,114.0,1.1,13.0,114.0,96.6,80.45
2016,4,9,17,0,0.0,96.0,1.1,13.0,96.0,81.99,67.76
2016,4,9,17,15,0.0,78.5,1.05,13.0,78.5,67.61,55.04
2016,4,9,17,30,0.0,61.0,1.0,13.0,61.0,53.09,41.98
2016,4,9,17,45,0.0,45.0,0.95,13.0,45.0,39.58,29.65
2016,4,9,18,0,0.0,29.0,0.9,13.0,29.0,25.56,16.76
2016,4,9,18,15,0.0,17.0,0.85,13.0,17.0,14.96,6.37
2016,4,9,18,30,0.0,5.0,0.8,13.0,5.0,4.38,0.0
2016,4,9,18,45,0.0,2.5,0.8,13.0,2.5,2.27,0.0
2016,4,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,4.0,1.7,12.0,4.0,3.5,0.0
2016,4,10,6,30,0.0,7.0,1.7,12.0,7.0,6.14,0.0
2016,4,10,6,45,0.0,10.5,1.75,12.0,10.5,9.22,2.27
2016,4,10,7,0,0.0,14.0,1.8,12.0,14.0,12.3,5.01
2016,4,10,7,15,0.0,18.5,1.8,12.0,18.5,16.27,8.49
2016,4,10,7,30,0.0,23.0,1.8,12.0,23.0,20.24,11.94
2016,4,10,7,45,0.0,18.5,1.8,12.5,18.5,16.28,8.45
2016,4,10,8,0,0.0,14.0,1.8,13.0,14.0,12.32,4.97
2016,4,10,8,15,0.0,16.5,1.8,13.0,16.5,14.54,6.84
2016,4,10,8,30,0.0,19.0,1.8,13.0,19.0,16.75,8.7
2016,4,10,8,45,0.0,61.5,1.8,13.0,61.5,54.4,40.62
2016,4,10,9,0,0.0,104.0,1.8,13.0,104.0,92.76,72.59
2016,4,10,9,15,0.0,115.0,1.85,13.0,115.0,103.0,80.83
2016,4,10,9,30,0.0,126.0,1.9,13.0,126.0,113.25,89.07
2016,4,10,9,45,0.0,98.0,1.95,13.0,98.0,87.11,67.28
2016,4,10,10,0,0.0,70.0,2.0,13.0,70.0,62.09,46.42
2016,4,10,10,15,0.0,83.0,2.05,13.0,83.0,73.7,56.0
2016,4,10,10,30,0.0,96.0,2.1,13.0,96.0,85.43,65.59
2016,4,10,10,45,4.0,156.0,2.15,13.5,160.0,144.89,114.11
2016,4,10,11,0,8.0,216.0,2.2,14.0,224.0,205.31,162.28
2016,4,10,11,15,15.0,266.0,2.25,14.0,279.5,259.62,205.18
2016,4,10,11,30,22.0,316.0,2.3,14.0,335.0,313.84,247.37
2016,4,10,11,45,71.5,373.0,2.4,14.0,435.0,432.3,339.59
2016,4,10,12,0,121.0,430.0,2.5,14.0,535.0,547.05,425.98
2016,4,10,12,15,126.0,431.0,2.55,13.5,540.5,544.76,424.53
2016,4,10,12,30,131.0,432.0,2.6,13.0,546.0,541.52,423.13
2016,4,10,12,45,182.5,426.0,2.7,13.0,583.0,570.88,446.78
2016,4,10,13,0,234.0,420.0,2.8,13.0,620.0,596.16,466.95
2016,4,10,13,15,348.0,372.5,2.8,13.0,663.5,635.05,498.4
2016,4,10,13,30,462.0,325.0,2.8,13.0,707.0,662.46,520.56
2016,4,10,13,45,356.0,350.5,2.85,13.0,640.0,578.2,455.7
2016,4,10,14,0,250.0,376.0,2.9,13.0,573.0,507.73,400.95
2016,4,10,14,15,245.5,361.0,2.85,13.0,548.0,472.79,374.28
2016,4,10,14,30,241.0,346.0,2.8,13.0,523.0,436.75,346.19
2016,4,10,14,45,286.0,318.0,2.8,13.0,518.5,417.72,331.03
2016,4,10,15,0,331.0,290.0,2.8,13.0,514.0,392.48,309.95
2016,4,10,15,15,511.5,215.0,2.8,13.0,535.5,375.53,292.39
2016,4,10,15,30,692.0,140.0,2.8,13.0,557.0,337.64,254.4
2016,4,10,15,45,565.0,161.5,2.8,13.0,484.0,275.61,203.15
2016,4,10,16,0,438.0,183.0,2.8,13.0,411.0,225.82,164.29
2016,4,10,16,15,410.0,171.5,2.75,12.5,368.5,180.57,128.11
2016,4,10,16,30,382.0,160.0,2.7,12.0,326.0,138.88,99.21
2016,4,10,16,45,356.5,143.0,2.7,12.0,282.0,103.93,87.33
2016,4,10,17,0,331.0,126.0,2.7,12.0,238.0,93.08,77.94
2016,4,10,17,15,292.0,108.5,2.65,12.0,195.0,81.39,67.58
2016,4,10,17,30,253.0,91.0,2.6,12.0,152.0,69.29,56.61
2016,4,10,17,45,198.0,72.5,2.55,12.0,113.0,56.02,44.37
2016,4,10,18,0,143.0,54.0,2.5,12.0,74.0,42.37,31.56
2016,4,10,18,15,71.5,34.0,2.45,12.0,44.0,28.04,17.2
2016,4,10,18,30,0.0,14.0,2.4,12.0,14.0,12.34,0.0
2016,4,10,18,45,0.0,7.0,2.35,12.0,7.0,6.37,0.0
2016,4,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,9.0,0.45,11.5,10.5,20.79,0.0
2016,4,11,6,0,79.0,18.0,0.4,12.0,21.0,56.66,0.0
2016,4,11,6,15,196.5,33.0,0.3,12.0,57.5,147.07,108.23
2016,4,11,6,30,314.0,48.0,0.2,12.0,94.0,232.92,185.75
2016,4,11,6,45,397.0,58.5,0.15,12.0,141.0,310.72,252.28
2016,4,11,7,0,480.0,69.0,0.1,12.0,188.0,395.08,321.64
2016,4,11,7,15,240.0,64.5,0.1,12.0,124.0,250.47,206.6
2016,4,11,7,30,0.0,60.0,0.1,12.0,60.0,53.0,39.68
2016,4,11,7,45,0.0,80.0,0.15,12.5,80.0,71.24,55.58
2016,4,11,8,0,0.0,100.0,0.2,13.0,100.0,90.29,71.25
2016,4,11,8,15,0.0,120.5,0.25,13.0,120.5,109.91,87.26
2016,4,11,8,30,0.0,141.0,0.3,13.0,141.0,129.56,103.09
2016,4,11,8,45,2.5,165.0,0.35,13.5,166.5,155.0,123.3
2016,4,11,9,0,5.0,189.0,0.4,14.0,192.0,180.6,143.27
2016,4,11,9,15,4.5,189.0,0.45,14.0,192.0,179.17,141.66
2016,4,11,9,30,4.0,189.0,0.5,14.0,192.0,177.96,140.41
2016,4,11,9,45,18.5,243.5,0.55,14.0,257.5,245.91,194.31
2016,4,11,10,0,33.0,298.0,0.6,14.0,323.0,333.1,261.08
2016,4,11,10,15,56.5,333.5,0.6,14.0,378.0,393.6,306.18
2016,4,11,10,30,80.0,369.0,0.6,14.0,433.0,453.83,350.25
2016,4,11,10,45,117.5,390.0,0.65,14.0,486.5,529.37,405.26
2016,4,11,11,0,155.0,411.0,0.7,14.0,540.0,585.65,445.49
2016,4,11,11,15,132.5,415.5,0.7,14.0,527.5,562.5,427.29
2016,4,11,11,30,110.0,420.0,0.7,14.0,515.0,523.25,398.63
2016,4,11,11,45,114.0,425.0,0.75,14.0,524.0,541.78,412.41
2016,4,11,12,0,118.0,430.0,0.8,14.0,533.0,543.63,413.85
2016,4,11,12,15,120.5,430.5,0.85,14.0,536.0,538.59,410.58
2016,4,11,12,30,123.0,431.0,0.9,14.0,539.0,532.77,406.84
2016,4,11,12,45,111.0,423.5,0.95,14.0,520.0,495.78,380.31
2016,4,11,13,0,99.0,416.0,1.0,14.0,501.0,470.67,362.34
2016,4,11,13,15,102.5,405.5,1.05,14.0,492.0,455.71,352.05
2016,4,11,13,30,106.0,395.0,1.1,14.0,483.0,440.35,341.27
2016,4,11,13,45,105.0,384.0,1.15,14.0,469.0,420.91,327.22
2016,4,11,14,0,104.0,373.0,1.2,14.0,455.0,401.44,313.03
2016,4,11,14,15,58.0,306.5,1.2,13.5,352.0,306.55,241.01
2016,4,11,14,30,12.0,240.0,1.2,13.0,249.0,217.49,171.92
2016,4,11,14,45,11.0,228.5,1.25,13.0,236.5,205.37,162.94
2016,4,11,15,0,10.0,217.0,1.3,13.0,224.0,193.42,153.73
2016,4,11,15,15,20.0,226.0,1.3,13.0,238.5,202.77,161.43
2016,4,11,15,30,30.0,235.0,1.3,13.0,253.0,206.72,164.55
2016,4,11,15,45,27.0,215.5,1.35,13.0,231.0,189.78,151.18
2016,4,11,16,0,24.0,196.0,1.4,13.0,209.0,169.94,135.47
2016,4,11,16,15,14.0,171.0,1.4,13.0,178.5,145.59,116.32
2016,4,11,16,30,4.0,146.0,1.4,13.0,148.0,122.88,98.38
2016,4,11,16,45,2.0,127.5,1.45,13.0,128.5,106.64,89.27
2016,4,11,17,0,0.0,109.0,1.5,13.0,109.0,91.78,76.41
2016,4,11,17,15,0.0,89.5,1.55,12.5,89.5,76.05,62.66
2016,4,11,17,30,0.0,70.0,1.6,12.0,70.0,60.14,48.47
2016,4,11,17,45,144.5,59.5,1.65,12.0,80.5,46.64,36.09
2016,4,11,18,0,289.0,49.0,1.7,12.0,91.0,37.65,27.5
2016,4,11,18,15,176.5,32.5,1.7,12.0,55.0,25.28,15.2
2016,4,11,18,30,64.0,16.0,1.7,12.0,19.0,13.21,0.0
2016,4,11,18,45,32.0,8.0,1.75,12.0,9.5,7.28,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.0,2.8,12.0,6.0,5.46,0.0
2016,4,12,6,0,0.0,12.0,2.9,12.0,12.0,10.56,0.0
2016,4,12,6,15,4.0,31.0,2.95,12.0,32.0,31.04,19.22
2016,4,12,6,30,8.0,50.0,3.0,12.0,52.0,52.48,38.71
2016,4,12,6,45,23.5,71.5,3.1,12.0,77.5,89.3,70.98
2016,4,12,7,0,39.0,93.0,3.2,12.0,103.0,122.49,100.13
2016,4,12,7,15,50.0,115.0,3.25,12.0,130.5,154.58,127.89
2016,4,12,7,30,61.0,137.0,3.3,12.0,158.0,187.41,155.79
2016,4,12,7,45,118.0,161.0,3.35,12.5,210.5,270.8,225.93
2016,4,12,8,0,175.0,185.0,3.4,13.0,263.0,346.64,288.09
2016,4,12,8,15,459.0,143.5,3.45,13.0,379.5,568.51,470.3
2016,4,12,8,30,743.0,102.0,3.5,13.0,496.0,784.55,634.22
2016,4,12,8,45,765.0,105.5,3.55,13.5,543.0,831.91,664.68
2016,4,12,9,0,787.0,109.0,3.6,14.0,590.0,877.54,694.61
2016,4,12,9,15,704.5,151.0,3.65,14.0,603.5,872.18,688.9
2016,4,12,9,30,622.0,193.0,3.7,14.0,617.0,852.4,673.33
2016,4,12,9,45,733.0,157.0,3.8,14.0,683.0,931.26,729.11
2016,4,12,10,0,844.0,121.0,3.9,14.0,749.0,1002.89,778.14
2016,4,12,10,15,716.5,191.5,3.95,14.0,739.0,965.42,750.38
2016,4,12,10,30,589.0,262.0,4.0,14.0,729.0,906.4,706.54
2016,4,12,10,45,562.5,282.5,4.05,14.0,739.5,898.71,699.88
2016,4,12,11,0,536.0,303.0,4.1,14.0,750.0,887.85,690.7
2016,4,12,11,15,713.0,215.0,4.1,14.0,820.5,970.51,752.45
2016,4,12,11,30,890.0,127.0,4.1,14.0,891.0,1022.88,787.8
2016,4,12,11,45,895.0,126.0,4.15,14.0,900.5,1010.1,778.5
2016,4,12,12,0,900.0,125.0,4.2,14.0,910.0,993.58,767.21
2016,4,12,12,15,900.5,125.0,4.2,14.0,910.0,970.14,750.9
2016,4,12,12,30,901.0,125.0,4.2,14.0,910.0,943.26,732.24
2016,4,12,12,45,869.5,142.0,4.25,14.0,894.5,901.36,703.21
2016,4,12,13,0,838.0,159.0,4.3,14.0,879.0,865.67,678.68
2016,4,12,13,15,834.0,158.0,4.25,14.0,863.0,825.6,650.06
2016,4,12,13,30,830.0,157.0,4.2,14.0,847.0,783.16,619.25
2016,4,12,13,45,821.5,156.5,4.2,14.0,823.5,735.83,583.46
2016,4,12,14,0,813.0,156.0,4.2,14.0,800.0,686.94,545.77
2016,4,12,14,15,678.5,202.5,4.2,14.0,726.0,601.74,478.33
2016,4,12,14,30,544.0,249.0,4.2,14.0,652.0,524.82,416.73
2016,4,12,14,45,417.0,275.5,4.2,14.0,575.5,447.73,354.98
2016,4,12,15,0,290.0,302.0,4.2,14.0,499.0,383.24,303.24
2016,4,12,15,15,281.5,282.5,4.1,13.5,464.5,341.53,269.32
2016,4,12,15,30,273.0,263.0,4.0,13.0,430.0,300.88,235.63
2016,4,12,15,45,234.0,245.5,3.95,13.0,381.0,258.29,200.7
2016,4,12,16,0,195.0,228.0,3.9,13.0,332.0,217.93,168.26
2016,4,12,16,15,372.0,174.0,3.8,13.0,346.5,176.97,126.75
2016,4,12,16,30,549.0,120.0,3.7,13.0,361.0,121.64,78.68
2016,4,12,16,45,482.5,121.0,3.65,13.0,313.0,84.08,69.5
2016,4,12,17,0,416.0,122.0,3.6,13.0,265.0,86.33,71.68
2016,4,12,17,15,367.5,107.0,3.55,12.5,218.0,77.25,63.78
2016,4,12,17,30,319.0,92.0,3.5,12.0,171.0,67.76,55.29
2016,4,12,17,45,243.5,75.5,3.45,12.0,127.0,58.32,46.47
2016,4,12,18,0,168.0,59.0,3.4,12.0,83.0,46.03,34.88
2016,4,12,18,15,84.0,38.0,3.3,12.0,50.0,30.22,19.48
2016,4,12,18,30,0.0,17.0,3.2,12.0,17.0,14.88,0.0
2016,4,12,18,45,0.0,8.5,3.15,12.0,8.5,7.73,0.0
2016,4,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
