Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,10.5,1.95,11.0,13.0,22.9,0.0
2016,4,13,6,0,83.0,21.0,2.0,11.0,26.0,63.35,8.35
2016,4,13,6,15,195.5,38.0,2.0,11.0,64.0,152.97,116.76
2016,4,13,6,30,308.0,55.0,2.0,11.0,102.0,239.17,194.69
2016,4,13,6,45,390.5,66.5,2.05,11.5,150.5,314.3,260.9
2016,4,13,7,0,473.0,78.0,2.1,12.0,199.0,401.52,334.96
2016,4,13,7,15,528.5,86.5,2.1,12.0,250.0,473.14,394.47
2016,4,13,7,30,584.0,95.0,2.1,12.0,301.0,548.46,454.8
2016,4,13,7,45,626.5,100.5,2.15,12.5,353.0,613.88,504.7
2016,4,13,8,0,669.0,106.0,2.2,13.0,405.0,680.77,552.92
2016,4,13,8,15,698.0,111.0,2.15,13.0,455.0,736.89,592.04
2016,4,13,8,30,727.0,116.0,2.1,13.0,505.0,792.57,629.91
2016,4,13,8,45,750.0,119.5,2.05,13.0,551.5,840.2,661.18
2016,4,13,9,0,773.0,123.0,2.0,13.0,598.0,880.82,686.99
2016,4,13,9,15,789.0,126.0,1.95,13.0,640.0,917.76,709.92
2016,4,13,9,30,805.0,129.0,1.9,13.0,682.0,952.07,730.79
2016,4,13,9,45,822.5,129.0,1.85,13.5,719.5,981.59,746.85
2016,4,13,10,0,840.0,129.0,1.8,14.0,757.0,1008.04,760.7
2016,4,13,10,15,849.5,131.0,1.75,14.0,787.5,1025.35,769.86
2016,4,13,10,30,859.0,133.0,1.7,14.0,818.0,1039.03,776.77
2016,4,13,10,45,862.0,136.0,1.7,14.0,840.0,1043.47,778.56
2016,4,13,11,0,865.0,139.0,1.7,14.0,862.0,1032.14,770.34
2016,4,13,11,15,869.5,140.0,1.65,14.0,878.0,1028.41,766.65
2016,4,13,11,30,874.0,141.0,1.6,14.0,894.0,1020.93,760.56
2016,4,13,11,45,871.0,144.0,1.6,14.0,900.5,1004.38,749.5
2016,4,13,12,0,868.0,147.0,1.6,14.0,907.0,984.35,736.35
2016,4,13,12,15,868.5,147.0,1.6,14.0,907.0,961.35,721.34
2016,4,13,12,30,869.0,147.0,1.6,14.0,907.0,935.04,704.16
2016,4,13,12,45,865.0,147.5,1.6,14.0,898.5,910.31,688.09
2016,4,13,13,0,861.0,148.0,1.6,14.0,890.0,873.61,663.84
2016,4,13,13,15,857.0,147.5,1.6,14.0,874.0,833.28,637.06
2016,4,13,13,30,853.0,147.0,1.6,14.0,858.0,790.5,608.36
2016,4,13,13,45,839.0,149.5,1.6,14.0,833.0,741.17,572.93
2016,4,13,14,0,825.0,152.0,1.6,14.0,808.0,690.66,535.75
2016,4,13,14,15,815.5,150.0,1.65,14.0,778.0,637.97,496.45
2016,4,13,14,30,806.0,148.0,1.7,14.0,748.0,584.33,455.15
2016,4,13,14,45,788.5,147.5,1.75,14.0,710.0,527.31,409.87
2016,4,13,15,0,771.0,147.0,1.8,14.0,672.0,467.95,361.36
2016,4,13,15,15,753.5,143.0,1.85,13.5,630.0,408.37,311.73
2016,4,13,15,30,736.0,139.0,1.9,13.0,588.0,349.87,261.39
2016,4,13,15,45,710.0,135.5,1.95,13.0,541.0,290.92,209.66
2016,4,13,16,0,684.0,132.0,2.0,13.0,494.0,234.62,160.7
2016,4,13,16,15,541.5,142.5,2.05,12.5,411.5,176.17,118.35
2016,4,13,16,30,399.0,153.0,2.1,12.0,329.0,134.63,94.9
2016,4,13,16,45,455.0,131.5,2.2,12.0,308.5,90.99,75.82
2016,4,13,17,0,511.0,110.0,2.3,12.0,288.0,78.35,64.81
2016,4,13,17,15,451.5,99.0,2.25,12.0,237.0,71.82,59.05
2016,4,13,17,30,392.0,88.0,2.2,12.0,186.0,65.03,52.87
2016,4,13,17,45,298.0,74.0,2.2,12.0,138.5,55.58,44.08
2016,4,13,18,0,204.0,60.0,2.2,12.0,91.0,46.87,35.68
2016,4,13,18,15,102.0,39.5,2.15,12.0,55.0,31.38,20.66
2016,4,13,18,30,0.0,19.0,2.1,12.0,19.0,16.49,0.0
2016,4,13,18,45,0.0,9.5,2.1,12.0,9.5,8.64,0.0
2016,4,13,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,14,5,45,30.5,12.0,2.0,11.0,14.0,20.77,0.0
2016,4,14,6,0,61.0,24.0,2.0,11.0,28.0,60.07,17.57
2016,4,14,6,15,168.5,42.5,2.05,11.0,66.5,138.03,106.0
2016,4,14,6,30,276.0,61.0,2.1,11.0,105.0,230.9,188.33
2016,4,14,6,45,335.5,77.0,2.2,11.5,150.5,297.21,246.93
2016,4,14,7,0,395.0,93.0,2.3,12.0,196.0,369.46,308.77
2016,4,14,7,15,502.0,86.0,2.35,12.0,246.5,455.76,381.35
2016,4,14,7,30,609.0,79.0,2.4,12.0,297.0,547.76,456.27
2016,4,14,7,45,493.0,120.5,2.45,12.5,314.5,530.79,439.55
2016,4,14,8,0,377.0,162.0,2.5,13.0,332.0,507.96,417.87
2016,4,14,8,15,394.0,179.5,2.55,13.0,375.0,556.43,454.89
2016,4,14,8,30,411.0,197.0,2.6,13.0,418.0,604.55,490.48
2016,4,14,8,45,561.5,175.0,2.65,13.0,506.0,727.1,584.44
2016,4,14,9,0,712.0,153.0,2.7,13.0,594.0,865.03,682.87
2016,4,14,9,15,395.5,232.0,2.7,13.0,480.0,661.51,527.06
2016,4,14,9,30,79.0,311.0,2.7,13.0,366.0,395.83,315.91
2016,4,14,9,45,166.5,331.5,2.75,13.0,454.5,521.71,415.97
2016,4,14,10,0,254.0,352.0,2.8,13.0,543.0,649.54,512.3
2016,4,14,10,15,529.5,259.0,2.85,13.0,677.5,842.48,659.06
2016,4,14,10,30,805.0,166.0,2.9,13.0,812.0,1019.86,783.09
2016,4,14,10,45,790.0,181.0,2.95,13.5,829.5,1018.0,778.13
2016,4,14,11,0,775.0,196.0,3.0,14.0,847.0,1021.3,778.64
2016,4,14,11,15,644.0,263.5,3.05,14.0,810.5,949.75,728.44
2016,4,14,11,30,513.0,331.0,3.1,14.0,774.0,873.34,671.76
2016,4,14,11,45,508.5,337.0,3.2,14.0,779.5,861.51,664.09
2016,4,14,12,0,504.0,343.0,3.3,14.0,785.0,847.27,654.18
2016,4,14,12,15,640.5,275.0,3.35,14.0,837.0,891.47,689.45
2016,4,14,12,30,777.0,207.0,3.4,14.0,889.0,925.42,715.26
2016,4,14,12,45,808.0,186.0,3.5,14.0,889.0,897.42,696.14
2016,4,14,13,0,839.0,165.0,3.6,14.0,889.0,871.09,678.61
2016,4,14,13,15,834.5,163.5,3.65,14.0,873.0,830.02,650.13
2016,4,14,13,30,830.0,162.0,3.7,14.0,857.0,786.66,619.32
2016,4,14,13,45,706.0,214.0,3.75,14.0,793.5,707.11,558.08
2016,4,14,14,0,582.0,266.0,3.8,14.0,730.0,631.11,498.89
2016,4,14,14,15,691.0,209.0,3.8,13.5,739.5,613.85,487.32
2016,4,14,14,30,800.0,152.0,3.8,13.0,749.0,584.05,464.31
2016,4,14,14,45,554.5,226.0,3.85,13.0,630.5,474.18,376.18
2016,4,14,15,0,309.0,300.0,3.9,13.0,512.0,389.21,308.36
2016,4,14,15,15,533.0,215.0,3.9,13.0,553.0,382.15,298.22
2016,4,14,15,30,757.0,130.0,3.9,13.0,594.0,348.87,262.46
2016,4,14,15,45,738.5,124.5,3.9,13.0,548.0,289.12,208.68
2016,4,14,16,0,720.0,119.0,3.9,13.0,502.0,231.09,157.13
2016,4,14,16,15,360.0,87.5,3.85,13.0,279.0,109.83,71.27
2016,4,14,16,30,0.0,56.0,3.8,13.0,56.0,49.46,36.72
2016,4,14,16,45,0.0,48.5,3.8,13.0,48.5,42.8,32.79
2016,4,14,17,0,0.0,41.0,3.8,13.0,41.0,36.15,26.91
2016,4,14,17,15,228.5,60.0,3.7,12.5,118.0,42.72,32.91
2016,4,14,17,30,457.0,79.0,3.6,12.0,195.0,58.61,47.16
2016,4,14,17,45,372.0,67.5,3.5,12.0,147.0,50.87,39.91
2016,4,14,18,0,287.0,56.0,3.4,12.0,99.0,42.89,32.23
2016,4,14,18,15,143.5,40.0,3.35,11.5,61.5,31.86,21.28
2016,4,14,18,30,0.0,24.0,3.3,11.0,24.0,20.31,0.0
2016,4,14,18,45,0.0,12.0,3.3,11.0,12.0,10.91,0.0
2016,4,14,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,45,84.5,12.0,3.1,9.5,17.0,38.33,0.0
2016,4,15,6,0,169.0,24.0,3.1,10.0,34.0,108.94,48.7
2016,4,15,6,15,291.5,37.0,3.0,10.0,76.0,194.82,152.61
2016,4,15,6,30,414.0,50.0,2.9,10.0,118.0,288.1,236.94
2016,4,15,6,45,491.0,59.5,2.85,10.0,168.5,365.73,306.31
2016,4,15,7,0,568.0,69.0,2.8,10.0,219.0,450.46,379.35
2016,4,15,7,15,620.0,76.0,2.7,10.5,272.5,522.33,438.43
2016,4,15,7,30,672.0,83.0,2.6,11.0,326.0,597.49,497.52
2016,4,15,7,45,710.0,87.5,2.55,11.5,379.5,661.85,544.9
2016,4,15,8,0,748.0,92.0,2.5,12.0,433.0,727.17,590.91
2016,4,15,8,15,774.0,96.0,2.4,12.0,484.0,778.35,625.79
2016,4,15,8,30,800.0,100.0,2.3,12.0,535.0,832.81,662.24
2016,4,15,8,45,824.0,101.5,2.25,12.5,583.0,881.22,692.61
2016,4,15,9,0,848.0,103.0,2.2,13.0,631.0,927.8,721.04
2016,4,15,9,15,862.5,105.5,2.1,13.0,673.5,964.36,742.8
2016,4,15,9,30,877.0,108.0,2.0,13.0,716.0,987.83,755.43
2016,4,15,9,45,893.5,107.0,1.95,13.5,754.5,1016.06,770.51
2016,4,15,10,0,910.0,106.0,1.9,14.0,793.0,1041.08,783.24
2016,4,15,10,15,917.5,107.5,1.95,14.0,823.0,1056.37,792.45
2016,4,15,10,30,925.0,109.0,2.0,14.0,853.0,1067.84,799.41
2016,4,15,10,45,930.5,110.0,2.05,14.5,876.0,1072.82,800.81
2016,4,15,11,0,936.0,111.0,2.1,15.0,899.0,1073.82,799.83
2016,4,15,11,15,939.0,111.5,2.2,15.0,914.5,1067.77,796.57
2016,4,15,11,30,942.0,112.0,2.3,15.0,930.0,1057.75,790.87
2016,4,15,11,45,943.5,112.0,2.45,15.0,937.5,1041.81,781.91
2016,4,15,12,0,945.0,112.0,2.6,15.0,945.0,1022.05,770.37
2016,4,15,12,15,944.5,112.0,2.7,15.0,944.0,996.68,754.49
2016,4,15,12,30,944.0,112.0,2.8,15.0,943.0,967.78,736.14
2016,4,15,12,45,941.5,111.5,2.9,15.0,934.0,933.23,713.79
2016,4,15,13,0,939.0,111.0,3.0,15.0,925.0,895.55,689.07
2016,4,15,13,15,934.5,110.5,3.05,15.0,908.0,853.32,660.55
2016,4,15,13,30,930.0,110.0,3.1,15.0,891.0,808.47,629.89
2016,4,15,13,45,922.0,110.0,3.15,15.0,866.0,759.17,595.39
2016,4,15,14,0,914.0,110.0,3.2,15.0,841.0,707.98,556.8
2016,4,15,14,15,905.0,108.5,3.25,15.0,809.5,653.18,514.47
2016,4,15,14,30,896.0,107.0,3.3,15.0,778.0,597.1,469.88
2016,4,15,14,45,881.5,106.5,3.35,15.0,739.5,538.11,421.62
2016,4,15,15,0,867.0,106.0,3.4,15.0,701.0,478.93,371.66
2016,4,15,15,15,851.5,103.5,3.45,15.0,658.0,414.71,316.29
2016,4,15,15,30,836.0,101.0,3.5,15.0,615.0,353.41,261.81
2016,4,15,15,45,814.0,98.5,3.55,15.0,567.0,291.34,206.2
2016,4,15,16,0,792.0,96.0,3.6,15.0,519.0,231.25,153.01
2016,4,15,16,15,764.5,92.0,3.65,14.5,468.0,171.47,104.07
2016,4,15,16,30,737.0,88.0,3.7,14.0,417.0,109.64,61.71
2016,4,15,16,45,699.5,83.0,3.75,14.0,364.5,57.31,45.52
2016,4,15,17,0,662.0,78.0,3.8,14.0,312.0,55.42,43.98
2016,4,15,17,15,609.5,71.5,3.75,13.5,259.5,52.2,41.24
2016,4,15,17,30,557.0,65.0,3.7,13.0,207.0,48.87,38.27
2016,4,15,17,45,478.5,55.5,3.7,13.0,157.5,42.77,32.58
2016,4,15,18,0,400.0,46.0,3.7,13.0,108.0,36.45,26.49
2016,4,15,18,15,277.0,33.0,3.65,12.5,68.0,26.57,16.87
2016,4,15,18,30,154.0,20.0,3.6,12.0,28.0,15.74,0.0
2016,4,15,18,45,77.0,10.0,3.55,12.0,14.0,9.1,0.0
2016,4,15,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,5,45,95.0,12.0,0.75,12.5,18.5,41.86,0.0
2016,4,16,6,0,190.0,24.0,0.7,13.0,37.0,117.91,61.82
2016,4,16,6,15,303.0,37.5,0.7,13.5,79.0,200.8,155.07
2016,4,16,6,30,416.0,51.0,0.7,14.0,121.0,290.65,233.04
2016,4,16,6,45,485.5,60.5,0.7,14.5,170.5,364.3,295.53
2016,4,16,7,0,555.0,70.0,0.7,15.0,220.0,444.24,360.37
2016,4,16,7,15,605.5,77.0,0.65,15.0,272.5,514.47,415.21
2016,4,16,7,30,656.0,84.0,0.6,15.0,325.0,587.87,469.94
2016,4,16,7,45,689.0,90.5,0.55,15.0,377.0,650.18,513.25
2016,4,16,8,0,722.0,97.0,0.5,15.0,429.0,713.1,554.94
2016,4,16,8,15,748.5,101.5,0.5,15.0,479.0,768.33,590.7
2016,4,16,8,30,775.0,106.0,0.5,15.0,529.0,818.37,622.16
2016,4,16,8,45,793.0,110.0,0.55,15.5,575.5,863.49,649.54
2016,4,16,9,0,811.0,114.0,0.6,16.0,622.0,906.52,675.18
2016,4,16,9,15,826.0,116.5,0.6,16.0,663.5,942.6,696.22
2016,4,16,9,30,841.0,119.0,0.6,16.0,705.0,975.9,715.39
2016,4,16,9,45,861.0,116.5,0.65,16.5,744.0,1005.34,731.83
2016,4,16,10,0,881.0,114.0,0.7,17.0,783.0,1020.94,739.61
2016,4,16,10,15,889.0,115.5,0.7,17.0,812.5,1036.32,747.78
2016,4,16,10,30,897.0,117.0,0.7,17.0,842.0,1048.0,753.75
2016,4,16,10,45,908.0,114.5,0.75,17.5,866.0,1054.63,756.56
2016,4,16,11,0,919.0,112.0,0.8,18.0,890.0,1057.43,757.2
2016,4,16,11,15,922.5,113.0,0.85,18.0,905.5,1052.48,754.66
2016,4,16,11,30,926.0,114.0,0.9,18.0,921.0,1043.61,749.91
2016,4,16,11,45,927.0,114.5,1.0,18.0,928.0,1027.89,742.06
2016,4,16,12,0,928.0,115.0,1.1,18.0,935.0,1008.43,731.85
2016,4,16,12,15,927.5,114.5,1.15,18.0,934.0,982.91,716.79
2016,4,16,12,30,927.0,114.0,1.2,18.0,933.0,953.94,699.48
2016,4,16,12,45,925.5,113.5,1.3,18.0,924.5,920.77,680.08
2016,4,16,13,0,924.0,113.0,1.4,18.0,916.0,884.46,658.3
2016,4,16,13,15,920.0,112.5,1.45,18.0,899.5,843.19,632.2
2016,4,16,13,30,916.0,112.0,1.5,18.0,883.0,799.3,603.98
2016,4,16,13,45,908.0,112.0,1.55,18.0,858.5,750.63,571.64
2016,4,16,14,0,900.0,112.0,1.6,18.0,834.0,700.1,535.43
2016,4,16,14,15,891.5,110.5,1.6,17.5,803.5,646.32,496.34
2016,4,16,14,30,883.0,109.0,1.6,17.0,773.0,591.25,454.9
2016,4,16,14,45,862.5,111.5,1.65,17.0,734.0,532.55,408.64
2016,4,16,15,0,842.0,114.0,1.7,17.0,695.0,472.23,359.62
2016,4,16,15,15,638.5,172.0,1.65,17.0,597.0,387.54,292.68
2016,4,16,15,30,435.0,230.0,1.6,17.0,499.0,324.23,243.89
2016,4,16,15,45,375.0,223.5,1.6,17.0,442.5,274.28,203.85
2016,4,16,16,0,315.0,217.0,1.6,17.0,386.0,228.99,168.41
2016,4,16,16,15,257.0,202.0,1.55,16.5,331.0,185.19,135.99
2016,4,16,16,30,199.0,187.0,1.5,16.0,276.0,154.23,116.11
2016,4,16,16,45,175.0,168.5,1.45,16.0,240.0,124.25,103.32
2016,4,16,17,0,151.0,150.0,1.4,16.0,204.0,111.76,92.82
2016,4,16,17,15,136.5,127.0,1.3,16.0,169.5,96.23,79.42
2016,4,16,17,30,122.0,104.0,1.2,16.0,135.0,80.22,65.34
2016,4,16,17,45,97.0,81.5,1.1,16.0,103.0,64.02,50.82
2016,4,16,18,0,72.0,59.0,1.0,16.0,71.0,47.38,35.68
2016,4,16,18,15,36.0,39.0,1.0,15.5,45.0,32.78,21.99
2016,4,16,18,30,0.0,19.0,1.0,15.0,19.0,16.67,1.54
2016,4,16,18,45,0.0,9.5,1.0,15.0,9.5,8.64,0.0
2016,4,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,45,94.5,12.5,0.65,14.0,19.5,42.27,0.0
2016,4,17,6,0,189.0,25.0,0.7,14.0,39.0,119.97,69.76
2016,4,17,6,15,296.5,39.0,0.75,14.0,81.0,199.77,154.81
2016,4,17,6,30,404.0,53.0,0.8,14.0,123.0,287.19,230.94
2016,4,17,6,45,479.0,62.0,0.9,14.5,172.5,362.83,295.39
2016,4,17,7,0,554.0,71.0,1.0,15.0,222.0,445.26,362.94
2016,4,17,7,15,603.5,78.0,1.0,15.0,274.5,514.79,418.05
2016,4,17,7,30,653.0,85.0,1.0,15.0,327.0,587.38,473.3
2016,4,17,7,45,689.5,90.0,1.0,15.0,379.0,650.33,518.43
2016,4,17,8,0,726.0,95.0,1.0,15.0,431.0,714.16,562.29
2016,4,17,8,15,752.5,99.0,1.0,15.0,481.5,764.67,595.52
2016,4,17,8,30,779.0,103.0,1.0,15.0,532.0,818.7,630.59
2016,4,17,8,45,798.0,106.5,1.05,15.5,578.5,864.17,658.63
2016,4,17,9,0,817.0,110.0,1.1,16.0,625.0,907.62,684.96
2016,4,17,9,15,832.5,113.0,1.15,16.0,667.5,944.82,708.14
2016,4,17,9,30,848.0,116.0,1.2,16.0,710.0,979.25,729.46
2016,4,17,9,45,863.5,116.0,1.25,16.5,747.5,996.48,738.21
2016,4,17,10,0,879.0,116.0,1.3,17.0,785.0,1021.05,751.98
2016,4,17,10,15,887.0,117.5,1.3,17.0,815.0,1036.32,760.23
2016,4,17,10,30,895.0,119.0,1.3,17.0,845.0,1047.91,766.35
2016,4,17,10,45,901.0,120.0,1.35,17.5,868.5,1053.15,768.1
2016,4,17,11,0,907.0,121.0,1.4,18.0,892.0,1054.53,767.62
2016,4,17,11,15,911.0,121.5,1.45,18.0,907.0,1049.48,764.68
2016,4,17,11,30,915.0,122.0,1.5,18.0,922.0,1040.56,759.48
2016,4,17,11,45,917.0,122.5,1.55,18.5,930.0,1025.84,749.28
2016,4,17,12,0,919.0,123.0,1.6,19.0,938.0,1007.38,736.83
2016,4,17,12,15,918.5,123.0,1.55,19.0,937.0,982.44,720.21
2016,4,17,12,30,918.0,123.0,1.5,19.0,936.0,954.07,701.5
2016,4,17,12,45,916.5,122.0,1.5,19.0,927.5,920.58,680.17
2016,4,17,13,0,915.0,121.0,1.5,19.0,919.0,884.0,656.74
2016,4,17,13,15,911.0,120.0,1.4,19.0,902.5,842.52,628.68
2016,4,17,13,30,907.0,119.0,1.3,19.0,886.0,798.47,598.8
2016,4,17,13,45,902.0,117.5,1.25,19.0,862.0,750.88,566.34
2016,4,17,14,0,897.0,116.0,1.2,19.0,838.0,701.22,530.37
2016,4,17,14,15,888.5,114.0,1.1,19.0,807.0,647.14,489.89
2016,4,17,14,30,880.0,112.0,1.0,19.0,776.0,591.78,447.46
2016,4,17,14,45,869.5,109.5,0.95,19.0,739.0,533.98,402.41
2016,4,17,15,0,859.0,107.0,0.9,19.0,702.0,475.62,355.46
2016,4,17,15,15,844.5,104.5,0.8,19.0,659.0,412.28,303.1
2016,4,17,15,30,830.0,102.0,0.7,19.0,616.0,351.82,251.58
2016,4,17,15,45,811.0,98.5,0.65,19.0,569.0,290.17,198.7
2016,4,17,16,0,792.0,95.0,0.6,19.0,522.0,230.15,147.61
2016,4,17,16,15,766.0,91.0,0.55,18.5,471.5,170.7,100.64
2016,4,17,16,30,740.0,87.0,0.5,18.0,421.0,114.3,63.97
2016,4,17,16,45,705.0,82.0,0.45,18.0,369.0,56.4,43.9
2016,4,17,17,0,670.0,77.0,0.4,18.0,317.0,54.48,42.46
2016,4,17,17,15,621.0,70.0,0.45,17.5,265.0,50.85,39.42
2016,4,17,17,30,572.0,63.0,0.5,17.0,213.0,47.06,36.11
2016,4,17,17,45,498.5,54.5,0.55,17.0,163.5,41.75,31.23
2016,4,17,18,0,425.0,46.0,0.6,17.0,114.0,36.27,26.0
2016,4,17,18,15,311.5,33.0,0.65,16.5,73.0,26.4,16.67
2016,4,17,18,30,198.0,20.0,0.7,16.0,32.0,16.13,2.54
2016,4,17,18,45,99.0,10.0,0.8,16.0,16.0,9.1,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,45,113.0,13.5,0.6,15.0,22.0,49.38,0.0
2016,4,18,6,0,226.0,27.0,0.6,15.0,44.0,139.52,87.28
2016,4,18,6,15,336.0,39.5,0.55,15.0,87.5,218.23,168.85
2016,4,18,6,30,446.0,52.0,0.5,15.0,131.0,307.75,245.61
2016,4,18,6,45,512.0,61.5,0.5,15.5,181.5,381.12,306.91
2016,4,18,7,0,578.0,71.0,0.5,16.0,232.0,460.35,370.1
2016,4,18,7,15,626.5,78.0,0.5,16.0,285.0,530.4,424.2
2016,4,18,7,30,675.0,85.0,0.5,16.0,338.0,603.36,478.2
2016,4,18,7,45,705.5,91.5,0.5,16.5,390.0,664.56,519.56
2016,4,18,8,0,736.0,98.0,0.5,17.0,442.0,726.09,559.39
2016,4,18,8,15,762.0,102.5,0.5,17.0,492.5,781.34,594.69
2016,4,18,8,30,788.0,107.0,0.5,17.0,543.0,831.36,625.72
2016,4,18,8,45,806.5,110.5,0.55,17.5,590.0,876.62,652.83
2016,4,18,9,0,825.0,114.0,0.6,18.0,637.0,919.79,678.21
2016,4,18,9,15,840.0,116.5,0.6,18.0,679.0,956.06,699.1
2016,4,18,9,30,855.0,119.0,0.6,18.0,721.0,989.5,718.11
2016,4,18,9,45,869.5,119.5,0.65,18.0,758.5,1017.07,734.54
2016,4,18,10,0,884.0,120.0,0.7,18.0,796.0,1030.33,742.2
2016,4,18,10,15,892.0,121.5,0.7,18.0,826.0,1045.53,750.25
2016,4,18,10,30,900.0,123.0,0.7,18.0,856.0,1057.03,756.07
2016,4,18,10,45,906.0,124.0,0.75,18.0,879.0,1062.15,759.36
2016,4,18,11,0,912.0,125.0,0.8,18.0,902.0,1063.4,760.51
2016,4,18,11,15,915.0,125.5,0.8,18.0,917.0,1057.2,756.09
2016,4,18,11,30,918.0,126.0,0.8,18.0,932.0,1047.15,749.54
2016,4,18,11,45,917.5,127.5,0.85,18.0,938.5,1030.85,740.43
2016,4,18,12,0,917.0,129.0,0.9,18.0,945.0,1010.88,729.12
2016,4,18,12,15,916.5,129.5,0.85,18.0,944.5,986.37,712.93
2016,4,18,12,30,916.0,130.0,0.8,18.0,944.0,958.43,694.69
2016,4,18,12,45,906.0,134.0,0.8,18.0,933.0,922.24,672.22
2016,4,18,13,0,896.0,138.0,0.8,18.0,922.0,883.42,648.01
2016,4,18,13,15,724.5,222.0,0.8,18.0,848.5,798.2,591.14
2016,4,18,13,30,553.0,306.0,0.8,18.0,775.0,708.51,527.63
2016,4,18,13,45,523.0,303.5,0.85,18.0,737.5,653.94,490.92
2016,4,18,14,0,493.0,301.0,0.9,18.0,700.0,600.71,453.77
2016,4,18,14,15,483.5,291.5,0.9,17.5,670.5,555.67,422.12
2016,4,18,14,30,474.0,282.0,0.9,17.0,641.0,510.69,389.51
2016,4,18,14,45,547.0,240.0,0.9,17.0,635.0,480.23,366.06
2016,4,18,15,0,620.0,198.0,0.9,17.0,629.0,442.29,335.16
2016,4,18,15,15,610.0,185.5,0.9,17.0,588.0,387.09,290.29
2016,4,18,15,30,600.0,173.0,0.9,17.0,547.0,332.51,244.8
2016,4,18,15,45,532.5,179.0,0.95,17.0,492.0,277.66,200.25
2016,4,18,16,0,465.0,185.0,1.0,17.0,437.0,230.81,163.07
2016,4,18,16,15,408.5,176.0,1.0,16.5,382.0,182.26,126.61
2016,4,18,16,30,352.0,167.0,1.0,16.0,327.0,146.11,103.98
2016,4,18,16,45,499.0,119.5,1.05,16.0,316.5,82.54,67.1
2016,4,18,17,0,646.0,72.0,1.1,16.0,306.0,50.51,39.26
2016,4,18,17,15,553.0,77.5,1.15,15.5,255.5,56.27,44.53
2016,4,18,17,30,460.0,83.0,1.2,15.0,205.0,61.28,49.0
2016,4,18,17,45,391.5,70.0,1.25,15.0,157.5,52.57,41.03
2016,4,18,18,0,323.0,57.0,1.3,15.0,110.0,43.53,32.58
2016,4,18,18,15,222.0,40.5,1.3,14.5,71.0,31.36,21.11
2016,4,18,18,30,121.0,24.0,1.3,14.0,32.0,18.81,5.15
2016,4,18,18,45,60.5,12.0,1.35,14.0,16.0,10.91,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,45,108.5,14.5,0.9,14.0,23.5,48.96,0.0
2016,4,19,6,0,217.0,29.0,0.9,14.0,47.0,138.84,91.72
2016,4,19,6,15,325.5,42.0,0.85,14.0,90.5,216.4,169.11
2016,4,19,6,30,434.0,55.0,0.8,14.0,134.0,305.3,245.87
2016,4,19,6,45,512.0,63.0,0.75,14.0,185.5,383.25,311.76
2016,4,19,7,0,590.0,71.0,0.7,14.0,237.0,468.14,380.41
2016,4,19,7,15,638.0,77.5,0.65,14.5,290.5,537.82,433.55
2016,4,19,7,30,686.0,84.0,0.6,15.0,344.0,610.33,486.2
2016,4,19,7,45,720.5,88.5,0.6,15.5,396.5,672.52,528.32
2016,4,19,8,0,755.0,93.0,0.6,16.0,449.0,731.35,566.41
2016,4,19,8,15,780.0,97.5,0.65,16.0,500.0,786.51,602.73
2016,4,19,8,30,805.0,102.0,0.7,16.0,551.0,840.63,637.69
2016,4,19,8,45,818.0,107.5,0.75,16.5,596.5,883.69,663.48
2016,4,19,9,0,831.0,113.0,0.8,17.0,642.0,924.29,687.43
2016,4,19,9,15,845.5,116.0,0.85,17.0,684.5,960.73,709.76
2016,4,19,9,30,860.0,119.0,0.9,17.0,727.0,994.31,730.18
2016,4,19,9,45,864.5,124.0,0.95,17.0,762.0,1017.15,743.79
2016,4,19,10,0,869.0,129.0,1.0,17.0,797.0,1036.36,755.32
2016,4,19,10,15,726.0,203.0,1.0,17.0,775.0,985.59,721.62
2016,4,19,10,30,583.0,277.0,1.0,17.0,753.0,913.69,672.9
2016,4,19,10,45,545.0,301.5,1.05,17.0,756.5,897.83,662.33
2016,4,19,11,0,507.0,326.0,1.1,17.0,760.0,878.81,648.92
2016,4,19,11,15,482.5,340.5,1.05,17.0,759.5,860.5,635.02
2016,4,19,11,30,458.0,355.0,1.0,17.0,759.0,839.92,619.69
2016,4,19,11,45,477.5,354.0,1.0,17.5,778.0,845.0,622.17
2016,4,19,12,0,497.0,353.0,1.0,18.0,797.0,847.06,622.36
2016,4,19,12,15,514.0,348.0,1.0,18.0,806.5,839.83,617.73
2016,4,19,12,30,531.0,343.0,1.0,18.0,816.0,829.58,611.21
2016,4,19,12,45,435.5,375.0,1.05,18.0,760.5,753.01,558.43
2016,4,19,13,0,340.0,407.0,1.1,18.0,705.0,674.67,504.08
2016,4,19,13,15,218.0,409.0,1.15,17.5,599.0,553.94,419.16
2016,4,19,13,30,96.0,411.0,1.2,17.0,493.0,444.52,339.45
2016,4,19,13,45,117.5,403.5,1.25,17.0,501.0,448.26,343.76
2016,4,19,14,0,139.0,396.0,1.3,17.0,509.0,444.53,341.61
2016,4,19,14,15,135.0,380.0,1.35,16.5,486.5,415.79,321.1
2016,4,19,14,30,131.0,364.0,1.4,16.0,464.0,387.47,300.69
2016,4,19,14,45,155.5,346.0,1.45,16.0,458.5,372.18,289.29
2016,4,19,15,0,180.0,328.0,1.5,16.0,453.0,354.17,275.17
2016,4,19,15,15,100.0,278.5,1.5,16.0,347.5,271.78,212.02
2016,4,19,15,30,20.0,229.0,1.5,16.0,242.0,202.08,158.91
2016,4,19,15,45,125.0,232.0,1.55,16.0,301.0,219.51,169.86
2016,4,19,16,0,230.0,235.0,1.6,16.0,360.0,229.18,172.76
2016,4,19,16,15,331.0,194.0,1.6,15.5,355.5,189.3,136.54
2016,4,19,16,30,432.0,153.0,1.6,15.0,351.0,136.4,93.78
2016,4,19,16,45,571.5,107.0,1.6,15.0,335.0,73.74,59.71
2016,4,19,17,0,711.0,61.0,1.6,15.0,319.0,46.91,36.23
2016,4,19,17,15,625.5,67.5,1.55,15.0,268.5,48.73,37.93
2016,4,19,17,30,540.0,74.0,1.5,15.0,218.0,55.77,44.13
2016,4,19,17,45,484.0,62.0,1.45,15.0,169.5,47.88,36.92
2016,4,19,18,0,428.0,50.0,1.4,15.0,121.0,39.59,29.17
2016,4,19,18,15,309.5,37.0,1.3,14.5,79.0,29.81,19.89
2016,4,19,18,30,191.0,24.0,1.2,14.0,37.0,18.87,6.15
2016,4,19,18,45,95.5,12.0,1.15,14.0,18.5,10.91,0.0
2016,4,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,13.5,1.6,13.0,13.5,12.28,0.0
2016,4,20,6,0,0.0,27.0,1.7,13.0,27.0,25.4,13.42
2016,4,20,6,15,23.5,47.0,1.7,13.0,51.5,60.92,45.17
2016,4,20,6,30,47.0,67.0,1.7,13.0,76.0,95.15,75.35
2016,4,20,6,45,60.0,89.0,1.75,13.5,104.0,128.18,104.13
2016,4,20,7,0,73.0,111.0,1.8,14.0,132.0,162.07,133.1
2016,4,20,7,15,83.5,133.0,1.75,14.0,161.5,195.26,161.0
2016,4,20,7,30,94.0,155.0,1.7,14.0,191.0,229.11,188.84
2016,4,20,7,45,117.0,179.0,1.65,14.5,230.0,288.55,236.5
2016,4,20,8,0,140.0,203.0,1.6,15.0,269.0,337.3,274.37
2016,4,20,8,15,117.0,224.0,1.55,15.0,284.0,345.26,278.73
2016,4,20,8,30,94.0,245.0,1.5,15.0,299.0,335.41,269.38
2016,4,20,8,45,112.0,269.5,1.5,15.0,338.0,379.55,303.35
2016,4,20,9,0,130.0,294.0,1.5,15.0,377.0,441.05,349.45
2016,4,20,9,15,201.5,308.5,1.45,15.0,447.5,525.97,413.61
2016,4,20,9,30,273.0,323.0,1.4,15.0,518.0,631.01,489.81
2016,4,20,9,45,288.0,337.5,1.4,15.5,552.5,663.76,510.49
2016,4,20,10,0,303.0,352.0,1.4,16.0,587.0,695.42,530.78
2016,4,20,10,15,449.5,312.5,1.4,16.0,674.5,816.32,617.18
2016,4,20,10,30,596.0,273.0,1.4,16.0,762.0,922.12,689.75
2016,4,20,10,45,478.5,331.5,1.4,16.0,731.0,860.95,643.26
2016,4,20,11,0,361.0,390.0,1.4,16.0,700.0,782.75,586.99
2016,4,20,11,15,281.0,416.0,1.35,16.0,660.0,722.33,542.99
2016,4,20,11,30,201.0,442.0,1.3,16.0,620.0,646.77,487.93
2016,4,20,11,45,263.5,432.0,1.3,16.0,667.0,702.94,529.16
2016,4,20,12,0,326.0,422.0,1.3,16.0,714.0,741.04,556.27
2016,4,20,12,15,266.5,435.0,1.3,16.0,673.5,684.7,515.16
2016,4,20,12,30,207.0,448.0,1.3,16.0,633.0,619.8,468.67
2016,4,20,12,45,263.0,431.0,1.3,16.0,664.0,648.62,490.94
2016,4,20,13,0,319.0,414.0,1.3,16.0,695.0,663.11,502.14
2016,4,20,13,15,418.5,367.5,1.3,16.0,728.5,685.48,519.91
2016,4,20,13,30,518.0,321.0,1.3,16.0,762.0,694.33,527.72
2016,4,20,13,45,683.0,226.5,1.3,16.0,792.0,698.2,533.19
2016,4,20,14,0,848.0,132.0,1.3,16.0,822.0,683.75,524.71
2016,4,20,14,15,839.0,130.0,1.3,16.0,791.5,630.69,484.91
2016,4,20,14,30,830.0,128.0,1.3,16.0,761.0,576.59,443.5
2016,4,20,14,45,819.5,125.0,1.3,16.0,724.5,520.09,398.95
2016,4,20,15,0,809.0,122.0,1.3,16.0,688.0,463.23,352.6
2016,4,20,15,15,641.5,171.5,1.25,15.5,603.5,386.76,292.32
2016,4,20,15,30,474.0,221.0,1.2,15.0,519.0,328.49,247.08
2016,4,20,15,45,295.0,230.5,1.2,15.0,411.5,258.02,194.48
2016,4,20,16,0,116.0,240.0,1.2,15.0,304.0,210.18,162.37
2016,4,20,16,15,256.0,200.5,1.15,15.0,324.0,183.73,135.32
2016,4,20,16,30,396.0,161.0,1.1,15.0,344.0,139.49,97.37
2016,4,20,16,45,244.0,154.0,1.05,15.0,262.5,109.79,91.07
2016,4,20,17,0,92.0,147.0,1.0,15.0,181.0,114.56,95.53
2016,4,20,17,15,79.5,125.5,0.9,14.5,151.5,98.98,82.22
2016,4,20,17,30,67.0,104.0,0.8,14.0,122.0,83.07,68.38
2016,4,20,17,45,52.5,82.0,0.75,14.0,94.5,66.54,53.54
2016,4,20,18,0,38.0,60.0,0.7,14.0,67.0,49.67,38.17
2016,4,20,18,15,19.0,40.5,0.6,14.0,44.0,34.2,23.79
2016,4,20,18,30,0.0,21.0,0.5,14.0,21.0,18.46,6.69
2016,4,20,18,45,0.0,10.5,0.45,14.0,10.5,9.55,0.0
2016,4,20,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,5,45,6.0,15.0,1.3,13.5,15.5,16.53,0.0
2016,4,21,6,0,12.0,30.0,1.3,14.0,31.0,36.76,22.42
2016,4,21,6,15,38.5,50.5,1.3,14.0,57.0,72.06,54.31
2016,4,21,6,30,65.0,71.0,1.3,14.0,83.0,117.27,93.65
2016,4,21,6,45,83.5,93.0,1.35,14.0,114.0,155.22,126.66
2016,4,21,7,0,102.0,115.0,1.4,14.0,145.0,194.63,160.33
2016,4,21,7,15,117.5,136.5,1.4,14.0,177.0,232.88,192.21
2016,4,21,7,30,133.0,158.0,1.4,14.0,209.0,272.21,224.23
2016,4,21,7,45,111.5,180.0,1.45,14.5,227.0,285.14,233.07
2016,4,21,8,0,90.0,202.0,1.5,15.0,245.0,281.78,228.77
2016,4,21,8,15,86.0,223.0,1.5,15.0,268.0,302.86,244.65
2016,4,21,8,30,82.0,244.0,1.5,15.0,291.0,323.31,259.68
2016,4,21,8,45,137.5,269.5,1.5,15.0,355.0,418.34,333.82
2016,4,21,9,0,193.0,295.0,1.5,15.0,419.0,500.29,395.62
2016,4,21,9,15,226.0,311.5,1.5,15.0,466.0,552.29,433.38
2016,4,21,9,30,259.0,328.0,1.5,15.0,513.0,622.49,483.54
2016,4,21,9,45,203.0,351.0,1.55,15.0,500.5,576.24,447.18
2016,4,21,10,0,147.0,374.0,1.6,15.0,488.0,544.97,422.21
2016,4,21,10,15,98.5,368.0,1.65,15.0,446.0,469.45,365.05
2016,4,21,10,30,50.0,362.0,1.7,15.0,404.0,411.31,320.0
2016,4,21,10,45,147.5,391.5,1.75,15.5,518.0,556.07,429.72
2016,4,21,11,0,245.0,421.0,1.8,16.0,632.0,697.78,531.09
2016,4,21,11,15,337.5,395.0,1.8,16.0,691.0,756.32,573.14
2016,4,21,11,30,430.0,369.0,1.8,16.0,750.0,824.77,621.63
2016,4,21,11,45,449.5,355.0,1.85,16.0,756.5,817.45,616.76
2016,4,21,12,0,469.0,341.0,1.9,16.0,763.0,807.42,610.83
2016,4,21,12,15,448.0,358.5,1.95,16.0,761.0,787.33,596.46
2016,4,21,12,30,427.0,376.0,2.0,16.0,759.0,765.71,581.06
2016,4,21,12,45,466.0,360.5,2.05,16.0,774.5,764.68,581.74
2016,4,21,13,0,505.0,345.0,2.1,16.0,790.0,759.57,579.23
2016,4,21,13,15,387.5,378.5,2.1,16.0,716.5,665.03,509.72
2016,4,21,13,30,270.0,412.0,2.1,16.0,643.0,584.67,449.73
2016,4,21,13,45,363.5,365.5,2.15,16.0,667.5,590.5,456.61
2016,4,21,14,0,457.0,319.0,2.2,16.0,692.0,590.72,458.0
2016,4,21,14,15,387.0,331.5,2.2,16.0,639.5,527.71,409.82
2016,4,21,14,30,317.0,344.0,2.2,16.0,587.0,473.15,367.86
2016,4,21,14,45,363.5,313.0,2.2,16.0,578.5,447.46,347.84
2016,4,21,15,0,410.0,282.0,2.2,16.0,570.0,415.7,321.86
2016,4,21,15,15,221.0,264.5,2.2,15.5,419.0,301.67,234.7
2016,4,21,15,30,32.0,247.0,2.2,15.0,268.0,215.87,170.54
2016,4,21,15,45,16.0,161.5,2.2,15.0,172.0,143.87,113.3
2016,4,21,16,0,0.0,76.0,2.2,15.0,76.0,67.27,50.99
2016,4,21,16,15,0.0,77.5,2.2,15.0,77.5,68.59,52.34
2016,4,21,16,30,0.0,79.0,2.2,15.0,79.0,69.9,53.63
2016,4,21,16,45,0.0,55.0,2.2,15.0,55.0,48.57,37.59
2016,4,21,17,0,0.0,31.0,2.2,15.0,31.0,27.31,18.79
2016,4,21,17,15,0.0,26.0,2.15,14.5,26.0,22.89,14.91
2016,4,21,17,30,0.0,21.0,2.1,14.0,21.0,18.47,10.97
2016,4,21,17,45,0.0,16.5,2.1,14.0,16.5,14.5,7.34
2016,4,21,18,0,0.0,12.0,2.1,14.0,12.0,10.53,3.69
2016,4,21,18,15,0.0,7.5,2.1,14.0,7.5,6.58,0.03
2016,4,21,18,30,0.0,3.0,2.1,14.0,3.0,2.63,0.0
2016,4,21,18,45,0.0,1.5,2.1,14.0,1.5,1.36,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.5,3.05,13.0,12.5,11.0,0.0
2016,4,22,6,0,0.0,25.0,3.1,13.0,25.0,22.12,11.66
2016,4,22,6,15,1.0,45.0,3.15,13.0,45.5,43.05,30.47
2016,4,22,6,30,2.0,65.0,3.2,13.0,66.0,63.39,48.38
2016,4,22,6,45,9.5,85.5,3.3,13.0,88.5,87.67,69.6
2016,4,22,7,0,17.0,106.0,3.4,13.0,111.0,112.5,91.06
2016,4,22,7,15,25.0,126.5,3.45,13.0,135.5,147.38,120.71
2016,4,22,7,30,33.0,147.0,3.5,13.0,160.0,175.03,143.85
2016,4,22,7,45,146.0,172.0,3.6,13.0,241.0,301.08,250.67
2016,4,22,8,0,259.0,197.0,3.7,13.0,322.0,438.75,363.23
2016,4,22,8,15,185.0,224.5,3.75,13.0,318.5,401.78,330.45
2016,4,22,8,30,111.0,252.0,3.8,13.0,315.0,357.51,292.14
2016,4,22,8,45,55.5,140.0,3.9,13.0,171.5,185.34,151.26
2016,4,22,9,0,0.0,28.0,4.0,13.0,28.0,24.75,15.28
2016,4,22,9,15,98.5,183.0,4.1,13.0,254.0,286.75,235.2
2016,4,22,9,30,197.0,338.0,4.2,13.0,480.0,555.12,446.12
2016,4,22,9,45,130.5,344.0,4.3,13.0,440.0,496.08,396.8
2016,4,22,10,0,64.0,350.0,4.4,13.0,400.0,416.84,332.83
2016,4,22,10,15,32.0,196.0,4.45,13.0,221.0,221.19,177.34
2016,4,22,10,30,0.0,42.0,4.5,13.0,42.0,37.28,25.48
2016,4,22,10,45,44.5,228.5,4.6,13.0,267.5,265.1,213.37
2016,4,22,11,0,89.0,415.0,4.7,13.0,493.0,500.61,397.53
2016,4,22,11,15,451.0,295.5,4.65,13.0,696.0,781.27,618.99
2016,4,22,11,30,813.0,176.0,4.6,13.0,899.0,1003.67,781.83
2016,4,22,11,45,520.5,312.5,4.55,13.0,777.0,843.68,660.87
2016,4,22,12,0,228.0,449.0,4.5,13.0,655.0,661.15,518.33
2016,4,22,12,15,532.0,309.0,4.45,13.0,788.0,816.74,642.56
2016,4,22,12,30,836.0,169.0,4.4,13.0,921.0,930.63,727.73
2016,4,22,12,45,859.5,153.5,4.35,13.5,920.0,905.85,707.68
2016,4,22,13,0,883.0,138.0,4.3,14.0,919.0,870.22,680.97
2016,4,22,13,15,879.5,137.5,4.3,14.0,903.5,830.68,653.15
2016,4,22,13,30,876.0,137.0,4.3,14.0,888.0,788.66,623.34
2016,4,22,13,45,874.5,133.5,4.3,14.0,865.5,743.12,589.43
2016,4,22,14,0,873.0,130.0,4.3,14.0,843.0,695.32,552.47
2016,4,22,14,15,570.5,243.5,4.25,13.5,703.0,565.95,450.09
2016,4,22,14,30,268.0,357.0,4.2,13.0,563.0,456.37,362.55
2016,4,22,14,45,546.0,241.5,4.2,13.0,634.5,479.2,380.46
2016,4,22,15,0,824.0,126.0,4.2,13.0,706.0,472.6,370.74
2016,4,22,15,15,808.0,123.0,4.15,13.0,663.5,412.75,318.04
2016,4,22,15,30,792.0,120.0,4.1,13.0,621.0,353.69,265.07
2016,4,22,15,45,766.0,118.5,4.05,13.0,573.5,294.36,211.7
2016,4,22,16,0,740.0,117.0,4.0,13.0,526.0,232.25,157.02
2016,4,22,16,15,711.5,112.5,3.95,13.0,475.5,174.89,109.69
2016,4,22,16,30,683.0,108.0,3.9,13.0,425.0,120.93,72.93
2016,4,22,16,45,641.5,103.0,3.85,13.0,373.0,70.72,57.56
