Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,0,600.0,98.0,3.8,13.0,321.0,69.52,56.69
2016,4,22,17,15,545.5,90.0,3.7,13.0,269.0,65.78,53.44
2016,4,22,17,30,491.0,82.0,3.6,13.0,217.0,61.88,49.94
2016,4,22,17,45,416.0,71.5,3.5,13.0,169.0,53.54,42.29
2016,4,22,18,0,341.0,61.0,3.4,13.0,121.0,46.43,35.52
2016,4,22,18,15,230.0,46.0,3.3,12.5,80.5,35.49,25.16
2016,4,22,18,30,119.0,31.0,3.2,12.0,40.0,24.9,12.58
2016,4,22,18,45,59.5,15.5,3.1,12.0,20.0,14.1,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,110.5,17.0,2.05,12.0,28.0,66.75,0.0
2016,4,23,6,0,221.0,34.0,2.1,12.0,56.0,146.46,107.73
2016,4,23,6,15,321.0,46.5,2.1,12.0,99.0,218.03,174.54
2016,4,23,6,30,421.0,59.0,2.1,12.0,142.0,304.55,250.51
2016,4,23,6,45,477.5,69.5,2.15,12.5,190.5,372.57,309.41
2016,4,23,7,0,534.0,80.0,2.2,13.0,239.0,445.44,370.13
2016,4,23,7,15,580.5,87.0,2.2,13.0,290.0,512.06,424.27
2016,4,23,7,30,627.0,94.0,2.2,13.0,341.0,581.4,478.67
2016,4,23,7,45,657.0,100.5,2.2,13.0,391.0,639.93,522.56
2016,4,23,8,0,687.0,107.0,2.2,13.0,441.0,698.83,564.76
2016,4,23,8,15,712.5,111.5,2.2,13.0,489.5,751.56,601.4
2016,4,23,8,30,738.0,116.0,2.2,13.0,538.0,803.52,636.82
2016,4,23,8,45,758.0,119.0,2.2,13.5,583.5,842.84,661.38
2016,4,23,9,0,778.0,122.0,2.2,14.0,629.0,885.16,687.77
2016,4,23,9,15,793.0,125.0,2.2,14.0,669.5,920.55,710.22
2016,4,23,9,30,808.0,128.0,2.2,14.0,710.0,953.26,730.75
2016,4,23,9,45,830.5,124.0,2.25,14.0,748.0,982.59,749.44
2016,4,23,10,0,853.0,120.0,2.3,14.0,786.0,998.04,758.82
2016,4,23,10,15,861.5,121.5,2.3,14.0,815.0,1013.21,767.69
2016,4,23,10,30,870.0,123.0,2.3,14.0,844.0,1024.82,774.28
2016,4,23,10,45,873.0,125.5,2.3,14.5,866.0,1028.24,774.13
2016,4,23,11,0,876.0,128.0,2.3,15.0,888.0,1027.9,771.71
2016,4,23,11,15,880.0,129.0,2.3,15.0,902.5,1023.28,768.08
2016,4,23,11,30,884.0,130.0,2.3,15.0,917.0,1014.93,762.15
2016,4,23,11,45,880.5,133.5,2.35,15.0,922.5,998.05,751.26
2016,4,23,12,0,877.0,137.0,2.4,15.0,928.0,977.71,738.18
2016,4,23,12,15,876.5,137.0,2.45,14.5,927.5,953.52,723.87
2016,4,23,12,30,876.0,137.0,2.5,14.0,927.0,926.1,707.29
2016,4,23,12,45,874.5,136.0,2.65,14.0,918.5,893.79,686.75
2016,4,23,13,0,873.0,135.0,2.8,14.0,910.0,858.59,663.91
2016,4,23,13,15,869.0,134.5,2.85,14.0,893.5,819.11,637.07
2016,4,23,13,30,865.0,134.0,2.9,14.0,877.0,777.23,608.24
2016,4,23,13,45,852.5,136.0,2.95,14.0,852.0,729.31,573.3
2016,4,23,14,0,840.0,138.0,3.0,14.0,827.0,682.39,537.61
2016,4,23,14,15,831.0,136.5,3.05,14.0,797.0,630.24,497.21
2016,4,23,14,30,822.0,135.0,3.1,14.0,767.0,577.06,454.86
2016,4,23,14,45,808.5,133.5,3.15,14.0,730.0,520.88,408.91
2016,4,23,15,0,795.0,132.0,3.2,14.0,693.0,464.69,361.54
2016,4,23,15,15,779.0,129.0,3.15,14.0,651.5,406.54,311.15
2016,4,23,15,30,763.0,126.0,3.1,14.0,610.0,349.24,260.33
2016,4,23,15,45,735.0,125.0,3.1,14.0,563.0,286.75,205.28
2016,4,23,16,0,707.0,124.0,3.1,14.0,516.0,231.14,156.59
2016,4,23,16,15,679.0,119.0,3.05,13.5,467.0,175.52,111.27
2016,4,23,16,30,651.0,114.0,3.0,13.0,418.0,123.28,75.9
2016,4,23,16,45,610.5,108.0,3.0,13.0,367.0,74.11,60.54
2016,4,23,17,0,570.0,102.0,3.0,13.0,316.0,72.33,59.17
2016,4,23,17,15,518.0,93.5,2.9,13.0,265.5,68.34,55.72
2016,4,23,17,30,466.0,85.0,2.8,13.0,215.0,62.42,50.42
2016,4,23,17,45,397.0,73.5,2.75,13.0,167.5,54.88,43.51
2016,4,23,18,0,328.0,62.0,2.7,13.0,120.0,47.09,36.15
2016,4,23,18,15,227.5,46.0,2.65,13.0,80.0,35.44,25.13
2016,4,23,18,30,127.0,30.0,2.6,13.0,40.0,23.42,11.97
2016,4,23,18,45,63.5,15.0,2.6,13.0,20.0,13.64,0.0
2016,4,23,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,24,5,45,100.5,19.5,3.9,12.0,30.0,67.55,2.61
2016,4,24,6,0,201.0,39.0,4.0,12.0,60.0,145.07,108.25
2016,4,24,6,15,299.5,53.0,4.0,12.0,104.0,216.66,174.45
2016,4,24,6,30,398.0,67.0,4.0,12.0,148.0,299.61,248.05
2016,4,24,6,45,470.0,76.0,4.05,12.5,198.5,375.45,314.1
2016,4,24,7,0,542.0,85.0,4.1,13.0,249.0,456.09,382.09
2016,4,24,7,15,589.5,92.5,4.1,13.0,301.0,524.49,438.57
2016,4,24,7,30,637.0,100.0,4.1,13.0,353.0,595.63,495.45
2016,4,24,7,45,676.0,104.0,4.1,13.0,405.5,658.57,543.97
2016,4,24,8,0,715.0,108.0,4.1,13.0,458.0,722.47,591.0
2016,4,24,8,15,740.5,112.5,4.1,13.0,508.0,776.22,629.35
2016,4,24,8,30,766.0,117.0,4.1,13.0,558.0,829.1,666.44
2016,4,24,8,45,787.5,119.5,4.1,13.5,604.5,870.0,692.9
2016,4,24,9,0,809.0,122.0,4.1,14.0,651.0,913.9,721.22
2016,4,24,9,15,823.0,124.5,4.1,14.0,692.0,948.44,743.81
2016,4,24,9,30,837.0,127.0,4.1,14.0,733.0,980.15,764.35
2016,4,24,9,45,842.0,132.5,4.15,14.0,767.5,1003.26,779.14
2016,4,24,10,0,847.0,138.0,4.2,14.0,802.0,1022.84,791.59
2016,4,24,10,15,855.0,140.0,4.3,14.0,831.5,1037.96,801.44
2016,4,24,10,30,863.0,142.0,4.4,14.0,861.0,1049.41,809.24
2016,4,24,10,45,727.5,221.0,4.55,14.0,838.0,1001.12,776.12
2016,4,24,11,0,592.0,300.0,4.7,14.0,815.0,934.79,727.44
2016,4,24,11,15,579.0,313.5,4.85,14.0,824.0,926.52,721.92
2016,4,24,11,30,566.0,327.0,5.0,14.0,833.0,915.41,713.99
2016,4,24,11,45,586.0,320.5,5.15,14.0,848.0,913.87,714.07
2016,4,24,12,0,606.0,314.0,5.3,14.0,863.0,909.05,711.72
2016,4,24,12,15,486.5,362.0,5.4,14.0,802.5,824.15,647.02
2016,4,24,12,30,367.0,410.0,5.5,14.0,742.0,734.01,577.92
2016,4,24,12,45,593.0,298.5,5.65,14.0,828.5,814.75,644.98
2016,4,24,13,0,819.0,187.0,5.8,14.0,915.0,868.51,689.32
2016,4,24,13,15,814.5,185.5,5.85,13.5,898.5,828.08,661.06
2016,4,24,13,30,810.0,184.0,5.9,13.0,882.0,785.49,629.9
2016,4,24,13,45,705.0,227.0,5.95,13.0,822.5,711.54,571.21
2016,4,24,14,0,600.0,270.0,6.0,13.0,763.0,640.85,514.52
2016,4,24,14,15,605.0,254.0,6.0,13.0,736.0,594.57,477.75
2016,4,24,14,30,610.0,238.0,6.0,13.0,709.0,546.66,438.72
2016,4,24,14,45,702.5,191.5,6.05,13.0,709.0,515.09,411.68
2016,4,24,15,0,795.0,145.0,6.1,13.0,709.0,475.46,376.01
2016,4,24,15,15,778.5,142.0,6.1,13.0,666.5,413.33,321.23
2016,4,24,15,30,762.0,139.0,6.1,13.0,624.0,355.11,268.58
2016,4,24,15,45,739.0,135.0,6.1,13.0,577.0,295.59,214.71
2016,4,24,16,0,716.0,131.0,6.1,13.0,530.0,238.32,163.65
2016,4,24,16,15,687.5,125.5,6.1,12.5,480.0,181.68,116.91
2016,4,24,16,30,659.0,120.0,6.1,12.0,430.0,128.51,80.45
2016,4,24,16,45,619.0,113.5,6.1,12.0,378.0,78.23,64.48
2016,4,24,17,0,579.0,107.0,6.1,12.0,326.0,76.23,62.9
2016,4,24,17,15,528.5,98.0,6.05,12.0,274.5,71.98,59.21
2016,4,24,17,30,478.0,89.0,6.0,12.0,223.0,65.31,53.22
2016,4,24,17,45,421.5,75.5,6.0,12.0,175.5,56.41,45.05
2016,4,24,18,0,365.0,62.0,6.0,12.0,128.0,47.15,36.36
2016,4,24,18,15,261.5,47.0,5.95,11.5,86.0,36.25,26.04
2016,4,24,18,30,158.0,32.0,5.9,11.0,44.0,25.01,13.75
2016,4,24,18,45,79.0,16.0,5.9,11.0,22.0,14.55,0.0
2016,4,24,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,5,45,178.0,16.5,4.45,9.5,35.5,92.73,21.18
2016,4,25,6,0,356.0,33.0,4.5,10.0,71.0,200.27,152.72
2016,4,25,6,15,455.0,42.0,4.5,10.0,118.0,276.87,225.42
2016,4,25,6,30,554.0,51.0,4.5,10.0,165.0,364.17,304.2
2016,4,25,6,45,617.0,57.0,4.55,10.5,218.0,437.41,369.07
2016,4,25,7,0,680.0,63.0,4.6,11.0,271.0,512.76,433.43
2016,4,25,7,15,721.5,68.0,4.55,11.0,325.0,580.65,489.85
2016,4,25,7,30,763.0,73.0,4.5,11.0,379.0,650.42,544.86
2016,4,25,7,45,791.0,77.0,4.5,11.5,432.0,710.2,588.6
2016,4,25,8,0,819.0,81.0,4.5,12.0,485.0,769.79,631.0
2016,4,25,8,15,840.5,84.0,4.45,12.0,535.5,822.14,667.85
2016,4,25,8,30,862.0,87.0,4.4,12.0,586.0,864.97,696.98
2016,4,25,8,45,876.5,90.5,4.35,12.0,632.5,907.95,725.84
2016,4,25,9,0,891.0,94.0,4.3,12.0,679.0,948.46,752.51
2016,4,25,9,15,903.0,96.0,4.3,12.0,721.0,982.1,774.46
2016,4,25,9,30,915.0,98.0,4.3,12.0,763.0,1012.66,794.18
2016,4,25,9,45,913.5,105.0,4.3,12.5,796.0,1032.2,804.59
2016,4,25,10,0,912.0,112.0,4.3,13.0,829.0,1047.72,812.32
2016,4,25,10,15,919.0,113.0,4.3,13.0,858.5,1061.29,820.38
2016,4,25,10,30,926.0,114.0,4.3,13.0,888.0,1071.07,825.95
2016,4,25,10,45,932.0,114.5,4.35,13.0,910.5,1075.43,828.52
2016,4,25,11,0,938.0,115.0,4.4,13.0,933.0,1075.85,828.57
2016,4,25,11,15,941.0,115.5,4.45,13.0,947.5,1069.3,823.98
2016,4,25,11,30,944.0,116.0,4.5,13.0,962.0,1058.82,816.86
2016,4,25,11,45,944.5,116.5,4.55,13.5,968.5,1042.02,803.94
2016,4,25,12,0,945.0,117.0,4.6,14.0,975.0,1021.48,788.57
2016,4,25,12,15,944.5,117.0,4.6,14.0,973.5,995.88,770.8
2016,4,25,12,30,944.0,117.0,4.6,14.0,972.0,966.82,750.65
2016,4,25,12,45,939.5,118.0,4.65,14.0,962.0,931.9,726.73
2016,4,25,13,0,935.0,119.0,4.7,14.0,952.0,894.03,700.57
2016,4,25,13,15,931.0,118.0,4.75,14.0,935.0,851.94,671.17
2016,4,25,13,30,927.0,117.0,4.8,14.0,918.0,807.28,639.61
2016,4,25,13,45,918.5,117.0,4.85,14.0,893.0,757.95,603.59
2016,4,25,14,0,910.0,117.0,4.9,14.0,868.0,706.84,563.92
2016,4,25,14,15,901.5,115.5,4.95,14.0,836.5,652.88,521.06
2016,4,25,14,30,893.0,114.0,5.0,14.0,805.0,597.63,476.0
2016,4,25,14,45,879.0,113.5,5.05,14.0,766.5,539.46,427.31
2016,4,25,15,0,865.0,113.0,5.1,14.0,728.0,478.57,375.08
2016,4,25,15,15,850.0,110.5,5.1,13.5,685.0,417.46,321.77
2016,4,25,15,30,835.0,108.0,5.1,13.0,642.0,356.95,267.55
2016,4,25,15,45,814.0,105.5,5.15,13.0,594.5,295.75,211.87
2016,4,25,16,0,793.0,103.0,5.2,13.0,547.0,236.44,158.65
2016,4,25,16,15,767.0,99.0,5.2,13.0,496.0,177.39,109.45
2016,4,25,16,30,741.0,95.0,5.2,13.0,445.0,115.65,66.28
2016,4,25,16,45,705.5,90.5,5.2,13.0,392.5,61.88,49.69
2016,4,25,17,0,670.0,86.0,5.2,13.0,340.0,60.31,48.46
2016,4,25,17,15,621.0,79.5,5.15,12.5,287.5,57.34,46.0
2016,4,25,17,30,572.0,73.0,5.1,12.0,235.0,54.26,43.31
2016,4,25,17,45,501.0,64.0,5.05,12.0,184.5,48.84,38.3
2016,4,25,18,0,430.0,55.0,5.0,12.0,134.0,43.23,32.92
2016,4,25,18,15,319.0,43.0,4.85,11.5,91.0,34.56,24.63
2016,4,25,18,30,208.0,31.0,4.7,11.0,48.0,24.26,13.56
2016,4,25,18,45,104.0,15.5,4.6,11.0,24.0,14.1,0.0
2016,4,25,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,5,45,88.0,20.5,3.1,10.5,30.0,59.32,18.89
2016,4,26,6,0,176.0,41.0,3.2,11.0,60.0,137.05,104.24
2016,4,26,6,15,251.0,56.5,3.2,11.0,100.5,198.73,160.88
2016,4,26,6,30,326.0,72.0,3.2,11.0,141.0,268.93,223.43
2016,4,26,6,45,364.0,88.5,3.25,11.0,185.0,327.16,274.9
2016,4,26,7,0,402.0,105.0,3.3,11.0,229.0,388.64,327.56
2016,4,26,7,15,463.5,108.0,3.25,11.0,276.0,452.81,381.29
2016,4,26,7,30,525.0,111.0,3.2,11.0,323.0,528.13,442.21
2016,4,26,7,45,407.5,154.5,3.2,11.5,333.0,506.05,420.66
2016,4,26,8,0,290.0,198.0,3.2,12.0,343.0,463.34,382.74
2016,4,26,8,15,382.5,198.5,3.1,12.0,409.5,550.57,452.34
2016,4,26,8,30,475.0,199.0,3.0,12.0,476.0,660.64,536.19
2016,4,26,8,45,422.5,234.0,2.9,12.0,494.5,666.02,535.99
2016,4,26,9,0,370.0,269.0,2.8,12.0,513.0,650.11,520.9
2016,4,26,9,15,351.5,293.5,2.75,12.0,537.0,666.77,531.17
2016,4,26,9,30,333.0,318.0,2.7,12.0,561.0,680.8,539.19
2016,4,26,9,45,360.5,327.5,2.7,12.5,602.0,721.28,567.26
2016,4,26,10,0,388.0,337.0,2.7,13.0,643.0,760.8,593.99
2016,4,26,10,15,430.0,330.0,2.75,13.0,681.0,811.66,630.26
2016,4,26,10,30,472.0,323.0,2.8,13.0,719.0,845.68,654.53
2016,4,26,10,45,442.5,345.5,2.9,13.5,724.0,835.23,644.46
2016,4,26,11,0,413.0,368.0,3.0,14.0,729.0,822.09,632.97
2016,4,26,11,15,605.5,278.0,3.1,14.0,817.0,918.39,706.67
2016,4,26,11,30,798.0,188.0,3.2,14.0,905.0,998.23,763.18
2016,4,26,11,45,806.0,184.5,3.35,14.0,913.5,985.81,754.82
2016,4,26,12,0,814.0,181.0,3.5,14.0,922.0,969.83,744.85
2016,4,26,12,15,814.0,180.5,3.55,14.0,921.0,945.81,728.62
2016,4,26,12,30,814.0,180.0,3.6,14.0,920.0,918.69,710.27
2016,4,26,12,45,837.5,163.5,3.7,14.0,918.0,893.77,693.73
2016,4,26,13,0,861.0,147.0,3.8,14.0,916.0,857.63,669.08
2016,4,26,13,15,856.5,146.0,3.85,14.0,900.0,817.71,641.33
2016,4,26,13,30,852.0,145.0,3.9,14.0,884.0,780.16,615.08
2016,4,26,13,45,838.5,148.0,3.95,14.0,858.5,732.03,578.81
2016,4,26,14,0,825.0,151.0,4.0,14.0,833.0,682.74,540.89
2016,4,26,14,15,815.0,149.0,4.0,13.5,802.5,630.27,500.56
2016,4,26,14,30,805.0,147.0,4.0,13.0,772.0,576.95,458.34
2016,4,26,14,45,794.5,143.0,4.05,13.0,735.5,521.08,412.13
2016,4,26,15,0,784.0,139.0,4.1,13.0,699.0,464.96,364.36
2016,4,26,15,15,665.0,169.0,4.1,13.0,624.0,391.79,303.27
2016,4,26,15,30,546.0,199.0,4.1,13.0,549.0,333.1,254.27
2016,4,26,15,45,544.5,182.5,4.15,13.0,510.0,282.05,209.09
2016,4,26,16,0,543.0,166.0,4.2,13.0,471.0,231.13,164.26
2016,4,26,16,15,442.5,172.0,4.15,12.5,405.5,183.3,128.76
2016,4,26,16,30,342.0,178.0,4.1,12.0,340.0,153.09,112.01
2016,4,26,16,45,432.5,140.0,4.1,12.0,321.0,95.45,79.67
2016,4,26,17,0,523.0,102.0,4.1,12.0,302.0,71.49,58.62
2016,4,26,17,15,462.5,98.0,4.0,12.0,255.0,70.06,57.48
2016,4,26,17,30,402.0,94.0,3.9,12.0,208.0,68.39,55.99
2016,4,26,17,45,335.5,80.5,3.8,12.0,163.0,59.62,47.96
2016,4,26,18,0,269.0,67.0,3.7,12.0,118.0,50.51,39.42
2016,4,26,18,15,191.0,50.0,3.6,11.5,80.5,39.58,29.09
2016,4,26,18,30,113.0,33.0,3.5,11.0,43.0,26.5,15.68
2016,4,26,18,45,56.5,16.5,3.45,11.0,21.5,13.55,0.0
2016,4,26,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,27,5,45,2.5,18.5,2.75,12.0,19.0,17.16,3.21
2016,4,27,6,0,5.0,37.0,3.0,12.0,38.0,37.34,24.98
2016,4,27,6,15,22.5,58.0,3.2,12.0,63.0,71.63,55.05
2016,4,27,6,30,40.0,79.0,3.4,12.0,88.0,103.8,83.45
2016,4,27,6,45,52.0,101.5,3.6,12.0,116.0,136.23,111.87
2016,4,27,7,0,64.0,124.0,3.8,12.0,144.0,169.53,140.62
2016,4,27,7,15,77.5,145.0,3.95,12.0,174.0,202.86,168.96
2016,4,27,7,30,91.0,166.0,4.1,12.0,204.0,237.24,197.74
2016,4,27,7,45,384.5,143.5,4.3,12.0,332.0,475.84,399.14
2016,4,27,8,0,678.0,121.0,4.5,12.0,460.0,708.05,584.72
2016,4,27,8,15,357.0,176.0,4.55,11.5,356.5,519.65,430.96
2016,4,27,8,30,36.0,231.0,4.6,11.0,253.0,265.73,217.47
2016,4,27,8,45,406.5,184.5,4.7,11.0,453.0,596.15,493.5
2016,4,27,9,0,777.0,138.0,4.8,11.0,653.0,907.08,730.96
2016,4,27,9,15,792.5,141.0,4.8,11.0,694.5,936.83,748.97
2016,4,27,9,30,808.0,144.0,4.8,11.0,736.0,969.77,771.09
2016,4,27,9,45,815.5,149.5,4.85,11.0,771.0,994.57,787.67
2016,4,27,10,0,823.0,155.0,4.9,11.0,806.0,1015.99,801.94
2016,4,27,10,15,831.5,156.5,4.9,11.0,835.5,1030.66,811.05
2016,4,27,10,30,840.0,158.0,4.9,11.0,865.0,1041.75,817.78
2016,4,27,10,45,839.5,164.0,4.95,11.0,885.0,1044.76,819.4
2016,4,27,11,0,839.0,170.0,5.0,11.0,905.0,1043.97,818.53
2016,4,27,11,15,843.0,171.0,5.0,11.0,920.0,1038.81,814.29
2016,4,27,11,30,847.0,172.0,5.0,11.0,935.0,1029.94,807.59
2016,4,27,11,45,846.0,174.0,5.0,11.5,941.0,1013.53,794.16
2016,4,27,12,0,845.0,176.0,5.0,12.0,947.0,993.64,778.46
2016,4,27,12,15,845.0,176.0,5.0,12.0,946.0,969.4,761.24
2016,4,27,12,30,845.0,176.0,5.0,12.0,945.0,941.93,741.76
2016,4,27,12,45,852.5,169.0,5.05,12.0,939.0,911.26,720.31
2016,4,27,13,0,860.0,162.0,5.1,12.0,933.0,877.24,696.34
2016,4,27,13,15,855.5,161.0,5.1,12.0,916.0,836.08,666.67
2016,4,27,13,30,851.0,160.0,5.1,12.0,899.0,792.61,634.67
2016,4,27,13,45,849.5,155.0,5.15,12.5,876.0,745.55,597.54
2016,4,27,14,0,848.0,150.0,5.2,13.0,853.0,696.38,558.13
2016,4,27,14,15,838.5,148.0,5.2,13.0,822.0,643.12,515.45
2016,4,27,14,30,829.0,146.0,5.2,13.0,791.0,588.91,470.96
2016,4,27,14,45,822.0,140.5,5.2,13.0,755.0,532.24,423.38
2016,4,27,15,0,815.0,135.0,5.2,13.0,719.0,474.9,373.9
2016,4,27,15,15,799.0,132.0,5.2,13.0,676.5,415.81,321.75
2016,4,27,15,30,783.0,129.0,5.2,13.0,634.0,357.54,269.21
2016,4,27,15,45,766.5,123.5,5.2,13.0,587.5,293.35,211.46
2016,4,27,16,0,750.0,118.0,5.2,13.0,541.0,234.85,159.08
2016,4,27,16,15,722.5,113.5,5.15,12.5,491.0,177.31,111.49
2016,4,27,16,30,695.0,109.0,5.1,12.0,441.0,123.03,74.22
2016,4,27,16,45,661.5,102.5,5.1,12.0,389.0,70.7,57.74
2016,4,27,17,0,628.0,96.0,5.1,12.0,337.0,67.38,54.97
2016,4,27,17,15,577.5,88.5,5.1,12.0,285.0,63.96,52.02
2016,4,27,17,30,527.0,81.0,5.1,12.0,233.0,60.39,48.82
2016,4,27,17,45,457.5,71.0,5.1,12.0,184.0,54.42,43.32
2016,4,27,18,0,388.0,61.0,5.1,12.0,135.0,46.31,35.7
2016,4,27,18,15,282.0,47.5,5.05,11.5,92.5,36.54,26.47
2016,4,27,18,30,176.0,34.0,5.0,11.0,50.0,26.51,15.96
2016,4,27,18,45,88.0,17.0,5.0,11.0,25.0,13.39,0.0
2016,4,27,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,5,15,17.0,4.5,4.3,11.0,5.0,0.0,0.0
2016,4,28,5,30,34.0,9.0,4.3,11.0,10.0,17.79,0.0
2016,4,28,5,45,169.0,23.5,4.3,11.0,42.0,98.88,50.31
2016,4,28,6,0,304.0,38.0,4.3,11.0,74.0,185.22,143.33
2016,4,28,6,15,397.0,48.0,4.2,11.0,119.5,257.78,210.05
2016,4,28,6,30,490.0,58.0,4.1,11.0,165.0,340.25,283.61
2016,4,28,6,45,554.5,65.0,4.0,11.5,216.0,412.35,346.35
2016,4,28,7,0,619.0,72.0,3.9,12.0,267.0,489.87,411.31
2016,4,28,7,15,661.0,77.5,3.8,12.0,319.5,555.44,465.02
2016,4,28,7,30,703.0,83.0,3.7,12.0,372.0,623.16,518.48
2016,4,28,7,45,733.5,87.0,3.65,12.5,423.5,678.72,558.49
2016,4,28,8,0,764.0,91.0,3.6,13.0,475.0,737.87,600.12
2016,4,28,8,15,787.0,94.5,3.5,13.0,524.5,789.87,636.24
2016,4,28,8,30,810.0,98.0,3.4,13.0,574.0,840.69,670.75
2016,4,28,8,45,824.0,102.5,3.3,13.5,619.5,883.0,697.18
2016,4,28,9,0,838.0,107.0,3.2,14.0,665.0,922.93,721.42
2016,4,28,9,15,851.0,109.0,3.1,14.0,706.0,956.34,742.04
2016,4,28,9,30,864.0,111.0,3.0,14.0,747.0,976.78,753.51
2016,4,28,9,45,877.5,111.0,2.95,14.5,783.5,1002.19,767.48
2016,4,28,10,0,891.0,111.0,2.9,15.0,820.0,1024.37,779.11
2016,4,28,10,15,898.5,112.5,2.9,15.0,849.0,1038.7,787.4
2016,4,28,10,30,906.0,114.0,2.9,15.0,878.0,1049.32,793.39
2016,4,28,10,45,904.0,119.5,2.9,15.0,898.0,1050.75,793.37
2016,4,28,11,0,902.0,125.0,2.9,15.0,918.0,1048.23,790.97
2016,4,28,11,15,905.0,125.5,2.95,15.0,932.5,1041.77,786.58
2016,4,28,11,30,908.0,126.0,3.0,15.0,947.0,1031.53,779.82
2016,4,28,11,45,905.5,129.0,3.15,15.0,952.5,1014.7,769.6
2016,4,28,12,0,903.0,132.0,3.3,15.0,958.0,994.33,756.97
2016,4,28,12,15,903.0,132.0,3.4,15.0,957.0,970.02,741.22
2016,4,28,12,30,903.0,132.0,3.5,15.0,956.0,942.39,723.13
2016,4,28,12,45,903.5,130.0,3.6,15.0,948.0,910.15,701.73
2016,4,28,13,0,904.0,128.0,3.7,15.0,940.0,874.85,678.02
2016,4,28,13,15,900.5,127.5,3.8,15.0,924.0,834.8,650.71
2016,4,28,13,30,897.0,127.0,3.9,15.0,908.0,792.23,621.31
2016,4,28,13,45,889.0,127.0,4.0,15.0,883.5,744.61,586.74
2016,4,28,14,0,881.0,127.0,4.1,15.0,859.0,695.23,549.09
2016,4,28,14,15,873.0,125.0,4.2,14.5,828.5,642.65,509.02
2016,4,28,14,30,865.0,123.0,4.3,14.0,798.0,588.82,466.73
2016,4,28,14,45,849.5,123.5,4.45,14.0,760.0,530.92,419.06
2016,4,28,15,0,834.0,124.0,4.6,14.0,722.0,473.65,370.32
2016,4,28,15,15,819.0,121.0,4.6,14.0,680.0,414.0,318.04
2016,4,28,15,30,804.0,118.0,4.6,14.0,638.0,355.03,265.14
2016,4,28,15,45,782.5,115.5,4.65,14.0,591.0,295.71,211.7
2016,4,28,16,0,761.0,113.0,4.7,14.0,544.0,233.22,156.51
2016,4,28,16,15,735.0,109.0,4.7,13.5,494.5,175.7,109.08
2016,4,28,16,30,709.0,105.0,4.7,13.0,445.0,121.23,71.8
2016,4,28,16,45,670.0,100.5,4.75,13.0,392.5,69.53,56.46
2016,4,28,17,0,631.0,96.0,4.8,13.0,340.0,67.26,54.63
2016,4,28,17,15,581.5,89.0,4.7,12.5,288.0,64.24,52.16
2016,4,28,17,30,532.0,82.0,4.6,12.0,236.0,61.1,49.47
2016,4,28,17,45,451.0,73.5,4.55,12.0,186.0,56.42,45.13
2016,4,28,18,0,370.0,65.0,4.5,12.0,136.0,49.22,38.33
2016,4,28,18,15,267.0,50.5,4.35,11.5,94.0,38.78,28.49
2016,4,28,18,30,164.0,36.0,4.2,11.0,52.0,28.03,17.47
2016,4,28,18,45,82.0,18.0,4.05,11.0,26.0,14.16,0.0
2016,4,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,2.95,10.0,4.0,0.0,0.0
2016,4,29,5,30,0.0,8.0,3.0,10.0,8.0,7.28,0.0
2016,4,29,5,45,80.0,28.5,3.05,10.5,38.0,69.41,37.84
2016,4,29,6,0,160.0,49.0,3.1,11.0,68.0,132.53,102.31
2016,4,29,6,15,240.0,65.5,3.1,11.0,110.0,204.15,166.05
2016,4,29,6,30,320.0,82.0,3.1,11.0,152.0,277.5,230.8
2016,4,29,6,45,379.5,94.5,3.15,11.0,200.0,342.85,287.95
2016,4,29,7,0,439.0,107.0,3.2,11.0,248.0,413.74,348.18
2016,4,29,7,15,519.5,102.0,3.25,11.0,297.0,488.9,410.74
2016,4,29,7,30,600.0,97.0,3.3,11.0,346.0,566.22,473.45
2016,4,29,7,45,453.5,148.5,3.4,11.5,351.0,533.67,443.37
2016,4,29,8,0,307.0,200.0,3.5,12.0,356.0,478.26,395.06
2016,4,29,8,15,500.5,172.0,3.5,12.0,455.5,634.93,520.74
2016,4,29,8,30,694.0,144.0,3.5,12.0,555.0,796.93,642.55
2016,4,29,8,45,586.0,190.0,3.5,12.0,555.5,764.01,614.65
2016,4,29,9,0,478.0,236.0,3.5,12.0,556.0,729.67,584.95
2016,4,29,9,15,619.0,199.0,3.55,12.0,639.5,840.7,669.19
2016,4,29,9,30,760.0,162.0,3.6,12.0,723.0,948.67,744.76
2016,4,29,9,45,557.5,256.0,3.65,12.5,678.5,854.19,671.79
2016,4,29,10,0,355.0,350.0,3.7,13.0,634.0,740.26,581.64
2016,4,29,10,15,592.5,252.5,3.75,13.0,745.5,897.25,702.16
2016,4,29,10,30,830.0,155.0,3.8,13.0,857.0,1027.29,793.04
2016,4,29,10,45,841.0,153.5,3.9,13.0,880.0,1034.01,796.41
2016,4,29,11,0,852.0,152.0,4.0,13.0,903.0,1037.03,798.44
2016,4,29,11,15,856.0,153.0,4.05,13.0,918.0,1031.89,794.64
2016,4,29,11,30,860.0,154.0,4.1,13.0,933.0,1023.03,788.46
2016,4,29,11,45,864.5,152.5,4.2,13.5,940.5,997.0,769.35
2016,4,29,12,0,869.0,151.0,4.3,14.0,948.0,979.49,756.47
2016,4,29,12,15,869.5,151.0,4.4,14.0,947.5,956.21,741.16
2016,4,29,12,30,870.0,151.0,4.5,14.0,947.0,929.74,723.56
2016,4,29,12,45,856.0,158.0,4.65,14.0,935.0,902.46,705.65
2016,4,29,13,0,842.0,165.0,4.8,14.0,923.0,863.86,679.37
2016,4,29,13,15,838.0,163.5,4.85,14.0,907.0,823.35,650.81
2016,4,29,13,30,834.0,162.0,4.9,14.0,891.0,780.59,619.71
2016,4,29,13,45,833.0,157.5,5.0,14.0,869.0,735.16,585.49
2016,4,29,14,0,832.0,153.0,5.1,14.0,847.0,687.64,548.8
2016,4,29,14,15,824.0,151.0,5.1,14.0,817.0,636.16,507.68
2016,4,29,14,30,816.0,149.0,5.1,14.0,787.0,583.62,464.7
2016,4,29,14,45,810.0,144.0,5.15,14.0,752.5,528.69,418.82
2016,4,29,15,0,804.0,139.0,5.2,14.0,718.0,473.0,370.97
2016,4,29,15,15,789.0,136.0,5.2,13.5,676.5,415.03,320.58
2016,4,29,15,30,774.0,133.0,5.2,13.0,635.0,357.79,269.55
2016,4,29,15,45,760.5,127.0,5.2,13.0,590.5,294.48,212.53
2016,4,29,16,0,747.0,121.0,5.2,13.0,546.0,236.66,160.66
2016,4,29,16,15,622.0,134.5,5.2,13.0,466.5,179.99,117.92
2016,4,29,16,30,497.0,148.0,5.2,13.0,387.0,137.91,93.31
2016,4,29,16,45,428.0,141.0,5.2,13.0,330.5,96.51,80.32
2016,4,29,17,0,359.0,134.0,5.2,13.0,274.0,92.32,76.88
2016,4,29,17,15,316.5,123.0,5.2,12.5,233.0,91.02,76.03
2016,4,29,17,30,274.0,112.0,5.2,12.0,192.0,83.63,69.62
2016,4,29,17,45,347.5,87.0,5.25,12.0,168.0,64.28,52.16
2016,4,29,18,0,421.0,62.0,5.3,12.0,144.0,48.91,38.07
2016,4,29,18,15,318.0,49.0,5.25,12.0,100.5,37.71,27.53
2016,4,29,18,30,215.0,36.0,5.2,12.0,57.0,28.08,17.63
2016,4,29,18,45,107.5,18.0,5.2,12.0,28.5,14.16,0.0
2016,4,29,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,5,15,46.5,6.0,2.9,11.0,7.5,0.0,0.0
2016,4,30,5,30,93.0,12.0,2.9,11.0,15.0,37.35,0.0
2016,4,30,5,45,240.0,24.5,2.95,11.0,50.0,128.11,77.67
2016,4,30,6,0,387.0,37.0,3.0,11.0,85.0,217.95,169.85
2016,4,30,6,15,476.0,45.5,2.9,11.0,133.0,291.63,237.37
2016,4,30,6,30,565.0,54.0,2.8,11.0,181.0,374.63,310.82
2016,4,30,6,45,623.5,60.0,2.75,11.5,233.5,445.9,372.11
2016,4,30,7,0,682.0,66.0,2.7,12.0,286.0,521.88,434.65
2016,4,30,7,15,721.0,70.5,2.65,12.0,339.5,584.42,485.0
2016,4,30,7,30,760.0,75.0,2.6,12.0,393.0,651.53,536.09
2016,4,30,7,45,788.0,78.5,2.6,12.5,445.5,710.28,577.5
2016,4,30,8,0,816.0,82.0,2.6,13.0,498.0,768.82,617.61
2016,4,30,8,15,836.5,85.0,2.55,13.0,547.5,819.89,652.09
2016,4,30,8,30,857.0,88.0,2.5,13.0,597.0,861.46,679.14
2016,4,30,8,45,872.0,90.5,2.5,13.5,643.0,903.24,705.12
2016,4,30,9,0,887.0,93.0,2.5,14.0,689.0,942.61,728.99
2016,4,30,9,15,898.5,95.0,2.45,14.0,730.0,975.39,748.93
2016,4,30,9,30,910.0,97.0,2.4,14.0,771.0,1005.1,766.67
2016,4,30,9,45,922.0,96.5,2.35,14.5,807.0,1029.2,779.1
2016,4,30,10,0,934.0,96.0,2.3,15.0,843.0,1049.9,789.23
2016,4,30,10,15,940.0,97.0,2.3,15.0,871.5,1062.6,796.22
2016,4,30,10,30,946.0,98.0,2.3,15.0,900.0,1071.45,800.89
2016,4,30,10,45,949.5,99.0,2.3,15.0,921.0,1073.84,801.5
2016,4,30,11,0,953.0,100.0,2.3,15.0,942.0,1072.25,799.72
2016,4,30,11,15,955.0,100.5,2.25,15.0,956.0,1064.66,793.57
2016,4,30,11,30,957.0,101.0,2.2,15.0,970.0,1053.14,785.05
2016,4,30,11,45,957.0,101.5,2.2,15.5,976.0,1035.81,772.06
2016,4,30,12,0,957.0,102.0,2.2,16.0,982.0,1014.73,756.8
2016,4,30,12,15,956.0,102.0,2.15,16.0,980.0,988.61,739.15
2016,4,30,12,30,955.0,102.0,2.1,16.0,978.0,959.04,719.28
2016,4,30,12,45,944.0,107.0,2.1,16.0,966.0,922.3,695.15
2016,4,30,13,0,933.0,112.0,2.1,16.0,954.0,882.91,669.14
2016,4,30,13,15,929.0,111.0,2.1,16.0,937.0,841.16,641.32
2016,4,30,13,30,925.0,110.0,2.1,16.0,920.0,796.87,611.48
2016,4,30,13,45,919.0,109.0,2.15,16.0,895.5,748.82,578.53
2016,4,30,14,0,913.0,108.0,2.2,16.0,871.0,698.8,541.71
2016,4,30,14,15,905.0,106.5,2.2,16.0,840.0,645.38,501.04
2016,4,30,14,30,897.0,105.0,2.2,16.0,809.0,590.65,458.16
2016,4,30,14,45,886.0,103.5,2.25,16.0,771.5,533.36,412.15
2016,4,30,15,0,875.0,102.0,2.3,16.0,734.0,475.58,364.16
2016,4,30,15,15,861.0,100.0,2.35,16.0,691.5,415.99,313.24
2016,4,30,15,30,847.0,98.0,2.4,16.0,649.0,356.77,261.21
2016,4,30,15,45,829.0,95.0,2.45,16.0,602.0,291.08,203.47
2016,4,30,16,0,811.0,92.0,2.5,16.0,555.0,231.49,151.1
2016,4,30,16,15,787.5,88.5,2.5,15.5,505.0,172.5,102.88
2016,4,30,16,30,764.0,85.0,2.5,15.0,455.0,116.18,64.74
2016,4,30,16,45,729.5,81.5,2.55,15.0,403.0,62.66,49.92
2016,4,30,17,0,695.0,78.0,2.6,15.0,351.0,54.04,42.5
2016,4,30,17,15,650.5,72.5,2.55,14.5,299.0,51.58,40.51
2016,4,30,17,30,606.0,67.0,2.5,14.0,247.0,49.02,38.33
2016,4,30,17,45,538.0,60.0,2.5,14.0,196.5,45.05,34.69
2016,4,30,18,0,470.0,53.0,2.5,14.0,146.0,40.97,30.79
2016,4,30,18,15,368.0,43.0,2.45,13.5,102.5,34.03,24.21
2016,4,30,18,30,266.0,33.0,2.4,13.0,59.0,26.85,16.74
2016,4,30,18,45,133.0,16.5,2.4,13.0,29.5,12.97,0.0
2016,4,30,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,5,15,46.0,6.5,1.1,13.0,7.5,0.0,0.0
2016,5,1,5,30,92.0,13.0,1.1,13.0,15.0,38.05,0.0
2016,5,1,5,45,229.0,25.5,1.1,13.0,50.0,126.46,79.67
2016,5,1,6,0,366.0,38.0,1.1,13.0,85.0,210.73,162.64
2016,5,1,6,15,453.5,47.0,1.1,13.0,132.0,283.17,227.22
2016,5,1,6,30,541.0,56.0,1.1,13.0,179.0,364.78,297.48
2016,5,1,6,45,597.0,62.5,1.15,13.5,230.0,433.99,355.34
2016,5,1,7,0,653.0,69.0,1.2,14.0,281.0,507.68,414.35
2016,5,1,7,15,692.5,73.5,1.15,14.0,334.0,571.81,463.82
2016,5,1,7,30,732.0,78.0,1.1,14.0,387.0,635.04,510.13
2016,5,1,7,45,759.5,82.5,1.1,14.5,438.5,693.35,549.53
2016,5,1,8,0,787.0,87.0,1.1,15.0,490.0,751.49,587.62
2016,5,1,8,15,808.5,90.0,1.1,15.5,539.0,802.28,619.49
2016,5,1,8,30,830.0,93.0,1.1,16.0,588.0,851.71,649.73
2016,5,1,8,45,845.0,96.0,1.1,16.5,633.5,893.59,674.23
2016,5,1,9,0,860.0,99.0,1.1,17.0,679.0,924.11,690.91
2016,5,1,9,15,872.5,101.0,1.1,17.0,719.5,957.09,710.47
2016,5,1,9,30,885.0,103.0,1.1,17.0,760.0,987.15,727.97
2016,5,1,9,45,894.0,104.5,1.1,17.5,795.0,1010.03,739.46
2016,5,1,10,0,903.0,106.0,1.1,18.0,830.0,1029.48,748.84
2016,5,1,10,15,909.5,107.5,1.05,18.0,858.5,1042.83,754.85
2016,5,1,10,30,916.0,109.0,1.0,18.0,887.0,1052.44,758.66
2016,5,1,10,45,920.0,110.0,0.95,18.5,908.5,1055.16,756.9
2016,5,1,11,0,924.0,111.0,0.9,19.0,930.0,1054.03,752.96
2016,5,1,11,15,926.5,111.5,0.8,19.0,944.0,1047.01,745.87
2016,5,1,11,30,929.0,112.0,0.7,19.0,958.0,1036.17,736.61
2016,5,1,11,45,929.5,112.5,0.65,19.0,964.0,1019.62,725.18
2016,5,1,12,0,930.0,113.0,0.6,19.0,970.0,999.43,711.71
2016,5,1,12,15,929.5,113.0,0.55,19.0,968.5,974.28,695.31
2016,5,1,12,30,929.0,113.0,0.5,19.0,967.0,945.77,676.93
2016,5,1,12,45,927.5,112.0,0.45,19.0,958.0,912.21,655.45
2016,5,1,13,0,926.0,111.0,0.4,19.0,949.0,875.63,632.08
2016,5,1,13,15,922.5,110.0,0.5,18.5,932.0,834.6,609.74
2016,5,1,13,30,919.0,109.0,0.6,18.0,915.0,791.01,585.12
2016,5,1,13,45,912.0,108.5,0.7,18.0,890.5,743.04,555.25
2016,5,1,14,0,905.0,108.0,0.8,18.0,866.0,693.21,521.44
2016,5,1,14,15,897.0,106.5,0.9,17.5,835.5,640.25,484.95
2016,5,1,14,30,889.0,105.0,1.0,17.0,805.0,586.01,445.78
2016,5,1,14,45,877.5,104.0,1.1,17.0,767.5,529.4,402.2
2016,5,1,15,0,866.0,103.0,1.2,17.0,730.0,472.34,356.44
2016,5,1,15,15,852.0,101.0,1.2,17.0,688.0,413.34,307.04
2016,5,1,15,30,838.0,99.0,1.2,17.0,646.0,350.1,253.04
2016,5,1,15,45,818.0,96.5,1.3,17.0,599.0,289.52,200.5
2016,5,1,16,0,798.0,94.0,1.4,17.0,552.0,230.66,149.68
2016,5,1,16,15,774.5,91.0,1.4,16.5,502.5,172.92,103.02
2016,5,1,16,30,751.0,88.0,1.4,16.0,453.0,117.86,66.09
2016,5,1,16,45,716.5,84.0,1.4,16.0,401.0,64.82,51.57
2016,5,1,17,0,682.0,80.0,1.4,16.0,349.0,55.3,43.43
2016,5,1,17,15,637.5,74.5,1.4,15.5,297.5,52.91,41.52
2016,5,1,17,30,593.0,69.0,1.4,15.0,246.0,50.43,39.44
2016,5,1,17,45,527.0,61.5,1.4,15.0,196.0,46.13,35.53
2016,5,1,18,0,461.0,54.0,1.4,15.0,146.0,41.69,31.33
2016,5,1,18,15,363.0,43.5,1.3,14.5,102.5,34.34,24.44
2016,5,1,18,30,265.0,33.0,1.2,14.0,59.0,26.72,16.73
2016,5,1,18,45,132.5,16.5,1.2,14.0,29.5,12.96,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.0,1.15,11.0,2.0,1.82,0.0
2016,5,2,5,30,0.0,4.0,1.1,11.0,4.0,3.64,0.0
2016,5,2,5,45,0.0,13.5,1.1,11.5,13.5,11.87,3.1
2016,5,2,6,0,0.0,23.0,1.1,12.0,23.0,20.25,11.33
2016,5,2,6,15,0.0,35.5,1.1,12.0,35.5,31.3,21.16
2016,5,2,6,30,0.0,48.0,1.1,12.0,48.0,42.37,30.94
2016,5,2,6,45,0.0,62.0,1.1,12.5,62.0,55.15,41.98
2016,5,2,7,0,0.0,76.0,1.1,13.0,76.0,68.19,53.03
2016,5,2,7,15,8.0,113.5,1.1,13.0,117.0,110.53,88.94
2016,5,2,7,30,16.0,151.0,1.1,13.0,158.0,154.21,125.21
2016,5,2,7,45,23.5,174.0,1.1,13.0,185.5,182.75,148.38
2016,5,2,8,0,31.0,197.0,1.1,13.0,213.0,224.36,181.8
2016,5,2,8,15,48.0,226.0,1.1,13.0,253.5,269.98,218.05
2016,5,2,8,30,65.0,255.0,1.1,13.0,294.0,316.51,254.3
2016,5,2,8,45,97.0,283.5,1.1,13.5,347.0,376.73,300.4
2016,5,2,9,0,129.0,312.0,1.1,14.0,400.0,454.76,358.4
2016,5,2,9,15,71.5,279.0,1.05,14.0,328.0,347.03,273.91
2016,5,2,9,30,14.0,246.0,1.0,14.0,256.0,241.71,190.31
2016,5,2,9,45,20.0,276.5,1.0,14.0,292.0,277.11,218.24
2016,5,2,10,0,26.0,307.0,1.0,14.0,328.0,329.01,257.67
2016,5,2,10,15,24.0,311.0,1.0,14.0,331.5,313.48,245.05
2016,5,2,10,30,22.0,315.0,1.0,14.0,335.0,314.39,245.42
2016,5,2,10,45,22.5,323.5,1.05,14.5,344.5,322.12,250.7
2016,5,2,11,0,23.0,332.0,1.1,15.0,354.0,329.71,255.81
2016,5,2,11,15,25.5,346.5,1.1,15.0,370.5,359.61,278.1
2016,5,2,11,30,28.0,361.0,1.1,15.0,387.0,374.04,288.58
2016,5,2,11,45,42.0,391.0,1.15,15.0,430.0,414.39,318.91
2016,5,2,12,0,56.0,421.0,1.2,15.0,473.0,453.33,347.7
2016,5,2,12,15,60.5,425.5,1.2,15.0,481.5,457.03,350.17
2016,5,2,12,30,65.0,430.0,1.2,15.0,490.0,460.01,352.41
2016,5,2,12,45,88.0,438.5,1.25,15.0,519.0,481.92,369.29
2016,5,2,13,0,111.0,447.0,1.3,15.0,548.0,501.56,384.25
2016,5,2,13,15,137.0,442.5,1.25,14.5,564.5,514.35,394.51
2016,5,2,13,30,163.0,438.0,1.2,14.0,581.0,518.09,398.18
2016,5,2,13,45,209.5,420.0,1.2,14.0,599.0,521.83,401.82
2016,5,2,14,0,256.0,402.0,1.2,14.0,617.0,522.31,402.7
2016,5,2,14,15,192.0,390.0,1.15,14.0,548.5,454.07,351.23
2016,5,2,14,30,128.0,378.0,1.1,14.0,480.0,393.3,305.39
2016,5,2,14,45,100.0,351.5,1.1,14.0,429.0,347.43,270.91
