Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,0,72.0,325.0,1.1,14.0,378.0,304.24,238.1
2016,5,2,15,15,105.5,313.0,1.05,14.0,385.0,299.14,233.76
2016,5,2,15,30,139.0,301.0,1.0,14.0,392.0,285.68,222.05
2016,5,2,15,45,120.5,276.5,1.0,14.0,351.5,249.15,193.43
2016,5,2,16,0,102.0,252.0,1.0,14.0,311.0,220.61,171.38
2016,5,2,16,15,90.5,228.0,1.0,13.5,277.0,191.28,149.01
2016,5,2,16,30,79.0,204.0,1.0,13.0,243.0,163.79,128.7
2016,5,2,16,45,181.0,176.5,1.0,13.0,252.0,130.99,109.93
2016,5,2,17,0,283.0,149.0,1.0,13.0,261.0,107.14,89.57
2016,5,2,17,15,238.5,136.5,1.0,13.0,221.5,99.26,82.93
2016,5,2,17,30,194.0,124.0,1.0,13.0,182.0,91.07,75.79
2016,5,2,17,45,163.0,102.5,1.0,13.0,145.0,79.23,65.21
2016,5,2,18,0,132.0,81.0,1.0,13.0,108.0,63.61,51.01
2016,5,2,18,15,90.5,59.5,1.0,12.5,75.5,47.59,36.31
2016,5,2,18,30,49.0,38.0,1.0,12.0,43.0,31.2,20.81
2016,5,2,18,45,24.5,19.0,1.0,12.0,21.5,16.19,0.0
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.1,12.0,3.0,2.73,0.0
2016,5,3,5,30,0.0,6.0,1.1,12.0,6.0,5.46,0.0
2016,5,3,5,45,0.0,19.5,1.1,12.0,19.5,17.17,7.31
2016,5,3,6,0,0.0,33.0,1.1,12.0,33.0,29.16,18.84
2016,5,3,6,15,0.0,50.5,1.1,12.0,50.5,46.1,33.79
2016,5,3,6,30,0.0,68.0,1.1,12.0,68.0,62.82,48.45
2016,5,3,6,45,0.0,87.5,1.15,12.5,87.5,81.55,64.49
2016,5,3,7,0,0.0,107.0,1.2,13.0,107.0,100.17,80.1
2016,5,3,7,15,59.5,142.0,1.25,13.0,167.5,184.83,152.09
2016,5,3,7,30,119.0,177.0,1.3,13.0,228.0,280.19,230.61
2016,5,3,7,45,283.5,176.0,1.4,13.0,317.5,420.18,344.72
2016,5,3,8,0,448.0,175.0,1.5,13.0,407.0,576.65,466.26
2016,5,3,8,15,364.0,216.0,1.55,13.0,416.0,552.96,444.3
2016,5,3,8,30,280.0,257.0,1.6,13.0,425.0,537.25,429.3
2016,5,3,8,45,177.0,279.0,1.65,13.5,388.0,459.47,366.42
2016,5,3,9,0,74.0,301.0,1.7,14.0,351.0,374.21,297.0
2016,5,3,9,15,103.5,328.0,1.7,14.0,403.0,431.3,341.3
2016,5,3,9,30,133.0,355.0,1.7,14.0,455.0,506.15,397.02
2016,5,3,9,45,151.5,373.5,1.7,14.0,492.0,543.95,424.1
2016,5,3,10,0,170.0,392.0,1.7,14.0,529.0,581.32,450.82
2016,5,3,10,15,147.0,405.0,1.65,14.0,526.5,570.23,440.65
2016,5,3,10,30,124.0,418.0,1.6,14.0,524.0,557.98,430.09
2016,5,3,10,45,101.5,420.5,1.6,14.5,508.5,517.86,399.11
2016,5,3,11,0,79.0,423.0,1.6,15.0,493.0,494.26,380.21
2016,5,3,11,15,111.5,441.0,1.6,15.0,542.0,556.3,426.07
2016,5,3,11,30,144.0,459.0,1.6,15.0,591.0,600.73,458.06
2016,5,3,11,45,148.5,463.0,1.6,15.0,600.0,601.84,458.34
2016,5,3,12,0,153.0,467.0,1.6,15.0,609.0,601.84,458.25
2016,5,3,12,15,187.0,464.5,1.55,15.0,637.5,621.57,472.87
2016,5,3,12,30,221.0,462.0,1.5,15.0,666.0,638.66,485.28
2016,5,3,12,45,274.5,443.5,1.5,15.0,695.0,661.95,502.88
2016,5,3,13,0,328.0,425.0,1.5,15.0,724.0,672.54,511.38
2016,5,3,13,15,284.5,428.0,1.5,15.0,684.0,621.6,474.15
2016,5,3,13,30,241.0,431.0,1.5,15.0,644.0,569.64,436.37
2016,5,3,13,45,281.5,408.5,1.5,15.0,650.5,564.15,433.52
2016,5,3,14,0,322.0,386.0,1.5,15.0,657.0,551.42,424.69
2016,5,3,14,15,330.5,368.5,1.55,15.0,638.0,519.43,401.23
2016,5,3,14,30,339.0,351.0,1.6,15.0,619.0,486.27,376.42
2016,5,3,14,45,303.5,341.5,1.65,15.0,573.0,436.49,338.4
2016,5,3,15,0,268.0,332.0,1.7,15.0,527.0,390.2,302.62
2016,5,3,15,15,305.5,302.5,1.75,15.0,513.0,360.33,278.15
2016,5,3,15,30,343.0,273.0,1.8,15.0,499.0,326.43,249.26
2016,5,3,15,45,378.0,243.0,1.85,15.0,475.5,287.42,215.35
2016,5,3,16,0,413.0,213.0,1.9,15.0,452.0,239.7,174.0
2016,5,3,16,15,457.5,182.0,1.9,14.5,424.5,192.77,134.03
2016,5,3,16,30,502.0,151.0,1.9,14.0,397.0,141.03,94.6
2016,5,3,16,45,436.0,144.0,1.95,14.0,341.0,99.4,82.32
2016,5,3,17,0,370.0,137.0,2.0,14.0,285.0,94.0,77.9
2016,5,3,17,15,317.0,128.0,2.0,14.0,242.0,94.24,78.31
2016,5,3,17,30,264.0,119.0,2.0,14.0,199.0,88.19,73.04
2016,5,3,17,45,223.5,100.0,2.0,14.0,159.0,75.29,61.53
2016,5,3,18,0,183.0,81.0,2.0,14.0,119.0,61.94,49.38
2016,5,3,18,15,130.0,60.5,1.95,13.5,83.5,47.08,35.75
2016,5,3,18,30,77.0,40.0,1.9,13.0,48.0,32.74,22.13
2016,5,3,18,45,38.5,20.0,1.9,13.0,24.0,17.01,1.74
2016,5,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.4,12.0,4.5,4.09,0.0
2016,5,4,5,30,0.0,9.0,1.3,12.0,9.0,7.91,0.0
2016,5,4,5,45,17.0,30.0,1.25,12.0,32.0,37.36,22.8
2016,5,4,6,0,34.0,51.0,1.2,12.0,55.0,68.27,51.29
2016,5,4,6,15,60.5,73.5,1.1,12.0,86.0,106.43,84.79
2016,5,4,6,30,87.0,96.0,1.0,12.0,117.0,155.08,126.9
2016,5,4,6,45,127.0,113.5,0.95,12.0,152.0,200.24,165.67
2016,5,4,7,0,167.0,131.0,0.9,12.0,187.0,249.45,207.02
2016,5,4,7,15,97.5,145.5,0.85,12.0,179.5,225.25,185.68
2016,5,4,7,30,28.0,160.0,0.8,12.0,172.0,182.38,148.57
2016,5,4,7,45,48.0,188.5,0.8,12.5,212.0,228.66,186.24
2016,5,4,8,0,68.0,217.0,0.8,13.0,252.0,276.34,223.71
2016,5,4,8,15,56.5,231.5,0.75,13.0,262.5,282.69,227.23
2016,5,4,8,30,45.0,246.0,0.7,13.0,273.0,288.13,230.21
2016,5,4,8,45,23.5,209.0,0.7,13.0,223.0,227.43,181.23
2016,5,4,9,0,2.0,172.0,0.7,13.0,173.0,158.71,125.39
2016,5,4,9,15,1.0,136.0,0.7,13.0,136.5,123.29,96.67
2016,5,4,9,30,0.0,100.0,0.7,13.0,100.0,88.99,68.5
2016,5,4,9,45,18.0,216.0,0.75,13.0,231.0,215.7,171.36
2016,5,4,10,0,36.0,332.0,0.8,13.0,362.0,364.97,286.07
2016,5,4,10,15,87.5,377.0,0.8,13.0,452.0,462.68,358.96
2016,5,4,10,30,139.0,422.0,0.8,13.0,542.0,576.89,441.31
2016,5,4,10,45,148.0,434.0,0.8,13.5,564.5,594.89,451.67
2016,5,4,11,0,157.0,446.0,0.8,14.0,587.0,611.82,462.25
2016,5,4,11,15,232.5,441.5,0.8,14.0,653.5,676.81,509.19
2016,5,4,11,30,308.0,437.0,0.8,14.0,720.0,752.58,561.6
2016,5,4,11,45,366.0,414.0,0.8,14.0,752.0,774.94,577.19
2016,5,4,12,0,424.0,391.0,0.8,14.0,784.0,803.58,597.31
2016,5,4,12,15,341.5,423.5,0.85,14.0,740.0,733.58,548.08
2016,5,4,12,30,259.0,456.0,0.9,14.0,696.0,674.87,506.7
2016,5,4,12,45,176.0,449.5,0.95,14.0,612.0,575.05,436.06
2016,5,4,13,0,93.0,443.0,1.0,14.0,528.0,482.36,368.71
2016,5,4,13,15,51.5,335.5,1.05,14.0,382.5,344.44,267.17
2016,5,4,13,30,10.0,228.0,1.1,14.0,237.0,210.1,163.96
2016,5,4,13,45,41.5,309.5,1.2,14.0,345.0,304.57,238.84
2016,5,4,14,0,73.0,391.0,1.3,14.0,453.0,390.51,304.27
2016,5,4,14,15,137.0,386.0,1.35,14.0,497.0,417.11,324.81
2016,5,4,14,30,201.0,381.0,1.4,14.0,541.0,435.36,338.72
2016,5,4,14,45,252.5,353.0,1.45,14.0,544.0,420.05,326.83
2016,5,4,15,0,304.0,325.0,1.5,14.0,547.0,400.38,310.8
2016,5,4,15,15,235.0,314.0,1.5,14.0,480.0,345.62,268.2
2016,5,4,15,30,166.0,303.0,1.5,14.0,413.0,295.67,229.84
2016,5,4,15,45,188.5,278.5,1.55,14.0,395.0,268.26,206.95
2016,5,4,16,0,211.0,254.0,1.6,14.0,377.0,238.47,181.69
2016,5,4,16,15,127.0,224.5,1.6,14.0,296.5,188.38,145.11
2016,5,4,16,30,43.0,195.0,1.6,14.0,216.0,155.64,123.09
2016,5,4,16,45,73.5,179.5,1.6,14.0,211.0,138.36,116.05
2016,5,4,17,0,104.0,164.0,1.6,14.0,206.0,121.02,101.39
2016,5,4,17,15,90.5,142.5,1.55,13.5,175.5,111.19,93.26
2016,5,4,17,30,77.0,121.0,1.5,13.0,145.0,95.54,79.77
2016,5,4,17,45,64.0,99.0,1.45,13.0,116.5,79.28,65.29
2016,5,4,18,0,51.0,77.0,1.4,13.0,88.0,62.71,50.27
2016,5,4,18,15,30.5,56.5,1.3,13.0,62.5,46.81,35.64
2016,5,4,18,30,10.0,36.0,1.2,13.0,37.0,30.63,20.47
2016,5,4,18,45,5.0,18.0,1.15,13.0,18.5,15.87,2.44
2016,5,4,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,0.85,13.0,6.0,5.46,0.0
2016,5,5,5,30,0.0,12.0,0.9,13.0,12.0,10.56,0.0
2016,5,5,5,45,26.0,32.5,1.0,13.0,36.5,43.66,27.89
2016,5,5,6,0,52.0,53.0,1.1,13.0,61.0,84.21,64.24
2016,5,5,6,15,84.0,75.5,1.1,13.0,93.5,126.76,101.46
2016,5,5,6,30,116.0,98.0,1.1,13.0,126.0,172.22,140.89
2016,5,5,6,45,155.5,114.0,1.15,13.0,161.0,216.74,179.13
2016,5,5,7,0,195.0,130.0,1.2,13.0,196.0,276.19,228.72
2016,5,5,7,15,147.5,154.5,1.2,13.0,209.0,269.27,222.09
2016,5,5,7,30,100.0,179.0,1.2,13.0,222.0,256.02,210.03
2016,5,5,7,45,350.0,155.5,1.2,13.0,334.0,461.49,377.61
2016,5,5,8,0,600.0,132.0,1.2,13.0,446.0,656.71,526.36
2016,5,5,8,15,552.5,164.5,1.2,13.0,475.0,668.22,530.26
2016,5,5,8,30,505.0,197.0,1.2,13.0,504.0,681.65,537.14
2016,5,5,8,45,506.0,217.5,1.2,13.5,544.5,720.03,561.79
2016,5,5,9,0,507.0,238.0,1.2,14.0,585.0,756.2,584.1
2016,5,5,9,15,460.5,270.5,1.15,14.0,600.0,757.55,581.21
2016,5,5,9,30,414.0,303.0,1.1,14.0,615.0,754.19,575.52
2016,5,5,9,45,392.5,329.0,1.1,14.0,635.5,749.6,570.72
2016,5,5,10,0,371.0,355.0,1.1,14.0,656.0,758.17,574.76
2016,5,5,10,15,546.5,283.0,1.1,14.0,743.5,874.74,657.94
2016,5,5,10,30,722.0,211.0,1.1,14.0,831.0,981.24,728.59
2016,5,5,10,45,620.5,278.5,1.1,14.0,820.5,943.58,700.14
2016,5,5,11,0,519.0,346.0,1.1,14.0,810.0,900.79,668.51
2016,5,5,11,15,633.0,281.0,1.1,14.0,855.5,942.46,699.53
2016,5,5,11,30,747.0,216.0,1.1,14.0,901.0,977.75,723.07
2016,5,5,11,45,754.0,213.0,1.1,14.0,909.0,964.75,713.87
2016,5,5,12,0,761.0,210.0,1.1,14.0,917.0,948.4,703.28
2016,5,5,12,15,394.0,286.0,1.1,14.0,652.0,658.82,501.58
2016,5,5,12,30,27.0,362.0,1.1,14.0,387.0,360.63,277.24
2016,5,5,12,45,41.0,387.5,1.15,14.5,425.5,392.8,303.3
2016,5,5,13,0,55.0,413.0,1.2,15.0,464.0,423.08,325.5
2016,5,5,13,15,119.5,427.0,1.2,14.5,534.0,485.55,373.53
2016,5,5,13,30,184.0,441.0,1.2,14.0,604.0,535.18,411.12
2016,5,5,13,45,322.0,385.5,1.25,14.0,661.5,571.76,440.25
2016,5,5,14,0,460.0,330.0,1.3,14.0,719.0,594.61,458.45
2016,5,5,14,15,489.5,306.0,1.3,14.0,706.5,563.14,434.83
2016,5,5,14,30,519.0,282.0,1.3,14.0,694.0,528.11,408.23
2016,5,5,14,45,564.5,249.5,1.35,14.0,679.0,490.52,378.97
2016,5,5,15,0,610.0,217.0,1.4,14.0,664.0,447.86,344.3
2016,5,5,15,15,611.0,207.0,1.4,14.0,633.0,400.41,304.49
2016,5,5,15,30,612.0,197.0,1.4,14.0,602.0,352.27,263.06
2016,5,5,15,45,582.0,193.5,1.4,14.0,556.5,299.8,218.51
2016,5,5,16,0,552.0,190.0,1.4,14.0,511.0,250.82,177.35
2016,5,5,16,15,522.0,181.5,1.35,13.5,464.0,201.57,138.44
2016,5,5,16,30,492.0,173.0,1.3,13.0,417.0,155.95,107.27
2016,5,5,16,45,458.0,161.5,1.3,13.0,369.0,111.98,93.48
2016,5,5,17,0,424.0,150.0,1.3,13.0,321.0,103.12,86.12
2016,5,5,17,15,376.0,137.0,1.2,13.0,273.0,96.2,80.25
2016,5,5,17,30,328.0,124.0,1.1,13.0,225.0,91.82,76.47
2016,5,5,17,45,278.5,105.5,1.0,13.0,180.5,79.24,65.25
2016,5,5,18,0,229.0,87.0,0.9,13.0,136.0,66.25,53.43
2016,5,5,18,15,158.0,66.5,0.9,12.5,96.0,51.42,39.81
2016,5,5,18,30,87.0,46.0,0.9,12.0,56.0,37.06,26.17
2016,5,5,18,45,43.5,23.0,0.95,12.0,28.0,19.37,5.44
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,2.5,11.0,3.0,2.73,0.0
2016,5,6,5,30,0.0,6.0,2.5,11.0,6.0,5.26,0.0
2016,5,6,5,45,0.0,17.0,2.5,11.5,17.0,14.95,6.18
2016,5,6,6,0,0.0,28.0,2.5,12.0,28.0,24.67,15.16
2016,5,6,6,15,0.0,42.0,2.45,12.0,42.0,37.06,26.14
2016,5,6,6,30,0.0,56.0,2.4,12.0,56.0,49.89,37.41
2016,5,6,6,45,0.0,71.5,2.35,12.0,71.5,64.42,50.02
2016,5,6,7,0,0.0,87.0,2.3,12.0,87.0,78.93,62.41
2016,5,6,7,15,14.5,125.0,2.15,12.0,131.5,126.34,102.84
2016,5,6,7,30,29.0,163.0,2.0,12.0,176.0,185.95,152.6
2016,5,6,7,45,154.0,189.0,1.95,12.0,269.0,322.17,266.57
2016,5,6,8,0,279.0,215.0,1.9,12.0,362.0,470.6,385.0
2016,5,6,8,15,330.5,226.0,1.75,12.0,416.5,535.13,433.14
2016,5,6,8,30,382.0,237.0,1.6,12.0,471.0,602.18,482.21
2016,5,6,8,45,263.0,278.0,1.45,12.5,445.0,550.94,437.16
2016,5,6,9,0,144.0,319.0,1.3,13.0,419.0,474.72,374.42
2016,5,6,9,15,153.5,339.5,1.15,13.0,451.0,507.28,397.77
2016,5,6,9,30,163.0,360.0,1.0,13.0,483.0,539.39,419.36
2016,5,6,9,45,216.5,371.0,0.9,13.5,543.0,603.91,464.68
2016,5,6,10,0,270.0,382.0,0.8,14.0,603.0,685.84,519.88
2016,5,6,10,15,202.0,403.0,0.7,14.0,571.5,621.91,470.57
2016,5,6,10,30,134.0,424.0,0.6,14.0,540.0,572.96,432.93
2016,5,6,10,45,146.5,436.5,0.55,14.0,566.0,594.99,448.22
2016,5,6,11,0,159.0,449.0,0.5,14.0,592.0,615.92,461.77
2016,5,6,11,15,324.5,410.5,0.5,14.0,707.0,749.86,557.43
2016,5,6,11,30,490.0,372.0,0.5,14.0,822.0,876.53,642.61
2016,5,6,11,45,401.0,408.5,0.5,14.0,778.5,801.99,589.32
2016,5,6,12,0,312.0,445.0,0.5,14.0,735.0,739.9,546.25
2016,5,6,12,15,204.5,450.5,0.5,14.0,640.5,622.73,464.78
2016,5,6,12,30,97.0,456.0,0.5,14.0,546.0,512.09,385.68
2016,5,6,12,45,137.5,458.0,0.5,14.0,584.0,548.98,414.06
2016,5,6,13,0,178.0,460.0,0.5,14.0,622.0,573.49,431.82
2016,5,6,13,15,124.5,437.5,0.5,14.0,550.5,498.5,377.41
2016,5,6,13,30,71.0,415.0,0.5,14.0,479.0,424.35,323.63
2016,5,6,13,45,140.5,414.5,0.55,14.0,535.5,467.47,357.58
2016,5,6,14,0,210.0,414.0,0.6,14.0,592.0,499.93,381.95
2016,5,6,14,15,120.5,364.5,0.6,14.0,466.0,388.99,299.51
2016,5,6,14,30,31.0,315.0,0.6,14.0,340.0,288.61,224.12
2016,5,6,14,45,16.0,237.0,0.6,14.0,249.5,214.36,167.64
2016,5,6,15,0,1.0,159.0,0.6,14.0,159.0,140.03,109.35
2016,5,6,15,15,5.5,185.0,0.6,14.0,188.5,163.06,128.32
2016,5,6,15,30,10.0,211.0,0.6,14.0,218.0,184.46,145.48
2016,5,6,15,45,142.5,229.0,0.65,14.0,313.0,221.09,170.5
2016,5,6,16,0,275.0,247.0,0.7,14.0,408.0,240.98,180.09
2016,5,6,16,15,165.0,224.0,0.75,14.0,318.5,193.51,146.79
2016,5,6,16,30,55.0,201.0,0.8,14.0,229.0,160.63,126.22
2016,5,6,16,45,132.5,181.5,0.85,14.0,238.0,134.11,112.06
2016,5,6,17,0,210.0,162.0,0.9,14.0,247.0,114.67,95.7
2016,5,6,17,15,186.0,143.5,0.9,13.5,211.0,108.16,90.48
2016,5,6,17,30,162.0,125.0,0.9,13.0,175.0,95.24,79.43
2016,5,6,17,45,135.5,103.5,0.9,13.0,140.5,80.08,65.99
2016,5,6,18,0,109.0,82.0,0.9,13.0,106.0,64.53,51.93
2016,5,6,18,15,76.5,61.5,0.95,13.0,76.0,49.24,37.86
2016,5,6,18,30,44.0,41.0,1.0,13.0,46.0,33.6,23.21
2016,5,6,18,45,22.0,23.0,1.05,13.0,25.5,19.88,6.67
2016,5,6,19,0,0.0,5.0,1.1,13.0,5.0,4.55,0.0
2016,5,6,19,15,0.0,2.5,1.1,12.5,2.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,0.9,12.0,5.0,4.55,0.0
2016,5,7,5,30,0.0,10.0,0.9,12.0,10.0,8.79,0.0
2016,5,7,5,45,0.0,29.0,0.95,12.5,29.0,26.55,15.52
2016,5,7,6,0,0.0,48.0,1.0,13.0,48.0,45.47,32.6
2016,5,7,6,15,12.0,69.0,1.0,13.0,72.0,71.74,55.48
2016,5,7,6,30,24.0,90.0,1.0,13.0,96.0,105.23,84.42
2016,5,7,6,45,39.0,111.0,1.05,13.0,123.0,136.46,111.18
2016,5,7,7,0,54.0,132.0,1.1,13.0,150.0,169.04,138.65
2016,5,7,7,15,27.0,102.0,1.15,13.0,111.0,116.98,94.59
2016,5,7,7,30,0.0,72.0,1.2,13.0,72.0,63.67,48.81
2016,5,7,7,45,60.0,150.5,1.25,13.0,182.0,194.19,159.35
2016,5,7,8,0,120.0,229.0,1.3,13.0,292.0,344.63,280.27
2016,5,7,8,15,60.0,165.0,1.35,13.0,196.5,211.65,171.72
2016,5,7,8,30,0.0,101.0,1.4,13.0,101.0,89.87,69.86
2016,5,7,8,45,0.0,109.0,1.45,13.0,109.0,97.25,75.98
2016,5,7,9,0,0.0,117.0,1.5,13.0,117.0,104.64,81.86
2016,5,7,9,15,24.0,219.5,1.5,13.0,237.5,237.21,189.94
2016,5,7,9,30,48.0,322.0,1.5,13.0,358.0,368.52,292.02
2016,5,7,9,45,27.5,264.5,1.5,13.0,286.0,286.05,226.46
2016,5,7,10,0,7.0,207.0,1.5,13.0,214.0,195.72,154.5
2016,5,7,10,15,6.0,193.0,1.5,13.0,199.0,181.24,142.99
2016,5,7,10,30,5.0,179.0,1.5,13.0,184.0,166.96,131.39
2016,5,7,10,45,49.0,307.0,1.5,13.5,351.0,346.33,273.08
2016,5,7,11,0,93.0,435.0,1.5,14.0,518.0,519.26,401.08
2016,5,7,11,15,51.5,330.0,1.5,14.0,376.5,367.83,286.37
2016,5,7,11,30,10.0,225.0,1.5,14.0,235.0,213.56,166.86
2016,5,7,11,45,44.5,336.0,1.5,14.0,378.5,361.44,282.69
2016,5,7,12,0,79.0,447.0,1.5,14.0,522.0,499.02,384.68
2016,5,7,12,15,47.5,373.0,1.45,14.0,418.0,393.09,304.42
2016,5,7,12,30,16.0,299.0,1.4,14.0,314.0,283.77,221.07
2016,5,7,12,45,19.5,319.5,1.4,14.0,337.5,303.94,237.21
2016,5,7,13,0,23.0,340.0,1.4,14.0,361.0,323.47,252.17
2016,5,7,13,15,22.0,331.5,1.35,14.0,352.0,312.83,243.92
2016,5,7,13,30,21.0,323.0,1.3,14.0,343.0,302.27,235.91
2016,5,7,13,45,100.0,370.0,1.3,14.0,456.5,400.6,312.44
2016,5,7,14,0,179.0,417.0,1.3,14.0,570.0,481.94,373.2
2016,5,7,14,15,199.0,399.5,1.25,14.0,563.0,464.73,359.71
2016,5,7,14,30,219.0,382.0,1.2,14.0,556.0,445.39,345.05
2016,5,7,14,45,298.0,344.5,1.2,14.0,570.5,435.16,337.1
2016,5,7,15,0,377.0,307.0,1.2,14.0,585.0,417.97,322.47
2016,5,7,15,15,193.5,261.0,1.15,13.5,403.5,289.63,225.2
2016,5,7,15,30,10.0,215.0,1.1,13.0,222.0,187.7,148.59
2016,5,7,15,45,51.5,235.5,1.05,13.0,266.5,206.51,162.96
2016,5,7,16,0,93.0,256.0,1.0,13.0,311.0,221.9,173.5
2016,5,7,16,15,182.5,229.0,0.95,13.0,324.5,199.32,151.54
2016,5,7,16,30,272.0,202.0,0.9,13.0,338.0,164.98,122.32
2016,5,7,16,45,330.5,169.5,0.85,13.0,317.0,122.66,102.57
2016,5,7,17,0,389.0,137.0,0.8,13.0,296.0,93.68,77.71
2016,5,7,17,15,344.0,126.5,0.75,13.0,253.0,88.34,73.28
2016,5,7,17,30,299.0,116.0,0.7,13.0,210.0,86.4,71.66
2016,5,7,17,45,253.5,99.0,0.65,13.0,168.5,74.79,61.32
2016,5,7,18,0,208.0,82.0,0.6,13.0,127.0,62.8,50.43
2016,5,7,18,15,151.5,63.0,0.55,13.0,91.0,49.01,37.71
2016,5,7,18,30,95.0,44.0,0.5,13.0,55.0,34.83,24.38
2016,5,7,18,45,47.5,25.0,0.45,13.0,30.5,20.97,8.22
2016,5,7,19,0,0.0,6.0,0.4,13.0,6.0,5.46,0.0
2016,5,7,19,15,0.0,3.0,0.35,13.0,3.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,5,15,40.0,10.5,1.1,12.0,12.5,18.87,0.0
2016,5,8,5,30,80.0,21.0,1.1,12.0,25.0,51.64,1.93
2016,5,8,5,45,186.5,36.0,1.15,12.0,60.5,122.78,89.09
2016,5,8,6,0,293.0,51.0,1.2,12.0,96.0,193.84,152.76
2016,5,8,6,15,371.0,62.0,1.2,12.0,140.5,258.96,210.34
2016,5,8,6,30,449.0,73.0,1.2,12.0,185.0,336.26,276.7
2016,5,8,6,45,224.5,83.0,1.2,12.5,139.0,227.29,188.59
2016,5,8,7,0,0.0,93.0,1.2,13.0,93.0,84.85,66.86
2016,5,8,7,15,74.0,138.0,1.2,13.0,170.5,188.45,155.39
2016,5,8,7,30,148.0,183.0,1.2,13.0,248.0,306.18,251.75
2016,5,8,7,45,161.5,206.5,1.2,13.0,285.5,347.58,283.54
2016,5,8,8,0,175.0,230.0,1.2,13.0,323.0,389.47,315.51
2016,5,8,8,15,177.0,253.0,1.2,13.0,354.5,421.46,338.95
2016,5,8,8,30,179.0,276.0,1.2,13.0,386.0,452.84,361.61
2016,5,8,8,45,171.0,298.5,1.2,13.5,410.0,473.92,375.23
2016,5,8,9,0,163.0,321.0,1.2,14.0,434.0,493.7,387.76
2016,5,8,9,15,142.5,340.0,1.15,14.0,443.0,496.42,387.66
2016,5,8,9,30,122.0,359.0,1.1,14.0,452.0,497.48,386.51
2016,5,8,9,45,168.5,376.5,1.1,14.0,511.0,561.54,433.81
2016,5,8,10,0,215.0,394.0,1.1,14.0,570.0,625.85,479.71
2016,5,8,10,15,148.5,401.0,1.1,14.0,525.0,564.98,432.86
2016,5,8,10,30,82.0,408.0,1.1,14.0,480.0,486.1,373.61
2016,5,8,10,45,83.5,419.5,1.15,14.0,494.0,496.7,381.85
2016,5,8,11,0,85.0,431.0,1.2,14.0,508.0,506.72,388.93
2016,5,8,11,15,262.0,406.5,1.2,14.0,648.0,682.49,519.48
2016,5,8,11,30,439.0,382.0,1.2,14.0,788.0,834.82,626.01
2016,5,8,11,45,369.5,415.5,1.3,14.0,759.0,777.35,584.14
2016,5,8,12,0,300.0,449.0,1.4,14.0,730.0,731.27,551.68
2016,5,8,12,15,298.0,449.0,1.45,14.0,727.5,715.72,541.62
2016,5,8,12,30,296.0,449.0,1.5,14.0,725.0,698.92,530.29
2016,5,8,12,45,278.5,449.0,1.6,14.0,707.0,667.66,508.73
2016,5,8,13,0,261.0,449.0,1.7,14.0,689.0,636.45,487.04
2016,5,8,13,15,388.5,395.5,1.75,14.0,745.0,671.65,515.84
2016,5,8,13,30,516.0,342.0,1.8,14.0,801.0,700.44,538.66
2016,5,8,13,45,541.5,309.5,1.9,14.0,780.0,661.0,511.06
2016,5,8,14,0,567.0,277.0,2.0,14.0,759.0,618.46,480.92
2016,5,8,14,15,455.0,315.5,2.05,14.0,693.5,549.15,427.8
2016,5,8,14,30,343.0,354.0,2.1,14.0,628.0,489.47,381.61
2016,5,8,14,45,300.0,346.5,2.2,14.0,578.5,437.51,341.74
2016,5,8,15,0,257.0,339.0,2.3,14.0,529.0,389.77,304.58
2016,5,8,15,15,324.5,302.0,2.4,13.5,527.5,366.58,285.28
2016,5,8,15,30,392.0,265.0,2.5,13.0,526.0,336.07,258.38
2016,5,8,15,45,207.5,241.0,2.6,13.0,378.5,246.87,190.83
2016,5,8,16,0,23.0,217.0,2.7,13.0,231.0,186.8,148.98
2016,5,8,16,15,13.5,188.5,2.75,13.0,196.5,160.11,128.04
2016,5,8,16,30,4.0,160.0,2.8,13.0,162.0,134.95,108.14
2016,5,8,16,45,2.0,134.0,2.85,13.0,135.0,113.3,94.83
2016,5,8,17,0,0.0,108.0,2.9,13.0,108.0,92.63,76.97
2016,5,8,17,15,0.0,92.5,2.9,12.5,92.5,79.85,66.0
2016,5,8,17,30,0.0,77.0,2.9,12.0,77.0,66.96,54.71
2016,5,8,17,45,200.0,73.0,2.95,12.0,117.0,56.52,45.32
2016,5,8,18,0,400.0,69.0,3.0,12.0,157.0,51.77,40.84
2016,5,8,18,15,311.0,56.5,2.95,12.0,114.0,43.02,32.58
2016,5,8,18,30,222.0,44.0,2.9,12.0,71.0,34.0,23.79
2016,5,8,18,45,119.0,27.0,2.85,12.0,41.0,21.1,9.01
2016,5,8,19,0,16.0,10.0,2.8,12.0,11.0,9.1,0.0
2016,5,8,19,15,8.0,5.0,2.7,12.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.6,11.0,4.0,3.64,0.0
2016,5,9,5,30,0.0,8.0,1.6,11.0,8.0,7.02,0.0
2016,5,9,5,45,0.0,19.0,1.6,11.5,19.0,16.72,7.92
2016,5,9,6,0,0.0,30.0,1.6,12.0,30.0,26.44,16.77
2016,5,9,6,15,0.0,44.5,1.55,12.0,44.5,39.28,28.11
2016,5,9,6,30,0.0,59.0,1.5,12.0,59.0,52.72,39.89
2016,5,9,6,45,0.0,74.5,1.5,12.0,74.5,67.23,52.43
2016,5,9,7,0,0.0,90.0,1.5,12.0,90.0,81.73,64.75
2016,5,9,7,15,88.0,136.5,1.5,12.0,175.5,206.71,171.57
2016,5,9,7,30,176.0,183.0,1.5,12.0,261.0,325.91,269.58
2016,5,9,7,45,118.5,201.5,1.5,12.0,257.0,308.62,253.04
2016,5,9,8,0,61.0,220.0,1.5,12.0,253.0,272.43,221.78
2016,5,9,8,15,36.0,211.5,1.45,12.0,231.5,241.56,195.71
2016,5,9,8,30,11.0,203.0,1.4,12.0,210.0,198.18,159.33
2016,5,9,8,45,12.0,216.0,1.35,12.5,224.5,211.31,169.32
2016,5,9,9,0,13.0,229.0,1.3,13.0,239.0,224.47,179.02
2016,5,9,9,15,11.5,227.5,1.25,13.0,236.5,220.96,175.65
2016,5,9,9,30,10.0,226.0,1.2,13.0,234.0,217.54,172.48
2016,5,9,9,45,9.0,219.0,1.2,13.5,226.0,209.39,165.37
2016,5,9,10,0,8.0,212.0,1.2,14.0,218.0,201.38,158.45
2016,5,9,10,15,11.0,242.5,1.2,14.0,251.5,233.15,183.34
2016,5,9,10,30,14.0,273.0,1.2,14.0,285.0,264.86,207.76
2016,5,9,10,45,20.5,312.0,1.25,14.0,330.5,308.15,241.0
2016,5,9,11,0,27.0,351.0,1.3,14.0,376.0,366.39,285.02
2016,5,9,11,15,69.0,404.5,1.35,14.0,468.5,459.66,355.55
2016,5,9,11,30,111.0,458.0,1.4,14.0,561.0,550.93,422.44
2016,5,9,11,45,134.0,465.5,1.45,14.5,590.5,587.49,447.74
2016,5,9,12,0,157.0,473.0,1.5,15.0,620.0,608.63,462.4
2016,5,9,12,15,243.5,456.0,1.55,15.0,683.5,671.82,509.54
2016,5,9,12,30,330.0,439.0,1.6,15.0,747.0,719.21,544.62
2016,5,9,12,45,340.0,425.0,1.7,15.0,740.0,697.72,530.23
2016,5,9,13,0,350.0,411.0,1.8,15.0,733.0,674.7,515.17
2016,5,9,13,15,292.5,424.5,1.85,15.0,690.0,621.76,476.41
2016,5,9,13,30,235.0,438.0,1.9,15.0,647.0,569.05,437.6
2016,5,9,13,45,174.5,426.0,2.0,15.0,579.0,500.15,386.77
2016,5,9,14,0,114.0,414.0,2.1,15.0,511.0,436.56,339.11
2016,5,9,14,15,99.5,393.5,2.15,14.5,476.0,399.77,312.29
2016,5,9,14,30,85.0,373.0,2.2,14.0,441.0,365.42,286.81
2016,5,9,14,45,100.5,360.0,2.3,14.0,437.0,353.64,278.09
2016,5,9,15,0,116.0,347.0,2.4,14.0,433.0,336.88,265.04
2016,5,9,15,15,174.0,324.5,2.45,14.0,445.0,329.77,258.47
2016,5,9,15,30,232.0,302.0,2.5,14.0,457.0,316.14,245.58
2016,5,9,15,45,162.0,280.0,2.55,14.0,384.5,262.46,203.99
2016,5,9,16,0,92.0,258.0,2.6,14.0,312.0,223.22,174.9
2016,5,9,16,15,144.5,235.5,2.6,14.0,312.5,198.44,152.86
2016,5,9,16,30,197.0,213.0,2.6,14.0,313.0,173.25,131.96
2016,5,9,16,45,122.5,186.5,2.65,14.0,246.5,137.49,115.39
2016,5,9,17,0,48.0,160.0,2.7,14.0,180.0,124.21,104.26
2016,5,9,17,15,40.0,139.5,2.75,13.5,154.5,109.54,91.89
2016,5,9,17,30,32.0,119.0,2.8,13.0,129.0,94.57,78.99
2016,5,9,17,45,228.5,94.0,2.85,13.0,146.0,71.28,58.28
2016,5,9,18,0,425.0,69.0,2.9,13.0,163.0,51.82,40.73
2016,5,9,18,15,334.0,56.5,2.85,12.5,118.5,43.04,32.56
2016,5,9,18,30,243.0,44.0,2.8,12.0,74.0,34.0,23.87
2016,5,9,18,45,135.0,27.5,2.8,12.0,43.0,21.49,9.87
2016,5,9,19,0,27.0,11.0,2.8,12.0,12.0,10.01,0.0
2016,5,9,19,15,13.5,5.5,2.75,12.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,5,15,45.5,11.5,1.1,12.0,14.0,21.09,0.0
2016,5,10,5,30,91.0,23.0,1.0,12.0,28.0,57.82,15.23
2016,5,10,5,45,201.0,38.0,0.9,12.5,65.0,129.81,95.37
2016,5,10,6,0,311.0,53.0,0.8,13.0,102.0,203.24,159.66
2016,5,10,6,15,389.0,63.5,0.75,13.0,147.5,268.82,216.87
2016,5,10,6,30,467.0,74.0,0.7,13.0,193.0,346.64,282.48
2016,5,10,6,45,412.5,95.5,0.65,13.5,218.0,361.34,295.11
2016,5,10,7,0,358.0,117.0,0.6,14.0,243.0,373.06,304.04
2016,5,10,7,15,383.5,133.5,0.6,14.0,287.5,426.4,345.84
2016,5,10,7,30,409.0,150.0,0.6,14.0,332.0,481.01,386.94
2016,5,10,7,45,424.0,167.5,0.6,14.0,376.0,529.71,422.23
2016,5,10,8,0,439.0,185.0,0.6,14.0,420.0,578.17,456.45
2016,5,10,8,15,603.5,150.5,0.6,14.0,505.5,700.98,546.22
2016,5,10,8,30,768.0,116.0,0.6,14.0,591.0,821.12,626.03
2016,5,10,8,45,563.5,202.5,0.6,14.5,565.0,753.02,573.87
2016,5,10,9,0,359.0,289.0,0.6,15.0,539.0,655.61,499.81
2016,5,10,9,15,252.0,326.0,0.65,15.0,506.5,600.94,459.03
2016,5,10,9,30,145.0,363.0,0.7,15.0,474.0,523.29,400.58
2016,5,10,9,45,100.5,363.5,0.75,15.5,442.0,462.5,355.12
2016,5,10,10,0,56.0,364.0,0.8,16.0,410.0,417.21,320.03
2016,5,10,10,15,77.5,391.0,0.85,16.0,457.0,465.38,356.02
2016,5,10,10,30,99.0,418.0,0.9,16.0,504.0,513.07,390.38
2016,5,10,10,45,136.5,435.0,1.0,16.0,556.5,581.42,439.8
2016,5,10,11,0,174.0,452.0,1.1,16.0,609.0,632.07,476.05
2016,5,10,11,15,166.5,459.5,1.15,16.0,611.5,626.55,471.42
2016,5,10,11,30,159.0,467.0,1.2,16.0,614.0,620.11,466.76
2016,5,10,11,45,151.5,469.5,1.3,16.0,610.5,607.86,458.49
2016,5,10,12,0,144.0,472.0,1.4,16.0,607.0,594.97,449.77
2016,5,10,12,15,125.0,467.0,1.45,16.0,584.0,563.81,427.41
2016,5,10,12,30,106.0,462.0,1.5,16.0,561.0,524.54,399.25
2016,5,10,12,45,109.5,454.0,1.6,16.0,555.5,512.44,391.42
2016,5,10,13,0,113.0,446.0,1.7,16.0,550.0,505.74,387.18
2016,5,10,13,15,104.0,439.0,1.75,16.0,533.5,477.84,366.89
2016,5,10,13,30,95.0,432.0,1.8,16.0,517.0,456.3,351.23
2016,5,10,13,45,97.0,420.5,1.85,16.0,505.5,439.09,338.93
2016,5,10,14,0,99.0,409.0,1.9,16.0,494.0,421.61,326.26
2016,5,10,14,15,104.5,395.5,1.95,15.5,482.5,404.28,314.2
2016,5,10,14,30,110.0,382.0,2.0,15.0,471.0,386.32,301.42
2016,5,10,14,45,115.5,365.0,2.05,15.0,455.0,362.58,283.4
2016,5,10,15,0,121.0,348.0,2.1,15.0,439.0,339.73,265.75
2016,5,10,15,15,144.0,328.5,2.1,15.0,430.0,321.19,250.78
2016,5,10,15,30,167.0,309.0,2.1,15.0,421.0,300.12,233.2
2016,5,10,15,45,214.0,281.0,2.1,15.0,414.5,276.9,212.62
2016,5,10,16,0,261.0,253.0,2.1,15.0,408.0,242.54,182.48
2016,5,10,16,15,219.0,234.5,2.05,14.5,357.0,208.45,157.08
2016,5,10,16,30,177.0,216.0,2.0,14.0,306.0,173.71,132.82
2016,5,10,16,45,194.5,191.0,1.95,14.0,280.0,141.61,111.91
2016,5,10,17,0,212.0,166.0,1.9,14.0,254.0,117.05,97.9
2016,5,10,17,15,193.5,146.5,1.85,14.0,218.5,110.28,92.28
2016,5,10,17,30,175.0,127.0,1.8,14.0,183.0,96.84,80.62
2016,5,10,17,45,314.5,95.5,1.8,14.0,174.0,69.5,56.45
2016,5,10,18,0,454.0,64.0,1.8,14.0,165.0,49.19,38.26
2016,5,10,18,15,367.5,53.0,1.75,13.5,121.0,41.74,31.32
2016,5,10,18,30,281.0,42.0,1.7,13.0,77.0,32.49,22.54
2016,5,10,18,45,168.5,27.0,1.7,13.0,45.5,21.11,10.04
2016,5,10,19,0,56.0,12.0,1.7,13.0,14.0,10.91,0.0
2016,5,10,19,15,28.0,6.0,1.65,13.0,7.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,5,15,80.0,11.5,1.05,12.0,16.5,29.18,0.0
2016,5,11,5,30,160.0,23.0,1.1,12.0,33.0,83.43,30.14
2016,5,11,5,45,274.0,35.5,1.15,12.0,71.5,153.56,113.69
2016,5,11,6,0,388.0,48.0,1.2,12.0,110.0,230.9,182.42
2016,5,11,6,15,464.0,57.0,1.2,12.0,157.5,299.67,243.2
2016,5,11,6,30,540.0,66.0,1.2,12.0,205.0,376.0,308.64
2016,5,11,6,45,270.0,76.5,1.2,12.5,146.0,256.83,213.04
2016,5,11,7,0,0.0,87.0,1.2,13.0,87.0,78.58,61.49
2016,5,11,7,15,0.0,90.0,1.2,13.0,90.0,80.74,63.47
2016,5,11,7,30,0.0,93.0,1.2,13.0,93.0,83.11,65.27
2016,5,11,7,45,3.5,134.5,1.2,13.0,136.5,125.68,100.74
2016,5,11,8,0,7.0,176.0,1.2,13.0,180.0,169.24,136.23
2016,5,11,8,15,6.5,183.0,1.2,13.0,187.0,174.88,140.23
2016,5,11,8,30,6.0,190.0,1.2,13.0,194.0,180.61,144.41
2016,5,11,8,45,19.0,232.0,1.2,13.5,245.5,233.46,186.51
2016,5,11,9,0,32.0,274.0,1.2,14.0,297.0,302.8,240.21
2016,5,11,9,15,23.5,266.0,1.2,14.0,284.0,270.35,213.77
2016,5,11,9,30,15.0,258.0,1.2,14.0,271.0,253.55,200.04
2016,5,11,9,45,19.5,283.0,1.25,14.5,300.0,281.9,221.63
2016,5,11,10,0,24.0,308.0,1.3,15.0,329.0,310.21,242.7
2016,5,11,10,15,32.0,337.5,1.35,15.0,365.5,363.1,282.72
2016,5,11,10,30,40.0,367.0,1.4,15.0,402.0,399.86,309.98
2016,5,11,10,45,34.5,362.5,1.45,15.0,393.5,387.45,300.08
2016,5,11,11,0,29.0,358.0,1.5,15.0,385.0,375.05,290.51
2016,5,11,11,15,35.5,379.0,1.55,15.0,412.5,400.16,309.48
2016,5,11,11,30,42.0,400.0,1.6,15.0,440.0,424.5,327.57
2016,5,11,11,45,48.5,413.5,1.65,15.0,459.5,440.52,339.47
2016,5,11,12,0,55.0,427.0,1.7,15.0,479.0,455.66,350.77
2016,5,11,12,15,68.5,439.0,1.75,15.0,503.5,474.78,365.26
2016,5,11,12,30,82.0,451.0,1.8,15.0,528.0,492.47,378.61
2016,5,11,12,45,75.0,441.0,1.85,15.0,511.0,470.46,362.33
2016,5,11,13,0,68.0,431.0,1.9,15.0,494.0,448.84,346.51
2016,5,11,13,15,89.5,434.5,1.9,15.0,516.0,462.18,357.18
2016,5,11,13,30,111.0,438.0,1.9,15.0,538.0,476.31,368.07
2016,5,11,13,45,97.0,420.5,1.9,15.0,506.0,438.9,340.04
2016,5,11,14,0,83.0,403.0,1.9,15.0,474.0,405.94,315.43
2016,5,11,14,15,115.5,396.0,1.85,14.5,491.0,410.75,320.22
2016,5,11,14,30,148.0,389.0,1.8,14.0,508.0,411.19,321.15
2016,5,11,14,45,206.5,364.5,1.75,14.0,522.5,407.19,317.8
2016,5,11,15,0,265.0,340.0,1.7,14.0,537.0,393.62,306.25
2016,5,11,15,15,264.0,319.0,1.65,14.0,506.5,355.97,275.93
2016,5,11,15,30,263.0,298.0,1.6,14.0,476.0,318.56,245.39
2016,5,11,15,45,275.0,273.5,1.55,14.0,448.0,282.4,215.05
2016,5,11,16,0,287.0,249.0,1.5,14.0,420.0,245.15,183.65
2016,5,11,16,15,286.0,226.5,1.45,14.0,384.5,206.34,152.31
2016,5,11,16,30,285.0,204.0,1.4,14.0,349.0,168.07,123.89
2016,5,11,16,45,485.0,146.0,1.35,14.0,361.5,103.9,77.84
2016,5,11,17,0,685.0,88.0,1.3,14.0,374.0,60.09,47.92
2016,5,11,17,15,644.0,82.0,1.25,13.5,322.5,57.58,45.98
2016,5,11,17,30,603.0,76.0,1.2,13.0,271.0,54.93,43.78
2016,5,11,17,45,548.0,68.0,1.2,13.0,221.5,50.46,39.77
2016,5,11,18,0,493.0,60.0,1.2,13.0,172.0,45.79,35.43
2016,5,11,18,15,406.5,50.5,1.15,12.5,127.0,39.5,29.53
2016,5,11,18,30,320.0,41.0,1.1,12.0,82.0,33.0,23.17
2016,5,11,18,45,160.0,28.0,1.1,12.0,48.5,21.86,11.08
2016,5,11,19,0,0.0,15.0,1.1,12.0,15.0,13.64,0.0
2016,5,11,19,15,0.0,7.5,1.1,12.0,7.5,6.82,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.5,1.45,10.0,3.5,3.18,0.0
2016,5,12,5,30,0.0,7.0,1.5,10.0,7.0,6.14,0.0
2016,5,12,5,45,0.0,16.5,1.6,10.5,16.5,14.51,6.34
2016,5,12,6,0,0.0,26.0,1.7,11.0,26.0,22.89,13.9
2016,5,12,6,15,0.0,37.0,1.65,11.0,37.0,32.62,22.55
2016,5,12,6,30,0.0,48.0,1.6,11.0,48.0,42.36,31.15
2016,5,12,6,45,0.0,60.0,1.6,11.0,60.0,53.01,40.4
2016,5,12,7,0,0.0,72.0,1.6,11.0,72.0,63.84,49.67
2016,5,12,7,15,0.0,93.0,1.55,11.0,93.0,83.63,66.46
2016,5,12,7,30,0.0,114.0,1.5,11.0,114.0,103.52,83.08
2016,5,12,7,45,0.0,120.0,1.5,11.5,120.0,108.68,86.94
2016,5,12,8,0,0.0,126.0,1.5,12.0,126.0,113.94,90.86
2016,5,12,8,15,5.5,166.5,1.5,12.0,170.0,157.5,126.79
2016,5,12,8,30,11.0,207.0,1.5,12.0,214.0,201.87,162.62
2016,5,12,8,45,14.0,225.0,1.5,12.5,235.0,221.8,177.85
2016,5,12,9,0,17.0,243.0,1.5,13.0,256.0,241.82,193.04
2016,5,12,9,15,20.0,263.0,1.5,13.0,278.5,263.89,210.05
2016,5,12,9,30,23.0,283.0,1.5,13.0,301.0,285.96,226.91
2016,5,12,9,45,27.5,306.0,1.5,13.0,328.5,328.53,259.52
2016,5,12,10,0,32.0,329.0,1.5,13.0,356.0,355.68,279.82
2016,5,12,10,15,46.5,362.0,1.5,13.0,402.0,403.02,315.67
2016,5,12,10,30,61.0,395.0,1.5,13.0,448.0,449.93,350.52
2016,5,12,10,45,74.5,415.5,1.5,13.5,482.5,482.11,373.37
2016,5,12,11,0,88.0,436.0,1.5,14.0,517.0,513.5,395.44
2016,5,12,11,15,93.5,446.0,1.55,14.0,532.5,525.21,403.78
2016,5,12,11,30,99.0,456.0,1.6,14.0,548.0,536.11,411.71
2016,5,12,11,45,118.5,464.5,1.65,14.0,575.5,570.32,436.89
2016,5,12,12,0,138.0,473.0,1.7,14.0,603.0,589.45,451.03
2016,5,12,12,15,137.0,472.0,1.75,14.0,601.0,578.79,443.33
2016,5,12,12,30,136.0,471.0,1.8,14.0,599.0,567.48,435.4
2016,5,12,12,45,145.5,467.5,1.85,14.0,603.0,562.27,432.21
2016,5,12,13,0,155.0,464.0,1.9,14.0,607.0,555.87,428.08
2016,5,12,13,15,160.0,451.0,1.9,14.0,596.5,536.29,414.05
2016,5,12,13,30,165.0,438.0,1.9,14.0,586.0,516.12,399.56
2016,5,12,13,45,172.0,426.5,1.95,14.0,577.0,498.0,386.64
2016,5,12,14,0,179.0,415.0,2.0,14.0,568.0,479.0,372.83
2016,5,12,14,15,175.5,402.5,2.0,14.0,548.5,451.94,352.47
2016,5,12,14,30,172.0,390.0,2.0,14.0,529.0,425.02,332.02
2016,5,12,14,45,134.5,367.0,2.05,14.0,473.0,373.29,292.45
2016,5,12,15,0,97.0,344.0,2.1,14.0,417.0,329.24,258.65
2016,5,12,15,15,98.5,324.5,2.1,13.5,395.0,304.77,239.99
2016,5,12,15,30,100.0,305.0,2.1,13.0,373.0,280.28,220.88
2016,5,12,15,45,88.0,280.5,2.15,13.0,337.5,248.66,195.92
2016,5,12,16,0,76.0,256.0,2.2,13.0,302.0,218.88,172.48
