Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,15,125.0,237.0,2.2,13.0,304.5,197.01,152.91
2016,5,12,16,30,174.0,218.0,2.2,13.0,307.0,175.1,134.57
2016,5,12,16,45,94.0,183.0,2.25,13.0,230.5,142.36,113.71
2016,5,12,17,0,14.0,148.0,2.3,13.0,154.0,122.26,102.85
2016,5,12,17,15,8.5,129.0,2.3,12.5,132.5,107.16,90.08
2016,5,12,17,30,3.0,110.0,2.3,12.0,111.0,91.95,76.93
2016,5,12,17,45,1.5,90.5,2.35,12.0,91.0,76.27,62.97
2016,5,12,18,0,0.0,71.0,2.4,12.0,71.0,60.45,48.65
2016,5,12,18,15,0.0,52.0,2.35,12.0,52.0,44.86,34.34
2016,5,12,18,30,0.0,33.0,2.3,12.0,33.0,29.06,19.75
2016,5,12,18,45,0.0,19.5,2.3,12.0,19.5,17.17,7.75
2016,5,12,19,0,0.0,6.0,2.3,12.0,6.0,5.46,0.0
2016,5,12,19,15,0.0,3.0,2.25,12.0,3.0,2.73,0.0
2016,5,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.5,1.85,12.0,10.5,9.55,0.0
2016,5,13,5,30,0.0,21.0,1.9,12.0,21.0,18.95,5.15
2016,5,13,5,45,26.5,40.0,1.95,12.0,44.5,50.96,35.84
2016,5,13,6,0,53.0,59.0,2.0,12.0,68.0,89.26,69.46
2016,5,13,6,15,70.0,80.5,1.95,12.0,96.5,123.42,99.66
2016,5,13,6,30,87.0,102.0,1.9,12.0,125.0,159.01,130.75
2016,5,13,6,45,99.0,124.5,1.9,12.5,156.0,194.43,160.79
2016,5,13,7,0,111.0,147.0,1.9,13.0,187.0,230.72,190.8
2016,5,13,7,15,122.5,168.0,1.9,13.0,218.5,265.68,219.38
2016,5,13,7,30,134.0,189.0,1.9,13.0,250.0,301.35,247.96
2016,5,13,7,45,169.5,210.5,1.9,13.0,297.0,356.41,292.02
2016,5,13,8,0,205.0,232.0,1.9,13.0,344.0,413.8,336.92
2016,5,13,8,15,129.0,246.0,1.9,13.0,319.0,371.27,300.39
2016,5,13,8,30,53.0,260.0,1.9,13.0,294.0,307.98,247.63
2016,5,13,8,45,58.5,283.0,1.95,13.5,322.5,337.49,270.13
2016,5,13,9,0,64.0,306.0,2.0,14.0,351.0,366.95,291.87
2016,5,13,9,15,90.0,334.5,2.05,14.0,401.5,421.81,334.04
2016,5,13,9,30,116.0,363.0,2.1,14.0,452.0,493.85,388.15
2016,5,13,9,45,96.5,372.5,2.2,14.0,448.5,467.23,366.75
2016,5,13,10,0,77.0,382.0,2.3,14.0,445.0,456.41,357.65
2016,5,13,10,15,103.0,405.5,2.35,14.0,493.5,505.34,394.76
2016,5,13,10,30,129.0,429.0,2.4,14.0,542.0,569.93,442.42
2016,5,13,10,45,142.5,441.5,2.5,14.0,568.5,592.88,459.02
2016,5,13,11,0,156.0,454.0,2.6,14.0,595.0,614.73,475.07
2016,5,13,11,15,93.0,413.0,2.65,14.0,497.5,490.92,382.03
2016,5,13,11,30,30.0,372.0,2.7,14.0,400.0,384.5,300.17
2016,5,13,11,45,59.5,415.0,2.8,14.0,471.0,452.08,352.79
2016,5,13,12,0,89.0,458.0,2.9,14.0,542.0,517.36,402.09
2016,5,13,12,15,98.5,461.5,2.9,14.0,554.5,523.38,406.39
2016,5,13,12,30,108.0,465.0,2.9,14.0,567.0,528.28,410.2
2016,5,13,12,45,94.0,453.5,2.9,14.0,541.5,497.87,387.19
2016,5,13,13,0,80.0,442.0,2.9,14.0,516.0,468.31,364.9
2016,5,13,13,15,119.5,444.5,2.8,13.5,553.5,498.49,389.22
2016,5,13,13,30,159.0,447.0,2.7,13.0,591.0,519.18,405.89
2016,5,13,13,45,294.0,397.5,2.65,13.0,653.5,559.53,438.56
2016,5,13,14,0,429.0,348.0,2.6,13.0,716.0,586.41,459.84
2016,5,13,14,15,353.5,361.5,2.55,13.0,658.0,524.53,411.47
2016,5,13,14,30,278.0,375.0,2.5,13.0,600.0,469.5,368.56
2016,5,13,14,45,591.5,234.0,2.5,13.0,684.0,490.07,384.37
2016,5,13,15,0,905.0,93.0,2.5,13.0,768.0,481.62,373.02
2016,5,13,15,15,893.5,91.0,2.45,13.0,727.0,422.39,321.18
2016,5,13,15,30,882.0,89.0,2.4,13.0,686.0,363.21,268.34
2016,5,13,15,45,869.5,86.0,2.35,13.0,640.5,303.27,214.19
2016,5,13,16,0,857.0,83.0,2.3,13.0,595.0,244.02,161.09
2016,5,13,16,15,574.0,144.0,2.25,12.5,474.5,183.23,121.94
2016,5,13,16,30,291.0,205.0,2.2,12.0,354.0,169.65,126.11
2016,5,13,16,45,283.0,184.5,2.15,12.0,317.5,132.81,104.17
2016,5,13,17,0,275.0,164.0,2.1,12.0,281.0,116.19,97.9
2016,5,13,17,15,265.5,143.0,2.05,12.0,243.5,103.42,86.92
2016,5,13,17,30,256.0,122.0,2.0,12.0,206.0,90.06,75.25
2016,5,13,17,45,420.5,86.5,2.0,12.0,196.5,63.24,51.34
2016,5,13,18,0,585.0,51.0,2.0,12.0,187.0,38.52,29.06
2016,5,13,18,15,503.0,43.5,1.95,12.0,140.0,33.59,24.36
2016,5,13,18,30,421.0,36.0,1.9,12.0,93.0,28.52,19.34
2016,5,13,18,45,280.0,25.5,1.85,12.0,56.5,20.49,10.61
2016,5,13,19,0,139.0,15.0,1.8,12.0,20.0,12.17,0.0
2016,5,13,19,15,69.5,7.5,1.8,12.0,10.0,6.82,0.0
2016,5,13,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,5,15,115.0,11.5,1.45,13.0,20.0,37.46,0.0
2016,5,14,5,30,230.0,23.0,1.5,13.0,40.0,106.72,54.42
2016,5,14,5,45,338.5,33.5,1.55,13.0,79.5,174.1,129.91
2016,5,14,6,0,447.0,44.0,1.6,13.0,119.0,250.73,198.05
2016,5,14,6,15,223.5,50.5,1.6,13.0,88.0,174.82,141.83
2016,5,14,6,30,0.0,57.0,1.6,13.0,57.0,50.47,37.71
2016,5,14,6,45,0.0,70.5,1.6,13.5,70.5,62.96,48.48
2016,5,14,7,0,0.0,84.0,1.6,14.0,84.0,75.46,58.92
2016,5,14,7,15,0.0,68.0,1.55,14.0,68.0,60.11,45.75
2016,5,14,7,30,0.0,52.0,1.5,14.0,52.0,45.92,33.59
2016,5,14,7,45,0.0,104.5,1.5,14.0,104.5,93.65,73.65
2016,5,14,8,0,0.0,157.0,1.5,14.0,157.0,144.24,115.15
2016,5,14,8,15,0.0,149.0,1.45,14.0,149.0,135.62,107.58
2016,5,14,8,30,0.0,141.0,1.4,14.0,141.0,127.47,100.59
2016,5,14,8,45,30.0,222.5,1.35,14.5,243.5,245.88,196.45
2016,5,14,9,0,60.0,304.0,1.3,15.0,346.0,360.74,284.89
2016,5,14,9,15,46.5,305.5,1.3,15.0,339.0,348.56,273.76
2016,5,14,9,30,33.0,307.0,1.3,15.0,332.0,335.91,263.1
2016,5,14,9,45,41.0,332.5,1.3,15.0,365.5,369.41,288.35
2016,5,14,10,0,49.0,358.0,1.3,15.0,399.0,402.69,312.88
2016,5,14,10,15,43.0,360.5,1.3,15.0,397.5,397.42,308.03
2016,5,14,10,30,37.0,363.0,1.3,15.0,396.0,391.96,303.36
2016,5,14,10,45,64.0,401.0,1.3,15.0,459.5,455.94,351.35
2016,5,14,11,0,91.0,439.0,1.3,15.0,523.0,518.93,397.16
2016,5,14,11,15,89.0,445.0,1.3,15.0,527.5,519.09,396.34
2016,5,14,11,30,87.0,451.0,1.3,15.0,532.0,518.72,395.71
2016,5,14,11,45,128.0,463.5,1.35,15.0,584.0,577.69,439.26
2016,5,14,12,0,169.0,476.0,1.4,15.0,636.0,620.72,470.53
2016,5,14,12,15,91.0,374.0,1.4,15.0,461.0,442.42,340.17
2016,5,14,12,30,13.0,272.0,1.4,15.0,286.0,256.13,198.63
2016,5,14,12,45,11.5,251.5,1.45,15.0,263.5,235.17,183.25
2016,5,14,13,0,10.0,231.0,1.5,15.0,241.0,214.49,167.28
2016,5,14,13,15,188.5,316.0,1.5,15.0,486.0,441.13,345.37
2016,5,14,13,30,367.0,401.0,1.5,15.0,731.0,635.73,487.47
2016,5,14,13,45,297.0,409.5,1.55,15.0,672.0,571.55,438.39
2016,5,14,14,0,227.0,418.0,1.6,15.0,613.0,512.32,394.59
2016,5,14,14,15,181.5,404.0,1.65,15.0,557.0,456.41,353.17
2016,5,14,14,30,136.0,390.0,1.7,15.0,501.0,404.93,314.53
2016,5,14,14,45,259.5,352.0,1.75,15.0,551.0,420.74,326.93
2016,5,14,15,0,383.0,314.0,1.8,15.0,601.0,425.4,328.64
2016,5,14,15,15,422.5,279.0,1.8,15.0,579.0,383.25,293.78
2016,5,14,15,30,462.0,244.0,1.8,15.0,557.0,339.36,256.34
2016,5,14,15,45,390.0,245.0,1.8,15.0,496.5,292.74,218.93
2016,5,14,16,0,318.0,246.0,1.8,15.0,436.0,249.79,185.63
2016,5,14,16,15,281.0,229.5,1.8,14.5,387.5,208.14,153.83
2016,5,14,16,30,244.0,213.0,1.8,14.0,339.0,171.14,127.89
2016,5,14,16,45,237.5,190.5,1.85,14.0,302.5,135.82,106.09
2016,5,14,17,0,231.0,168.0,1.9,14.0,266.0,118.31,98.95
2016,5,14,17,15,213.0,148.5,1.85,14.0,230.0,106.54,88.96
2016,5,14,17,30,195.0,129.0,1.8,14.0,194.0,94.25,78.34
2016,5,14,17,45,179.0,108.0,1.8,14.0,159.5,80.47,66.18
2016,5,14,18,0,163.0,87.0,1.8,14.0,125.0,66.13,53.3
2016,5,14,18,15,131.5,67.5,1.75,14.0,93.5,52.24,40.6
2016,5,14,18,30,100.0,48.0,1.7,14.0,62.0,37.9,27.32
2016,5,14,18,45,50.0,31.0,1.65,14.0,38.0,25.78,14.94
2016,5,14,19,0,0.0,14.0,1.6,14.0,14.0,12.34,0.0
2016,5,14,19,15,0.0,7.0,1.6,13.5,7.0,6.37,0.0
2016,5,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,11.0,3.25,12.0,11.0,10.01,0.0
2016,5,15,5,30,0.0,22.0,3.3,12.0,22.0,19.84,7.08
2016,5,15,5,45,20.0,41.0,3.35,12.5,44.5,49.34,34.75
2016,5,15,6,0,40.0,60.0,3.4,13.0,67.0,78.26,60.21
2016,5,15,6,15,54.0,81.0,3.3,13.0,93.5,108.69,87.05
2016,5,15,6,30,68.0,102.0,3.2,13.0,120.0,140.26,114.65
2016,5,15,6,45,81.5,123.0,3.15,13.5,149.5,172.75,142.34
2016,5,15,7,0,95.0,144.0,3.1,14.0,179.0,216.47,178.7
2016,5,15,7,15,412.5,114.0,3.1,14.0,298.0,422.08,351.6
2016,5,15,7,30,730.0,84.0,3.1,14.0,417.0,638.24,523.86
2016,5,15,7,45,759.5,86.5,3.1,14.5,468.0,694.88,562.77
2016,5,15,8,0,789.0,89.0,3.1,15.0,519.0,751.48,601.67
2016,5,15,8,15,808.5,92.0,3.1,15.0,567.0,799.9,634.87
2016,5,15,8,30,828.0,95.0,3.1,15.0,615.0,846.84,666.55
2016,5,15,8,45,844.0,96.5,3.1,15.0,659.5,878.83,687.2
2016,5,15,9,0,860.0,98.0,3.1,15.0,704.0,916.5,711.81
2016,5,15,9,15,619.0,211.5,3.1,15.0,660.5,845.57,659.52
2016,5,15,9,30,378.0,325.0,3.1,15.0,617.0,721.93,563.26
2016,5,15,9,45,639.5,214.5,3.15,15.5,734.0,887.71,687.78
2016,5,15,10,0,901.0,104.0,3.2,16.0,851.0,1016.91,773.43
2016,5,15,10,15,907.0,105.5,3.3,16.0,879.0,1029.45,780.48
2016,5,15,10,30,913.0,107.0,3.4,16.0,907.0,1038.32,786.26
2016,5,15,10,45,915.5,109.0,3.5,16.0,927.0,1040.44,787.63
2016,5,15,11,0,918.0,111.0,3.6,16.0,947.0,1038.78,786.61
2016,5,15,11,15,921.0,111.5,3.65,16.0,961.0,1032.3,782.1
2016,5,15,11,30,924.0,112.0,3.7,16.0,975.0,1022.09,775.21
2016,5,15,11,45,923.5,113.5,3.8,16.0,981.0,1005.8,764.63
2016,5,15,12,0,923.0,115.0,3.9,16.0,987.0,985.99,751.72
2016,5,15,12,15,922.5,115.0,3.95,16.0,985.5,961.36,735.17
2016,5,15,12,30,922.0,115.0,4.0,16.0,984.0,933.48,716.38
2016,5,15,12,45,922.0,114.0,4.05,16.0,975.5,901.99,695.01
2016,5,15,13,0,922.0,113.0,4.1,16.0,967.0,867.47,671.42
2016,5,15,13,15,918.5,112.0,4.1,16.0,951.0,827.32,643.44
2016,5,15,13,30,915.0,111.0,4.1,16.0,935.0,784.69,613.49
2016,5,15,13,45,911.0,109.5,4.15,16.0,912.0,738.96,580.5
2016,5,15,14,0,907.0,108.0,4.2,16.0,889.0,691.15,543.88
2016,5,15,14,15,900.0,106.5,4.25,16.0,859.5,639.67,503.59
2016,5,15,14,30,893.0,105.0,4.3,16.0,830.0,586.82,461.13
2016,5,15,14,45,882.5,104.0,4.35,16.0,793.5,531.51,415.47
2016,5,15,15,0,872.0,103.0,4.4,16.0,757.0,475.66,367.97
2016,5,15,15,15,859.5,101.0,4.4,15.5,716.0,417.94,318.17
2016,5,15,15,30,847.0,99.0,4.4,15.0,675.0,360.43,267.18
2016,5,15,15,45,828.0,97.5,4.45,15.0,629.0,296.36,209.99
2016,5,15,16,0,809.0,96.0,4.5,15.0,583.0,238.86,158.63
2016,5,15,16,15,787.5,93.0,4.45,15.0,534.5,181.63,110.52
2016,5,15,16,30,766.0,90.0,4.4,15.0,486.0,126.79,71.48
2016,5,15,16,45,734.5,87.0,4.4,15.0,435.0,74.33,48.99
2016,5,15,17,0,703.0,84.0,4.4,15.0,384.0,56.99,45.0
2016,5,15,17,15,664.0,79.0,4.35,14.5,332.5,55.09,43.55
2016,5,15,17,30,625.0,74.0,4.3,14.0,281.0,53.1,41.95
2016,5,15,17,45,564.0,68.0,4.25,14.0,231.0,50.12,39.29
2016,5,15,18,0,503.0,62.0,4.2,14.0,181.0,47.08,36.44
2016,5,15,18,15,420.5,52.5,4.15,13.5,135.5,40.85,30.64
2016,5,15,18,30,338.0,43.0,4.1,13.0,90.0,34.4,24.42
2016,5,15,18,45,215.5,30.0,4.05,13.0,55.5,23.42,13.32
2016,5,15,19,0,93.0,17.0,4.0,13.0,21.0,13.38,0.0
2016,5,15,19,15,46.5,8.5,3.95,13.0,10.5,7.73,0.0
2016,5,15,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,5,15,56.5,14.0,3.3,12.0,18.5,26.02,0.0
2016,5,16,5,30,113.0,28.0,3.3,12.0,37.0,71.75,39.86
2016,5,16,5,45,216.0,42.5,3.3,12.5,74.5,139.06,104.99
2016,5,16,6,0,319.0,57.0,3.3,13.0,112.0,210.06,167.33
2016,5,16,6,15,392.5,67.5,3.25,13.0,158.0,274.07,224.3
2016,5,16,6,30,466.0,78.0,3.2,13.0,204.0,349.73,289.88
2016,5,16,6,45,525.0,84.5,3.15,13.5,254.0,416.86,346.39
2016,5,16,7,0,584.0,91.0,3.1,14.0,304.0,488.58,404.67
2016,5,16,7,15,622.0,96.5,3.05,14.0,354.5,549.24,453.01
2016,5,16,7,30,660.0,102.0,3.0,14.0,405.0,611.6,501.22
2016,5,16,7,45,693.0,105.5,3.0,14.5,455.5,669.14,543.02
2016,5,16,8,0,726.0,109.0,3.0,15.0,506.0,727.12,583.25
2016,5,16,8,15,748.0,112.5,2.95,15.0,553.5,772.22,613.96
2016,5,16,8,30,770.0,116.0,2.9,15.0,601.0,819.93,646.12
2016,5,16,8,45,789.0,118.0,2.85,15.5,645.5,861.78,672.28
2016,5,16,9,0,808.0,120.0,2.8,16.0,690.0,901.65,696.63
2016,5,16,9,15,821.0,122.5,2.75,16.0,729.5,934.13,716.83
2016,5,16,9,30,834.0,125.0,2.7,16.0,769.0,963.84,735.02
2016,5,16,9,45,852.5,122.0,2.7,16.0,805.5,979.47,744.05
2016,5,16,10,0,871.0,119.0,2.7,16.0,842.0,1002.52,758.29
2016,5,16,10,15,878.5,120.5,2.7,16.0,870.0,1016.14,766.16
2016,5,16,10,30,886.0,122.0,2.7,16.0,898.0,1026.21,771.85
2016,5,16,10,45,889.5,124.0,2.75,16.5,919.0,1029.13,771.97
2016,5,16,11,0,893.0,126.0,2.8,17.0,940.0,1028.36,769.82
2016,5,16,11,15,896.0,126.5,2.9,17.0,954.0,1021.89,765.96
2016,5,16,11,30,899.0,127.0,3.0,17.0,968.0,1011.8,759.8
2016,5,16,11,45,899.5,128.0,3.1,17.0,974.5,996.18,750.01
2016,5,16,12,0,900.0,129.0,3.2,17.0,981.0,977.13,737.94
2016,5,16,12,15,900.0,129.0,3.3,17.0,980.0,953.35,722.65
2016,5,16,12,30,900.0,129.0,3.4,17.0,979.0,926.4,705.14
2016,5,16,12,45,897.0,129.5,3.5,17.0,970.0,894.26,683.94
2016,5,16,13,0,894.0,130.0,3.6,17.0,961.0,859.37,660.65
2016,5,16,13,15,890.5,129.5,3.7,17.0,945.0,820.59,634.4
2016,5,16,13,30,887.0,129.0,3.8,17.0,929.0,779.41,606.15
2016,5,16,13,45,881.0,128.5,3.9,17.0,906.0,734.24,573.35
2016,5,16,14,0,875.0,128.0,4.0,17.0,883.0,687.25,537.76
2016,5,16,14,15,867.5,126.5,4.05,16.5,853.0,636.89,499.5
2016,5,16,14,30,860.0,125.0,4.1,16.0,823.0,585.28,459.04
2016,5,16,14,45,844.5,125.0,4.15,16.0,786.0,527.98,412.11
2016,5,16,15,0,829.0,125.0,4.2,16.0,749.0,471.79,364.77
2016,5,16,15,15,815.0,122.5,4.25,16.0,708.0,414.52,315.26
2016,5,16,15,30,801.0,120.0,4.3,16.0,667.0,357.79,265.03
2016,5,16,15,45,773.5,121.0,4.35,16.0,619.5,301.08,214.61
2016,5,16,16,0,746.0,122.0,4.4,16.0,572.0,241.42,162.57
2016,5,16,16,15,721.5,117.5,4.4,15.5,523.5,185.71,116.5
2016,5,16,16,30,697.0,113.0,4.4,15.0,475.0,132.81,78.94
2016,5,16,16,45,663.5,108.5,4.4,15.0,424.5,82.72,56.36
2016,5,16,17,0,630.0,104.0,4.4,15.0,374.0,70.86,57.22
2016,5,16,17,15,587.0,97.5,4.35,14.5,323.5,68.48,55.41
2016,5,16,17,30,544.0,91.0,4.3,14.0,273.0,65.98,53.4
2016,5,16,17,45,486.0,82.0,4.3,14.0,224.0,61.17,49.13
2016,5,16,18,0,428.0,73.0,4.3,14.0,175.0,54.43,42.98
2016,5,16,18,15,345.0,61.5,4.2,13.5,131.0,46.54,35.69
2016,5,16,18,30,262.0,50.0,4.1,13.0,87.0,38.41,27.96
2016,5,16,18,45,160.0,34.0,4.1,13.0,54.0,26.45,15.98
2016,5,16,19,0,58.0,18.0,4.1,13.0,21.0,14.76,0.0
2016,5,16,19,15,29.0,9.0,4.05,13.0,10.5,8.19,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,110.5,13.0,1.8,14.0,22.0,37.82,0.0
2016,5,17,5,30,221.0,26.0,1.8,14.0,44.0,108.61,63.62
2016,5,17,5,45,328.0,37.0,1.8,14.5,84.0,173.86,130.19
2016,5,17,6,0,435.0,48.0,1.8,15.0,124.0,249.89,196.61
2016,5,17,6,15,505.0,55.5,1.8,15.0,172.0,316.51,255.31
2016,5,17,6,30,575.0,63.0,1.8,15.0,220.0,389.9,318.03
2016,5,17,6,45,622.0,69.0,1.8,15.5,270.5,454.64,371.28
2016,5,17,7,0,669.0,75.0,1.8,16.0,321.0,522.75,425.05
2016,5,17,7,15,703.5,79.5,1.75,16.0,372.5,583.59,471.79
2016,5,17,7,30,738.0,84.0,1.7,16.0,424.0,643.25,515.71
2016,5,17,7,45,763.0,88.0,1.7,16.5,474.0,698.45,553.05
2016,5,17,8,0,788.0,92.0,1.7,17.0,524.0,753.25,589.12
2016,5,17,8,15,807.5,95.0,1.7,17.0,572.0,801.56,620.86
2016,5,17,8,30,827.0,98.0,1.7,17.0,620.0,848.39,651.1
2016,5,17,8,45,841.5,100.5,1.7,17.0,664.0,879.99,670.51
2016,5,17,9,0,856.0,103.0,1.7,17.0,708.0,917.24,693.73
2016,5,17,9,15,867.5,105.0,1.7,17.0,748.0,948.52,712.69
2016,5,17,9,30,879.0,107.0,1.7,17.0,788.0,976.9,729.69
2016,5,17,9,45,888.0,108.5,1.7,17.5,822.0,999.17,741.27
2016,5,17,10,0,897.0,110.0,1.7,18.0,856.0,1018.09,750.72
2016,5,17,10,15,903.5,111.0,1.7,18.0,884.0,1030.48,757.45
2016,5,17,10,30,910.0,112.0,1.7,18.0,912.0,1039.24,762.02
2016,5,17,10,45,913.0,114.0,1.75,18.0,932.5,1041.8,763.55
2016,5,17,11,0,916.0,116.0,1.8,18.0,953.0,1040.58,762.84
2016,5,17,11,15,919.0,116.5,1.85,18.0,966.5,1034.08,758.88
2016,5,17,11,30,922.0,117.0,1.9,18.0,980.0,1023.87,752.68
2016,5,17,11,45,921.5,118.0,1.95,18.0,985.5,1007.1,742.33
2016,5,17,12,0,921.0,119.0,2.0,18.0,991.0,986.84,729.8
2016,5,17,12,15,920.5,119.0,2.05,18.0,989.5,962.28,714.45
2016,5,17,12,30,920.0,119.0,2.1,18.0,988.0,934.5,696.94
2016,5,17,12,45,916.0,120.0,2.2,18.0,978.5,901.52,676.35
2016,5,17,13,0,912.0,121.0,2.3,18.0,969.0,865.78,653.64
2016,5,17,13,15,908.0,120.5,2.35,18.0,952.5,826.09,627.53
2016,5,17,13,30,904.0,120.0,2.4,18.0,936.0,783.99,599.46
2016,5,17,13,45,897.0,119.5,2.45,18.0,912.0,737.56,566.97
2016,5,17,14,0,890.0,119.0,2.5,18.0,888.0,689.34,531.4
2016,5,17,14,15,882.5,117.5,2.55,18.0,858.0,638.42,492.86
2016,5,17,14,30,875.0,116.0,2.6,18.0,828.0,586.22,452.18
2016,5,17,14,45,864.0,115.0,2.7,18.0,792.0,531.62,408.53
2016,5,17,15,0,853.0,114.0,2.8,18.0,756.0,476.57,363.05
2016,5,17,15,15,839.5,111.5,2.8,17.5,715.0,415.16,311.75
2016,5,17,15,30,826.0,109.0,2.8,17.0,674.0,357.35,261.74
2016,5,17,15,45,807.0,107.0,2.85,17.0,628.0,299.16,210.33
2016,5,17,16,0,788.0,105.0,2.9,17.0,582.0,242.57,160.67
2016,5,17,16,15,766.0,101.5,2.9,17.0,533.5,186.2,113.98
2016,5,17,16,30,744.0,98.0,2.9,17.0,485.0,132.31,75.87
2016,5,17,16,45,711.5,94.5,2.9,17.0,434.0,74.52,47.99
2016,5,17,17,0,679.0,91.0,2.9,17.0,383.0,61.6,48.65
2016,5,17,17,15,639.5,85.5,2.85,16.5,332.5,59.56,47.12
2016,5,17,17,30,600.0,80.0,2.8,16.0,282.0,57.41,45.41
2016,5,17,17,45,540.0,73.0,2.8,16.0,232.0,53.84,42.27
2016,5,17,18,0,480.0,66.0,2.8,16.0,182.0,50.16,38.88
2016,5,17,18,15,399.0,56.0,2.75,15.5,137.0,43.64,32.88
2016,5,17,18,30,318.0,46.0,2.7,15.0,92.0,35.43,25.19
2016,5,17,18,45,203.0,32.0,2.7,15.0,57.0,24.91,14.77
2016,5,17,19,0,88.0,18.0,2.7,15.0,22.0,14.14,0.0
2016,5,17,19,15,44.0,9.0,2.65,14.5,11.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,15,83.0,14.0,1.65,14.0,21.0,32.27,0.0
2016,5,18,5,30,166.0,28.0,1.6,14.0,42.0,93.86,56.43
2016,5,18,5,45,263.5,41.0,1.55,14.5,80.0,153.37,115.08
2016,5,18,6,0,361.0,54.0,1.5,15.0,118.0,223.17,175.75
2016,5,18,6,15,337.5,74.0,1.4,15.0,149.0,255.64,206.34
2016,5,18,6,30,314.0,94.0,1.3,15.0,180.0,284.7,232.43
2016,5,18,6,45,353.0,106.5,1.25,15.5,221.5,337.87,276.32
2016,5,18,7,0,392.0,119.0,1.2,16.0,263.0,394.28,321.09
2016,5,18,7,15,529.5,109.5,1.15,16.0,335.5,500.88,404.7
2016,5,18,7,30,667.0,100.0,1.1,16.0,408.0,613.49,489.24
2016,5,18,7,45,690.0,106.0,1.1,16.0,456.5,666.55,525.93
2016,5,18,8,0,713.0,112.0,1.1,16.0,505.0,719.27,561.42
2016,5,18,8,15,734.0,115.5,1.15,16.0,551.5,766.72,593.06
2016,5,18,8,30,755.0,119.0,1.2,16.0,598.0,809.14,620.83
2016,5,18,8,45,767.0,124.5,1.25,16.0,640.0,848.07,645.98
2016,5,18,9,0,779.0,130.0,1.3,16.0,682.0,884.7,669.4
2016,5,18,9,15,792.0,132.5,1.35,16.0,720.5,916.48,689.45
2016,5,18,9,30,805.0,135.0,1.4,16.0,759.0,945.57,707.73
2016,5,18,9,45,823.0,132.5,1.5,16.5,795.0,971.21,723.14
2016,5,18,10,0,841.0,130.0,1.6,17.0,831.0,982.98,729.51
2016,5,18,10,15,848.5,131.5,1.6,17.0,858.0,996.24,737.0
2016,5,18,10,30,856.0,133.0,1.6,17.0,885.0,1006.07,742.34
2016,5,18,10,45,862.0,133.5,1.65,17.0,906.0,1009.87,744.68
2016,5,18,11,0,868.0,134.0,1.7,17.0,927.0,1010.11,744.91
2016,5,18,11,15,871.0,134.5,1.7,17.0,941.0,1003.78,740.31
2016,5,18,11,30,874.0,135.0,1.7,17.0,955.0,993.93,733.62
2016,5,18,11,45,877.0,134.5,1.75,17.0,961.5,979.64,724.87
2016,5,18,12,0,880.0,134.0,1.8,17.0,968.0,961.96,713.97
2016,5,18,12,15,880.0,134.0,1.9,17.0,967.0,938.68,699.99
2016,5,18,12,30,880.0,134.0,2.0,17.0,966.0,912.31,683.85
2016,5,18,12,45,875.5,135.5,2.1,17.0,957.0,880.44,663.84
2016,5,18,13,0,871.0,137.0,2.2,17.0,948.0,845.97,641.82
2016,5,18,13,15,867.5,136.0,2.3,16.5,932.5,807.68,618.02
2016,5,18,13,30,864.0,135.0,2.4,16.0,917.0,767.07,592.15
2016,5,18,13,45,856.0,135.5,2.5,16.0,893.5,722.43,560.23
2016,5,18,14,0,848.0,136.0,2.6,16.0,870.0,676.18,525.93
2016,5,18,14,15,840.5,134.5,2.65,16.0,841.0,627.2,488.43
2016,5,18,14,30,833.0,133.0,2.7,16.0,812.0,576.37,448.45
2016,5,18,14,45,827.5,128.5,2.8,16.0,778.0,522.73,405.27
2016,5,18,15,0,822.0,124.0,2.9,16.0,744.0,468.25,359.96
2016,5,18,15,15,809.5,121.5,3.0,16.0,704.0,412.11,311.93
2016,5,18,15,30,797.0,119.0,3.1,16.0,664.0,356.33,262.94
2016,5,18,15,45,783.0,114.5,3.25,16.0,620.5,299.17,212.22
2016,5,18,16,0,769.0,110.0,3.4,16.0,577.0,243.07,162.69
2016,5,18,16,15,747.5,106.5,3.5,15.5,529.5,187.96,117.0
2016,5,18,16,30,726.0,103.0,3.6,15.0,482.0,129.18,74.45
2016,5,18,16,45,693.5,99.0,3.75,15.0,431.5,77.86,50.95
2016,5,18,17,0,661.0,95.0,3.9,15.0,381.0,64.24,51.38
2016,5,18,17,15,621.0,89.5,3.95,14.5,331.0,62.34,49.95
2016,5,18,17,30,581.0,84.0,4.0,14.0,281.0,60.33,48.38
2016,5,18,17,45,515.5,78.0,4.1,14.0,231.0,57.71,46.06
2016,5,18,18,0,450.0,72.0,4.2,14.0,181.0,55.08,43.58
2016,5,18,18,15,368.5,61.5,4.2,13.5,137.0,46.53,35.73
2016,5,18,18,30,287.0,51.0,4.2,13.0,93.0,39.17,28.7
2016,5,18,18,45,173.5,35.5,4.25,13.0,58.0,27.58,17.27
2016,5,18,19,0,60.0,20.0,4.3,13.0,23.0,16.33,0.0
2016,5,18,19,15,30.0,10.0,4.35,13.0,11.5,9.1,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,47.0,15.0,5.25,11.0,19.0,24.71,0.0
2016,5,19,5,30,94.0,30.0,5.4,11.0,38.0,69.13,42.32
2016,5,19,5,45,163.0,47.0,5.55,11.0,72.0,118.04,89.94
2016,5,19,6,0,232.0,64.0,5.7,11.0,106.0,181.96,146.79
2016,5,19,6,15,277.0,81.0,5.6,11.0,146.5,235.26,194.99
2016,5,19,6,30,322.0,98.0,5.5,11.0,187.0,293.1,246.35
2016,5,19,6,45,381.5,104.5,5.45,11.5,231.0,351.63,297.05
2016,5,19,7,0,441.0,111.0,5.4,12.0,275.0,415.37,350.82
2016,5,19,7,15,603.0,90.0,5.35,12.0,349.5,527.93,445.14
2016,5,19,7,30,765.0,69.0,5.3,12.0,424.0,644.06,538.82
2016,5,19,7,45,780.5,84.5,5.3,12.5,482.0,706.75,584.78
2016,5,19,8,0,796.0,100.0,5.3,13.0,540.0,767.8,628.58
2016,5,19,8,15,815.5,103.5,5.25,13.0,588.5,816.94,663.42
2016,5,19,8,30,835.0,107.0,5.2,13.0,637.0,864.57,696.65
2016,5,19,8,45,852.0,108.5,5.2,13.0,682.0,905.83,725.05
2016,5,19,9,0,869.0,110.0,5.2,13.0,727.0,935.8,745.0
2016,5,19,9,15,880.0,112.0,5.2,13.0,767.0,966.8,765.69
2016,5,19,9,30,891.0,114.0,5.2,13.0,807.0,994.82,784.16
2016,5,19,9,45,893.0,119.5,5.2,13.5,839.0,1014.59,795.2
2016,5,19,10,0,895.0,125.0,5.2,14.0,871.0,1030.68,803.71
2016,5,19,10,15,742.5,213.5,5.2,14.0,846.0,994.86,777.13
2016,5,19,10,30,590.0,302.0,5.2,14.0,821.0,928.32,725.99
2016,5,19,10,45,624.0,292.5,5.25,14.0,853.5,951.16,743.2
2016,5,19,11,0,658.0,283.0,5.3,14.0,886.0,969.44,756.65
2016,5,19,11,15,792.5,205.5,5.3,14.0,942.0,1007.4,784.33
2016,5,19,11,30,927.0,128.0,5.3,14.0,998.0,1038.29,805.5
2016,5,19,11,45,931.5,126.0,5.35,14.0,1005.0,1023.26,794.83
2016,5,19,12,0,936.0,124.0,5.4,14.0,1012.0,1004.62,781.96
2016,5,19,12,15,722.5,253.5,5.5,14.0,938.5,922.92,723.94
2016,5,19,12,30,509.0,383.0,5.6,14.0,865.0,827.57,648.72
2016,5,19,12,45,721.0,251.5,5.7,14.5,928.0,866.77,683.18
2016,5,19,13,0,933.0,120.0,5.8,15.0,991.0,881.49,694.46
2016,5,19,13,15,929.0,119.5,5.9,14.5,974.0,841.15,666.96
2016,5,19,13,30,925.0,119.0,6.0,14.0,957.0,798.34,637.49
2016,5,19,13,45,734.5,217.0,6.1,14.0,871.5,712.35,569.14
2016,5,19,14,0,544.0,315.0,6.2,14.0,786.0,632.59,504.17
2016,5,19,14,15,571.5,288.5,6.2,13.5,768.5,594.75,475.43
2016,5,19,14,30,599.0,262.0,6.2,13.0,751.0,553.07,442.54
2016,5,19,14,45,635.0,230.5,6.2,13.0,729.0,508.63,405.5
2016,5,19,15,0,671.0,199.0,6.2,13.0,707.0,459.61,363.4
2016,5,19,15,15,578.5,218.0,6.2,13.0,639.0,396.86,310.34
2016,5,19,15,30,486.0,237.0,6.2,13.0,571.0,342.56,264.57
2016,5,19,15,45,513.0,210.0,6.25,13.0,541.5,295.99,222.43
2016,5,19,16,0,540.0,183.0,6.3,13.0,512.0,246.45,177.55
2016,5,19,16,15,409.5,197.5,6.25,12.5,435.5,200.07,143.91
2016,5,19,16,30,279.0,212.0,6.2,12.0,359.0,174.69,131.02
2016,5,19,16,45,369.5,173.0,6.2,12.0,346.5,129.72,99.54
2016,5,19,17,0,460.0,134.0,6.2,12.0,334.0,90.97,75.76
2016,5,19,17,15,419.0,125.5,6.1,12.0,290.0,86.98,72.45
2016,5,19,17,30,378.0,117.0,6.0,12.0,246.0,82.78,68.85
2016,5,19,17,45,342.0,101.5,5.95,12.0,203.5,73.3,60.39
2016,5,19,18,0,306.0,86.0,5.9,12.0,161.0,63.35,51.34
2016,5,19,18,15,255.5,69.5,5.9,11.5,122.5,52.13,41.03
2016,5,19,18,30,205.0,53.0,5.9,11.0,84.0,40.45,30.09
2016,5,19,18,45,126.0,36.5,5.9,11.0,53.5,29.24,18.95
2016,5,19,19,0,47.0,20.0,5.9,11.0,23.0,16.34,0.0
2016,5,19,19,15,23.5,10.0,5.9,11.0,11.5,9.1,0.0
2016,5,19,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.5,16.5,4.25,11.0,23.5,34.67,0.0
2016,5,20,5,30,167.0,33.0,4.2,11.0,47.0,101.16,64.9
2016,5,20,5,45,280.5,44.5,4.2,11.0,87.5,163.21,125.14
2016,5,20,6,0,394.0,56.0,4.2,11.0,128.0,240.84,194.03
2016,5,20,6,15,465.5,65.0,4.2,11.0,175.5,307.83,254.41
2016,5,20,6,30,537.0,74.0,4.2,11.0,223.0,381.69,319.42
2016,5,20,6,45,591.5,79.0,4.25,11.5,274.0,447.84,375.95
2016,5,20,7,0,646.0,84.0,4.3,12.0,325.0,517.98,433.91
2016,5,20,7,15,681.5,89.0,4.25,12.0,376.5,578.98,483.22
2016,5,20,7,30,717.0,94.0,4.2,12.0,428.0,641.36,532.13
2016,5,20,7,45,743.0,98.0,4.2,12.0,478.0,693.22,570.53
2016,5,20,8,0,769.0,102.0,4.2,12.0,528.0,747.99,610.21
2016,5,20,8,15,789.0,105.5,4.2,12.0,576.0,796.54,644.52
2016,5,20,8,30,809.0,109.0,4.2,12.0,624.0,843.68,677.31
2016,5,20,8,45,821.5,113.0,4.2,12.0,667.5,882.95,703.94
2016,5,20,9,0,834.0,117.0,4.2,12.0,711.0,919.81,728.63
2016,5,20,9,15,846.0,119.5,4.15,12.0,750.0,951.85,749.46
2016,5,20,9,30,858.0,122.0,4.1,12.0,789.0,970.92,761.0
2016,5,20,9,45,869.0,122.5,4.1,12.5,823.5,993.58,774.08
2016,5,20,10,0,880.0,123.0,4.1,13.0,858.0,1013.04,784.87
2016,5,20,10,15,886.5,124.5,4.1,13.0,885.5,1025.67,792.43
2016,5,20,10,30,893.0,126.0,4.1,13.0,913.0,1034.73,797.67
2016,5,20,10,45,896.0,128.0,4.1,13.0,933.5,1037.12,798.46
2016,5,20,11,0,899.0,130.0,4.1,13.0,954.0,1035.8,796.87
2016,5,20,11,15,902.0,130.5,4.05,13.0,967.5,1029.31,791.53
2016,5,20,11,30,905.0,131.0,4.0,13.0,981.0,1019.17,783.85
2016,5,20,11,45,903.5,133.0,4.0,13.0,986.5,1002.55,772.15
2016,5,20,12,0,902.0,135.0,4.0,13.0,992.0,982.52,758.22
2016,5,20,12,15,901.5,135.0,4.0,13.0,990.5,958.32,741.44
2016,5,20,12,30,901.0,135.0,4.0,13.0,989.0,931.0,722.51
2016,5,20,12,45,898.0,135.0,4.05,13.0,980.0,898.52,700.18
2016,5,20,13,0,895.0,135.0,4.1,13.0,971.0,863.31,675.8
2016,5,20,13,15,891.0,134.0,4.1,13.0,954.5,823.87,647.99
2016,5,20,13,30,887.0,133.0,4.1,13.0,938.0,782.09,618.29
2016,5,20,13,45,881.0,132.0,4.1,13.0,914.5,736.73,584.26
2016,5,20,14,0,875.0,131.0,4.1,13.0,891.0,689.56,547.64
2016,5,20,14,15,866.5,129.5,4.05,13.0,861.0,638.85,507.32
2016,5,20,14,30,858.0,128.0,4.0,13.0,831.0,587.0,465.11
2016,5,20,14,45,847.5,126.0,4.0,13.0,795.0,530.92,418.64
2016,5,20,15,0,837.0,124.0,4.0,13.0,759.0,475.38,371.25
2016,5,20,15,15,823.5,121.5,3.95,12.5,718.0,418.13,321.76
2016,5,20,15,30,810.0,119.0,3.9,12.0,677.0,361.35,271.35
2016,5,20,15,45,791.5,116.5,3.9,12.0,631.5,303.94,219.43
2016,5,20,16,0,773.0,114.0,3.9,12.0,586.0,248.09,169.31
2016,5,20,16,15,750.0,110.0,3.85,12.0,537.5,192.2,121.98
2016,5,20,16,30,727.0,106.0,3.8,12.0,489.0,132.63,77.89
2016,5,20,16,45,695.5,102.0,3.8,12.0,438.5,81.33,53.51
2016,5,20,17,0,664.0,98.0,3.8,12.0,388.0,66.23,53.75
2016,5,20,17,15,623.0,92.0,3.75,12.0,337.0,64.03,51.96
2016,5,20,17,30,582.0,86.0,3.7,12.0,286.0,61.7,49.98
2016,5,20,17,45,523.5,79.0,3.65,12.0,236.5,58.34,47.0
2016,5,20,18,0,465.0,72.0,3.6,12.0,187.0,54.89,43.79
2016,5,20,18,15,384.5,61.5,3.5,11.5,142.0,46.5,36.05
2016,5,20,18,30,304.0,51.0,3.4,11.0,97.0,39.13,29.0
2016,5,20,18,45,194.0,36.5,3.35,11.0,62.0,28.34,18.35
2016,5,20,19,0,84.0,22.0,3.3,11.0,27.0,17.92,0.43
2016,5,20,19,15,42.0,11.0,3.25,11.0,13.5,10.01,0.0
2016,5,20,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,1.25,11.0,12.0,10.91,0.0
2016,5,21,5,30,0.0,24.0,1.3,11.0,24.0,21.45,10.46
2016,5,21,5,45,5.5,43.5,1.4,11.0,44.5,42.9,30.29
2016,5,21,6,0,11.0,63.0,1.5,11.0,65.0,64.41,49.36
2016,5,21,6,15,23.0,83.5,1.55,11.0,89.5,95.73,76.72
2016,5,21,6,30,35.0,104.0,1.6,11.0,114.0,123.92,101.23
2016,5,21,6,45,46.5,124.5,1.7,11.0,140.5,152.9,126.09
2016,5,21,7,0,58.0,145.0,1.8,11.0,167.0,182.89,151.41
2016,5,21,7,15,87.0,170.0,1.8,11.0,208.0,230.73,191.42
2016,5,21,7,30,116.0,195.0,1.8,11.0,249.0,292.78,242.12
2016,5,21,7,45,82.5,209.5,1.8,11.0,250.5,273.93,225.18
2016,5,21,8,0,49.0,224.0,1.8,11.0,252.0,264.06,215.6
2016,5,21,8,15,156.0,250.5,1.75,11.0,348.5,396.17,323.18
2016,5,21,8,30,263.0,277.0,1.7,11.0,445.0,536.74,431.96
2016,5,21,8,45,203.0,304.5,1.7,11.5,439.5,503.98,402.64
2016,5,21,9,0,143.0,332.0,1.7,12.0,434.0,481.97,382.53
2016,5,21,9,15,107.0,341.5,1.7,12.0,420.5,443.04,351.35
2016,5,21,9,30,71.0,351.0,1.7,12.0,407.0,418.08,330.59
2016,5,21,9,45,99.0,378.0,1.7,12.0,459.0,473.05,372.56
2016,5,21,10,0,127.0,405.0,1.7,12.0,511.0,544.39,425.22
2016,5,21,10,15,124.0,418.5,1.7,12.0,525.0,553.59,430.61
2016,5,21,10,30,121.0,432.0,1.7,12.0,539.0,561.91,435.88
2016,5,21,10,45,201.5,436.5,1.7,12.0,619.5,643.58,497.14
2016,5,21,11,0,282.0,441.0,1.7,12.0,700.0,737.8,564.86
2016,5,21,11,15,305.5,441.0,1.7,12.0,725.5,753.8,575.32
2016,5,21,11,30,329.0,441.0,1.7,12.0,751.0,767.72,585.11
2016,5,21,11,45,310.5,450.0,1.7,12.5,744.5,747.88,569.17
2016,5,21,12,0,292.0,459.0,1.7,13.0,738.0,726.9,552.83
2016,5,21,12,15,240.0,469.0,1.7,13.0,698.0,667.01,509.35
2016,5,21,12,30,188.0,479.0,1.7,13.0,658.0,618.09,473.37
2016,5,21,12,45,171.5,474.5,1.75,13.0,636.5,588.12,452.04
2016,5,21,13,0,155.0,470.0,1.8,13.0,615.0,558.64,430.71
2016,5,21,13,15,173.5,461.0,1.8,13.0,620.5,553.28,427.52
2016,5,21,13,30,192.0,452.0,1.8,13.0,626.0,546.1,422.72
2016,5,21,13,45,198.0,439.0,1.85,13.0,614.5,524.86,407.46
2016,5,21,14,0,204.0,426.0,1.9,13.0,603.0,502.83,391.48
2016,5,21,14,15,501.5,289.5,1.9,13.0,705.5,553.25,432.9
2016,5,21,14,30,799.0,153.0,1.9,13.0,808.0,574.89,449.25
2016,5,21,14,45,681.0,198.5,1.95,13.0,740.0,505.6,393.76
2016,5,21,15,0,563.0,244.0,2.0,13.0,672.0,448.21,347.62
2016,5,21,15,15,661.5,190.0,2.0,13.0,666.5,406.93,311.51
2016,5,21,15,30,760.0,136.0,2.0,13.0,661.0,359.1,267.5
2016,5,21,15,45,743.5,132.0,2.05,13.0,617.0,298.74,214.59
2016,5,21,16,0,727.0,128.0,2.1,13.0,573.0,244.3,166.64
2016,5,21,16,15,704.0,123.5,2.1,12.5,525.5,190.14,121.63
2016,5,21,16,30,681.0,119.0,2.1,12.0,478.0,138.61,84.37
2016,5,21,16,45,650.0,113.5,2.15,12.0,429.0,88.96,60.17
2016,5,21,17,0,619.0,108.0,2.2,12.0,380.0,73.14,59.87
2016,5,21,17,15,578.0,101.5,2.15,12.0,330.0,70.89,58.07
2016,5,21,17,30,537.0,95.0,2.1,12.0,280.0,68.52,56.08
2016,5,21,17,45,480.0,86.5,2.05,12.0,232.0,63.08,51.24
2016,5,21,18,0,423.0,78.0,2.0,12.0,184.0,57.84,46.44
2016,5,21,18,15,346.5,66.5,1.9,11.5,140.0,50.09,39.28
2016,5,21,18,30,270.0,55.0,1.8,11.0,96.0,42.08,31.66
2016,5,21,18,45,172.0,39.0,1.75,11.0,61.5,30.23,20.09
2016,5,21,19,0,74.0,23.0,1.7,11.0,27.0,18.68,2.19
2016,5,21,19,15,37.0,11.5,1.6,11.0,13.5,10.46,0.0
2016,5,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,5,15,79.5,17.0,1.0,11.0,24.0,43.11,0.0
2016,5,22,5,30,159.0,34.0,1.0,11.0,48.0,99.56,65.69
2016,5,22,5,45,245.0,48.5,1.05,11.5,86.5,155.02,118.52
2016,5,22,6,0,331.0,63.0,1.1,12.0,125.0,220.6,175.85
2016,5,22,6,15,221.5,87.0,1.1,12.0,134.0,207.11,168.86
2016,5,22,6,30,112.0,111.0,1.1,12.0,143.0,180.26,148.1
2016,5,22,6,45,130.0,130.5,1.15,12.5,174.0,216.59,178.86
2016,5,22,7,0,148.0,150.0,1.2,13.0,205.0,254.46,209.89
2016,5,22,7,15,209.5,167.0,1.2,13.0,258.0,319.94,263.48
2016,5,22,7,30,271.0,184.0,1.2,13.0,311.0,402.99,329.25
2016,5,22,7,45,423.5,166.5,1.2,13.0,390.5,523.55,423.73
2016,5,22,8,0,576.0,149.0,1.2,13.0,470.0,649.31,518.12
2016,5,22,8,15,502.5,192.5,1.2,13.0,490.0,650.15,514.39
2016,5,22,8,30,429.0,236.0,1.2,13.0,510.0,649.96,510.91
2016,5,22,8,45,412.5,261.0,1.2,13.0,539.5,674.14,526.42
2016,5,22,9,0,396.0,286.0,1.2,13.0,569.0,680.46,529.12
2016,5,22,9,15,380.5,309.5,1.2,13.0,593.5,698.68,540.17
2016,5,22,9,30,365.0,333.0,1.2,13.0,618.0,714.37,549.26
2016,5,22,9,45,371.5,346.5,1.25,13.5,647.5,738.47,564.46
2016,5,22,10,0,378.0,360.0,1.3,14.0,677.0,760.92,578.3
2016,5,22,10,15,403.5,359.5,1.35,14.0,708.0,799.67,604.8
2016,5,22,10,30,429.0,359.0,1.4,14.0,739.0,823.06,620.78
2016,5,22,10,45,430.0,368.5,1.45,14.0,757.0,829.69,624.82
2016,5,22,11,0,431.0,378.0,1.5,14.0,775.0,833.96,627.51
2016,5,22,11,15,447.0,382.5,1.55,14.0,799.0,845.79,635.83
2016,5,22,11,30,463.0,387.0,1.6,14.0,823.0,854.94,642.29
2016,5,22,11,45,490.5,383.5,1.65,14.0,848.5,864.72,649.63
2016,5,22,12,0,518.0,380.0,1.7,14.0,874.0,871.27,654.79
2016,5,22,12,15,475.5,388.5,1.75,14.0,841.5,821.49,620.21
