Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,12,30,433.0,397.0,1.8,14.0,809.0,771.62,585.66
2016,5,22,12,45,383.5,416.5,1.85,14.0,779.0,721.68,550.27
2016,5,22,13,0,334.0,436.0,1.9,14.0,749.0,679.08,519.46
2016,5,22,13,15,414.5,396.5,1.95,13.5,778.0,690.49,531.03
2016,5,22,13,30,495.0,357.0,2.0,13.0,807.0,692.74,535.27
2016,5,22,13,45,657.5,254.5,2.05,13.0,836.0,690.33,536.8
2016,5,22,14,0,820.0,152.0,2.1,13.0,865.0,673.26,526.58
2016,5,22,14,15,691.0,215.0,2.1,13.0,802.5,605.06,472.95
2016,5,22,14,30,562.0,278.0,2.1,13.0,740.0,546.1,426.2
2016,5,22,14,45,673.0,210.0,2.15,13.0,739.0,511.13,398.69
2016,5,22,15,0,784.0,142.0,2.2,13.0,738.0,467.34,361.85
2016,5,22,15,15,614.0,199.0,2.2,13.0,650.5,395.94,304.06
2016,5,22,15,30,444.0,256.0,2.2,13.0,563.0,343.53,262.53
2016,5,22,15,45,439.0,239.5,2.2,13.0,526.0,298.48,224.08
2016,5,22,16,0,434.0,223.0,2.2,13.0,489.0,254.02,186.11
2016,5,22,16,15,366.0,217.0,2.2,13.0,429.0,214.28,155.97
2016,5,22,16,30,298.0,211.0,2.2,13.0,369.0,176.61,130.34
2016,5,22,16,45,319.0,185.0,2.2,13.0,339.0,137.02,104.89
2016,5,22,17,0,340.0,159.0,2.2,13.0,309.0,113.3,94.88
2016,5,22,17,15,314.0,144.0,2.2,12.5,269.0,104.21,87.39
2016,5,22,17,30,288.0,129.0,2.2,12.0,229.0,94.74,79.37
2016,5,22,17,45,266.0,110.0,2.2,12.0,190.5,82.25,68.33
2016,5,22,18,0,244.0,91.0,2.2,12.0,152.0,69.28,56.65
2016,5,22,18,15,203.5,73.0,2.1,12.0,116.0,56.47,44.89
2016,5,22,18,30,163.0,55.0,2.0,12.0,80.0,43.26,32.59
2016,5,22,18,45,102.5,38.0,1.9,12.0,52.0,30.36,20.21
2016,5,22,19,0,42.0,21.0,1.8,12.0,24.0,17.8,2.97
2016,5,22,19,15,21.0,10.5,1.75,12.0,12.0,9.55,0.0
2016,5,22,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,13.5,1.6,12.0,13.5,11.89,0.0
2016,5,23,5,30,0.0,27.0,1.6,12.0,27.0,24.73,13.26
2016,5,23,5,45,17.0,46.0,1.65,12.0,49.5,52.74,38.26
2016,5,23,6,0,34.0,65.0,1.7,12.0,72.0,80.05,62.28
2016,5,23,6,15,47.0,86.0,1.7,12.0,98.0,109.49,88.13
2016,5,23,6,30,60.0,107.0,1.7,12.0,124.0,140.04,114.66
2016,5,23,6,45,70.5,128.0,1.75,12.5,152.0,170.29,140.24
2016,5,23,7,0,81.0,149.0,1.8,13.0,180.0,201.38,165.95
2016,5,23,7,15,53.0,161.0,1.8,13.0,182.5,197.18,161.6
2016,5,23,7,30,25.0,173.0,1.8,13.0,185.0,180.46,146.73
2016,5,23,7,45,67.5,207.5,1.8,13.5,244.0,259.84,211.77
2016,5,23,8,0,110.0,242.0,1.8,14.0,303.0,332.41,269.28
2016,5,23,8,15,98.0,261.5,1.8,14.0,319.5,345.44,277.98
2016,5,23,8,30,86.0,281.0,1.8,14.0,336.0,357.28,285.93
2016,5,23,8,45,171.5,302.0,1.85,14.0,421.5,472.26,375.93
2016,5,23,9,0,257.0,323.0,1.9,14.0,507.0,592.35,466.06
2016,5,23,9,15,300.0,332.0,1.9,14.0,558.0,646.61,504.82
2016,5,23,9,30,343.0,341.0,1.9,14.0,609.0,701.32,543.75
2016,5,23,9,45,321.5,364.0,1.9,14.5,623.5,707.78,545.01
2016,5,23,10,0,300.0,387.0,1.9,15.0,638.0,711.86,545.07
2016,5,23,10,15,406.5,361.5,1.9,15.0,714.0,804.14,611.64
2016,5,23,10,30,513.0,336.0,1.9,15.0,790.0,883.52,667.13
2016,5,23,10,45,685.5,237.0,1.95,15.0,858.5,955.86,719.86
2016,5,23,11,0,858.0,138.0,2.0,15.0,927.0,1001.13,749.14
2016,5,23,11,15,861.5,138.5,2.0,15.0,940.5,995.45,744.36
2016,5,23,11,30,865.0,139.0,2.0,15.0,954.0,986.28,737.99
2016,5,23,11,45,866.0,139.5,2.05,15.0,960.5,971.27,728.48
2016,5,23,12,0,867.0,140.0,2.1,15.0,967.0,952.98,716.86
2016,5,23,12,15,867.0,140.0,2.1,14.5,966.0,930.15,702.99
2016,5,23,12,30,867.0,140.0,2.1,14.0,965.0,904.3,687.07
2016,5,23,12,45,865.5,139.0,2.15,14.0,956.5,873.39,666.84
2016,5,23,13,0,864.0,138.0,2.2,14.0,948.0,839.8,644.64
2016,5,23,13,15,860.5,137.5,2.2,14.0,932.5,802.5,619.26
2016,5,23,13,30,857.0,137.0,2.2,14.0,917.0,762.92,592.08
2016,5,23,13,45,853.0,134.5,2.2,14.0,895.0,719.18,560.1
2016,5,23,14,0,849.0,132.0,2.2,14.0,873.0,673.54,525.79
2016,5,23,14,15,841.5,130.5,2.2,14.0,844.0,624.91,488.33
2016,5,23,14,30,834.0,129.0,2.2,14.0,815.0,575.08,448.93
2016,5,23,14,45,575.5,233.0,2.2,14.0,696.5,481.27,374.77
2016,5,23,15,0,317.0,337.0,2.2,14.0,578.0,413.94,321.99
2016,5,23,15,15,218.5,327.5,2.2,14.0,490.0,349.39,272.2
2016,5,23,15,30,120.0,318.0,2.2,14.0,402.0,291.65,228.28
2016,5,23,15,45,258.5,276.0,2.2,14.0,440.5,280.97,215.26
2016,5,23,16,0,397.0,234.0,2.2,14.0,479.0,254.39,187.23
2016,5,23,16,15,277.5,231.5,2.2,13.5,396.5,210.96,156.86
2016,5,23,16,30,158.0,229.0,2.2,13.0,314.0,182.97,141.03
2016,5,23,16,45,81.0,187.0,2.25,13.0,230.5,146.72,116.68
2016,5,23,17,0,4.0,145.0,2.3,13.0,147.0,120.78,101.41
2016,5,23,17,15,2.0,127.0,2.35,13.0,128.0,106.42,89.15
2016,5,23,17,30,0.0,109.0,2.4,13.0,109.0,91.93,76.58
2016,5,23,17,45,241.5,88.5,2.45,13.0,150.0,67.49,54.95
2016,5,23,18,0,483.0,68.0,2.5,13.0,191.0,51.2,40.34
2016,5,23,18,15,409.0,58.5,2.5,12.5,146.5,45.19,34.8
2016,5,23,18,30,335.0,49.0,2.5,12.0,102.0,37.57,27.61
2016,5,23,18,45,231.0,36.0,2.5,12.0,66.5,27.93,18.22
2016,5,23,19,0,127.0,23.0,2.5,12.0,31.0,18.04,4.07
2016,5,23,19,15,63.5,11.5,2.5,12.0,15.5,10.46,0.0
2016,5,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.0,2.35,12.0,11.0,9.68,0.0
2016,5,24,5,30,0.0,22.0,2.4,12.0,22.0,19.39,9.29
2016,5,24,5,45,0.0,40.0,2.5,12.5,40.0,36.61,25.02
2016,5,24,6,0,0.0,58.0,2.6,13.0,58.0,53.89,40.21
2016,5,24,6,15,3.0,77.5,2.6,13.0,78.5,73.98,57.73
2016,5,24,6,30,6.0,97.0,2.6,13.0,99.0,94.23,75.21
2016,5,24,6,45,12.5,116.0,2.6,13.0,120.5,116.15,93.91
2016,5,24,7,0,19.0,135.0,2.6,13.0,142.0,138.67,112.85
2016,5,24,7,15,100.0,165.5,2.55,13.0,211.5,244.39,202.04
2016,5,24,7,30,181.0,196.0,2.5,13.0,281.0,339.45,280.09
2016,5,24,7,45,188.0,219.0,2.5,13.5,316.0,376.36,308.03
2016,5,24,8,0,195.0,242.0,2.5,14.0,351.0,413.16,335.51
2016,5,24,8,15,153.5,265.0,2.45,14.0,355.5,409.38,330.17
2016,5,24,8,30,112.0,288.0,2.4,14.0,360.0,387.31,310.84
2016,5,24,8,45,95.5,304.0,2.35,14.0,368.5,390.85,312.23
2016,5,24,9,0,79.0,320.0,2.3,14.0,377.0,393.12,312.49
2016,5,24,9,15,76.0,337.0,2.25,14.0,394.5,408.06,322.99
2016,5,24,9,30,73.0,354.0,2.2,14.0,412.0,422.49,332.96
2016,5,24,9,45,70.0,368.0,2.2,14.0,425.0,433.2,340.23
2016,5,24,10,0,67.0,382.0,2.2,14.0,438.0,443.43,347.16
2016,5,24,10,15,73.0,399.5,2.2,14.0,462.5,465.81,363.54
2016,5,24,10,30,79.0,417.0,2.2,14.0,487.0,487.69,379.39
2016,5,24,10,45,75.0,424.0,2.25,14.0,492.0,488.15,379.15
2016,5,24,11,0,71.0,431.0,2.3,14.0,497.0,488.17,378.77
2016,5,24,11,15,83.5,446.0,2.3,14.0,524.5,512.06,396.54
2016,5,24,11,30,96.0,461.0,2.3,14.0,552.0,534.92,413.3
2016,5,24,11,45,87.0,459.0,2.3,14.0,542.0,519.26,401.14
2016,5,24,12,0,78.0,457.0,2.3,14.0,532.0,503.49,389.18
2016,5,24,12,15,479.5,295.0,2.3,14.0,752.0,737.08,571.35
2016,5,24,12,30,881.0,133.0,2.3,14.0,972.0,910.11,694.98
2016,5,24,12,45,678.5,258.0,2.35,14.0,901.0,834.54,639.79
2016,5,24,13,0,476.0,383.0,2.4,14.0,830.0,751.5,576.43
2016,5,24,13,15,362.0,414.0,2.4,14.0,750.5,661.86,510.39
2016,5,24,13,30,248.0,445.0,2.4,14.0,671.0,582.87,450.89
2016,5,24,13,45,204.0,437.5,2.45,14.0,620.5,527.4,409.83
2016,5,24,14,0,160.0,430.0,2.5,14.0,570.0,477.13,371.96
2016,5,24,14,15,281.5,385.0,2.5,14.0,621.0,498.84,390.06
2016,5,24,14,30,403.0,340.0,2.5,14.0,672.0,507.83,396.88
2016,5,24,14,45,335.0,344.5,2.55,14.0,612.5,452.03,353.13
2016,5,24,15,0,267.0,349.0,2.6,14.0,553.0,400.87,313.15
2016,5,24,15,15,305.5,319.5,2.6,13.5,541.5,372.61,290.2
2016,5,24,15,30,344.0,290.0,2.6,13.0,530.0,340.29,262.78
2016,5,24,15,45,354.5,266.5,2.65,13.0,499.0,300.52,228.79
2016,5,24,16,0,365.0,243.0,2.7,13.0,468.0,259.76,193.8
2016,5,24,16,15,531.5,176.5,2.7,13.0,475.5,205.41,141.62
2016,5,24,16,30,698.0,110.0,2.7,13.0,483.0,135.46,80.39
2016,5,24,16,45,668.5,105.5,2.7,13.0,434.0,85.7,55.65
2016,5,24,17,0,639.0,101.0,2.7,13.0,385.0,67.79,54.89
2016,5,24,17,15,600.0,95.0,2.65,12.5,335.5,65.71,53.32
2016,5,24,17,30,561.0,89.0,2.6,12.0,286.0,63.49,51.58
2016,5,24,17,45,510.5,81.0,2.6,12.0,238.0,59.46,48.01
2016,5,24,18,0,460.0,73.0,2.6,12.0,190.0,55.24,44.14
2016,5,24,18,15,387.0,62.5,2.5,12.0,146.0,47.09,36.59
2016,5,24,18,30,314.0,52.0,2.4,12.0,102.0,39.77,29.58
2016,5,24,18,45,219.5,38.0,2.35,12.0,67.0,29.44,19.6
2016,5,24,19,0,125.0,24.0,2.3,12.0,32.0,18.81,5.35
2016,5,24,19,15,62.5,12.0,2.25,12.0,16.0,10.91,0.0
2016,5,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.5,15.5,2.25,12.0,26.5,49.22,0.0
2016,5,25,5,30,225.0,31.0,2.3,12.0,53.0,114.22,76.94
2016,5,25,5,45,321.0,42.0,2.35,12.5,92.5,175.45,134.11
2016,5,25,6,0,417.0,53.0,2.4,13.0,132.0,246.42,196.55
2016,5,25,6,15,482.0,60.5,2.4,13.0,178.0,309.53,252.69
2016,5,25,6,30,547.0,68.0,2.4,13.0,224.0,378.79,312.61
2016,5,25,6,45,273.5,75.5,2.45,13.0,153.5,254.2,211.9
2016,5,25,7,0,0.0,83.0,2.5,13.0,83.0,74.16,57.82
2016,5,25,7,15,9.5,126.0,2.5,13.0,130.5,122.13,98.58
2016,5,25,7,30,19.0,169.0,2.5,13.0,178.0,171.8,139.8
2016,5,25,7,45,124.0,203.5,2.55,13.5,272.5,310.12,254.48
2016,5,25,8,0,229.0,238.0,2.6,14.0,367.0,435.35,354.26
2016,5,25,8,15,512.5,170.5,2.6,14.0,490.5,632.6,510.62
2016,5,25,8,30,796.0,103.0,2.6,14.0,614.0,822.54,649.17
2016,5,25,8,45,812.0,105.0,2.6,14.0,657.0,862.16,673.97
2016,5,25,9,0,828.0,107.0,2.6,14.0,700.0,890.9,692.23
2016,5,25,9,15,839.5,109.0,2.6,14.0,739.0,921.41,711.73
2016,5,25,9,30,851.0,111.0,2.6,14.0,778.0,949.14,729.2
2016,5,25,9,45,870.5,106.5,2.6,14.5,814.0,974.72,743.78
2016,5,25,10,0,890.0,102.0,2.6,15.0,850.0,997.42,756.36
2016,5,25,10,15,896.5,103.5,2.65,15.0,877.5,1010.45,764.38
2016,5,25,10,30,903.0,105.0,2.7,15.0,905.0,1019.91,770.2
2016,5,25,10,45,908.5,105.0,2.75,15.0,926.5,1023.15,772.02
2016,5,25,11,0,914.0,105.0,2.8,15.0,948.0,1022.72,771.55
2016,5,25,11,15,917.5,105.5,2.85,15.0,962.0,1017.11,767.76
2016,5,25,11,30,921.0,106.0,2.9,15.0,976.0,1007.81,761.65
2016,5,25,11,45,922.5,106.5,2.95,15.0,983.0,992.96,751.89
2016,5,25,12,0,924.0,107.0,3.0,15.0,990.0,974.59,739.85
2016,5,25,12,15,924.5,107.0,3.1,15.0,989.5,951.41,724.96
2016,5,25,12,30,925.0,107.0,3.2,15.0,989.0,924.98,707.78
2016,5,25,12,45,918.5,110.0,3.3,15.0,979.5,892.17,686.06
2016,5,25,13,0,912.0,113.0,3.4,15.0,970.0,856.71,662.31
2016,5,25,13,15,909.5,112.5,3.45,15.0,955.0,818.81,636.33
2016,5,25,13,30,907.0,112.0,3.5,15.0,940.0,778.4,608.32
2016,5,25,13,45,900.5,112.5,3.6,15.0,917.0,733.69,576.3
2016,5,25,14,0,894.0,113.0,3.7,15.0,894.0,687.14,540.89
2016,5,25,14,15,887.5,111.5,3.75,15.0,865.5,637.26,501.89
2016,5,25,14,30,881.0,110.0,3.8,15.0,837.0,586.0,460.74
2016,5,25,14,45,868.5,110.5,3.9,15.0,801.5,532.21,416.49
2016,5,25,15,0,856.0,111.0,4.0,15.0,766.0,478.07,370.6
2016,5,25,15,15,844.5,109.0,4.05,14.5,726.0,422.24,322.61
2016,5,25,15,30,833.0,107.0,4.1,14.0,686.0,361.55,269.47
2016,5,25,15,45,811.0,107.0,4.15,14.0,640.5,304.22,217.9
2016,5,25,16,0,789.0,107.0,4.2,14.0,595.0,248.77,168.33
2016,5,25,16,15,768.0,103.5,4.2,14.0,547.5,192.88,120.85
2016,5,25,16,30,747.0,100.0,4.2,14.0,500.0,139.31,81.35
2016,5,25,16,45,709.0,99.0,4.25,14.0,449.0,83.1,52.14
2016,5,25,17,0,671.0,98.0,4.3,14.0,398.0,65.78,52.89
2016,5,25,17,15,632.5,92.5,4.3,13.5,347.5,63.95,51.55
2016,5,25,17,30,594.0,87.0,4.3,13.0,297.0,62.02,50.06
2016,5,25,17,45,531.0,81.5,4.3,13.0,246.5,59.88,48.18
2016,5,25,18,0,468.0,76.0,4.3,13.0,196.0,57.74,46.2
2016,5,25,18,15,391.0,65.5,4.2,13.0,151.0,49.32,38.41
2016,5,25,18,30,314.0,55.0,4.1,13.0,106.0,42.04,31.46
2016,5,25,18,45,206.5,41.0,4.05,13.0,69.5,31.73,21.51
2016,5,25,19,0,99.0,27.0,4.0,13.0,33.0,21.8,7.87
2016,5,25,19,15,49.5,13.5,3.95,12.5,16.5,12.28,0.0
2016,5,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,83.0,18.0,2.85,12.0,26.0,45.47,0.0
2016,5,26,5,30,166.0,36.0,2.8,12.0,52.0,102.94,70.23
2016,5,26,5,45,264.0,48.5,2.75,12.5,91.5,160.66,123.19
2016,5,26,6,0,362.0,61.0,2.7,13.0,131.0,229.83,183.69
2016,5,26,6,15,430.0,70.5,2.65,13.0,177.0,292.29,239.04
2016,5,26,6,30,498.0,80.0,2.6,13.0,223.0,366.05,302.43
2016,5,26,6,45,547.5,87.0,2.6,13.5,272.5,429.41,355.24
2016,5,26,7,0,597.0,94.0,2.6,14.0,322.0,496.38,409.14
2016,5,26,7,15,633.0,99.5,2.55,14.0,372.0,555.88,456.03
2016,5,26,7,30,669.0,105.0,2.5,14.0,422.0,616.87,502.63
2016,5,26,7,45,694.5,110.0,2.45,14.5,470.5,670.47,540.94
2016,5,26,8,0,720.0,115.0,2.4,15.0,519.0,723.93,577.11
2016,5,26,8,15,741.0,119.0,2.35,15.0,566.0,771.99,609.58
2016,5,26,8,30,762.0,123.0,2.3,15.0,613.0,814.92,637.81
2016,5,26,8,45,778.0,126.0,2.3,15.0,656.0,854.72,663.85
2016,5,26,9,0,794.0,129.0,2.3,15.0,699.0,892.44,688.17
2016,5,26,9,15,807.0,131.5,2.3,15.0,738.0,924.44,708.37
2016,5,26,9,30,820.0,134.0,2.3,15.0,777.0,953.75,726.66
2016,5,26,9,45,829.5,136.5,2.3,15.5,810.5,976.74,739.26
2016,5,26,10,0,839.0,139.0,2.3,16.0,844.0,996.53,749.74
2016,5,26,10,15,846.5,140.5,2.35,16.0,872.0,998.45,750.34
2016,5,26,10,30,854.0,142.0,2.4,16.0,900.0,1008.24,756.52
2016,5,26,10,45,862.0,141.5,2.5,16.0,922.0,1013.07,759.95
2016,5,26,11,0,870.0,141.0,2.6,16.0,944.0,1014.39,761.19
2016,5,26,11,15,874.0,141.5,2.65,16.0,958.0,1009.14,757.69
2016,5,26,11,30,878.0,142.0,2.7,16.0,972.0,1000.36,751.98
2016,5,26,11,45,882.0,141.0,2.8,16.0,980.0,986.68,743.56
2016,5,26,12,0,886.0,140.0,2.9,16.0,988.0,969.61,732.9
2016,5,26,12,15,886.5,140.0,3.0,16.0,987.5,946.92,718.42
2016,5,26,12,30,887.0,140.0,3.1,16.0,987.0,921.14,701.79
2016,5,26,12,45,886.0,139.5,3.25,16.0,979.0,890.65,682.12
2016,5,26,13,0,885.0,139.0,3.4,16.0,971.0,857.38,660.29
2016,5,26,13,15,882.0,138.5,3.5,16.0,956.0,819.88,634.94
2016,5,26,13,30,879.0,138.0,3.6,16.0,941.0,779.98,607.61
2016,5,26,13,45,874.5,136.5,3.7,16.0,919.0,735.97,575.43
2016,5,26,14,0,870.0,135.0,3.8,16.0,897.0,690.03,540.7
2016,5,26,14,15,863.0,133.5,3.85,15.5,868.0,640.86,503.38
2016,5,26,14,30,856.0,132.0,3.9,15.0,839.0,590.39,463.87
2016,5,26,14,45,846.5,130.0,3.95,15.0,804.0,535.38,418.81
2016,5,26,15,0,837.0,128.0,4.0,15.0,769.0,480.7,372.65
2016,5,26,15,15,824.5,125.5,4.0,15.0,729.0,424.19,323.7
2016,5,26,15,30,812.0,123.0,4.0,15.0,689.0,368.01,273.88
2016,5,26,15,45,792.5,121.0,4.05,15.0,644.0,310.91,222.9
2016,5,26,16,0,773.0,119.0,4.1,15.0,599.0,255.47,173.69
2016,5,26,16,15,751.0,115.5,4.1,14.5,551.0,194.4,122.56
2016,5,26,16,30,729.0,112.0,4.1,14.0,503.0,141.12,83.39
2016,5,26,16,45,695.5,108.5,4.1,14.0,452.0,90.09,57.82
2016,5,26,17,0,662.0,105.0,4.1,14.0,401.0,70.69,57.22
2016,5,26,17,15,622.5,99.0,4.05,13.5,350.5,68.7,55.76
2016,5,26,17,30,583.0,93.0,4.0,13.0,300.0,66.59,54.13
2016,5,26,17,45,523.0,86.0,4.0,13.0,250.0,63.44,51.37
2016,5,26,18,0,463.0,79.0,4.0,13.0,200.0,58.51,46.89
2016,5,26,18,15,386.5,68.5,3.95,12.5,154.0,51.51,40.46
2016,5,26,18,30,310.0,58.0,3.9,12.0,108.0,44.29,33.61
2016,5,26,18,45,205.5,42.5,3.85,12.0,71.0,32.87,22.66
2016,5,26,19,0,101.0,27.0,3.8,12.0,34.0,21.83,8.64
2016,5,26,19,15,50.5,13.5,3.75,12.0,17.0,12.28,0.0
2016,5,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,78.0,18.5,2.95,11.0,26.0,41.37,0.0
2016,5,27,5,30,156.0,37.0,2.9,11.0,52.0,100.96,69.61
2016,5,27,5,45,258.0,50.0,2.85,11.5,92.5,160.06,123.37
2016,5,27,6,0,360.0,63.0,2.8,12.0,133.0,231.05,185.47
2016,5,27,6,15,428.5,73.0,2.65,12.0,179.5,294.19,241.45
2016,5,27,6,30,497.0,83.0,2.5,12.0,226.0,368.29,305.14
2016,5,27,6,45,554.0,88.5,2.45,12.5,276.5,434.33,360.13
2016,5,27,7,0,611.0,94.0,2.4,13.0,327.0,504.61,416.58
2016,5,27,7,15,646.5,99.0,2.25,13.0,377.5,563.84,462.77
2016,5,27,7,30,682.0,104.0,2.1,13.0,428.0,624.46,508.4
2016,5,27,7,45,714.0,106.5,2.0,13.5,478.5,680.58,547.82
2016,5,27,8,0,746.0,109.0,1.9,14.0,529.0,736.98,585.27
2016,5,27,8,15,766.5,112.5,1.8,14.0,576.0,781.53,614.19
2016,5,27,8,30,787.0,116.0,1.7,14.0,623.0,828.21,644.01
2016,5,27,8,45,804.5,118.0,1.65,14.5,667.0,868.93,668.33
2016,5,27,9,0,822.0,120.0,1.6,15.0,711.0,907.59,690.78
2016,5,27,9,15,834.0,122.5,1.55,15.0,750.0,939.29,709.48
2016,5,27,9,30,846.0,125.0,1.5,15.0,789.0,968.18,726.18
2016,5,27,9,45,858.5,125.0,1.45,15.5,823.5,981.49,731.18
2016,5,27,10,0,871.0,125.0,1.4,16.0,858.0,1001.81,740.94
2016,5,27,10,15,877.5,126.5,1.45,16.0,885.5,1014.44,748.66
2016,5,27,10,30,884.0,128.0,1.5,16.0,913.0,1023.55,754.32
2016,5,27,10,45,888.5,129.0,1.55,16.5,933.5,1026.57,754.79
2016,5,27,11,0,893.0,130.0,1.6,17.0,954.0,1025.95,753.11
2016,5,27,11,15,896.0,130.5,1.65,17.0,968.0,1019.72,749.38
2016,5,27,11,30,899.0,131.0,1.7,17.0,982.0,1009.89,743.48
2016,5,27,11,45,898.5,132.5,1.8,17.0,987.5,994.12,734.51
2016,5,27,12,0,898.0,134.0,1.9,17.0,993.0,974.98,723.33
2016,5,27,12,15,898.0,134.0,2.0,17.0,992.0,951.68,709.34
2016,5,27,12,30,898.0,134.0,2.1,17.0,991.0,925.28,693.18
2016,5,27,12,45,894.0,134.5,2.25,17.0,982.0,892.91,673.29
2016,5,27,13,0,890.0,135.0,2.4,17.0,973.0,857.9,651.28
2016,5,27,13,15,887.0,134.5,2.45,17.0,957.5,820.31,626.38
2016,5,27,13,30,884.0,134.0,2.5,17.0,942.0,780.33,599.54
2016,5,27,13,45,876.0,134.0,2.65,17.0,919.0,735.02,567.73
2016,5,27,14,0,868.0,134.0,2.8,17.0,896.0,688.06,533.3
2016,5,27,14,15,861.0,132.5,2.85,17.0,867.0,639.06,495.91
2016,5,27,14,30,854.0,131.0,2.9,17.0,838.0,588.77,456.45
2016,5,27,14,45,839.5,131.5,3.0,17.0,802.0,533.48,412.18
2016,5,27,15,0,825.0,132.0,3.1,17.0,766.0,479.06,367.17
2016,5,27,15,15,812.0,129.5,3.2,16.5,726.0,423.05,320.18
2016,5,27,15,30,799.0,127.0,3.3,16.0,686.0,367.45,272.1
2016,5,27,15,45,778.0,125.5,3.45,16.0,640.5,311.12,222.37
2016,5,27,16,0,757.0,124.0,3.6,16.0,595.0,251.04,169.97
2016,5,27,16,15,734.5,120.0,3.65,16.0,547.5,195.82,123.64
2016,5,27,16,30,712.0,116.0,3.7,16.0,500.0,143.11,84.89
2016,5,27,16,45,679.0,112.5,3.75,16.0,449.5,93.12,59.75
2016,5,27,17,0,646.0,109.0,3.8,16.0,399.0,73.39,59.12
2016,5,27,17,15,607.0,102.5,3.8,15.5,349.0,71.16,57.47
2016,5,27,17,30,568.0,96.0,3.8,15.0,299.0,68.78,55.63
2016,5,27,17,45,511.0,88.5,3.8,14.5,249.5,65.35,52.75
2016,5,27,18,0,454.0,81.0,3.8,14.0,200.0,59.88,47.93
2016,5,27,18,15,380.0,69.5,3.8,13.5,154.5,52.19,40.91
2016,5,27,18,30,306.0,58.0,3.8,13.0,109.0,44.24,33.45
2016,5,27,18,45,207.5,43.0,3.8,13.0,72.5,33.23,22.94
2016,5,27,19,0,109.0,28.0,3.8,13.0,36.0,22.61,9.71
2016,5,27,19,15,54.5,14.0,3.8,13.0,18.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,18.5,2.35,12.0,26.5,46.41,0.0
2016,5,28,5,30,168.0,37.0,2.3,12.0,53.0,104.21,71.89
2016,5,28,5,45,260.0,50.5,2.25,12.5,92.5,161.09,123.66
2016,5,28,6,0,352.0,64.0,2.2,13.0,132.0,228.65,182.63
2016,5,28,6,15,418.5,74.5,2.1,13.0,178.5,290.97,237.45
2016,5,28,6,30,485.0,85.0,2.0,13.0,225.0,359.96,296.52
2016,5,28,6,45,536.0,92.0,1.95,13.5,274.5,427.39,351.99
2016,5,28,7,0,587.0,99.0,1.9,14.0,324.0,494.76,405.45
2016,5,28,7,15,623.0,105.0,1.85,14.0,374.0,554.37,451.75
2016,5,28,7,30,659.0,111.0,1.8,14.0,424.0,615.48,497.71
2016,5,28,7,45,688.5,115.0,1.75,14.5,474.0,670.55,536.75
2016,5,28,8,0,718.0,119.0,1.7,15.0,524.0,725.78,573.46
2016,5,28,8,15,739.5,123.0,1.65,15.0,571.0,774.16,605.37
2016,5,28,8,30,761.0,127.0,1.6,15.0,618.0,817.18,632.91
2016,5,28,8,45,779.5,129.0,1.6,15.5,662.0,858.09,657.91
2016,5,28,9,0,798.0,131.0,1.6,16.0,706.0,897.04,681.18
2016,5,28,9,15,811.0,133.5,1.6,16.0,745.0,929.14,700.84
2016,5,28,9,30,824.0,136.0,1.6,16.0,784.0,958.52,718.64
2016,5,28,9,45,834.5,138.0,1.6,16.0,818.0,982.01,732.52
2016,5,28,10,0,845.0,140.0,1.6,16.0,852.0,1002.32,744.39
2016,5,28,10,15,852.0,141.5,1.6,16.0,879.5,1003.78,744.08
2016,5,28,10,30,859.0,143.0,1.6,16.0,907.0,1013.13,749.27
2016,5,28,10,45,864.5,144.0,1.65,16.5,928.0,1016.98,750.27
2016,5,28,11,0,870.0,145.0,1.7,17.0,949.0,1017.28,749.14
2016,5,28,11,15,873.5,145.5,1.75,17.0,962.5,1011.56,745.66
2016,5,28,11,30,877.0,146.0,1.8,17.0,976.0,1002.31,740.05
2016,5,28,11,45,878.0,146.5,1.85,17.0,982.5,987.2,730.72
2016,5,28,12,0,879.0,147.0,1.9,17.0,989.0,968.78,719.31
2016,5,28,12,15,879.0,147.0,1.95,17.0,988.0,945.81,704.91
2016,5,28,12,30,879.0,147.0,2.0,17.0,987.0,919.81,688.48
2016,5,28,12,45,874.5,148.0,2.05,17.0,978.0,887.92,668.01
2016,5,28,13,0,870.0,149.0,2.1,17.0,969.0,853.48,645.68
2016,5,28,13,15,866.5,148.5,2.15,17.0,953.0,816.16,621.16
2016,5,28,13,30,863.0,148.0,2.2,17.0,937.0,776.54,594.75
2016,5,28,13,45,858.5,146.0,2.25,17.0,915.0,732.84,563.4
2016,5,28,14,0,854.0,144.0,2.3,17.0,893.0,687.27,529.9
2016,5,28,14,15,846.0,142.0,2.35,17.0,863.5,638.56,493.13
2016,5,28,14,30,838.0,140.0,2.4,17.0,834.0,586.97,453.18
2016,5,28,14,45,829.0,137.0,2.45,17.0,799.5,533.18,410.35
2016,5,28,15,0,820.0,134.0,2.5,17.0,765.0,478.9,365.76
2016,5,28,15,15,806.5,131.5,2.55,16.5,724.5,423.01,319.18
2016,5,28,15,30,793.0,129.0,2.6,16.0,684.0,367.6,271.58
2016,5,28,15,45,777.0,125.5,2.7,16.0,640.0,311.42,222.13
2016,5,28,16,0,761.0,122.0,2.8,16.0,596.0,256.53,173.89
2016,5,28,16,15,738.5,118.0,2.85,16.0,548.5,195.64,123.13
2016,5,28,16,30,716.0,114.0,2.9,16.0,501.0,142.75,84.21
2016,5,28,16,45,688.0,108.5,2.95,16.0,451.0,91.29,57.61
2016,5,28,17,0,660.0,103.0,3.0,16.0,401.0,69.01,55.27
2016,5,28,17,15,621.5,97.5,3.05,15.5,351.0,67.34,54.1
2016,5,28,17,30,583.0,92.0,3.1,15.0,301.0,65.58,52.79
2016,5,28,17,45,531.0,84.0,3.15,15.0,252.0,61.61,49.33
2016,5,28,18,0,479.0,76.0,3.2,15.0,203.0,57.44,45.58
2016,5,28,18,15,405.0,66.0,3.15,14.5,157.5,49.62,38.5
2016,5,28,18,30,331.0,56.0,3.1,14.0,112.0,42.74,32.03
2016,5,28,18,45,229.0,42.0,3.1,13.5,74.5,32.46,22.29
2016,5,28,19,0,127.0,28.0,3.1,13.0,37.0,21.9,9.74
2016,5,28,19,15,63.5,14.0,3.05,13.0,18.5,12.73,0.0
2016,5,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,5,15,89.0,18.5,2.85,12.0,27.5,47.61,0.0
2016,5,29,5,30,178.0,37.0,2.8,12.0,55.0,106.88,74.04
2016,5,29,5,45,273.0,50.0,2.75,12.5,95.0,164.79,126.62
2016,5,29,6,0,368.0,63.0,2.7,13.0,135.0,233.71,186.88
2016,5,29,6,15,435.0,72.5,2.6,13.0,181.5,295.94,241.92
2016,5,29,6,30,502.0,82.0,2.5,13.0,228.0,369.16,304.69
2016,5,29,6,45,550.0,89.0,2.45,13.5,277.0,431.78,356.67
2016,5,29,7,0,598.0,96.0,2.4,14.0,326.0,497.85,409.54
2016,5,29,7,15,633.5,102.0,2.3,14.0,376.0,557.54,456.17
2016,5,29,7,30,669.0,108.0,2.2,14.0,426.0,618.68,502.37
2016,5,29,7,45,694.5,113.0,2.15,14.5,475.0,672.23,540.5
2016,5,29,8,0,720.0,118.0,2.1,15.0,524.0,725.62,576.31
2016,5,29,8,15,741.0,121.5,2.1,15.0,570.5,773.06,608.41
2016,5,29,8,30,762.0,125.0,2.1,15.0,617.0,815.27,636.32
2016,5,29,8,45,776.5,129.0,2.1,15.5,660.0,854.8,660.8
2016,5,29,9,0,791.0,133.0,2.1,16.0,703.0,892.17,683.43
2016,5,29,9,15,804.0,135.5,2.1,16.0,741.5,924.1,703.39
2016,5,29,9,30,817.0,138.0,2.1,16.0,780.0,953.36,721.46
2016,5,29,9,45,820.5,143.5,2.15,16.5,812.0,973.69,732.72
2016,5,29,10,0,824.0,149.0,2.2,17.0,844.0,990.66,741.86
2016,5,29,10,15,831.5,150.5,2.25,17.0,871.0,1003.93,750.04
2016,5,29,10,30,839.0,152.0,2.3,17.0,898.0,1013.78,756.1
2016,5,29,10,45,847.0,151.5,2.35,17.0,919.5,1018.54,758.94
2016,5,29,11,0,855.0,151.0,2.4,17.0,941.0,1007.71,751.68
2016,5,29,11,15,858.5,152.0,2.45,17.0,955.0,1002.54,748.41
2016,5,29,11,30,862.0,153.0,2.5,17.0,969.0,993.88,742.86
2016,5,29,11,45,866.5,151.0,2.6,17.0,976.5,980.01,734.43
2016,5,29,12,0,871.0,149.0,2.7,17.0,984.0,962.82,723.82
2016,5,29,12,15,871.0,149.0,2.75,17.0,983.5,940.06,709.02
2016,5,29,12,30,871.0,149.0,2.8,17.0,983.0,914.31,692.2
2016,5,29,12,45,866.5,150.5,2.9,17.0,974.0,883.12,671.95
2016,5,29,13,0,862.0,152.0,3.0,17.0,965.0,849.4,649.79
2016,5,29,13,15,859.0,151.0,3.05,17.0,950.0,812.39,624.78
2016,5,29,13,30,856.0,150.0,3.1,17.0,935.0,773.06,597.82
2016,5,29,13,45,607.0,271.0,3.2,17.0,821.0,668.61,517.45
2016,5,29,14,0,358.0,392.0,3.3,17.0,707.0,574.25,443.88
2016,5,29,14,15,493.0,322.0,3.3,16.5,740.0,574.78,446.75
2016,5,29,14,30,628.0,252.0,3.3,16.0,773.0,561.71,437.52
2016,5,29,14,45,722.5,194.5,3.35,16.0,769.5,524.83,407.8
2016,5,29,15,0,817.0,137.0,3.4,16.0,766.0,480.48,370.31
2016,5,29,15,15,804.0,134.0,3.4,16.0,726.0,424.57,322.41
2016,5,29,15,30,791.0,131.0,3.4,16.0,686.0,369.09,273.77
2016,5,29,15,45,775.0,127.5,3.45,16.0,642.0,313.07,224.13
2016,5,29,16,0,759.0,124.0,3.5,16.0,598.0,258.33,175.79
2016,5,29,16,15,736.5,120.0,3.5,15.5,550.5,197.48,125.1
2016,5,29,16,30,714.0,116.0,3.5,15.0,503.0,144.71,86.17
2016,5,29,16,45,684.5,111.5,3.5,15.0,453.5,94.04,59.81
2016,5,29,17,0,655.0,107.0,3.5,15.0,404.0,71.78,57.92
2016,5,29,17,15,527.0,110.0,3.45,14.5,330.5,76.16,62.11
2016,5,29,17,30,399.0,113.0,3.4,14.0,257.0,79.33,65.18
2016,5,29,17,45,433.0,96.5,3.4,14.0,230.5,69.53,56.57
2016,5,29,18,0,467.0,80.0,3.4,14.0,204.0,59.12,47.26
2016,5,29,18,15,392.5,69.5,3.3,13.5,158.5,52.15,40.91
2016,5,29,18,30,318.0,59.0,3.2,13.0,113.0,44.96,34.15
2016,5,29,18,45,217.0,44.5,3.15,13.0,75.5,34.36,24.03
2016,5,29,19,0,116.0,30.0,3.1,13.0,38.0,24.15,11.79
2016,5,29,19,15,58.0,15.0,3.05,13.0,19.0,13.64,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,5,15,108.5,18.0,0.55,13.0,29.0,51.57,0.0
2016,5,30,5,30,217.0,36.0,0.5,13.0,58.0,116.81,80.55
2016,5,30,5,45,313.5,47.0,0.45,13.5,98.5,175.12,132.87
2016,5,30,6,0,410.0,58.0,0.4,14.0,139.0,247.37,194.38
2016,5,30,6,15,301.5,85.0,0.35,14.0,153.5,248.13,199.13
2016,5,30,6,30,193.0,112.0,0.3,14.0,168.0,229.88,186.31
2016,5,30,6,45,218.0,129.0,0.25,14.5,204.0,272.34,221.04
2016,5,30,7,0,243.0,146.0,0.2,15.0,240.0,316.89,255.79
2016,5,30,7,15,192.0,173.0,0.15,15.0,253.5,312.83,251.15
2016,5,30,7,30,141.0,200.0,0.1,15.0,267.0,313.85,250.21
2016,5,30,7,45,145.5,223.5,0.1,15.5,299.5,347.65,274.98
2016,5,30,8,0,150.0,247.0,0.1,16.0,332.0,381.25,298.68
2016,5,30,8,15,164.5,269.0,0.2,16.0,369.5,421.17,328.02
2016,5,30,8,30,179.0,291.0,0.3,16.0,407.0,461.41,357.23
2016,5,30,8,45,131.0,307.5,0.45,16.0,395.5,440.01,340.02
2016,5,30,9,0,83.0,324.0,0.6,16.0,384.0,399.84,309.36
2016,5,30,9,15,125.5,350.0,0.7,16.0,446.0,483.18,371.87
2016,5,30,9,30,168.0,376.0,0.8,16.0,508.0,551.96,421.6
2016,5,30,9,45,264.0,374.0,0.9,16.5,592.0,659.37,498.35
2016,5,30,10,0,360.0,372.0,1.0,17.0,676.0,752.24,562.6
2016,5,30,10,15,621.0,248.0,1.05,17.0,793.0,902.65,669.25
2016,5,30,10,30,882.0,124.0,1.1,17.0,910.0,1015.91,741.08
2016,5,30,10,45,886.5,125.5,1.2,17.0,930.5,1019.58,742.92
2016,5,30,11,0,891.0,127.0,1.3,17.0,951.0,1019.62,744.1
2016,5,30,11,15,894.0,127.5,1.35,17.0,965.0,1013.57,740.62
2016,5,30,11,30,897.0,128.0,1.4,17.0,979.0,1003.94,735.01
2016,5,30,11,45,671.0,264.5,1.45,17.0,903.5,921.24,681.23
2016,5,30,12,0,445.0,401.0,1.5,17.0,828.0,819.59,608.09
2016,5,30,12,15,485.0,390.5,1.5,17.0,855.5,829.44,616.53
2016,5,30,12,30,525.0,380.0,1.5,17.0,883.0,835.49,621.12
2016,5,30,12,45,707.0,256.5,1.55,17.0,927.0,856.24,640.69
2016,5,30,13,0,889.0,133.0,1.6,17.0,971.0,855.17,642.0
2016,5,30,13,15,885.5,132.0,1.65,17.0,956.0,817.02,617.04
2016,5,30,13,30,882.0,131.0,1.7,17.0,941.0,776.53,590.55
2016,5,30,13,45,877.5,129.5,1.8,17.0,919.0,732.72,560.53
2016,5,30,14,0,873.0,128.0,1.9,17.0,897.0,686.99,527.64
2016,5,30,14,15,741.0,195.0,1.95,17.0,832.5,619.44,475.95
2016,5,30,14,30,609.0,262.0,2.0,17.0,768.0,559.49,429.47
2016,5,30,14,45,397.0,313.5,2.05,17.0,638.5,457.05,351.64
2016,5,30,15,0,185.0,365.0,2.1,17.0,509.0,380.88,293.89
2016,5,30,15,15,173.5,345.0,2.15,17.0,474.5,345.4,266.66
2016,5,30,15,30,162.0,325.0,2.2,17.0,440.0,311.35,240.03
2016,5,30,15,45,475.5,218.0,2.25,17.0,522.5,295.18,217.51
2016,5,30,16,0,789.0,111.0,2.3,17.0,605.0,255.2,170.98
2016,5,30,16,15,769.0,107.5,2.3,16.5,558.0,199.64,124.64
2016,5,30,16,30,749.0,104.0,2.3,16.0,511.0,146.26,85.42
2016,5,30,16,45,618.0,119.5,2.3,16.0,434.0,98.08,63.83
2016,5,30,17,0,487.0,135.0,2.3,16.0,357.0,90.94,74.37
2016,5,30,17,15,557.0,109.5,2.25,15.5,334.5,75.88,61.56
2016,5,30,17,30,627.0,84.0,2.2,15.0,312.0,59.44,47.34
2016,5,30,17,45,578.5,77.5,2.2,15.0,262.5,56.41,44.73
2016,5,30,18,0,530.0,71.0,2.2,15.0,213.0,53.24,41.88
2016,5,30,18,15,457.5,62.0,2.15,14.5,166.5,47.71,36.84
2016,5,30,18,30,385.0,53.0,2.1,14.0,120.0,41.98,31.42
2016,5,30,18,45,278.0,41.0,2.05,14.0,81.0,31.74,21.74
2016,5,30,19,0,171.0,29.0,2.0,14.0,42.0,22.71,11.08
2016,5,30,19,15,85.5,14.5,2.05,13.5,21.0,13.19,0.0
2016,5,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,103.5,18.5,1.55,13.0,29.0,51.02,0.0
2016,5,31,5,30,207.0,37.0,1.5,13.0,58.0,114.84,79.65
2016,5,31,5,45,303.5,49.0,1.45,13.5,99.0,173.73,132.61
2016,5,31,6,0,400.0,61.0,1.4,14.0,140.0,243.74,193.18
2016,5,31,6,15,467.0,70.0,1.35,14.0,187.5,310.7,251.21
2016,5,31,6,30,534.0,79.0,1.3,14.0,235.0,381.79,311.1
2016,5,31,6,45,288.5,112.5,1.3,14.5,199.0,292.86,240.19
2016,5,31,7,0,43.0,146.0,1.3,15.0,163.0,172.92,139.85
2016,5,31,7,15,41.5,165.0,1.25,15.0,183.0,192.71,156.1
2016,5,31,7,30,40.0,184.0,1.2,15.0,203.0,212.25,171.35
2016,5,31,7,45,41.0,204.0,1.2,15.5,225.5,234.52,188.3
2016,5,31,8,0,42.0,224.0,1.2,16.0,248.0,256.7,204.85
2016,5,31,8,15,52.0,249.5,1.2,16.0,281.5,292.27,232.28
2016,5,31,8,30,62.0,275.0,1.2,16.0,315.0,328.25,259.54
2016,5,31,8,45,62.0,294.5,1.2,16.5,337.0,349.05,274.01
2016,5,31,9,0,62.0,314.0,1.2,17.0,359.0,369.54,288.14
2016,5,31,9,15,84.0,342.0,1.2,17.0,406.5,419.51,325.4
2016,5,31,9,30,106.0,370.0,1.2,17.0,454.0,469.85,362.07
2016,5,31,9,45,133.0,390.5,1.3,17.5,500.0,533.11,407.3
2016,5,31,10,0,160.0,411.0,1.4,18.0,546.0,580.23,440.25
2016,5,31,10,15,211.5,419.0,1.45,18.0,604.0,638.02,481.83
2016,5,31,10,30,263.0,427.0,1.5,18.0,662.0,710.27,532.38
2016,5,31,10,45,240.5,443.0,1.55,18.0,661.5,700.28,523.81
2016,5,31,11,0,218.0,459.0,1.6,18.0,661.0,675.21,505.85
2016,5,31,11,15,218.5,466.0,1.65,18.0,671.5,676.91,507.17
2016,5,31,11,30,219.0,473.0,1.7,18.0,682.0,677.32,507.4
2016,5,31,11,45,188.5,479.0,1.75,18.0,659.5,645.83,484.6
2016,5,31,12,0,158.0,485.0,1.8,18.0,637.0,614.25,461.84
2016,5,31,12,15,140.0,482.0,1.85,18.0,616.5,585.85,441.65
2016,5,31,12,30,122.0,479.0,1.9,18.0,596.0,557.69,421.47
2016,5,31,12,45,164.0,475.5,2.0,18.0,631.5,580.81,439.79
2016,5,31,13,0,206.0,472.0,2.1,18.0,667.0,600.63,455.21
2016,5,31,13,15,219.0,462.0,2.2,18.0,666.0,588.4,447.07
2016,5,31,13,30,232.0,452.0,2.3,18.0,665.0,574.71,437.94
2016,5,31,13,45,281.5,427.0,2.4,18.0,679.5,572.74,437.85
2016,5,31,14,0,331.0,402.0,2.5,18.0,694.0,564.92,433.04
2016,5,31,14,15,279.5,400.0,2.55,18.0,641.0,509.74,391.66
2016,5,31,14,30,228.0,398.0,2.6,18.0,588.0,461.53,355.31
2016,5,31,14,45,231.0,379.0,2.65,18.0,565.0,430.58,331.9
2016,5,31,15,0,234.0,360.0,2.7,18.0,542.0,399.27,307.63
2016,5,31,15,15,244.5,338.0,2.7,18.0,519.0,363.43,279.24
2016,5,31,15,30,255.0,316.0,2.7,18.0,496.0,330.8,252.67
2016,5,31,15,45,280.5,289.0,2.75,18.0,475.0,297.83,224.88
2016,5,31,16,0,306.0,262.0,2.8,18.0,454.0,262.27,194.56
2016,5,31,16,15,355.0,229.0,2.8,17.5,435.0,223.87,161.58
2016,5,31,16,30,404.0,196.0,2.8,17.0,416.0,173.22,120.86
2016,5,31,16,45,591.0,130.0,2.8,17.0,417.5,105.45,69.87
2016,5,31,17,0,778.0,64.0,2.8,17.0,419.0,47.19,35.93
2016,5,31,17,15,716.0,72.5,2.75,16.5,369.5,54.5,42.6
2016,5,31,17,30,654.0,81.0,2.7,16.0,320.0,57.25,45.23
2016,5,31,17,45,604.5,75.0,2.7,16.0,269.5,54.48,42.84
2016,5,31,18,0,555.0,69.0,2.7,16.0,219.0,51.61,40.26
2016,5,31,18,15,483.0,61.0,2.6,15.5,171.5,46.86,35.94
2016,5,31,18,30,411.0,53.0,2.5,15.0,124.0,41.96,31.29
2016,5,31,18,45,303.5,41.0,2.45,15.0,84.5,33.1,22.84
2016,5,31,19,0,196.0,29.0,2.4,15.0,45.0,22.72,11.35
2016,5,31,19,15,98.0,14.5,2.4,14.5,22.5,13.19,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,10.0,2.1,13.0,10.0,8.79,0.0
2016,6,1,5,30,0.0,20.0,2.0,13.0,20.0,17.61,8.38
2016,6,1,5,45,0.0,34.0,1.9,13.5,34.0,29.99,19.54
2016,6,1,6,0,0.0,48.0,1.8,14.0,48.0,42.89,30.86
2016,6,1,6,15,0.0,64.5,1.7,14.0,64.5,58.38,44.33
2016,6,1,6,30,0.0,81.0,1.6,14.0,81.0,73.83,57.6
2016,6,1,6,45,0.0,98.0,1.55,14.0,98.0,89.75,71.04
2016,6,1,7,0,0.0,115.0,1.5,14.0,115.0,105.65,84.24
2016,6,1,7,15,12.0,145.0,1.5,14.0,151.0,142.74,115.17
2016,6,1,7,30,24.0,175.0,1.5,14.0,187.0,180.98,146.49
2016,6,1,7,45,18.5,183.5,1.55,14.5,193.5,184.88,148.71
2016,6,1,8,0,13.0,192.0,1.6,15.0,200.0,188.46,150.69
2016,6,1,8,15,73.0,242.0,1.6,15.0,289.5,301.27,241.97
