Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,8,30,133.0,292.0,1.6,15.0,379.0,422.38,335.79
2016,6,1,8,45,158.5,314.0,1.6,15.0,424.0,471.12,371.61
2016,6,1,9,0,184.0,336.0,1.6,15.0,469.0,520.51,407.76
2016,6,1,9,15,182.0,356.0,1.6,15.0,493.5,542.23,422.28
2016,6,1,9,30,180.0,376.0,1.6,15.0,518.0,562.91,436.15
2016,6,1,9,45,181.5,393.5,1.6,15.5,542.0,583.26,449.02
2016,6,1,10,0,183.0,411.0,1.6,16.0,566.0,602.62,461.06
2016,6,1,10,15,197.0,424.0,1.55,16.0,596.0,628.6,478.73
2016,6,1,10,30,211.0,437.0,1.5,16.0,626.0,653.61,495.49
2016,6,1,10,45,213.5,448.0,1.5,16.0,642.5,663.94,501.92
2016,6,1,11,0,216.0,459.0,1.5,16.0,659.0,672.99,507.62
2016,6,1,11,15,154.0,460.5,1.5,16.0,604.5,607.83,459.56
2016,6,1,11,30,92.0,462.0,1.5,16.0,550.0,530.67,402.91
2016,6,1,11,45,114.5,472.5,1.5,16.0,582.0,568.72,431.13
2016,6,1,12,0,137.0,483.0,1.5,16.0,614.0,592.56,448.2
2016,6,1,12,15,139.5,483.0,1.5,16.0,616.5,586.2,443.44
2016,6,1,12,30,142.0,483.0,1.5,16.0,619.0,578.96,438.34
2016,6,1,12,45,192.0,475.0,1.55,16.0,657.5,604.17,457.97
2016,6,1,13,0,242.0,467.0,1.6,16.0,696.0,625.62,474.44
2016,6,1,13,15,176.0,458.5,1.6,16.0,624.0,551.62,420.0
2016,6,1,13,30,110.0,450.0,1.6,16.0,552.0,480.37,367.45
2016,6,1,13,45,111.5,439.0,1.65,16.0,540.0,463.49,355.87
2016,6,1,14,0,113.0,428.0,1.7,16.0,528.0,444.44,342.17
2016,6,1,14,15,79.0,391.5,1.7,16.0,460.5,384.25,297.08
2016,6,1,14,30,45.0,355.0,1.7,16.0,393.0,327.7,254.43
2016,6,1,14,45,37.0,328.0,1.7,16.0,358.5,296.06,230.62
2016,6,1,15,0,29.0,301.0,1.7,16.0,324.0,265.77,207.55
2016,6,1,15,15,26.0,280.0,1.7,16.0,299.5,243.45,190.5
2016,6,1,15,30,23.0,259.0,1.7,16.0,275.0,227.75,178.53
2016,6,1,15,45,16.0,230.0,1.75,16.0,241.5,199.66,156.82
2016,6,1,16,0,9.0,201.0,1.8,16.0,208.0,172.71,135.93
2016,6,1,16,15,4.5,179.0,1.8,16.0,182.5,152.71,120.4
2016,6,1,16,30,0.0,157.0,1.8,16.0,157.0,133.47,105.35
2016,6,1,16,45,0.0,135.5,1.8,16.0,135.5,115.55,91.0
2016,6,1,17,0,0.0,114.0,1.8,16.0,114.0,98.04,80.46
2016,6,1,17,15,0.0,95.5,1.75,15.5,95.5,82.94,67.72
2016,6,1,17,30,0.0,77.0,1.7,15.0,77.0,67.64,54.57
2016,6,1,17,45,0.0,65.0,1.7,15.0,65.0,57.41,45.61
2016,6,1,18,0,0.0,53.0,1.7,15.0,53.0,46.79,36.16
2016,6,1,18,15,199.0,54.0,1.65,14.5,89.0,39.75,29.81
2016,6,1,18,30,398.0,55.0,1.6,14.0,125.0,43.64,32.94
2016,6,1,18,45,293.5,42.5,1.55,14.0,85.5,32.89,22.82
2016,6,1,19,0,189.0,30.0,1.5,14.0,46.0,23.49,12.29
2016,6,1,19,15,94.5,15.0,1.55,13.5,23.0,13.64,0.0
2016,6,1,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,9.5,1.9,12.0,9.5,8.34,0.0
2016,6,2,5,30,0.0,19.0,1.8,12.0,19.0,16.72,7.76
2016,6,2,5,45,0.0,31.5,1.75,12.5,31.5,27.77,17.78
2016,6,2,6,0,0.0,44.0,1.7,13.0,44.0,38.85,27.56
2016,6,2,6,15,0.0,59.0,1.55,13.0,59.0,52.81,39.76
2016,6,2,6,30,0.0,74.0,1.4,13.0,74.0,66.74,51.79
2016,6,2,6,45,0.0,89.5,1.3,13.5,89.5,81.16,63.91
2016,6,2,7,0,0.0,105.0,1.2,14.0,105.0,95.57,75.77
2016,6,2,7,15,2.0,129.0,1.15,14.5,130.5,119.81,95.62
2016,6,2,7,30,4.0,153.0,1.1,15.0,156.0,144.24,115.22
2016,6,2,7,45,11.5,178.0,1.05,15.5,185.0,173.98,138.92
2016,6,2,8,0,19.0,203.0,1.0,16.0,214.0,204.28,162.59
2016,6,2,8,15,41.0,239.5,1.0,16.0,265.5,271.95,216.0
2016,6,2,8,30,63.0,276.0,1.0,16.0,317.0,329.89,260.44
2016,6,2,8,45,60.0,293.0,1.05,16.5,334.0,345.33,270.67
2016,6,2,9,0,57.0,310.0,1.1,17.0,351.0,360.33,280.74
2016,6,2,9,15,100.0,343.0,1.1,17.0,420.0,435.26,337.28
2016,6,2,9,30,143.0,376.0,1.1,17.0,489.0,527.22,404.08
2016,6,2,9,45,124.5,389.5,1.15,17.5,491.0,523.3,398.6
2016,6,2,10,0,106.0,403.0,1.2,18.0,493.0,502.27,381.89
2016,6,2,10,15,98.0,414.0,1.2,18.0,499.0,504.07,382.47
2016,6,2,10,30,90.0,425.0,1.2,18.0,505.0,505.24,382.47
2016,6,2,10,45,86.5,434.0,1.25,18.0,512.5,508.25,384.29
2016,6,2,11,0,83.0,443.0,1.3,18.0,520.0,510.72,385.77
2016,6,2,11,15,88.5,453.0,1.35,18.0,536.5,522.5,394.25
2016,6,2,11,30,94.0,463.0,1.4,18.0,553.0,533.48,402.11
2016,6,2,11,45,96.5,464.0,1.45,18.5,556.5,531.88,400.28
2016,6,2,12,0,99.0,465.0,1.5,19.0,560.0,529.64,398.12
2016,6,2,12,15,206.0,460.5,1.55,18.5,658.5,625.51,469.88
2016,6,2,12,30,313.0,456.0,1.6,18.0,757.0,711.61,532.45
2016,6,2,12,45,403.5,419.5,1.7,18.0,804.0,739.42,553.82
2016,6,2,13,0,494.0,383.0,1.8,18.0,851.0,764.94,573.74
2016,6,2,13,15,712.5,249.5,1.9,18.0,911.5,793.77,599.35
2016,6,2,13,30,931.0,116.0,2.0,18.0,972.0,800.55,607.71
2016,6,2,13,45,926.5,115.0,2.1,18.0,949.5,755.41,576.9
2016,6,2,14,0,922.0,114.0,2.2,18.0,927.0,708.22,542.9
2016,6,2,14,15,915.0,112.5,2.25,18.0,897.5,657.22,504.78
2016,6,2,14,30,908.0,111.0,2.3,18.0,868.0,604.81,464.44
2016,6,2,14,45,899.0,109.0,2.4,18.0,832.5,549.81,421.03
2016,6,2,15,0,890.0,107.0,2.5,18.0,797.0,494.09,375.51
2016,6,2,15,15,878.0,105.0,2.55,18.0,756.5,436.69,327.09
2016,6,2,15,30,866.0,103.0,2.6,18.0,716.0,379.38,277.38
2016,6,2,15,45,851.5,100.5,2.7,18.0,671.0,321.31,226.31
2016,6,2,16,0,837.0,98.0,2.8,18.0,626.0,257.72,170.93
2016,6,2,16,15,817.5,95.0,2.85,17.5,577.5,199.96,122.52
2016,6,2,16,30,798.0,92.0,2.9,17.0,529.0,144.25,81.13
2016,6,2,16,45,772.5,88.5,2.95,17.0,478.5,90.2,52.59
2016,6,2,17,0,747.0,85.0,3.0,17.0,428.0,62.45,49.28
2016,6,2,17,15,712.5,80.5,3.0,16.5,376.5,55.15,43.15
2016,6,2,17,30,678.0,76.0,3.0,16.0,325.0,53.52,41.93
2016,6,2,17,45,631.0,70.5,3.0,16.0,274.5,50.97,39.73
2016,6,2,18,0,584.0,65.0,3.0,16.0,224.0,48.33,37.36
2016,6,2,18,15,514.0,57.5,3.0,15.5,176.5,43.84,33.29
2016,6,2,18,30,444.0,50.0,3.0,15.0,129.0,39.21,28.91
2016,6,2,18,45,337.5,39.5,3.0,15.0,88.5,31.62,21.65
2016,6,2,19,0,231.0,29.0,3.0,15.0,48.0,23.76,12.66
2016,6,2,19,15,115.5,14.5,3.0,14.5,24.0,11.44,0.0
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,5,15,144.0,17.0,1.75,14.5,32.0,60.35,6.26
2016,6,3,5,30,288.0,34.0,1.7,15.0,64.0,135.13,93.25
2016,6,3,5,45,383.5,43.5,1.7,15.5,106.5,196.77,148.85
2016,6,3,6,0,479.0,53.0,1.7,16.0,149.0,268.96,211.37
2016,6,3,6,15,542.0,60.0,1.65,16.0,197.0,333.49,267.61
2016,6,3,6,30,605.0,67.0,1.6,16.0,245.0,403.85,326.92
2016,6,3,6,45,649.5,72.0,1.55,16.5,296.0,466.83,377.81
2016,6,3,7,0,694.0,77.0,1.5,17.0,347.0,532.81,428.9
2016,6,3,7,15,725.5,81.5,1.45,17.0,398.0,589.99,472.18
2016,6,3,7,30,757.0,86.0,1.4,17.0,449.0,650.34,516.16
2016,6,3,7,45,782.0,88.5,1.35,17.5,498.5,704.05,551.33
2016,6,3,8,0,807.0,91.0,1.3,18.0,548.0,757.34,585.16
2016,6,3,8,15,824.5,94.0,1.25,18.0,595.5,804.26,614.75
2016,6,3,8,30,842.0,97.0,1.2,18.0,643.0,849.59,642.67
2016,6,3,8,45,775.5,131.0,1.2,18.5,660.0,853.07,641.58
2016,6,3,9,0,709.0,165.0,1.2,19.0,677.0,854.37,639.68
2016,6,3,9,15,582.5,230.5,1.2,19.0,666.5,819.72,613.65
2016,6,3,9,30,456.0,296.0,1.2,19.0,656.0,772.32,577.4
2016,6,3,9,45,485.5,302.0,1.2,19.0,699.5,812.64,604.62
2016,6,3,10,0,515.0,308.0,1.2,19.0,743.0,851.46,629.51
2016,6,3,10,15,512.0,324.0,1.2,19.0,768.5,866.36,637.62
2016,6,3,10,30,509.0,340.0,1.2,19.0,794.0,878.55,644.28
2016,6,3,10,45,495.0,356.0,1.3,19.0,806.0,877.07,643.31
2016,6,3,11,0,481.0,372.0,1.4,19.0,818.0,872.91,640.75
2016,6,3,11,15,492.0,377.5,1.45,19.0,839.5,880.66,646.15
2016,6,3,11,30,503.0,383.0,1.5,19.0,861.0,885.68,649.66
2016,6,3,11,45,475.0,392.5,1.6,19.0,847.0,854.37,629.1
2016,6,3,12,0,447.0,402.0,1.7,19.0,833.0,821.56,607.64
2016,6,3,12,15,459.0,401.0,1.75,19.0,842.5,814.59,603.79
2016,6,3,12,30,471.0,400.0,1.8,19.0,852.0,805.11,597.94
2016,6,3,12,45,486.0,390.5,1.85,19.0,854.0,788.23,587.24
2016,6,3,13,0,501.0,381.0,1.9,19.0,856.0,768.92,574.79
2016,6,3,13,15,490.0,374.5,1.95,19.0,832.5,729.36,547.74
2016,6,3,13,30,479.0,368.0,2.0,19.0,809.0,689.33,520.07
2016,6,3,13,45,472.5,356.5,2.05,19.0,782.5,648.03,491.12
2016,6,3,14,0,466.0,345.0,2.1,19.0,756.0,606.35,461.32
2016,6,3,14,15,458.0,333.5,2.15,19.0,727.0,563.54,430.01
2016,6,3,14,30,450.0,322.0,2.2,19.0,698.0,520.77,398.04
2016,6,3,14,45,412.5,325.0,2.25,19.0,659.0,474.57,362.64
2016,6,3,15,0,375.0,328.0,2.3,19.0,620.0,434.81,331.58
2016,6,3,15,15,407.5,296.0,2.3,19.0,597.5,393.24,298.15
2016,6,3,15,30,440.0,264.0,2.3,19.0,575.0,351.49,263.27
2016,6,3,15,45,396.5,258.5,2.3,19.0,525.5,304.28,225.2
2016,6,3,16,0,353.0,253.0,2.3,19.0,476.0,267.42,195.76
2016,6,3,16,15,574.5,172.5,2.3,19.0,502.5,214.6,143.67
2016,6,3,16,30,796.0,92.0,2.3,19.0,529.0,144.88,80.84
2016,6,3,16,45,506.5,139.5,2.3,19.0,408.0,111.78,75.39
2016,6,3,17,0,217.0,187.0,2.3,19.0,287.0,136.71,112.58
2016,6,3,17,15,129.0,163.0,2.25,18.5,220.5,120.88,99.55
2016,6,3,17,30,41.0,139.0,2.2,18.0,154.0,109.3,90.03
2016,6,3,17,45,34.0,119.0,2.15,17.5,130.0,94.68,77.67
2016,6,3,18,0,27.0,99.0,2.1,17.0,106.0,79.79,64.79
2016,6,3,18,15,237.5,75.0,2.05,16.5,118.5,58.11,45.69
2016,6,3,18,30,448.0,51.0,2.0,16.0,131.0,40.03,29.52
2016,6,3,18,45,346.0,40.0,1.95,16.0,90.5,32.02,21.94
2016,6,3,19,0,244.0,29.0,1.9,16.0,50.0,23.7,12.78
2016,6,3,19,15,122.0,14.5,1.85,15.5,25.0,11.44,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,5,15,68.0,18.0,1.1,15.0,25.0,38.03,3.02
2016,6,4,5,30,136.0,36.0,1.0,15.0,50.0,85.8,58.78
2016,6,4,5,45,180.0,53.0,0.95,15.5,82.5,127.5,96.42
2016,6,4,6,0,224.0,70.0,0.9,16.0,115.0,173.91,136.79
2016,6,4,6,15,254.0,88.0,0.8,16.0,152.5,219.67,176.37
2016,6,4,6,30,284.0,106.0,0.7,16.0,190.0,268.23,217.14
2016,6,4,6,45,312.5,120.0,0.65,16.5,228.5,313.91,254.05
2016,6,4,7,0,341.0,134.0,0.6,17.0,267.0,361.89,291.44
2016,6,4,7,15,190.0,159.0,0.55,17.0,235.0,294.36,236.42
2016,6,4,7,30,39.0,184.0,0.5,17.0,203.0,211.07,167.55
2016,6,4,7,45,37.0,202.0,0.5,17.5,221.5,228.83,181.14
2016,6,4,8,0,35.0,220.0,0.5,18.0,240.0,246.3,193.67
2016,6,4,8,15,54.0,250.5,0.55,17.5,284.0,294.48,231.18
2016,6,4,8,30,73.0,281.0,0.6,17.0,328.0,343.68,268.72
2016,6,4,8,45,100.5,308.0,0.7,17.0,378.0,397.38,309.08
2016,6,4,9,0,128.0,335.0,0.8,17.0,428.0,467.44,360.58
2016,6,4,9,15,127.0,354.5,0.8,17.0,451.0,488.3,374.15
2016,6,4,9,30,126.0,374.0,0.8,17.0,474.0,508.38,387.5
2016,6,4,9,45,89.5,372.5,0.85,17.0,445.0,454.93,347.4
2016,6,4,10,0,53.0,371.0,0.9,17.0,416.0,416.23,318.07
2016,6,4,10,15,63.0,393.0,0.85,17.0,448.0,447.21,340.5
2016,6,4,10,30,73.0,415.0,0.8,17.0,480.0,477.72,361.74
2016,6,4,10,45,160.0,434.5,0.8,17.0,581.5,596.32,447.52
2016,6,4,11,0,247.0,454.0,0.8,17.0,683.0,711.47,526.72
2016,6,4,11,15,188.0,464.5,0.8,17.0,640.5,644.71,478.01
2016,6,4,11,30,129.0,475.0,0.8,17.0,598.0,591.32,439.79
2016,6,4,11,45,92.5,456.5,0.8,17.0,545.0,520.56,389.81
2016,6,4,12,0,56.0,438.0,0.8,17.0,492.0,463.32,348.57
2016,6,4,12,15,56.0,438.0,0.75,17.0,492.0,458.57,345.3
2016,6,4,12,30,56.0,438.0,0.7,17.0,492.0,453.44,341.33
2016,6,4,12,45,47.0,418.5,0.7,17.0,464.0,422.39,318.88
2016,6,4,13,0,38.0,399.0,0.7,17.0,436.0,392.21,297.11
2016,6,4,13,15,37.5,391.5,0.7,17.0,427.5,380.33,288.78
2016,6,4,13,30,37.0,384.0,0.7,17.0,419.0,368.49,280.31
2016,6,4,13,45,102.0,410.0,0.75,17.5,501.5,431.34,327.4
2016,6,4,14,0,167.0,436.0,0.8,18.0,584.0,486.45,366.99
2016,6,4,14,15,164.0,420.5,0.8,18.0,562.5,458.14,346.05
2016,6,4,14,30,161.0,405.0,0.8,18.0,541.0,430.06,325.76
2016,6,4,14,45,181.0,386.0,0.8,18.0,532.5,411.2,311.99
2016,6,4,15,0,201.0,367.0,0.8,18.0,524.0,390.26,296.1
2016,6,4,15,15,235.5,341.0,0.8,17.5,515.5,367.81,278.9
2016,6,4,15,30,270.0,315.0,0.8,17.0,507.0,336.04,253.74
2016,6,4,15,45,147.0,274.5,0.85,17.0,378.0,257.56,196.06
2016,6,4,16,0,24.0,234.0,0.9,17.0,249.0,201.57,156.85
2016,6,4,16,15,29.5,223.0,0.9,17.0,240.0,182.53,142.1
2016,6,4,16,30,35.0,212.0,0.9,17.0,231.0,169.73,132.25
2016,6,4,16,45,24.5,186.5,0.9,17.0,199.5,154.05,121.0
2016,6,4,17,0,14.0,161.0,0.9,17.0,168.0,132.83,109.66
2016,6,4,17,15,306.5,126.0,0.9,16.5,240.5,85.24,69.3
2016,6,4,17,30,599.0,91.0,0.9,16.0,313.0,64.24,51.33
2016,6,4,17,45,557.5,82.5,0.9,16.0,264.5,59.87,47.6
2016,6,4,18,0,516.0,74.0,0.9,16.0,216.0,55.24,43.5
2016,6,4,18,15,448.0,65.0,0.85,15.5,170.5,49.83,38.63
2016,6,4,18,30,380.0,56.0,0.8,15.0,125.0,44.2,33.37
2016,6,4,18,45,291.0,43.0,0.8,14.5,86.5,33.19,23.17
2016,6,4,19,0,202.0,30.0,0.8,14.0,48.0,23.44,12.94
2016,6,4,19,15,101.0,15.0,0.8,14.0,24.0,11.81,0.0
2016,6,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,5,5,15,140.5,17.0,0.35,13.0,32.0,59.45,8.91
2016,6,5,5,30,281.0,34.0,0.3,13.0,64.0,132.66,92.13
2016,6,5,5,45,373.0,44.0,0.3,13.0,105.5,193.03,146.25
2016,6,5,6,0,465.0,54.0,0.3,13.0,147.0,263.63,207.06
2016,6,5,6,15,232.5,70.5,0.35,13.0,117.0,198.14,159.65
2016,6,5,6,30,0.0,87.0,0.4,13.0,87.0,79.87,62.52
2016,6,5,6,45,0.0,105.0,0.45,13.5,105.0,96.79,76.98
2016,6,5,7,0,0.0,123.0,0.5,14.0,123.0,113.67,90.72
2016,6,5,7,15,8.5,146.5,0.55,14.0,150.5,141.78,113.86
2016,6,5,7,30,17.0,170.0,0.6,14.0,178.0,170.63,137.23
2016,6,5,7,45,37.0,201.5,0.7,14.5,222.0,228.18,183.32
2016,6,5,8,0,57.0,233.0,0.8,15.0,266.0,277.85,222.0
2016,6,5,8,15,48.0,245.5,0.9,15.0,275.0,283.94,225.75
2016,6,5,8,30,39.0,258.0,1.0,15.0,284.0,289.32,229.18
2016,6,5,8,45,51.0,286.5,1.1,15.5,322.5,329.91,259.98
2016,6,5,9,0,63.0,315.0,1.2,16.0,361.0,370.82,290.31
2016,6,5,9,15,81.0,341.5,1.2,16.0,404.0,415.36,323.37
2016,6,5,9,30,99.0,368.0,1.2,16.0,447.0,460.13,356.04
2016,6,5,9,45,145.0,389.5,1.3,16.0,510.0,542.61,416.91
2016,6,5,10,0,191.0,411.0,1.4,16.0,573.0,609.55,465.31
2016,6,5,10,15,161.5,425.0,1.4,16.0,565.0,593.58,451.67
2016,6,5,10,30,132.0,439.0,1.4,16.0,557.0,576.28,437.85
2016,6,5,10,45,114.0,444.5,1.4,16.5,548.5,560.66,424.98
2016,6,5,11,0,96.0,450.0,1.4,17.0,540.0,530.34,401.76
2016,6,5,11,15,86.5,451.5,1.4,17.0,533.5,518.71,393.04
2016,6,5,11,30,77.0,453.0,1.4,17.0,527.0,506.8,383.99
2016,6,5,11,45,89.5,463.5,1.45,17.0,550.0,524.45,397.17
2016,6,5,12,0,102.0,474.0,1.5,17.0,573.0,540.89,409.22
2016,6,5,12,15,119.5,478.5,1.5,17.0,594.5,563.36,425.43
2016,6,5,12,30,137.0,483.0,1.5,17.0,616.0,574.21,433.35
2016,6,5,12,45,162.0,479.5,1.55,17.0,635.0,582.38,440.0
2016,6,5,13,0,187.0,476.0,1.6,17.0,654.0,588.37,445.07
2016,6,5,13,15,153.0,465.5,1.6,17.0,609.5,539.62,409.46
2016,6,5,13,30,119.0,455.0,1.6,17.0,565.0,493.22,375.61
2016,6,5,13,45,125.0,444.5,1.6,17.5,557.5,477.56,364.06
2016,6,5,14,0,131.0,434.0,1.6,18.0,550.0,461.23,351.71
2016,6,5,14,15,138.0,419.5,1.6,18.0,538.5,441.59,337.49
2016,6,5,14,30,145.0,405.0,1.6,18.0,527.0,421.22,322.53
2016,6,5,14,45,93.5,364.5,1.65,18.0,442.0,353.65,272.04
2016,6,5,15,0,42.0,324.0,1.7,18.0,357.0,289.71,224.01
2016,6,5,15,15,57.0,318.5,1.75,17.5,361.0,285.21,221.26
2016,6,5,15,30,72.0,313.0,1.8,17.0,365.0,278.64,216.36
2016,6,5,15,45,59.0,285.5,1.85,17.0,326.5,246.49,191.64
2016,6,5,16,0,46.0,258.0,1.9,17.0,288.0,216.37,168.57
2016,6,5,16,15,24.0,211.5,1.95,17.0,227.5,180.8,141.56
2016,6,5,16,30,2.0,165.0,2.0,17.0,167.0,139.94,110.06
2016,6,5,16,45,1.0,144.0,2.05,17.0,145.0,122.2,96.06
2016,6,5,17,0,0.0,123.0,2.1,17.0,123.0,105.02,86.16
2016,6,5,17,15,0.0,95.5,2.1,16.5,95.5,83.03,67.5
2016,6,5,17,30,0.0,68.0,2.1,16.0,68.0,60.11,47.71
2016,6,5,17,45,0.0,57.5,2.1,16.0,57.5,50.78,39.56
2016,6,5,18,0,0.0,47.0,2.1,16.0,47.0,41.46,31.3
2016,6,5,18,15,211.5,49.0,2.05,15.5,88.0,36.02,26.41
2016,6,5,18,30,423.0,51.0,2.0,15.0,129.0,39.79,29.49
2016,6,5,18,45,324.5,40.5,2.0,14.5,89.5,32.27,22.37
2016,6,5,19,0,226.0,30.0,2.0,14.0,50.0,23.47,13.09
2016,6,5,19,15,113.0,15.0,2.0,14.0,25.0,11.81,0.0
2016,6,5,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,5,15,129.5,16.5,1.05,14.0,30.5,54.19,8.41
2016,6,6,5,30,259.0,33.0,1.0,14.0,61.0,125.13,86.78
2016,6,6,5,45,345.5,43.0,1.0,14.0,100.5,182.18,138.28
2016,6,6,6,0,432.0,53.0,1.0,14.0,140.0,248.89,196.48
2016,6,6,6,15,491.5,60.5,1.0,14.0,185.0,309.61,249.45
2016,6,6,6,30,551.0,68.0,1.0,14.0,230.0,375.89,305.47
2016,6,6,6,45,275.5,91.5,1.0,14.5,172.5,270.87,221.86
2016,6,6,7,0,0.0,115.0,1.0,15.0,115.0,105.52,83.3
2016,6,6,7,15,10.0,143.5,1.0,15.0,148.5,139.67,111.97
2016,6,6,7,30,20.0,172.0,1.0,15.0,182.0,174.76,140.47
2016,6,6,7,45,20.5,188.5,1.05,15.5,200.0,191.22,152.98
2016,6,6,8,0,21.0,205.0,1.1,16.0,218.0,207.68,165.38
2016,6,6,8,15,18.5,214.0,1.1,16.0,226.0,214.1,169.83
2016,6,6,8,30,16.0,223.0,1.1,16.0,234.0,220.39,174.21
2016,6,6,8,45,28.5,259.0,1.1,16.0,279.5,280.35,220.99
2016,6,6,9,0,41.0,295.0,1.1,16.0,325.0,329.13,257.96
2016,6,6,9,15,38.0,307.0,1.1,16.0,336.0,338.15,263.81
2016,6,6,9,30,35.0,319.0,1.1,16.0,347.0,346.86,269.67
2016,6,6,9,45,46.0,347.5,1.15,16.0,386.0,386.1,299.07
2016,6,6,10,0,57.0,376.0,1.2,16.0,425.0,425.18,327.8
2016,6,6,10,15,52.0,382.0,1.2,16.0,428.0,424.71,326.49
2016,6,6,10,30,47.0,388.0,1.2,16.0,431.0,423.91,325.3
2016,6,6,10,45,70.0,418.5,1.2,16.0,483.5,475.54,363.41
2016,6,6,11,0,93.0,449.0,1.2,16.0,536.0,526.26,399.84
2016,6,6,11,15,103.0,460.5,1.2,16.0,557.5,543.83,411.91
2016,6,6,11,30,113.0,472.0,1.2,16.0,579.0,572.63,432.06
2016,6,6,11,45,72.0,430.5,1.2,16.0,499.5,475.54,361.27
2016,6,6,12,0,31.0,389.0,1.2,16.0,420.0,392.93,300.26
2016,6,6,12,15,30.0,385.5,1.2,16.0,415.5,385.19,295.02
2016,6,6,12,30,29.0,382.0,1.2,16.0,411.0,377.34,289.22
2016,6,6,12,45,36.0,396.0,1.2,16.0,431.5,392.3,300.56
2016,6,6,13,0,43.0,410.0,1.2,16.0,452.0,406.21,310.94
2016,6,6,13,15,37.0,390.5,1.2,16.0,426.0,379.03,290.72
2016,6,6,13,30,31.0,371.0,1.2,16.0,400.0,352.65,271.24
2016,6,6,13,45,30.0,359.0,1.25,16.0,386.5,337.08,260.0
2016,6,6,14,0,29.0,347.0,1.3,16.0,373.0,321.75,248.8
2016,6,6,14,15,55.0,368.0,1.3,16.0,415.0,350.44,271.08
2016,6,6,14,30,81.0,389.0,1.3,16.0,457.0,375.34,289.88
2016,6,6,14,45,52.0,338.5,1.3,16.0,381.5,312.17,242.01
2016,6,6,15,0,23.0,288.0,1.3,16.0,306.0,257.69,200.69
2016,6,6,15,15,38.5,295.0,1.3,15.5,323.0,260.12,203.25
2016,6,6,15,30,54.0,302.0,1.3,15.0,340.0,264.59,206.89
2016,6,6,15,45,33.0,256.5,1.35,15.0,279.5,218.37,171.27
2016,6,6,16,0,12.0,211.0,1.4,15.0,219.0,181.37,142.98
2016,6,6,16,15,10.5,196.0,1.4,15.0,202.5,166.95,131.9
2016,6,6,16,30,9.0,181.0,1.4,15.0,186.0,152.78,120.93
2016,6,6,16,45,7.5,166.5,1.4,15.0,170.5,139.21,110.46
2016,6,6,17,0,6.0,152.0,1.4,15.0,155.0,126.48,105.25
2016,6,6,17,15,70.0,150.0,1.4,14.5,176.5,118.34,98.76
2016,6,6,17,30,134.0,148.0,1.4,14.0,198.0,110.89,92.73
2016,6,6,17,45,120.5,127.5,1.45,14.0,167.5,96.96,80.69
2016,6,6,18,0,107.0,107.0,1.5,14.0,137.0,82.65,68.08
2016,6,6,18,15,89.0,86.5,1.5,14.0,108.0,67.93,54.87
2016,6,6,18,30,71.0,66.0,1.5,14.0,79.0,52.83,41.1
2016,6,6,18,45,43.0,47.5,1.5,14.0,55.0,39.75,28.93
2016,6,6,19,0,15.0,29.0,1.5,14.0,31.0,24.93,14.41
2016,6,6,19,15,7.5,14.5,1.5,13.5,15.5,12.86,0.0
2016,6,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,5,15,113.0,18.5,1.2,13.0,30.5,52.88,9.01
2016,6,7,5,30,226.0,37.0,1.2,13.0,61.0,118.6,82.93
2016,6,7,5,45,316.5,48.0,1.2,13.5,101.0,175.01,133.38
2016,6,7,6,0,407.0,59.0,1.2,14.0,141.0,244.63,193.52
2016,6,7,6,15,203.5,76.0,1.15,14.0,117.0,181.54,146.74
2016,6,7,6,30,0.0,93.0,1.1,14.0,93.0,86.05,67.7
2016,6,7,6,45,3.0,111.5,1.1,14.0,112.5,105.14,83.98
2016,6,7,7,0,6.0,130.0,1.1,14.0,132.0,124.49,100.01
2016,6,7,7,15,3.5,139.5,1.1,14.0,141.0,131.27,105.26
2016,6,7,7,30,1.0,149.0,1.1,14.0,150.0,137.96,110.35
2016,6,7,7,45,8.5,173.5,1.15,14.5,179.0,167.0,133.75
2016,6,7,8,0,16.0,198.0,1.2,15.0,208.0,196.62,157.15
2016,6,7,8,15,19.5,218.5,1.2,15.0,231.0,219.41,174.88
2016,6,7,8,30,23.0,239.0,1.2,15.0,254.0,242.36,192.57
2016,6,7,8,45,32.0,267.0,1.3,15.0,289.5,291.91,231.14
2016,6,7,9,0,41.0,295.0,1.4,15.0,325.0,329.05,259.47
2016,6,7,9,15,37.5,305.0,1.45,15.0,333.5,335.48,263.59
2016,6,7,9,30,34.0,315.0,1.5,15.0,342.0,341.63,267.68
2016,6,7,9,45,33.5,327.0,1.55,15.5,354.5,352.48,274.98
2016,6,7,10,0,33.0,339.0,1.6,16.0,367.0,363.08,282.03
2016,6,7,10,15,28.0,335.5,1.6,16.0,360.0,353.09,273.87
2016,6,7,10,30,23.0,332.0,1.6,16.0,353.0,328.76,255.01
2016,6,7,10,45,108.0,397.0,1.6,16.0,497.5,506.03,389.58
2016,6,7,11,0,193.0,462.0,1.6,16.0,642.0,652.22,494.48
2016,6,7,11,15,112.5,424.5,1.5,15.5,530.0,530.4,404.31
2016,6,7,11,30,32.0,387.0,1.4,15.0,418.0,398.15,305.84
2016,6,7,11,45,45.5,415.0,1.35,15.0,459.0,435.17,334.16
2016,6,7,12,0,59.0,443.0,1.3,15.0,500.0,470.78,360.0
2016,6,7,12,15,83.5,459.5,1.25,15.0,540.0,503.87,384.14
2016,6,7,12,30,108.0,476.0,1.2,15.0,580.0,534.82,406.41
2016,6,7,12,45,133.5,476.5,1.15,15.0,604.0,555.27,421.06
2016,6,7,13,0,159.0,477.0,1.1,15.0,628.0,566.27,428.97
2016,6,7,13,15,149.0,468.0,1.1,15.0,608.0,538.68,409.01
2016,6,7,13,30,139.0,459.0,1.1,15.0,588.0,511.57,389.62
2016,6,7,13,45,98.5,428.5,1.1,15.0,519.0,444.78,340.68
2016,6,7,14,0,58.0,398.0,1.1,15.0,450.0,383.81,295.55
2016,6,7,14,15,57.5,384.5,1.15,15.0,434.5,365.6,282.67
2016,6,7,14,30,57.0,371.0,1.2,15.0,419.0,347.51,269.44
2016,6,7,14,45,44.5,339.5,1.25,15.0,376.0,309.21,240.65
2016,6,7,15,0,32.0,308.0,1.3,15.0,333.0,272.83,213.14
2016,6,7,15,15,35.5,297.5,1.35,15.0,324.0,260.9,204.25
2016,6,7,15,30,39.0,287.0,1.4,15.0,315.0,248.51,194.76
2016,6,7,15,45,24.5,245.0,1.45,15.0,262.0,214.07,168.27
2016,6,7,16,0,10.0,203.0,1.5,15.0,209.0,174.74,137.8
2016,6,7,16,15,7.0,186.5,1.55,15.0,191.0,159.15,125.81
2016,6,7,16,30,4.0,170.0,1.6,15.0,173.0,144.03,114.09
2016,6,7,16,45,2.0,148.5,1.65,15.0,150.0,125.71,99.59
2016,6,7,17,0,0.0,127.0,1.7,15.0,127.0,108.1,89.44
2016,6,7,17,15,0.0,101.5,1.75,14.5,101.5,87.77,72.16
2016,6,7,17,30,0.0,76.0,1.8,14.0,76.0,66.94,54.14
2016,6,7,17,45,0.0,64.5,1.85,14.0,64.5,57.0,45.43
2016,6,7,18,0,0.0,53.0,1.9,14.0,53.0,46.79,36.33
2016,6,7,18,15,199.0,54.5,1.85,14.0,91.5,39.94,30.09
2016,6,7,18,30,398.0,56.0,1.8,14.0,130.0,44.0,33.37
2016,6,7,18,45,306.0,44.0,1.8,14.0,91.0,33.94,23.92
2016,6,7,19,0,214.0,32.0,1.8,14.0,52.0,24.99,14.59
2016,6,7,19,15,107.0,16.0,1.8,13.5,26.0,12.58,0.0
2016,6,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,9.0,1.75,13.0,9.0,7.9,0.0
2016,6,8,5,30,0.0,18.0,1.8,13.0,18.0,15.83,7.1
2016,6,8,5,45,0.0,30.0,1.9,13.0,30.0,26.44,16.65
2016,6,8,6,0,0.0,42.0,2.0,13.0,42.0,37.06,26.05
2016,6,8,6,15,0.0,55.0,2.05,13.0,55.0,48.79,36.33
2016,6,8,6,30,0.0,68.0,2.1,13.0,68.0,60.74,46.67
2016,6,8,6,45,0.0,82.0,2.15,13.5,82.0,73.67,57.57
2016,6,8,7,0,0.0,96.0,2.2,14.0,96.0,86.61,68.27
2016,6,8,7,15,14.5,137.5,2.2,14.0,144.5,136.48,110.19
2016,6,8,7,30,29.0,179.0,2.2,14.0,193.0,198.14,160.96
2016,6,8,7,45,98.5,213.0,2.25,14.0,268.0,286.57,233.84
2016,6,8,8,0,168.0,247.0,2.3,14.0,343.0,393.36,319.06
2016,6,8,8,15,129.5,267.0,2.3,14.0,344.5,388.04,312.41
2016,6,8,8,30,91.0,287.0,2.3,14.0,346.0,365.18,292.67
2016,6,8,8,45,131.0,312.0,2.3,14.0,403.5,443.03,353.17
2016,6,8,9,0,171.0,337.0,2.3,14.0,461.0,508.1,402.32
2016,6,8,9,15,206.0,353.0,2.3,14.0,510.0,559.82,440.66
2016,6,8,9,30,241.0,369.0,2.3,14.0,559.0,627.76,490.09
2016,6,8,9,45,149.0,372.0,2.3,14.5,491.0,527.43,411.67
2016,6,8,10,0,57.0,375.0,2.3,15.0,423.0,423.96,330.48
2016,6,8,10,15,86.5,405.0,2.3,15.0,481.0,482.54,375.36
2016,6,8,10,30,116.0,435.0,2.3,15.0,539.0,555.84,429.27
2016,6,8,10,45,216.0,435.0,2.3,15.0,634.0,651.87,501.14
2016,6,8,11,0,316.0,435.0,2.3,15.0,729.0,759.9,579.01
2016,6,8,11,15,375.5,415.5,2.3,15.0,769.5,791.83,601.76
2016,6,8,11,30,435.0,396.0,2.3,15.0,810.0,831.23,629.88
2016,6,8,11,45,657.0,268.0,2.3,15.0,898.5,909.48,689.78
2016,6,8,12,0,879.0,140.0,2.3,15.0,987.0,960.7,724.53
2016,6,8,12,15,879.0,140.0,2.3,15.0,986.5,938.4,708.92
2016,6,8,12,30,879.0,140.0,2.3,15.0,986.0,913.11,692.06
2016,6,8,12,45,877.5,139.5,2.35,15.0,978.0,883.2,672.49
2016,6,8,13,0,876.0,139.0,2.4,15.0,970.0,850.6,650.95
2016,6,8,13,15,872.5,138.5,2.4,15.0,955.0,813.85,625.97
2016,6,8,13,30,869.0,138.0,2.4,15.0,940.0,774.78,599.2
2016,6,8,13,45,684.0,238.5,2.45,15.0,861.0,696.8,539.53
2016,6,8,14,0,499.0,339.0,2.5,15.0,782.0,624.11,483.08
2016,6,8,14,15,494.5,325.0,2.55,14.5,752.0,580.08,451.33
2016,6,8,14,30,490.0,311.0,2.6,14.0,722.0,535.73,418.24
2016,6,8,14,45,455.0,309.0,2.65,14.0,679.0,485.05,378.58
2016,6,8,15,0,420.0,307.0,2.7,14.0,636.0,437.26,340.54
2016,6,8,15,15,352.0,310.5,2.75,14.0,576.5,387.54,300.89
2016,6,8,15,30,284.0,314.0,2.8,14.0,517.0,341.15,264.11
2016,6,8,15,45,348.0,276.5,2.85,14.0,509.5,310.44,236.47
2016,6,8,16,0,412.0,239.0,2.9,14.0,502.0,266.97,197.44
2016,6,8,16,15,582.0,169.5,2.9,14.0,510.0,216.19,147.69
2016,6,8,16,30,752.0,100.0,2.9,14.0,518.0,150.45,88.38
2016,6,8,16,45,594.0,126.0,2.95,14.0,437.0,107.78,69.98
2016,6,8,17,0,436.0,152.0,3.0,14.0,356.0,101.13,83.83
2016,6,8,17,15,439.5,131.5,3.0,14.0,317.0,89.74,74.1
2016,6,8,17,30,443.0,111.0,3.0,14.0,278.0,77.65,63.64
2016,6,8,17,45,398.0,102.0,3.0,14.0,235.5,72.73,59.39
2016,6,8,18,0,353.0,93.0,3.0,14.0,193.0,67.58,54.81
2016,6,8,18,15,310.0,78.5,2.9,13.5,153.5,58.12,46.32
2016,6,8,18,30,267.0,64.0,2.8,13.0,114.0,48.24,37.25
2016,6,8,18,45,202.0,48.5,2.75,13.0,80.0,37.13,26.82
2016,6,8,19,0,137.0,33.0,2.7,13.0,46.0,25.62,15.29
2016,6,8,19,15,68.5,16.5,2.65,13.0,23.0,13.62,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,5,15,129.0,18.0,3.1,13.0,31.5,55.73,10.6
2016,6,9,5,30,258.0,36.0,3.2,13.0,63.0,126.09,88.2
2016,6,9,5,45,349.0,46.0,3.3,13.5,104.0,185.5,141.88
2016,6,9,6,0,440.0,56.0,3.4,14.0,145.0,254.14,202.3
2016,6,9,6,15,220.0,66.5,3.45,14.0,111.0,186.78,152.02
2016,6,9,6,30,0.0,77.0,3.5,14.0,77.0,69.66,53.97
2016,6,9,6,45,0.0,92.5,3.55,14.5,92.5,84.06,66.15
2016,6,9,7,0,0.0,108.0,3.6,15.0,108.0,98.46,78.0
2016,6,9,7,15,0.0,127.0,3.55,15.0,127.0,116.34,92.72
2016,6,9,7,30,0.0,146.0,3.5,15.0,146.0,134.22,107.25
2016,6,9,7,45,6.5,170.0,3.5,15.0,174.0,161.95,129.92
2016,6,9,8,0,13.0,194.0,3.5,15.0,202.0,190.18,152.75
2016,6,9,8,15,18.5,217.0,3.45,15.0,229.0,217.01,174.15
2016,6,9,8,30,24.0,240.0,3.4,15.0,256.0,244.14,195.55
2016,6,9,8,45,78.5,288.0,3.4,15.0,344.0,355.49,284.89
2016,6,9,9,0,133.0,336.0,3.4,15.0,432.0,472.19,375.37
2016,6,9,9,15,163.0,355.5,3.35,15.0,480.0,522.15,412.67
2016,6,9,9,30,193.0,375.0,3.3,15.0,528.0,572.5,450.0
2016,6,9,9,45,180.0,393.5,3.25,15.5,540.5,580.12,453.05
2016,6,9,10,0,167.0,412.0,3.2,16.0,553.0,586.36,455.31
2016,6,9,10,15,168.0,426.5,3.2,16.0,572.5,600.96,465.25
2016,6,9,10,30,169.0,441.0,3.2,16.0,592.0,614.53,474.4
2016,6,9,10,45,123.5,440.5,3.25,16.0,552.5,565.55,436.67
2016,6,9,11,0,78.0,440.0,3.3,16.0,513.0,502.09,388.29
2016,6,9,11,15,184.0,449.0,3.35,16.0,623.5,624.78,482.09
2016,6,9,11,30,290.0,458.0,3.4,16.0,734.0,741.62,567.99
2016,6,9,11,45,302.0,449.5,3.45,16.0,739.0,734.78,562.72
2016,6,9,12,0,314.0,441.0,3.5,16.0,744.0,726.23,557.07
2016,6,9,12,15,595.0,291.5,3.55,16.0,865.0,836.46,643.99
2016,6,9,12,30,876.0,142.0,3.6,16.0,986.0,912.33,699.62
2016,6,9,12,45,887.5,133.0,3.65,16.0,982.0,886.24,681.25
2016,6,9,13,0,899.0,124.0,3.7,16.0,978.0,856.7,661.19
2016,6,9,13,15,895.5,123.5,3.7,15.5,963.0,819.32,636.42
2016,6,9,13,30,892.0,123.0,3.7,15.0,948.0,779.56,609.7
2016,6,9,13,45,888.0,121.5,3.75,15.0,926.5,736.36,578.42
2016,6,9,14,0,884.0,120.0,3.8,15.0,905.0,691.16,543.95
2016,6,9,14,15,877.5,118.5,3.85,15.0,877.0,642.62,506.08
2016,6,9,14,30,871.0,117.0,3.9,15.0,849.0,592.69,466.12
2016,6,9,14,45,862.5,115.0,3.95,15.0,815.0,540.17,423.02
2016,6,9,15,0,854.0,113.0,4.0,15.0,781.0,486.92,378.06
2016,6,9,15,15,842.5,111.0,4.0,15.0,742.0,431.96,330.43
2016,6,9,15,30,831.0,109.0,4.0,15.0,703.0,372.08,277.82
2016,6,9,15,45,815.5,106.5,4.0,15.0,659.5,315.26,226.84
2016,6,9,16,0,800.0,104.0,4.0,15.0,616.0,259.53,176.83
2016,6,9,16,15,781.0,101.0,4.0,14.5,569.0,204.16,129.34
2016,6,9,16,30,762.0,98.0,4.0,14.0,522.0,150.77,88.25
2016,6,9,16,45,736.0,94.5,4.0,14.0,473.0,98.88,58.6
2016,6,9,17,0,710.0,91.0,4.0,14.0,424.0,60.06,47.74
2016,6,9,17,15,676.5,86.5,4.0,14.0,374.0,58.74,46.75
2016,6,9,17,30,643.0,82.0,4.0,14.0,324.0,57.33,45.63
2016,6,9,17,45,600.0,75.5,4.0,14.0,275.5,54.23,42.96
2016,6,9,18,0,557.0,69.0,4.0,14.0,227.0,50.98,40.05
2016,6,9,18,15,493.0,61.0,3.9,13.5,180.5,46.23,35.75
2016,6,9,18,30,429.0,53.0,3.8,13.0,134.0,41.3,31.11
2016,6,9,18,45,341.5,42.0,3.7,13.0,95.0,33.41,23.59
2016,6,9,19,0,254.0,31.0,3.6,13.0,56.0,25.18,15.03
2016,6,9,19,15,127.0,15.5,3.55,13.0,28.0,12.18,0.0
2016,6,9,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,5,15,68.0,18.5,3.35,13.0,26.0,38.31,5.98
2016,6,10,5,30,136.0,37.0,3.4,13.0,52.0,86.08,59.72
2016,6,10,5,45,183.5,53.5,3.45,13.5,84.5,128.13,97.89
2016,6,10,6,0,231.0,70.0,3.5,14.0,117.0,175.32,139.68
2016,6,10,6,15,263.5,87.0,3.55,14.0,154.5,221.27,180.59
2016,6,10,6,30,296.0,104.0,3.6,14.0,192.0,270.32,223.38
2016,6,10,6,45,328.5,117.5,3.7,14.0,232.0,328.72,272.88
2016,6,10,7,0,361.0,131.0,3.8,14.0,272.0,380.3,315.86
2016,6,10,7,15,511.0,114.0,3.85,14.0,343.5,483.7,401.08
2016,6,10,7,30,661.0,97.0,3.9,14.0,415.0,593.84,489.46
2016,6,10,7,45,499.5,159.5,3.95,14.0,414.5,564.62,462.64
2016,6,10,8,0,338.0,222.0,4.0,14.0,414.0,511.98,417.51
2016,6,10,8,15,368.5,235.0,4.05,14.0,461.0,562.66,456.76
2016,6,10,8,30,399.0,248.0,4.1,14.0,508.0,628.59,506.21
2016,6,10,8,45,622.0,177.0,4.15,14.5,613.0,768.52,614.4
2016,6,10,9,0,845.0,106.0,4.2,15.0,718.0,896.21,704.02
2016,6,10,9,15,857.5,108.0,4.2,15.0,757.5,928.26,724.42
2016,6,10,9,30,870.0,110.0,4.2,15.0,797.0,957.57,743.49
2016,6,10,9,45,884.5,109.0,4.25,15.0,833.5,982.67,759.86
2016,6,10,10,0,899.0,108.0,4.3,15.0,870.0,1004.72,774.17
2016,6,10,10,15,907.0,109.5,4.3,15.0,899.0,1019.72,783.33
2016,6,10,10,30,915.0,111.0,4.3,15.0,928.0,1031.18,790.19
2016,6,10,10,45,919.5,112.5,4.35,15.5,950.0,1035.5,791.26
2016,6,10,11,0,924.0,114.0,4.4,16.0,972.0,1036.1,789.95
2016,6,10,11,15,928.0,114.5,4.4,16.0,987.5,1031.47,786.26
2016,6,10,11,30,932.0,115.0,4.4,16.0,1003.0,1023.15,780.19
2016,6,10,11,45,934.5,115.5,4.45,16.0,1011.0,1009.73,771.23
2016,6,10,12,0,937.0,116.0,4.5,16.0,1019.0,992.76,759.91
2016,6,10,12,15,937.5,116.0,4.5,16.0,1019.5,970.04,744.22
2016,6,10,12,30,938.0,116.0,4.5,16.0,1020.0,944.07,726.32
2016,6,10,12,45,922.5,125.5,4.55,16.0,1008.0,909.75,702.94
2016,6,10,13,0,907.0,135.0,4.6,16.0,996.0,873.12,677.8
2016,6,10,13,15,904.0,134.0,4.6,16.0,981.5,835.35,651.34
2016,6,10,13,30,901.0,133.0,4.6,16.0,967.0,795.14,622.94
2016,6,10,13,45,899.0,130.5,4.65,16.0,946.0,752.1,591.46
2016,6,10,14,0,897.0,128.0,4.7,16.0,925.0,706.86,556.85
2016,6,10,14,15,890.5,126.5,4.7,15.5,896.5,657.67,519.13
2016,6,10,14,30,884.0,125.0,4.7,15.0,868.0,607.05,479.2
2016,6,10,14,45,877.0,122.0,4.7,15.0,834.0,553.79,435.14
2016,6,10,15,0,870.0,119.0,4.7,15.0,800.0,499.61,389.1
2016,6,10,15,15,858.0,117.0,4.7,15.0,760.0,443.53,340.32
2016,6,10,15,30,846.0,115.0,4.7,15.0,720.0,382.78,286.74
2016,6,10,15,45,830.5,112.0,4.75,15.0,675.5,324.66,234.51
2016,6,10,16,0,815.0,109.0,4.8,15.0,631.0,267.62,183.23
2016,6,10,16,15,795.5,106.0,4.8,15.0,583.5,211.25,134.48
2016,6,10,16,30,776.0,103.0,4.8,15.0,536.0,156.93,92.39
2016,6,10,16,45,748.5,99.5,4.8,15.0,485.5,104.11,62.08
2016,6,10,17,0,721.0,96.0,4.8,15.0,435.0,63.55,50.62
2016,6,10,17,15,686.5,91.0,4.75,14.5,384.0,62.0,49.54
2016,6,10,17,30,652.0,86.0,4.7,14.0,333.0,60.34,48.3
2016,6,10,17,45,604.0,80.0,4.7,14.0,282.5,57.72,46.06
2016,6,10,18,0,556.0,74.0,4.7,14.0,232.0,55.0,43.63
2016,6,10,18,15,488.5,66.0,4.65,13.5,185.0,50.4,39.47
2016,6,10,18,30,421.0,58.0,4.6,13.0,138.0,45.66,34.98
2016,6,10,18,45,325.0,46.5,4.55,13.0,97.5,35.86,25.74
2016,6,10,19,0,229.0,35.0,4.5,13.0,57.0,27.33,16.87
2016,6,10,19,15,114.5,17.5,4.5,13.0,28.5,13.75,0.0
2016,6,10,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,5,15,116.5,19.0,2.75,12.0,31.5,53.91,10.59
2016,6,11,5,30,233.0,38.0,2.7,12.0,63.0,120.88,85.01
2016,6,11,5,45,327.5,49.0,2.7,12.5,104.0,178.81,137.14
2016,6,11,6,0,422.0,60.0,2.7,13.0,145.0,250.19,199.58
2016,6,11,6,15,485.0,68.5,2.6,13.0,192.0,313.13,255.3
2016,6,11,6,30,548.0,77.0,2.5,13.0,239.0,381.94,314.54
2016,6,11,6,45,600.5,81.5,2.45,13.5,290.0,445.97,367.7
2016,6,11,7,0,653.0,86.0,2.4,14.0,341.0,513.77,421.95
2016,6,11,7,15,686.5,91.0,2.3,14.5,392.0,573.07,467.35
2016,6,11,7,30,720.0,96.0,2.2,15.0,443.0,633.59,511.95
2016,6,11,7,45,751.0,98.0,2.15,15.5,493.5,686.9,549.1
2016,6,11,8,0,782.0,100.0,2.1,16.0,544.0,743.19,586.65
2016,6,11,8,15,801.5,103.5,2.05,16.0,592.0,791.49,618.6
2016,6,11,8,30,821.0,107.0,2.0,16.0,640.0,838.41,649.01
2016,6,11,8,45,839.0,108.0,2.0,16.5,685.0,879.48,674.09
