Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,9,0,857.0,109.0,2.0,17.0,730.0,909.94,691.6
2016,6,11,9,15,869.0,111.5,2.0,17.0,769.5,942.35,711.67
2016,6,11,9,30,881.0,114.0,2.0,17.0,809.0,971.93,729.71
2016,6,11,9,45,881.5,120.0,2.05,17.5,841.5,991.05,740.0
2016,6,11,10,0,882.0,126.0,2.1,18.0,874.0,1006.57,748.06
2016,6,11,10,15,889.5,127.5,2.1,18.0,902.5,1020.76,756.17
2016,6,11,10,30,897.0,129.0,2.1,18.0,931.0,1031.44,762.08
2016,6,11,10,45,901.5,130.5,2.15,18.0,952.5,1035.54,764.49
2016,6,11,11,0,906.0,132.0,2.2,18.0,974.0,1035.98,764.71
2016,6,11,11,15,909.5,132.5,2.25,18.0,988.5,1030.79,761.42
2016,6,11,11,30,913.0,133.0,2.3,18.0,1003.0,1021.97,755.92
2016,6,11,11,45,913.5,134.0,2.35,18.5,1010.0,1007.17,745.19
2016,6,11,12,0,914.0,135.0,2.4,19.0,1017.0,988.96,732.35
2016,6,11,12,15,914.0,135.0,2.45,19.0,1016.5,966.09,717.88
2016,6,11,12,30,914.0,135.0,2.5,19.0,1016.0,940.1,701.34
2016,6,11,12,45,916.5,132.0,2.6,19.0,1009.5,910.59,682.8
2016,6,11,13,0,919.0,129.0,2.7,19.0,1003.0,878.06,662.03
2016,6,11,13,15,915.5,128.5,2.8,19.0,987.5,840.01,637.24
2016,6,11,13,30,912.0,128.0,2.9,19.0,972.0,799.51,610.45
2016,6,11,13,45,906.5,127.5,3.0,19.0,949.5,755.31,579.78
2016,6,11,14,0,901.0,127.0,3.1,19.0,927.0,709.17,545.92
2016,6,11,14,15,894.0,125.5,3.2,18.5,898.5,659.53,509.52
2016,6,11,14,30,887.0,124.0,3.3,18.0,870.0,608.52,470.82
2016,6,11,14,45,877.5,122.5,3.45,18.0,835.5,555.07,428.18
2016,6,11,15,0,868.0,121.0,3.6,18.0,801.0,500.94,383.59
2016,6,11,15,15,856.5,118.5,3.7,18.0,761.0,444.79,335.97
2016,6,11,15,30,845.0,116.0,3.8,18.0,721.0,383.98,283.51
2016,6,11,15,45,829.0,113.5,3.95,18.0,676.5,326.17,232.53
2016,6,11,16,0,813.0,111.0,4.1,18.0,632.0,269.51,182.42
2016,6,11,16,15,793.0,107.5,4.1,17.5,584.5,212.78,134.35
2016,6,11,16,30,773.0,104.0,4.1,17.0,537.0,158.16,92.61
2016,6,11,16,45,745.0,101.0,4.2,17.0,486.5,99.43,57.4
2016,6,11,17,0,717.0,98.0,4.3,17.0,436.0,64.85,51.34
2016,6,11,17,15,682.5,92.5,4.3,16.5,385.0,63.0,50.01
2016,6,11,17,30,648.0,87.0,4.3,16.0,334.0,61.01,48.5
2016,6,11,17,45,598.0,81.5,4.3,16.0,283.0,58.81,46.65
2016,6,11,18,0,548.0,76.0,4.3,16.0,232.0,56.55,44.65
2016,6,11,18,15,481.0,67.0,4.2,15.5,185.0,51.17,39.83
2016,6,11,18,30,414.0,58.0,4.1,15.0,138.0,45.56,34.62
2016,6,11,18,45,317.0,46.5,4.1,15.0,97.5,35.82,25.5
2016,6,11,19,0,220.0,35.0,4.1,15.0,57.0,27.3,16.78
2016,6,11,19,15,110.0,17.5,4.05,14.5,28.5,13.74,0.0
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,5,15,113.5,19.5,1.85,13.0,32.0,53.73,10.45
2016,6,12,5,30,227.0,39.0,1.6,13.0,64.0,120.14,84.13
2016,6,12,5,45,320.0,51.0,1.35,13.5,105.0,178.29,135.86
2016,6,12,6,0,413.0,63.0,1.1,14.0,146.0,247.05,195.03
2016,6,12,6,15,476.5,72.0,0.95,14.0,193.0,312.4,251.2
2016,6,12,6,30,540.0,81.0,0.8,14.0,240.0,381.62,308.64
2016,6,12,6,45,587.5,87.0,0.7,14.0,290.5,444.22,358.93
2016,6,12,7,0,635.0,93.0,0.6,14.0,341.0,510.14,409.61
2016,6,12,7,15,668.5,98.5,0.6,14.0,391.0,569.27,454.0
2016,6,12,7,30,702.0,104.0,0.6,14.0,441.0,629.63,497.84
2016,6,12,7,45,727.5,108.0,0.6,14.5,490.5,683.19,534.17
2016,6,12,8,0,753.0,112.0,0.6,15.0,540.0,736.55,568.25
2016,6,12,8,15,772.5,115.5,0.6,15.0,586.5,780.48,596.07
2016,6,12,8,30,792.0,119.0,0.6,15.0,633.0,826.5,624.95
2016,6,12,8,45,806.5,122.0,0.65,15.5,676.0,865.92,648.68
2016,6,12,9,0,821.0,125.0,0.7,16.0,719.0,903.16,670.77
2016,6,12,9,15,832.5,127.5,0.7,16.0,757.5,934.63,689.19
2016,6,12,9,30,844.0,130.0,0.7,16.0,796.0,963.32,705.79
2016,6,12,9,45,654.0,226.0,0.75,16.0,755.5,899.25,663.83
2016,6,12,10,0,464.0,322.0,0.8,16.0,715.0,812.98,602.52
2016,6,12,10,15,401.0,363.5,0.85,16.0,711.5,793.68,588.66
2016,6,12,10,30,338.0,405.0,0.9,16.0,708.0,759.5,564.06
2016,6,12,10,45,418.5,386.5,1.0,16.5,770.0,829.03,612.6
2016,6,12,11,0,499.0,368.0,1.1,17.0,832.0,885.16,650.4
2016,6,12,11,15,370.5,419.0,1.15,17.0,766.0,790.1,583.65
2016,6,12,11,30,242.0,470.0,1.2,17.0,700.0,695.37,517.05
2016,6,12,11,45,194.5,477.5,1.3,17.0,663.5,649.07,485.37
2016,6,12,12,0,147.0,485.0,1.4,17.0,627.0,603.15,452.84
2016,6,12,12,15,112.5,473.0,1.4,17.0,581.5,551.69,415.86
2016,6,12,12,30,78.0,461.0,1.4,17.0,536.0,494.29,374.22
2016,6,12,12,45,71.5,451.5,1.45,17.0,520.0,473.6,359.77
2016,6,12,13,0,65.0,442.0,1.5,17.0,504.0,453.24,345.19
2016,6,12,13,15,75.5,442.5,1.55,16.5,513.0,455.53,348.17
2016,6,12,13,30,86.0,443.0,1.6,16.0,522.0,456.64,350.11
2016,6,12,13,45,83.0,430.5,1.65,16.0,506.0,435.85,335.01
2016,6,12,14,0,80.0,418.0,1.7,16.0,490.0,415.33,320.11
2016,6,12,14,15,84.0,406.0,1.7,16.0,479.0,399.76,308.78
2016,6,12,14,30,88.0,394.0,1.7,16.0,468.0,383.76,296.95
2016,6,12,14,45,71.5,366.5,1.75,16.0,425.5,344.64,267.53
2016,6,12,15,0,55.0,339.0,1.8,16.0,383.0,307.72,239.64
2016,6,12,15,15,48.5,316.0,1.8,16.0,353.0,280.51,218.92
2016,6,12,15,30,42.0,293.0,1.8,16.0,323.0,254.39,198.87
2016,6,12,15,45,41.0,274.5,1.85,16.0,302.5,234.21,183.28
2016,6,12,16,0,40.0,256.0,1.9,16.0,282.0,214.35,167.83
2016,6,12,16,15,39.0,237.0,1.9,16.0,261.0,194.47,152.31
2016,6,12,16,30,38.0,218.0,1.9,16.0,240.0,174.93,137.18
2016,6,12,16,45,21.0,185.0,1.9,16.0,197.0,153.56,121.39
2016,6,12,17,0,4.0,152.0,1.9,16.0,154.0,126.67,105.03
2016,6,12,17,15,2.0,124.5,1.9,15.5,125.5,105.38,87.18
2016,6,12,17,30,0.0,97.0,1.9,15.0,97.0,83.61,68.56
2016,6,12,17,45,0.0,82.5,1.9,15.0,82.5,71.54,58.08
2016,6,12,18,0,0.0,68.0,1.9,15.0,68.0,59.38,47.34
2016,6,12,18,15,202.5,63.5,1.85,14.5,102.5,49.78,38.79
2016,6,12,18,30,405.0,59.0,1.8,14.0,137.0,46.37,35.51
2016,6,12,18,45,311.0,47.0,1.8,14.0,97.0,36.17,25.97
2016,6,12,19,0,217.0,35.0,1.8,14.0,57.0,27.27,16.95
2016,6,12,19,15,108.5,17.5,1.8,13.5,28.5,13.73,0.0
2016,6,12,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,5,15,129.5,18.0,3.2,12.0,32.0,55.33,10.63
2016,6,13,5,30,259.0,36.0,3.2,12.0,64.0,125.41,87.84
2016,6,13,5,45,354.5,45.5,3.25,12.5,105.0,185.63,142.23
2016,6,13,6,0,450.0,55.0,3.3,13.0,146.0,255.55,203.86
2016,6,13,6,15,512.0,62.5,3.35,13.0,193.0,318.16,259.86
2016,6,13,6,30,574.0,70.0,3.4,13.0,240.0,386.55,319.46
2016,6,13,6,45,493.5,96.0,3.5,13.5,261.5,395.93,328.66
2016,6,13,7,0,413.0,122.0,3.6,14.0,283.0,401.04,332.72
2016,6,13,7,15,403.0,144.0,3.65,14.0,319.0,438.79,363.11
2016,6,13,7,30,393.0,166.0,3.7,14.0,355.0,474.36,390.75
2016,6,13,7,45,585.0,131.5,3.75,14.0,446.5,602.96,494.17
2016,6,13,8,0,777.0,97.0,3.8,14.0,538.0,734.81,594.3
2016,6,13,8,15,796.0,100.0,3.8,14.0,585.0,781.96,626.77
2016,6,13,8,30,815.0,103.0,3.8,14.0,632.0,827.73,658.32
2016,6,13,8,45,830.0,105.5,3.85,14.5,675.5,867.72,684.28
2016,6,13,9,0,845.0,108.0,3.9,15.0,719.0,897.04,702.35
2016,6,13,9,15,856.5,110.0,3.95,15.0,758.0,928.23,723.04
2016,6,13,9,30,868.0,112.0,4.0,15.0,797.0,956.65,741.7
2016,6,13,9,45,877.5,113.0,4.05,15.5,831.0,979.11,754.78
2016,6,13,10,0,887.0,114.0,4.1,16.0,865.0,998.37,765.68
2016,6,13,10,15,893.0,115.0,4.2,16.0,892.5,1010.84,773.72
2016,6,13,10,30,899.0,116.0,4.3,16.0,920.0,1019.8,779.51
2016,6,13,10,45,900.0,119.0,4.45,16.0,940.0,1022.24,781.7
2016,6,13,11,0,901.0,122.0,4.6,16.0,960.0,1020.99,781.59
2016,6,13,11,15,904.0,123.0,4.6,16.0,974.0,1016.09,777.69
2016,6,13,11,30,907.0,124.0,4.6,16.0,988.0,1007.58,771.45
2016,6,13,11,45,904.0,127.0,4.7,16.0,993.5,991.67,761.07
2016,6,13,12,0,901.0,130.0,4.8,16.0,999.0,972.43,748.42
2016,6,13,12,15,900.5,130.0,4.85,15.5,998.5,949.57,734.27
2016,6,13,12,30,900.0,130.0,4.9,15.0,998.0,923.67,717.88
2016,6,13,12,45,900.5,128.5,4.95,15.0,991.0,894.35,697.6
2016,6,13,13,0,901.0,127.0,5.0,15.0,984.0,862.15,675.17
2016,6,13,13,15,897.5,126.5,5.0,15.0,969.0,824.88,648.65
2016,6,13,13,30,894.0,126.0,5.0,15.0,954.0,785.21,620.23
2016,6,13,13,45,888.0,125.5,5.05,15.0,932.0,741.53,588.0
2016,6,13,14,0,882.0,125.0,5.1,15.0,910.0,696.0,552.67
2016,6,13,14,15,875.0,123.5,5.05,15.0,882.0,647.37,513.82
2016,6,13,14,30,868.0,122.0,5.0,15.0,854.0,597.41,473.04
2016,6,13,14,45,866.5,116.0,4.95,15.0,821.5,545.52,429.79
2016,6,13,15,0,865.0,110.0,4.9,15.0,789.0,492.22,384.21
2016,6,13,15,15,703.0,168.5,4.9,14.5,702.5,416.64,322.29
2016,6,13,15,30,541.0,227.0,4.9,14.0,616.0,362.85,278.44
2016,6,13,15,45,681.0,162.5,4.9,14.0,621.0,317.97,234.75
2016,6,13,16,0,821.0,98.0,4.9,14.0,626.0,262.74,180.09
2016,6,13,16,15,802.5,95.0,4.9,14.0,579.0,206.3,130.77
2016,6,13,16,30,784.0,92.0,4.9,14.0,532.0,151.76,87.85
2016,6,13,16,45,754.0,90.5,4.9,14.0,482.0,99.85,57.59
2016,6,13,17,0,724.0,89.0,4.9,14.0,432.0,64.7,51.82
2016,6,13,17,15,692.0,84.5,4.85,13.5,382.5,57.24,45.49
2016,6,13,17,30,660.0,80.0,4.8,13.0,333.0,55.76,44.4
2016,6,13,17,45,604.5,76.5,4.75,13.0,282.5,54.82,43.65
2016,6,13,18,0,549.0,73.0,4.7,13.0,232.0,53.97,42.89
2016,6,13,18,15,485.5,65.0,4.65,13.0,185.5,49.35,38.63
2016,6,13,18,30,422.0,57.0,4.6,13.0,139.0,44.57,34.05
2016,6,13,18,45,323.5,46.5,4.55,13.0,99.0,35.8,25.74
2016,6,13,19,0,225.0,36.0,4.5,13.0,59.0,28.06,17.72
2016,6,13,19,15,112.5,18.0,4.45,12.5,29.5,14.12,0.0
2016,6,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,5,15,147.0,17.0,3.4,12.0,33.0,59.86,11.49
2016,6,14,5,30,294.0,34.0,3.4,12.0,66.0,134.07,93.69
2016,6,14,5,45,394.5,42.0,3.45,12.5,108.0,195.39,149.43
2016,6,14,6,0,495.0,50.0,3.5,13.0,150.0,267.69,213.32
2016,6,14,6,15,553.5,56.0,3.5,13.0,196.5,329.23,268.79
2016,6,14,6,30,612.0,62.0,3.5,13.0,243.0,396.14,327.38
2016,6,14,6,45,668.5,60.5,3.55,13.0,292.5,456.5,379.4
2016,6,14,7,0,725.0,59.0,3.6,13.0,342.0,522.61,434.5
2016,6,14,7,15,691.0,78.0,3.6,13.0,377.5,557.23,462.02
2016,6,14,7,30,657.0,97.0,3.6,13.0,413.0,589.02,486.23
2016,6,14,7,45,581.5,136.0,3.6,13.0,437.5,604.76,496.14
2016,6,14,8,0,506.0,175.0,3.6,13.0,462.0,605.03,493.8
2016,6,14,8,15,486.0,199.5,3.6,13.0,494.5,633.82,514.1
2016,6,14,8,30,466.0,224.0,3.6,13.0,527.0,659.2,531.3
2016,6,14,8,45,465.5,241.5,3.6,13.0,561.0,691.12,553.7
2016,6,14,9,0,465.0,259.0,3.6,13.0,595.0,721.02,574.3
2016,6,14,9,15,531.5,251.0,3.6,13.0,655.0,784.52,621.24
2016,6,14,9,30,598.0,243.0,3.6,13.0,715.0,853.33,670.82
2016,6,14,9,45,510.5,291.0,3.6,13.5,706.0,822.17,642.99
2016,6,14,10,0,423.0,339.0,3.6,14.0,697.0,789.62,614.85
2016,6,14,10,15,461.5,340.5,3.6,14.0,742.5,830.26,644.19
2016,6,14,10,30,500.0,342.0,3.6,14.0,788.0,869.11,671.48
2016,6,14,10,45,474.5,359.5,3.65,14.0,791.0,858.04,662.07
2016,6,14,11,0,449.0,377.0,3.7,14.0,794.0,844.38,651.26
2016,6,14,11,15,473.5,381.0,3.7,14.0,827.0,864.48,665.5
2016,6,14,11,30,498.0,385.0,3.7,14.0,860.0,881.7,677.43
2016,6,14,11,45,466.0,394.5,3.75,14.0,841.5,847.03,651.95
2016,6,14,12,0,434.0,404.0,3.8,14.0,823.0,810.98,625.71
2016,6,14,12,15,465.5,399.0,3.9,14.0,848.5,818.82,632.47
2016,6,14,12,30,497.0,394.0,4.0,14.0,874.0,823.29,636.47
2016,6,14,12,45,710.5,251.5,4.1,14.0,931.5,855.86,666.46
2016,6,14,13,0,924.0,109.0,4.2,14.0,989.0,865.53,675.09
2016,6,14,13,15,921.5,108.5,4.25,14.0,974.5,828.46,649.03
2016,6,14,13,30,919.0,108.0,4.3,14.0,960.0,788.83,621.29
2016,6,14,13,45,915.0,107.5,4.35,14.5,939.0,745.75,589.37
2016,6,14,14,0,911.0,107.0,4.4,15.0,918.0,700.57,553.61
2016,6,14,14,15,905.0,105.5,4.45,15.0,890.5,651.4,515.09
2016,6,14,14,30,899.0,104.0,4.5,15.0,863.0,600.74,474.36
2016,6,14,14,45,890.5,103.0,4.6,15.0,829.0,547.92,430.9
2016,6,14,15,0,882.0,102.0,4.7,15.0,795.0,494.29,385.42
2016,6,14,15,15,871.5,100.0,4.75,14.5,756.0,438.47,337.44
2016,6,14,15,30,861.0,98.0,4.8,14.0,717.0,382.55,287.93
2016,6,14,15,45,845.5,97.0,4.85,14.0,673.5,326.08,236.62
2016,6,14,16,0,830.0,96.0,4.9,14.0,630.0,264.04,180.88
2016,6,14,16,15,812.0,93.0,4.9,14.0,583.0,207.19,131.11
2016,6,14,16,30,794.0,90.0,4.9,14.0,536.0,152.15,87.66
2016,6,14,16,45,673.5,107.5,4.95,14.0,461.5,102.5,61.75
2016,6,14,17,0,553.0,125.0,5.0,14.0,387.0,82.77,67.75
2016,6,14,17,15,628.0,93.5,4.95,13.5,359.0,63.14,50.73
2016,6,14,17,30,703.0,62.0,4.9,13.0,331.0,47.15,36.7
2016,6,14,17,45,641.0,65.5,4.85,13.0,283.5,46.65,36.34
2016,6,14,18,0,579.0,69.0,4.8,13.0,236.0,50.83,40.09
2016,6,14,18,15,515.5,61.5,4.7,12.5,189.5,46.48,36.15
2016,6,14,18,30,452.0,54.0,4.6,12.0,143.0,41.98,31.89
2016,6,14,18,45,345.5,45.0,4.55,12.0,101.5,35.86,25.93
2016,6,14,19,0,239.0,36.0,4.5,12.0,60.0,28.07,17.88
2016,6,14,19,15,119.5,18.0,4.45,12.0,30.0,14.12,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,15,5,15,27.5,18.0,3.5,12.0,21.0,25.42,1.89
2016,6,15,5,30,55.0,36.0,3.5,12.0,42.0,56.35,38.2
2016,6,15,5,45,83.0,54.5,3.5,12.5,68.5,88.72,67.29
2016,6,15,6,0,111.0,73.0,3.5,13.0,95.0,123.84,98.3
2016,6,15,6,15,126.5,93.0,3.55,13.0,125.0,157.94,128.61
2016,6,15,6,30,142.0,113.0,3.6,13.0,155.0,193.4,159.61
2016,6,15,6,45,154.5,133.5,3.65,13.0,187.0,229.08,190.18
2016,6,15,7,0,167.0,154.0,3.7,13.0,219.0,265.65,220.86
2016,6,15,7,15,275.0,161.0,3.7,13.0,285.5,361.2,300.62
2016,6,15,7,30,383.0,168.0,3.7,13.0,352.0,468.89,388.0
2016,6,15,7,45,203.5,188.0,3.75,13.5,287.0,360.63,296.88
2016,6,15,8,0,24.0,208.0,3.8,14.0,222.0,212.84,171.87
2016,6,15,8,15,63.5,248.0,3.75,14.0,288.5,298.68,242.15
2016,6,15,8,30,103.0,288.0,3.7,14.0,355.0,375.91,303.57
2016,6,15,8,45,94.0,306.5,3.7,14.0,371.0,388.84,312.31
2016,6,15,9,0,85.0,325.0,3.7,14.0,387.0,400.85,320.51
2016,6,15,9,15,217.0,332.5,3.7,14.0,501.5,547.01,436.19
2016,6,15,9,30,349.0,340.0,3.7,14.0,616.0,698.42,550.9
2016,6,15,9,45,422.5,326.0,3.7,14.0,674.0,772.67,605.02
2016,6,15,10,0,496.0,312.0,3.7,14.0,732.0,833.64,649.42
2016,6,15,10,15,705.5,206.5,3.65,14.0,825.5,938.61,727.02
2016,6,15,10,30,915.0,101.0,3.6,14.0,919.0,1019.83,781.25
2016,6,15,10,45,734.5,222.5,3.6,14.0,889.0,981.95,753.68
2016,6,15,11,0,554.0,344.0,3.6,14.0,859.0,915.88,702.84
2016,6,15,11,15,565.0,345.5,3.55,14.0,877.5,919.88,705.5
2016,6,15,11,30,576.0,347.0,3.5,14.0,896.0,921.01,705.64
2016,6,15,11,45,426.0,408.0,3.5,14.0,816.0,821.51,631.22
2016,6,15,12,0,276.0,469.0,3.5,14.0,736.0,717.63,552.99
2016,6,15,12,15,213.0,477.0,3.4,14.0,683.0,647.31,500.51
2016,6,15,12,30,150.0,485.0,3.3,14.0,630.0,587.76,455.01
2016,6,15,12,45,101.0,455.5,3.25,14.0,553.0,502.69,391.0
2016,6,15,13,0,52.0,426.0,3.2,14.0,476.0,428.23,334.0
2016,6,15,13,15,222.0,411.0,3.15,14.0,618.5,549.39,429.87
2016,6,15,13,30,392.0,396.0,3.1,14.0,761.0,648.84,505.53
2016,6,15,13,45,657.5,246.5,3.05,14.0,840.5,687.43,538.22
2016,6,15,14,0,923.0,97.0,3.0,14.0,920.0,700.49,550.85
2016,6,15,14,15,917.0,96.0,2.95,14.0,892.0,651.32,512.03
2016,6,15,14,30,911.0,95.0,2.9,14.0,864.0,600.62,471.49
2016,6,15,14,45,907.5,91.5,2.85,14.0,831.5,547.8,428.22
2016,6,15,15,0,904.0,88.0,2.8,14.0,799.0,493.67,382.61
2016,6,15,15,15,894.0,86.5,2.75,14.0,759.5,437.44,334.02
2016,6,15,15,30,884.0,85.0,2.7,14.0,720.0,381.03,283.98
2016,6,15,15,45,870.5,83.0,2.65,14.0,676.5,323.24,232.02
2016,6,15,16,0,857.0,81.0,2.6,14.0,633.0,266.16,180.55
2016,6,15,16,15,839.5,78.5,2.55,13.5,586.0,208.94,131.01
2016,6,15,16,30,822.0,76.0,2.5,13.0,539.0,153.35,87.43
2016,6,15,16,45,798.5,74.0,2.45,13.0,489.5,91.57,48.85
2016,6,15,17,0,775.0,72.0,2.4,13.0,440.0,52.39,41.12
2016,6,15,17,15,590.0,96.5,2.25,13.0,358.5,64.98,52.48
2016,6,15,17,30,405.0,121.0,2.1,13.0,277.0,84.0,69.5
2016,6,15,17,45,380.0,106.5,2.0,13.0,236.5,75.53,62.09
2016,6,15,18,0,355.0,92.0,1.9,13.0,196.0,66.61,54.17
2016,6,15,18,15,322.0,77.0,1.75,12.5,157.5,56.83,45.42
2016,6,15,18,30,289.0,62.0,1.6,12.0,119.0,46.62,36.06
2016,6,15,18,45,238.5,47.5,1.5,12.0,85.5,36.3,26.37
2016,6,15,19,0,188.0,33.0,1.4,12.0,52.0,25.6,15.91
2016,6,15,19,15,94.0,16.5,1.3,12.0,26.0,12.9,0.0
2016,6,15,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,13.0,1.0,13.0,13.0,11.44,0.0
2016,6,16,5,30,0.0,26.0,1.0,13.0,26.0,22.93,12.79
2016,6,16,5,45,0.0,43.0,1.05,13.0,43.0,39.16,27.34
2016,6,16,6,0,0.0,60.0,1.1,13.0,60.0,55.24,41.5
2016,6,16,6,15,1.0,79.0,1.05,13.0,79.5,73.76,57.59
2016,6,16,6,30,2.0,98.0,1.0,13.0,99.0,92.27,73.45
2016,6,16,6,45,7.0,116.0,1.0,13.0,119.0,112.0,90.1
2016,6,16,7,0,12.0,134.0,1.0,13.0,139.0,132.19,106.9
2016,6,16,7,15,23.5,158.0,0.95,13.0,168.5,163.28,132.57
2016,6,16,7,30,35.0,182.0,0.9,13.0,198.0,205.35,166.7
2016,6,16,7,45,26.5,191.5,0.9,13.5,204.5,208.86,168.31
2016,6,16,8,0,18.0,201.0,0.9,14.0,211.0,201.05,160.93
2016,6,16,8,15,26.0,227.0,0.9,14.0,243.0,233.12,186.31
2016,6,16,8,30,34.0,253.0,0.9,14.0,275.0,279.07,221.97
2016,6,16,8,45,21.5,235.0,0.9,14.0,249.0,236.4,187.36
2016,6,16,9,0,9.0,217.0,0.9,14.0,223.0,207.21,163.64
2016,6,16,9,15,67.0,295.0,0.9,14.0,347.5,352.02,277.88
2016,6,16,9,30,125.0,373.0,0.9,14.0,472.0,504.89,391.3
2016,6,16,9,45,84.5,366.0,0.95,14.5,434.5,442.27,341.83
2016,6,16,10,0,44.0,359.0,1.0,15.0,397.0,394.24,304.42
2016,6,16,10,15,170.0,388.5,1.0,15.0,540.0,562.89,431.53
2016,6,16,10,30,296.0,418.0,1.0,15.0,683.0,730.97,549.59
2016,6,16,10,45,171.0,411.0,1.05,15.0,565.0,582.31,441.19
2016,6,16,11,0,46.0,404.0,1.1,15.0,447.0,434.07,331.61
2016,6,16,11,15,31.5,357.5,1.1,15.0,387.0,371.16,285.67
2016,6,16,11,30,17.0,311.0,1.1,15.0,327.0,299.34,231.48
2016,6,16,11,45,18.5,311.5,1.15,15.0,329.5,300.23,232.63
2016,6,16,12,0,20.0,312.0,1.2,15.0,332.0,300.94,233.26
2016,6,16,12,15,188.0,374.5,1.15,15.0,556.5,528.09,406.67
2016,6,16,12,30,356.0,437.0,1.1,15.0,781.0,732.59,550.58
2016,6,16,12,45,187.5,381.5,1.1,15.0,562.5,515.53,393.06
2016,6,16,13,0,19.0,326.0,1.1,15.0,344.0,306.59,236.03
2016,6,16,13,15,18.0,316.5,1.1,15.0,333.5,295.5,228.87
2016,6,16,13,30,17.0,307.0,1.1,15.0,323.0,284.53,220.67
2016,6,16,13,45,11.5,243.5,1.15,15.0,254.5,223.38,173.75
2016,6,16,14,0,6.0,180.0,1.2,15.0,186.0,163.19,126.8
2016,6,16,14,15,18.5,256.5,1.15,15.0,272.5,236.29,184.73
2016,6,16,14,30,31.0,333.0,1.1,15.0,359.0,302.59,235.62
2016,6,16,14,45,33.5,325.5,1.1,15.0,353.0,292.98,228.09
2016,6,16,15,0,36.0,318.0,1.1,15.0,347.0,283.02,220.66
2016,6,16,15,15,70.5,323.5,1.05,15.0,375.5,295.46,229.99
2016,6,16,15,30,105.0,329.0,1.0,15.0,404.0,303.08,234.88
2016,6,16,15,45,74.0,294.5,1.0,15.0,346.0,258.52,200.87
2016,6,16,16,0,43.0,260.0,1.0,15.0,288.0,218.24,170.53
2016,6,16,16,15,26.5,223.0,0.95,14.5,239.5,183.09,143.91
2016,6,16,16,30,10.0,186.0,0.9,14.0,191.0,157.12,124.48
2016,6,16,16,45,87.0,192.0,0.9,14.0,233.5,154.52,120.75
2016,6,16,17,0,164.0,198.0,0.9,14.0,276.0,142.89,119.47
2016,6,16,17,15,89.5,166.0,0.8,14.0,208.0,128.85,107.75
2016,6,16,17,30,15.0,134.0,0.7,14.0,140.0,111.11,92.67
2016,6,16,17,45,9.5,116.0,0.65,14.0,119.5,96.66,80.28
2016,6,16,18,0,4.0,98.0,0.6,14.0,99.0,82.13,67.57
2016,6,16,18,15,2.0,79.0,0.5,14.0,79.5,66.78,53.91
2016,6,16,18,30,0.0,60.0,0.4,14.0,60.0,51.32,39.93
2016,6,16,18,45,0.0,43.0,0.35,14.0,43.0,37.23,27.01
2016,6,16,19,0,0.0,26.0,0.3,14.0,26.0,22.93,13.61
2016,6,16,19,15,0.0,13.0,0.3,13.5,13.0,11.44,0.0
2016,6,16,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,9.5,0.8,13.0,9.5,8.34,0.0
2016,6,17,5,30,0.0,19.0,0.8,13.0,19.0,16.72,7.8
2016,6,17,5,45,0.0,30.5,0.8,13.5,30.5,26.88,17.0
2016,6,17,6,0,0.0,42.0,0.8,14.0,42.0,37.06,25.97
2016,6,17,6,15,0.0,55.0,0.8,14.0,55.0,48.82,36.23
2016,6,17,6,30,0.0,68.0,0.8,14.0,68.0,60.76,46.51
2016,6,17,6,45,0.0,82.0,0.8,14.0,82.0,73.69,57.45
2016,6,17,7,0,0.0,96.0,0.8,14.0,96.0,86.62,68.22
2016,6,17,7,15,9.5,133.0,0.8,14.0,138.0,128.57,103.21
2016,6,17,7,30,19.0,170.0,0.8,14.0,180.0,171.78,138.46
2016,6,17,7,45,44.5,203.0,0.8,14.5,228.0,234.78,188.96
2016,6,17,8,0,70.0,236.0,0.8,15.0,276.0,290.51,232.25
2016,6,17,8,15,120.5,263.5,0.85,15.0,339.0,375.77,298.42
2016,6,17,8,30,171.0,291.0,0.9,15.0,402.0,451.13,355.23
2016,6,17,8,45,104.0,290.0,0.95,15.0,359.0,379.65,298.62
2016,6,17,9,0,37.0,289.0,1.0,15.0,316.0,318.59,249.86
2016,6,17,9,15,29.5,288.5,1.05,15.0,311.5,310.27,243.19
2016,6,17,9,30,22.0,288.0,1.1,15.0,307.0,287.65,225.25
2016,6,17,9,45,69.5,347.0,1.15,15.0,406.0,407.8,317.81
2016,6,17,10,0,117.0,406.0,1.2,15.0,505.0,530.49,407.86
2016,6,17,10,15,97.5,411.5,1.2,15.0,496.0,499.78,383.42
2016,6,17,10,30,78.0,417.0,1.2,15.0,487.0,484.04,371.02
2016,6,17,10,45,75.0,425.5,1.2,15.5,494.0,487.25,372.23
2016,6,17,11,0,72.0,434.0,1.2,16.0,501.0,489.97,372.98
2016,6,17,11,15,63.0,431.5,1.2,16.0,491.0,475.35,361.8
2016,6,17,11,30,54.0,429.0,1.2,16.0,481.0,460.62,350.69
2016,6,17,11,45,118.0,457.0,1.25,16.0,571.0,556.41,421.73
2016,6,17,12,0,182.0,485.0,1.3,16.0,661.0,636.17,478.88
2016,6,17,12,15,199.0,483.5,1.3,16.0,675.5,640.84,481.7
2016,6,17,12,30,216.0,482.0,1.3,16.0,690.0,643.75,484.02
2016,6,17,12,45,174.5,478.5,1.35,16.0,646.0,592.81,447.47
2016,6,17,13,0,133.0,475.0,1.4,16.0,602.0,543.82,412.28
2016,6,17,13,15,102.5,454.5,1.45,15.5,552.0,487.82,372.65
2016,6,17,13,30,72.0,434.0,1.5,15.0,502.0,438.71,337.3
2016,6,17,13,45,99.0,435.0,1.55,15.0,525.5,451.45,347.89
2016,6,17,14,0,126.0,436.0,1.6,15.0,549.0,460.79,355.37
2016,6,17,14,15,131.0,422.0,1.65,15.0,536.0,440.71,340.67
2016,6,17,14,30,136.0,408.0,1.7,15.0,523.0,420.12,325.53
2016,6,17,14,45,105.5,381.5,1.75,15.0,469.0,374.43,291.07
2016,6,17,15,0,75.0,355.0,1.8,15.0,415.0,329.73,257.24
2016,6,17,15,15,59.0,325.5,1.85,14.5,371.5,292.4,229.25
2016,6,17,15,30,43.0,296.0,1.9,14.0,328.0,257.4,202.75
2016,6,17,15,45,46.0,280.5,1.95,14.0,312.5,240.46,189.53
2016,6,17,16,0,49.0,265.0,2.0,14.0,297.0,223.23,175.89
2016,6,17,16,15,24.5,206.0,2.05,14.0,222.0,170.89,135.03
2016,6,17,16,30,0.0,147.0,2.1,14.0,147.0,126.13,100.0
2016,6,17,16,45,36.0,170.0,2.15,14.0,187.5,137.37,108.62
2016,6,17,17,0,72.0,193.0,2.2,14.0,228.0,146.77,123.26
2016,6,17,17,15,73.5,172.0,2.15,13.5,204.5,132.38,111.37
2016,6,17,17,30,75.0,151.0,2.1,13.0,181.0,117.65,99.03
2016,6,17,17,45,68.0,130.5,2.05,13.0,154.5,102.86,86.23
2016,6,17,18,0,61.0,110.0,2.0,13.0,128.0,87.79,72.95
2016,6,17,18,15,50.5,89.5,1.9,12.5,102.5,72.44,59.29
2016,6,17,18,30,40.0,69.0,1.8,12.0,77.0,56.81,45.11
2016,6,17,18,45,23.0,51.0,1.7,12.0,55.5,42.61,31.93
2016,6,17,19,0,6.0,33.0,1.6,12.0,34.0,28.48,18.41
2016,6,17,19,15,3.0,16.5,1.5,12.0,17.0,14.54,0.0
2016,6,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,5,15,182.0,15.5,1.45,12.0,34.5,65.12,9.33
2016,6,18,5,30,364.0,31.0,1.5,12.0,69.0,149.68,103.28
2016,6,18,5,45,454.5,38.5,1.55,12.5,112.0,210.49,159.49
2016,6,18,6,0,545.0,46.0,1.6,13.0,155.0,281.21,221.95
2016,6,18,6,15,603.5,52.0,1.6,13.0,203.5,345.21,278.8
2016,6,18,6,30,662.0,58.0,1.6,13.0,252.0,412.89,337.04
2016,6,18,6,45,703.5,62.0,1.65,13.5,303.5,475.56,388.89
2016,6,18,7,0,745.0,66.0,1.7,14.0,355.0,540.82,440.78
2016,6,18,7,15,774.0,69.5,1.7,14.0,406.0,599.55,486.36
2016,6,18,7,30,803.0,73.0,1.7,14.0,457.0,658.93,530.54
2016,6,18,7,45,825.0,76.0,1.75,14.5,507.5,712.8,567.32
2016,6,18,8,0,847.0,79.0,1.8,15.0,558.0,759.94,598.45
2016,6,18,8,15,864.0,81.0,1.8,15.0,605.5,806.52,629.32
2016,6,18,8,30,881.0,83.0,1.8,15.0,653.0,851.48,658.55
2016,6,18,8,45,893.5,85.5,1.8,15.5,697.5,891.13,682.45
2016,6,18,9,0,906.0,88.0,1.8,16.0,742.0,928.32,704.36
2016,6,18,9,15,916.5,89.5,1.8,16.0,781.5,959.83,723.54
2016,6,18,9,30,927.0,91.0,1.8,16.0,821.0,988.36,740.7
2016,6,18,9,45,938.5,90.0,1.85,16.0,856.5,1011.93,755.27
2016,6,18,10,0,950.0,89.0,1.9,16.0,892.0,1032.23,767.79
2016,6,18,10,15,955.5,90.0,1.95,16.0,920.5,1045.29,775.71
2016,6,18,10,30,961.0,91.0,2.0,16.0,949.0,1054.63,781.4
2016,6,18,10,45,966.0,91.0,2.1,16.5,971.0,1058.62,782.98
2016,6,18,11,0,971.0,91.0,2.2,17.0,993.0,1058.78,782.21
2016,6,18,11,15,973.5,91.5,2.25,17.0,1008.0,1053.13,778.63
2016,6,18,11,30,976.0,92.0,2.3,17.0,1023.0,1043.65,772.71
2016,6,18,11,45,978.0,91.5,2.4,17.0,1030.5,1028.91,764.04
2016,6,18,12,0,980.0,91.0,2.5,17.0,1038.0,1010.49,752.97
2016,6,18,12,15,980.5,91.0,2.55,17.0,1038.0,987.59,738.42
2016,6,18,12,30,981.0,91.0,2.6,17.0,1038.0,961.27,721.57
2016,6,18,12,45,975.5,93.5,2.7,17.0,1029.5,928.79,700.93
2016,6,18,13,0,970.0,96.0,2.8,17.0,1021.0,893.42,678.14
2016,6,18,13,15,967.5,95.5,2.85,17.0,1006.0,855.02,652.64
2016,6,18,13,30,965.0,95.0,2.9,17.0,991.0,813.91,625.01
2016,6,18,13,45,959.5,95.5,2.95,17.0,969.0,769.02,594.39
2016,6,18,14,0,954.0,96.0,3.0,17.0,947.0,722.0,559.84
2016,6,18,14,15,948.0,95.0,3.05,17.0,918.5,671.49,521.45
2016,6,18,14,30,942.0,94.0,3.1,17.0,890.0,619.36,480.72
2016,6,18,14,45,931.5,94.0,3.15,17.0,855.0,564.35,436.55
2016,6,18,15,0,921.0,94.0,3.2,17.0,820.0,508.63,390.42
2016,6,18,15,15,911.0,92.5,3.25,17.0,780.5,451.45,341.73
2016,6,18,15,30,901.0,91.0,3.3,17.0,741.0,394.05,291.46
2016,6,18,15,45,886.0,89.5,3.35,17.0,696.0,335.18,239.15
2016,6,18,16,0,871.0,88.0,3.4,17.0,651.0,277.14,187.35
2016,6,18,16,15,853.5,85.5,3.4,17.0,603.5,218.96,137.08
2016,6,18,16,30,836.0,83.0,3.4,17.0,556.0,154.81,86.53
2016,6,18,16,45,813.0,80.5,3.45,17.0,505.5,99.42,53.27
2016,6,18,17,0,790.0,78.0,3.5,17.0,455.0,56.82,44.3
2016,6,18,17,15,760.0,74.0,3.55,16.5,404.0,55.22,43.16
2016,6,18,17,30,730.0,70.0,3.6,16.0,353.0,53.52,41.88
2016,6,18,17,45,689.5,65.5,3.65,16.0,302.0,51.28,39.99
2016,6,18,18,0,649.0,61.0,3.7,16.0,251.0,44.76,34.22
2016,6,18,18,15,589.0,55.0,3.75,15.5,202.5,41.33,31.15
2016,6,18,18,30,529.0,49.0,3.8,15.0,154.0,37.81,27.85
2016,6,18,18,45,439.0,40.5,3.9,14.5,111.5,31.94,22.29
2016,6,18,19,0,349.0,32.0,4.0,14.0,69.0,25.89,16.08
2016,6,18,19,15,174.5,16.0,3.95,14.0,34.5,12.62,0.0
2016,6,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,5,15,166.5,16.5,1.45,13.5,34.0,62.6,7.41
2016,6,19,5,30,333.0,33.0,1.4,14.0,68.0,142.63,97.63
2016,6,19,5,45,426.0,41.5,1.4,14.5,110.5,203.72,153.23
2016,6,19,6,0,519.0,50.0,1.4,15.0,153.0,275.01,215.29
2016,6,19,6,15,579.0,56.0,1.4,15.0,201.5,338.38,270.94
2016,6,19,6,30,639.0,62.0,1.4,15.0,250.0,407.25,329.43
2016,6,19,6,45,681.0,66.5,1.4,15.5,300.5,467.6,378.72
2016,6,19,7,0,723.0,71.0,1.4,16.0,351.0,532.72,429.65
2016,6,19,7,15,752.5,75.0,1.4,16.0,401.5,591.4,474.56
2016,6,19,7,30,782.0,79.0,1.4,16.0,452.0,650.8,518.5
2016,6,19,7,45,805.0,81.5,1.4,16.5,502.0,704.01,553.92
2016,6,19,8,0,828.0,84.0,1.4,17.0,552.0,756.67,588.05
2016,6,19,8,15,768.5,109.5,1.4,17.0,572.5,767.43,593.26
2016,6,19,8,30,709.0,135.0,1.4,17.0,593.0,774.75,596.59
2016,6,19,8,45,655.5,171.0,1.4,17.5,617.0,788.49,603.37
2016,6,19,9,0,602.0,207.0,1.4,18.0,641.0,794.99,604.3
2016,6,19,9,15,756.5,151.0,1.45,18.0,727.0,886.8,666.59
2016,6,19,9,30,911.0,95.0,1.5,18.0,813.0,977.34,724.65
2016,6,19,9,45,920.0,96.0,1.6,18.0,847.5,1000.44,738.73
2016,6,19,10,0,929.0,97.0,1.7,18.0,882.0,1020.21,751.57
2016,6,19,10,15,935.0,98.0,1.8,18.0,910.5,1033.54,760.35
2016,6,19,10,30,941.0,99.0,1.9,18.0,939.0,1043.22,766.95
2016,6,19,10,45,942.5,101.5,2.0,18.5,960.0,1046.26,767.94
2016,6,19,11,0,944.0,104.0,2.1,19.0,981.0,1045.49,766.62
2016,6,19,11,15,947.0,104.5,2.15,19.0,996.0,1040.37,763.44
2016,6,19,11,30,950.0,105.0,2.2,19.0,1011.0,1031.51,757.97
2016,6,19,11,45,948.0,107.5,2.3,19.0,1017.5,1016.1,748.94
2016,6,19,12,0,946.0,110.0,2.4,19.0,1024.0,997.16,737.63
2016,6,19,12,15,946.0,110.5,2.45,18.5,1024.0,974.8,724.91
2016,6,19,12,30,946.0,111.0,2.5,18.0,1024.0,949.17,709.95
2016,6,19,12,45,944.5,111.0,2.65,18.0,1016.5,918.63,691.11
2016,6,19,13,0,943.0,111.0,2.8,18.0,1009.0,885.13,670.0
2016,6,19,13,15,940.5,110.5,2.85,18.0,995.0,847.58,645.1
2016,6,19,13,30,938.0,110.0,2.9,18.0,981.0,807.4,618.15
2016,6,19,13,45,933.0,109.0,2.95,18.0,959.0,762.57,587.53
2016,6,19,14,0,928.0,108.0,3.0,18.0,937.0,715.67,552.88
2016,6,19,14,15,790.5,176.0,3.05,18.0,867.0,643.33,497.01
2016,6,19,14,30,653.0,244.0,3.1,18.0,797.0,577.52,445.57
2016,6,19,14,45,777.5,173.5,3.15,18.0,805.5,548.95,423.02
2016,6,19,15,0,902.0,103.0,3.2,18.0,814.0,507.89,388.58
2016,6,19,15,15,892.0,101.0,3.2,17.5,775.0,451.26,341.12
2016,6,19,15,30,882.0,99.0,3.2,17.0,736.0,394.42,292.06
2016,6,19,15,45,803.0,114.0,3.25,17.0,667.0,324.89,233.41
2016,6,19,16,0,724.0,129.0,3.3,17.0,598.0,263.17,181.63
2016,6,19,16,15,773.0,109.0,3.3,17.0,576.0,216.42,138.47
2016,6,19,16,30,822.0,89.0,3.3,17.0,554.0,158.42,90.0
2016,6,19,16,45,798.0,78.5,3.35,17.0,496.0,97.83,52.11
2016,6,19,17,0,774.0,68.0,3.4,17.0,438.0,49.42,37.83
2016,6,19,17,15,739.0,65.0,3.35,16.5,386.5,48.25,37.03
2016,6,19,17,30,704.0,62.0,3.3,16.0,335.0,47.04,36.16
2016,6,19,17,45,640.0,66.0,3.3,16.0,287.5,46.88,36.09
2016,6,19,18,0,576.0,70.0,3.3,16.0,240.0,51.43,40.14
2016,6,19,18,15,517.0,63.0,3.25,15.5,193.5,47.55,36.67
2016,6,19,18,30,458.0,56.0,3.2,15.0,147.0,43.55,32.92
2016,6,19,18,45,378.0,45.0,3.15,15.0,106.5,35.75,25.57
2016,6,19,19,0,298.0,34.0,3.1,15.0,66.0,27.61,17.47
2016,6,19,19,15,149.0,17.0,3.1,14.5,33.0,13.46,0.08
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,20,5,15,170.5,16.0,3.25,13.0,34.0,62.67,5.87
2016,6,20,5,30,341.0,32.0,3.2,13.0,68.0,143.6,98.54
2016,6,20,5,45,434.5,40.0,3.2,13.5,110.5,204.62,154.97
2016,6,20,6,0,528.0,48.0,3.2,14.0,153.0,275.89,218.12
2016,6,20,6,15,587.0,54.0,3.2,14.0,201.0,339.2,274.98
2016,6,20,6,30,646.0,60.0,3.2,14.0,249.0,407.92,334.86
2016,6,20,6,45,687.5,64.0,3.2,14.5,299.5,467.91,385.4
2016,6,20,7,0,729.0,68.0,3.2,15.0,350.0,532.41,437.59
2016,6,20,7,15,758.5,71.5,3.25,15.0,400.5,590.76,484.14
2016,6,20,7,30,788.0,75.0,3.3,15.0,451.0,649.82,529.71
2016,6,20,7,45,808.5,78.5,3.35,15.5,500.5,702.6,566.73
2016,6,20,8,0,829.0,82.0,3.4,16.0,550.0,754.64,602.41
2016,6,20,8,15,845.5,84.5,3.4,16.0,597.0,794.61,629.52
2016,6,20,8,30,862.0,87.0,3.4,16.0,644.0,839.13,659.65
2016,6,20,8,45,874.0,89.5,3.4,16.5,687.5,877.8,683.91
2016,6,20,9,0,886.0,92.0,3.4,17.0,731.0,914.05,706.17
2016,6,20,9,15,896.0,93.5,3.4,17.0,770.0,944.68,725.66
2016,6,20,9,30,906.0,95.0,3.4,17.0,809.0,972.38,743.08
2016,6,20,9,45,908.0,100.0,3.45,17.5,841.5,993.03,754.62
2016,6,20,10,0,910.0,105.0,3.5,18.0,874.0,1010.08,763.78
2016,6,20,10,15,916.0,106.0,3.5,18.0,902.0,1023.2,771.45
2016,6,20,10,30,922.0,107.0,3.5,18.0,930.0,1032.74,776.84
2016,6,20,10,45,928.0,107.0,3.55,18.0,952.0,1037.6,779.61
2016,6,20,11,0,934.0,107.0,3.6,18.0,974.0,1038.75,780.07
2016,6,20,11,15,936.5,107.5,3.65,18.0,988.5,1033.23,776.19
2016,6,20,11,30,939.0,108.0,3.7,18.0,1003.0,1024.0,769.99
2016,6,20,11,45,941.5,107.5,3.75,18.0,1011.0,1010.15,760.78
2016,6,20,12,0,944.0,107.0,3.8,18.0,1019.0,992.75,749.27
2016,6,20,12,15,944.0,107.0,3.8,18.0,1019.0,970.07,733.89
2016,6,20,12,30,944.0,107.0,3.8,18.0,1019.0,944.12,716.34
2016,6,20,12,45,941.0,108.0,3.85,18.0,1011.0,913.35,695.75
2016,6,20,13,0,938.0,109.0,3.9,18.0,1003.0,879.71,673.08
2016,6,20,13,15,935.0,108.5,3.95,18.0,988.5,841.99,647.41
2016,6,20,13,30,932.0,108.0,4.0,18.0,974.0,801.72,619.72
2016,6,20,13,45,928.5,106.5,4.05,18.0,952.5,757.82,589.17
2016,6,20,14,0,925.0,105.0,4.1,18.0,931.0,711.74,554.46
2016,6,20,14,15,918.5,104.0,4.1,17.5,903.0,662.25,517.16
2016,6,20,14,30,912.0,103.0,4.1,17.0,875.0,611.24,477.57
2016,6,20,14,45,902.0,102.5,4.15,17.0,840.5,557.55,433.93
2016,6,20,15,0,892.0,102.0,4.2,17.0,806.0,503.16,388.45
2016,6,20,15,15,881.5,100.0,4.2,17.0,766.5,446.89,340.14
2016,6,20,15,30,871.0,98.0,4.2,17.0,727.0,390.5,290.46
2016,6,20,15,45,856.0,96.0,4.25,17.0,683.0,332.87,239.07
2016,6,20,16,0,841.0,94.0,4.3,17.0,639.0,276.1,188.23
2016,6,20,16,15,823.0,91.5,4.3,16.5,592.0,212.49,133.73
2016,6,20,16,30,805.0,89.0,4.3,16.0,545.0,157.15,90.1
2016,6,20,16,45,765.0,84.0,4.3,16.0,486.0,100.66,55.45
2016,6,20,17,0,725.0,79.0,4.3,16.0,427.0,56.95,44.59
2016,6,20,17,15,677.0,82.5,4.2,15.5,378.5,55.48,43.56
2016,6,20,17,30,629.0,86.0,4.1,15.0,330.0,59.73,47.55
2016,6,20,17,45,590.0,79.0,4.1,15.0,282.5,56.4,44.7
2016,6,20,18,0,551.0,72.0,4.1,15.0,235.0,52.88,41.58
2016,6,20,18,15,493.0,64.5,4.0,14.5,189.5,48.68,37.82
2016,6,20,18,30,435.0,57.0,3.9,14.0,144.0,44.31,33.74
2016,6,20,18,45,357.5,46.0,3.85,14.0,104.5,36.57,26.4
2016,6,20,19,0,280.0,35.0,3.8,14.0,65.0,28.49,18.31
2016,6,20,19,15,140.0,17.5,3.75,14.0,32.5,13.72,0.44
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
