Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,5,15,165.0,16.0,3.25,13.0,33.5,61.2,3.84
2016,6,21,5,30,330.0,32.0,3.2,13.0,67.0,140.22,95.96
2016,6,21,5,45,424.0,40.5,3.2,13.5,109.0,201.25,152.34
2016,6,21,6,0,518.0,49.0,3.2,14.0,151.0,272.65,215.51
2016,6,21,6,15,577.5,55.0,3.15,14.0,199.0,335.64,272.03
2016,6,21,6,30,637.0,61.0,3.1,14.0,247.0,404.1,331.61
2016,6,21,6,45,678.0,65.0,3.05,14.5,297.0,463.27,381.37
2016,6,21,7,0,719.0,69.0,3.0,15.0,347.0,527.02,432.81
2016,6,21,7,15,748.5,73.0,2.95,15.5,397.5,585.5,478.18
2016,6,21,7,30,778.0,77.0,2.9,16.0,448.0,644.73,522.44
2016,6,21,7,45,800.5,79.5,2.9,16.5,497.0,697.41,558.88
2016,6,21,8,0,823.0,82.0,2.9,17.0,546.0,749.54,594.05
2016,6,21,8,15,840.0,84.5,2.85,17.0,593.0,789.73,620.71
2016,6,21,8,30,857.0,87.0,2.8,17.0,640.0,834.53,650.32
2016,6,21,8,45,871.0,88.5,2.8,17.5,684.0,873.71,674.58
2016,6,21,9,0,885.0,90.0,2.8,18.0,728.0,910.62,696.95
2016,6,21,9,15,895.0,91.5,2.8,18.0,767.0,941.29,716.14
2016,6,21,9,30,905.0,93.0,2.8,18.0,806.0,969.04,733.31
2016,6,21,9,45,905.5,98.5,2.85,18.5,837.5,988.86,744.15
2016,6,21,10,0,906.0,104.0,2.9,19.0,869.0,1005.03,752.65
2016,6,21,10,15,912.0,105.0,2.9,19.0,897.0,1018.18,760.21
2016,6,21,10,30,918.0,106.0,2.9,19.0,925.0,1027.77,765.54
2016,6,21,10,45,921.5,107.5,2.95,19.0,946.5,1031.74,767.76
2016,6,21,11,0,925.0,109.0,3.0,19.0,968.0,1032.01,767.7
2016,6,21,11,15,928.0,109.5,3.05,19.0,982.5,1027.06,764.34
2016,6,21,11,30,931.0,110.0,3.1,19.0,997.0,1018.43,758.69
2016,6,21,11,45,932.5,110.0,3.2,19.0,1004.5,1004.25,749.87
2016,6,21,12,0,934.0,110.0,3.3,19.0,1012.0,986.57,738.76
2016,6,21,12,15,934.5,110.0,3.4,19.0,1012.5,964.56,724.75
2016,6,21,12,30,935.0,110.0,3.5,19.0,1013.0,939.31,708.5
2016,6,21,12,45,933.0,110.0,3.6,19.0,1005.5,908.76,688.54
2016,6,21,13,0,931.0,110.0,3.7,19.0,998.0,875.32,666.46
2016,6,21,13,15,928.5,109.5,3.75,18.5,984.0,838.28,642.64
2016,6,21,13,30,926.0,109.0,3.8,18.0,970.0,798.66,616.69
2016,6,21,13,45,921.0,108.5,3.9,18.0,948.5,754.83,586.4
2016,6,21,14,0,916.0,108.0,4.0,18.0,927.0,708.95,552.04
2016,6,21,14,15,910.0,107.0,4.0,18.0,899.5,660.18,514.35
2016,6,21,14,30,904.0,106.0,4.0,18.0,872.0,609.87,474.52
2016,6,21,14,45,895.5,105.0,4.05,18.0,838.0,556.94,431.68
2016,6,21,15,0,887.0,104.0,4.1,18.0,804.0,503.16,386.91
2016,6,21,15,15,876.5,102.0,4.1,17.5,765.0,447.16,339.69
2016,6,21,15,30,866.0,100.0,4.1,17.0,726.0,391.02,290.93
2016,6,21,15,45,852.0,98.0,4.15,17.0,683.0,333.95,240.01
2016,6,21,16,0,838.0,96.0,4.2,17.0,640.0,277.6,189.55
2016,6,21,16,15,820.5,93.5,4.15,17.0,593.0,214.28,135.01
2016,6,21,16,30,803.0,91.0,4.1,17.0,546.0,159.12,91.35
2016,6,21,16,45,780.0,88.0,4.1,17.0,497.0,105.19,58.27
2016,6,21,17,0,757.0,85.0,4.1,17.0,448.0,61.67,48.53
2016,6,21,17,15,726.0,81.0,4.05,16.5,397.5,60.29,47.61
2016,6,21,17,30,695.0,77.0,4.0,16.0,347.0,53.55,41.9
2016,6,21,17,45,653.0,72.0,4.0,16.0,297.0,51.41,40.09
2016,6,21,18,0,611.0,67.0,4.0,16.0,247.0,49.18,38.14
2016,6,21,18,15,550.5,60.5,3.95,15.5,199.5,45.58,34.92
2016,6,21,18,30,490.0,54.0,3.9,15.0,152.0,41.87,31.45
2016,6,21,18,45,395.5,45.0,3.9,14.5,110.0,35.75,25.63
2016,6,21,19,0,301.0,36.0,3.9,14.0,68.0,29.44,19.14
2016,6,21,19,15,150.5,18.0,3.85,14.0,34.0,14.32,0.92
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,5,15,142.0,17.5,4.2,12.0,32.5,55.94,1.24
2016,6,22,5,30,284.0,35.0,4.2,12.0,65.0,129.87,89.28
2016,6,22,5,45,380.5,44.5,4.25,12.5,106.5,190.4,145.03
2016,6,22,6,0,477.0,54.0,4.3,13.0,148.0,261.53,208.14
2016,6,22,6,15,539.5,61.0,4.35,13.0,195.5,324.95,265.39
2016,6,22,6,30,602.0,68.0,4.4,13.0,243.0,394.16,326.31
2016,6,22,6,45,311.0,102.5,4.45,13.5,194.0,299.17,249.22
2016,6,22,7,0,20.0,137.0,4.5,14.0,145.0,140.24,113.68
2016,6,22,7,15,21.0,154.5,4.5,14.0,164.0,158.09,128.57
2016,6,22,7,30,22.0,172.0,4.5,14.0,183.0,175.98,143.09
2016,6,22,7,45,39.5,201.0,4.55,14.5,222.5,228.93,186.35
2016,6,22,8,0,57.0,230.0,4.6,15.0,262.0,273.77,222.22
2016,6,22,8,15,74.5,257.0,4.55,15.0,302.5,317.47,257.02
2016,6,22,8,30,92.0,284.0,4.5,15.0,343.0,362.05,292.04
2016,6,22,8,45,206.5,296.0,4.5,15.0,441.0,490.82,395.2
2016,6,22,9,0,321.0,308.0,4.5,15.0,539.0,626.54,500.1
2016,6,22,9,15,362.5,312.5,4.45,15.0,587.0,675.88,536.25
2016,6,22,9,30,404.0,317.0,4.4,15.0,635.0,739.96,582.8
2016,6,22,9,45,381.0,344.0,4.35,15.5,654.0,736.61,576.92
2016,6,22,10,0,358.0,371.0,4.3,16.0,673.0,744.97,579.72
2016,6,22,10,15,328.5,393.5,4.3,16.0,678.0,739.7,573.95
2016,6,22,10,30,299.0,416.0,4.3,16.0,683.0,732.1,566.65
2016,6,22,10,45,329.0,415.5,4.3,16.0,715.5,758.0,585.61
2016,6,22,11,0,359.0,415.0,4.3,16.0,748.0,782.24,603.1
2016,6,22,11,15,397.0,405.0,4.3,16.0,779.0,802.81,618.3
2016,6,22,11,30,435.0,395.0,4.3,16.0,810.0,831.15,638.75
2016,6,22,11,45,691.5,252.0,4.3,16.0,917.0,928.9,715.11
2016,6,22,12,0,948.0,109.0,4.3,16.0,1024.0,999.1,763.03
2016,6,22,12,15,748.5,239.5,4.3,16.0,962.0,931.59,715.61
2016,6,22,12,30,549.0,370.0,4.3,16.0,900.0,850.11,652.77
2016,6,22,12,45,742.0,243.0,4.3,16.5,954.0,878.18,677.41
2016,6,22,13,0,935.0,116.0,4.3,17.0,1008.0,884.5,681.19
2016,6,22,13,15,932.0,115.5,4.3,17.0,993.5,846.89,654.89
2016,6,22,13,30,929.0,115.0,4.3,17.0,979.0,806.72,626.88
2016,6,22,13,45,925.5,114.0,4.35,17.0,957.5,763.37,596.49
2016,6,22,14,0,922.0,113.0,4.4,17.0,936.0,717.84,562.06
2016,6,22,14,15,915.5,111.5,4.4,17.0,908.0,668.03,523.36
2016,6,22,14,30,909.0,110.0,4.4,17.0,880.0,616.72,482.53
2016,6,22,14,45,900.5,108.5,4.4,17.0,845.5,563.09,438.8
2016,6,22,15,0,892.0,107.0,4.4,17.0,811.0,508.61,393.14
2016,6,22,15,15,881.0,105.0,4.4,16.5,771.5,452.1,345.28
2016,6,22,15,30,870.0,103.0,4.4,16.0,732.0,395.49,295.9
2016,6,22,15,45,855.0,101.0,4.45,16.0,688.0,337.85,244.28
2016,6,22,16,0,840.0,99.0,4.5,16.0,644.0,274.7,188.14
2016,6,22,16,15,822.0,96.5,4.5,15.5,597.0,217.55,138.53
2016,6,22,16,30,804.0,94.0,4.5,15.0,550.0,162.19,94.56
2016,6,22,16,45,778.5,91.0,4.5,15.0,500.0,108.02,60.93
2016,6,22,17,0,753.0,88.0,4.5,15.0,450.0,63.88,50.87
2016,6,22,17,15,722.0,84.0,4.5,14.5,399.5,56.84,44.94
2016,6,22,17,30,691.0,80.0,4.5,14.0,349.0,55.68,44.14
2016,6,22,17,45,645.5,75.0,4.5,14.0,298.5,53.62,42.4
2016,6,22,18,0,600.0,70.0,4.5,14.0,248.0,51.49,40.51
2016,6,22,18,15,538.0,63.0,4.45,13.5,200.0,47.57,36.99
2016,6,22,18,30,476.0,56.0,4.4,13.0,152.0,43.54,33.19
2016,6,22,18,45,381.0,46.5,4.35,13.0,110.0,37.04,26.94
2016,6,22,19,0,286.0,37.0,4.3,13.0,68.0,30.34,20.0
2016,6,22,19,15,143.0,18.5,4.3,13.0,34.0,14.51,1.2
2016,6,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,191.0,14.5,3.65,12.0,34.5,64.62,0.0
2016,6,23,5,30,382.0,29.0,3.6,12.0,69.0,150.99,102.71
2016,6,23,5,45,476.0,36.0,3.6,12.5,112.0,212.94,161.21
2016,6,23,6,0,570.0,43.0,3.6,13.0,155.0,283.38,224.43
2016,6,23,6,15,625.0,48.5,3.6,13.0,203.0,346.69,282.01
2016,6,23,6,30,680.0,54.0,3.6,13.0,251.0,414.85,342.08
2016,6,23,6,45,718.5,57.5,3.65,13.5,301.5,476.07,394.18
2016,6,23,7,0,757.0,61.0,3.7,14.0,352.0,539.59,446.2
2016,6,23,7,15,783.0,64.0,3.65,14.0,402.0,596.33,491.71
2016,6,23,7,30,809.0,67.0,3.6,14.0,452.0,648.41,531.65
2016,6,23,7,45,828.0,69.5,3.6,14.5,500.0,699.41,567.5
2016,6,23,8,0,847.0,72.0,3.6,15.0,548.0,749.57,601.89
2016,6,23,8,15,861.5,74.0,3.55,15.0,594.0,794.32,632.53
2016,6,23,8,30,876.0,76.0,3.5,15.0,640.0,837.31,661.44
2016,6,23,8,45,886.0,78.0,3.5,15.5,682.5,874.31,684.68
2016,6,23,9,0,896.0,80.0,3.5,16.0,725.0,908.76,705.85
2016,6,23,9,15,904.5,81.5,3.5,16.0,763.0,938.49,724.88
2016,6,23,9,30,913.0,83.0,3.5,16.0,801.0,965.22,741.77
2016,6,23,9,45,917.5,85.5,3.5,16.5,833.5,986.01,753.15
2016,6,23,10,0,922.0,88.0,3.5,17.0,866.0,1003.33,762.2
2016,6,23,10,15,927.0,89.0,3.55,17.0,893.5,1015.94,769.95
2016,6,23,10,30,932.0,90.0,3.6,17.0,921.0,1024.94,775.39
2016,6,23,10,45,937.0,89.5,3.65,17.0,942.0,1028.68,777.42
2016,6,23,11,0,942.0,89.0,3.7,17.0,963.0,1028.71,777.11
2016,6,23,11,15,944.5,89.5,3.75,17.0,977.5,1023.57,773.46
2016,6,23,11,30,947.0,90.0,3.8,17.0,992.0,1014.7,767.42
2016,6,23,11,45,948.5,89.5,3.9,17.0,999.0,1000.2,758.01
2016,6,23,12,0,950.0,89.0,4.0,17.0,1006.0,982.14,746.23
2016,6,23,12,15,949.5,89.0,4.05,17.0,1006.0,959.26,730.87
2016,6,23,12,30,949.0,89.0,4.1,17.0,1006.0,933.1,713.25
2016,6,23,12,45,946.5,89.5,4.15,17.0,998.0,902.53,692.52
2016,6,23,13,0,944.0,90.0,4.2,17.0,990.0,869.01,669.65
2016,6,23,13,15,940.5,89.5,4.2,17.0,975.0,831.0,643.23
2016,6,23,13,30,937.0,89.0,4.2,17.0,960.0,790.43,614.83
2016,6,23,13,45,933.5,87.5,4.25,17.0,939.0,746.58,583.97
2016,6,23,14,0,930.0,86.0,4.3,17.0,918.0,700.54,549.75
2016,6,23,14,15,924.0,85.0,4.3,17.0,890.0,651.38,511.39
2016,6,23,14,30,918.0,84.0,4.3,17.0,862.0,600.64,470.84
2016,6,23,14,45,910.0,83.0,4.35,17.0,828.5,547.52,427.47
2016,6,23,15,0,902.0,82.0,4.4,17.0,795.0,493.49,382.05
2016,6,23,15,15,892.0,81.0,4.35,16.5,756.5,437.96,334.56
2016,6,23,15,30,882.0,80.0,4.3,16.0,718.0,382.21,285.49
2016,6,23,15,45,868.0,79.0,4.3,16.0,675.0,325.28,234.1
2016,6,23,16,0,854.0,78.0,4.3,16.0,632.0,269.07,183.17
2016,6,23,16,15,838.0,75.5,4.25,15.5,586.0,212.29,133.58
2016,6,23,16,30,822.0,73.0,4.2,15.0,540.0,156.95,89.4
2016,6,23,16,45,799.0,71.5,4.2,15.0,491.5,103.54,56.33
2016,6,23,17,0,776.0,70.0,4.2,15.0,443.0,50.81,39.35
2016,6,23,17,15,748.0,66.5,4.15,15.0,393.5,49.37,38.25
2016,6,23,17,30,720.0,63.0,4.1,15.0,344.0,47.86,37.03
2016,6,23,17,45,680.0,59.5,4.05,15.0,295.0,46.22,35.65
2016,6,23,18,0,640.0,56.0,4.0,15.0,246.0,44.56,34.19
2016,6,23,18,15,584.0,50.5,3.9,14.5,199.0,37.63,28.0
2016,6,23,18,30,528.0,45.0,3.8,14.0,152.0,34.37,24.95
2016,6,23,18,45,441.0,37.5,3.7,14.0,110.5,29.25,20.02
2016,6,23,19,0,354.0,30.0,3.6,14.0,69.0,23.99,14.59
2016,6,23,19,15,215.5,19.5,3.5,14.0,40.0,15.74,1.9
2016,6,23,19,30,77.0,9.0,3.4,14.0,11.0,8.19,0.0
2016,6,23,19,45,38.5,4.5,3.35,14.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,5,15,175.0,15.5,3.5,12.0,33.5,62.03,0.0
2016,6,24,5,30,350.0,31.0,3.5,12.0,67.0,143.86,97.68
2016,6,24,5,45,441.5,39.5,3.55,12.5,109.5,204.93,155.23
2016,6,24,6,0,533.0,48.0,3.6,13.0,152.0,276.12,218.82
2016,6,24,6,15,593.0,54.0,3.6,13.0,200.5,340.05,276.64
2016,6,24,6,30,653.0,60.0,3.6,13.0,249.0,409.5,337.62
2016,6,24,6,45,693.0,65.0,3.6,13.5,299.5,470.08,389.07
2016,6,24,7,0,733.0,70.0,3.6,14.0,350.0,535.13,442.12
2016,6,24,7,15,763.0,73.5,3.55,14.0,401.5,594.09,489.28
2016,6,24,7,30,793.0,77.0,3.5,14.0,453.0,653.8,535.52
2016,6,24,7,45,814.0,80.5,3.45,14.5,503.0,707.28,572.88
2016,6,24,8,0,835.0,84.0,3.4,15.0,553.0,760.06,608.78
2016,6,24,8,15,852.0,86.5,3.3,15.0,600.5,800.74,635.93
2016,6,24,8,30,869.0,89.0,3.2,15.0,648.0,846.04,666.01
2016,6,24,8,45,881.0,91.5,3.15,15.5,692.0,885.07,690.12
2016,6,24,9,0,893.0,94.0,3.1,16.0,736.0,921.67,712.16
2016,6,24,9,15,903.5,95.5,3.05,16.0,776.0,953.1,731.69
2016,6,24,9,30,914.0,97.0,3.0,16.0,816.0,981.6,749.11
2016,6,24,9,45,924.5,97.5,3.0,16.5,851.0,1005.88,762.6
2016,6,24,10,0,935.0,98.0,3.0,17.0,886.0,1026.88,773.85
2016,6,24,10,15,941.0,99.0,3.05,17.0,914.5,1040.51,782.16
2016,6,24,10,30,947.0,100.0,3.1,17.0,943.0,1050.48,788.2
2016,6,24,10,45,952.0,100.0,3.15,17.5,965.5,1054.67,789.04
2016,6,24,11,0,957.0,100.0,3.2,18.0,988.0,1055.07,787.55
2016,6,24,11,15,960.0,100.5,3.25,18.0,1003.0,1050.19,784.2
2016,6,24,11,30,963.0,101.0,3.3,18.0,1018.0,1041.51,778.48
2016,6,24,11,45,964.5,101.0,3.4,18.0,1026.0,1027.15,769.48
2016,6,24,12,0,966.0,101.0,3.5,18.0,1034.0,1009.15,758.12
2016,6,24,12,15,966.5,101.5,3.6,18.0,1034.5,987.17,744.08
2016,6,24,12,30,967.0,102.0,3.7,18.0,1035.0,961.8,727.7
2016,6,24,12,45,958.0,106.5,3.85,18.0,1025.5,928.61,706.18
2016,6,24,13,0,949.0,111.0,4.0,18.0,1016.0,892.74,682.59
2016,6,24,13,15,946.5,110.5,4.05,18.0,1001.5,855.15,657.06
2016,6,24,13,30,944.0,110.0,4.1,18.0,987.0,814.91,629.45
2016,6,24,13,45,939.0,109.5,4.2,18.0,965.5,770.39,598.7
2016,6,24,14,0,934.0,109.0,4.3,18.0,944.0,723.77,563.88
2016,6,24,14,15,928.0,108.0,4.35,18.0,916.0,674.2,525.83
2016,6,24,14,30,922.0,107.0,4.4,18.0,888.0,623.04,485.51
2016,6,24,14,45,912.5,106.0,4.45,18.0,853.5,568.68,441.57
2016,6,24,15,0,903.0,105.0,4.5,18.0,819.0,513.55,395.7
2016,6,24,15,15,892.5,103.5,4.5,18.0,779.5,457.06,347.31
2016,6,24,15,30,882.0,102.0,4.5,18.0,740.0,400.39,297.52
2016,6,24,15,45,867.0,100.0,4.5,18.0,696.0,342.05,245.61
2016,6,24,16,0,852.0,98.0,4.5,18.0,652.0,284.53,194.21
2016,6,24,16,15,834.0,95.5,4.45,17.5,604.0,220.3,139.22
2016,6,24,16,30,816.0,93.0,4.4,17.0,556.0,164.19,94.82
2016,6,24,16,45,792.0,89.5,4.35,17.0,506.0,108.96,60.35
2016,6,24,17,0,768.0,86.0,4.3,17.0,456.0,62.46,49.21
2016,6,24,17,15,736.5,82.0,4.2,16.5,405.0,61.1,48.32
2016,6,24,17,30,705.0,78.0,4.1,16.0,354.0,54.29,42.55
2016,6,24,17,45,661.5,73.0,4.05,16.0,303.0,52.16,40.76
2016,6,24,18,0,618.0,68.0,4.0,16.0,252.0,49.96,38.83
2016,6,24,18,15,556.5,61.5,3.9,15.5,203.5,46.38,35.63
2016,6,24,18,30,495.0,55.0,3.8,15.0,155.0,42.7,32.19
2016,6,24,18,45,402.5,45.5,3.75,15.0,112.5,36.16,25.96
2016,6,24,19,0,310.0,36.0,3.7,15.0,70.0,29.41,19.07
2016,6,24,19,15,176.0,23.0,3.65,14.5,40.5,18.12,3.15
2016,6,24,19,30,42.0,10.0,3.6,14.0,11.0,9.1,0.0
2016,6,24,19,45,21.0,5.0,3.55,14.0,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,144.5,17.0,2.55,13.5,31.5,56.76,0.0
2016,6,25,5,30,289.0,34.0,2.5,14.0,63.0,129.5,87.1
2016,6,25,5,45,386.0,43.0,2.45,14.5,104.5,189.72,142.51
2016,6,25,6,0,483.0,52.0,2.4,15.0,146.0,260.59,204.49
2016,6,25,6,15,545.5,59.0,2.35,15.0,193.5,324.16,260.81
2016,6,25,6,30,608.0,66.0,2.3,15.0,241.0,393.58,320.47
2016,6,25,6,45,654.0,70.5,2.3,15.5,291.5,456.46,372.64
2016,6,25,7,0,700.0,75.0,2.3,16.0,342.0,522.55,425.38
2016,6,25,7,15,731.0,79.0,2.25,16.0,392.5,579.17,469.62
2016,6,25,7,30,762.0,83.0,2.2,16.0,443.0,638.79,514.61
2016,6,25,7,45,787.5,85.0,2.15,16.5,493.0,692.62,551.53
2016,6,25,8,0,813.0,87.0,2.1,17.0,543.0,746.14,586.85
2016,6,25,8,15,830.5,90.0,2.1,17.0,590.5,793.68,618.54
2016,6,25,8,30,848.0,93.0,2.1,17.0,638.0,832.51,643.66
2016,6,25,8,45,863.0,94.5,2.1,17.5,682.0,872.42,668.04
2016,6,25,9,0,878.0,96.0,2.1,18.0,726.0,910.15,690.53
2016,6,25,9,15,888.5,97.5,2.15,18.0,765.5,941.25,710.15
2016,6,25,9,30,899.0,99.0,2.2,18.0,805.0,969.48,727.86
2016,6,25,9,45,898.5,105.0,2.25,18.0,836.5,988.88,739.72
2016,6,25,10,0,898.0,111.0,2.3,18.0,868.0,1004.6,749.31
2016,6,25,10,15,904.5,112.5,2.35,18.0,896.5,1018.82,758.04
2016,6,25,10,30,911.0,114.0,2.4,18.0,925.0,1029.49,764.54
2016,6,25,10,45,916.5,114.5,2.5,18.0,947.0,1034.52,768.05
2016,6,25,11,0,922.0,115.0,2.6,18.0,969.0,1035.88,769.29
2016,6,25,11,15,925.0,115.5,2.65,18.0,984.0,1031.07,766.09
2016,6,25,11,30,928.0,116.0,2.7,18.0,999.0,1022.58,760.63
2016,6,25,11,45,930.0,116.0,2.8,18.5,1007.0,1009.02,750.98
2016,6,25,12,0,932.0,116.0,2.9,19.0,1015.0,991.94,739.08
2016,6,25,12,15,932.5,116.0,2.95,19.0,1015.5,970.06,724.98
2016,6,25,12,30,933.0,116.0,3.0,19.0,1016.0,944.93,708.72
2016,6,25,12,45,934.5,113.5,3.1,19.0,1010.5,915.27,689.71
2016,6,25,13,0,936.0,111.0,3.2,19.0,1005.0,882.55,668.46
2016,6,25,13,15,933.5,110.5,3.25,19.0,990.5,845.44,643.69
2016,6,25,13,30,931.0,110.0,3.3,19.0,976.0,805.73,616.89
2016,6,25,13,45,927.0,109.0,3.35,19.0,955.0,762.06,587.01
2016,6,25,14,0,923.0,108.0,3.4,19.0,934.0,716.24,553.13
2016,6,25,14,15,917.0,107.0,3.45,19.0,906.0,667.21,515.93
2016,6,25,14,30,911.0,106.0,3.5,19.0,878.0,616.61,476.52
2016,6,25,14,45,903.0,104.5,3.55,19.0,844.5,563.2,433.83
2016,6,25,15,0,895.0,103.0,3.6,19.0,811.0,508.89,389.11
2016,6,25,15,15,884.0,101.5,3.6,18.5,771.5,452.65,342.15
2016,6,25,15,30,873.0,100.0,3.6,18.0,732.0,396.31,293.63
2016,6,25,15,45,859.0,98.0,3.65,18.0,688.5,338.8,242.71
2016,6,25,16,0,845.0,96.0,3.7,18.0,645.0,282.0,192.13
2016,6,25,16,15,827.5,93.0,3.7,18.0,598.0,217.85,137.1
2016,6,25,16,30,810.0,90.0,3.7,18.0,551.0,161.81,92.64
2016,6,25,16,45,786.5,87.0,3.7,18.0,501.5,107.33,58.71
2016,6,25,17,0,763.0,84.0,3.7,18.0,452.0,60.91,47.65
2016,6,25,17,15,732.5,80.0,3.65,17.5,401.0,59.5,46.71
2016,6,25,17,30,702.0,76.0,3.6,17.0,350.0,52.81,41.07
2016,6,25,17,45,659.0,71.0,3.6,16.5,300.0,50.63,39.32
2016,6,25,18,0,616.0,66.0,3.6,16.0,250.0,48.36,37.41
2016,6,25,18,15,555.5,59.5,3.55,15.5,202.0,44.71,34.16
2016,6,25,18,30,495.0,53.0,3.5,15.0,154.0,40.96,30.66
2016,6,25,18,45,404.0,44.0,3.5,15.0,111.5,34.81,24.78
2016,6,25,19,0,313.0,35.0,3.5,15.0,69.0,28.46,18.29
2016,6,25,19,15,181.0,22.5,3.5,14.5,40.0,17.72,3.05
2016,6,25,19,30,49.0,10.0,3.5,14.0,11.0,9.1,0.0
2016,6,25,19,45,24.5,5.0,3.5,14.0,5.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,145.0,16.0,3.55,13.5,30.5,55.52,0.0
2016,6,26,5,30,290.0,32.0,3.5,14.0,61.0,127.74,85.39
2016,6,26,5,45,384.5,41.0,3.5,14.5,102.0,186.88,140.36
2016,6,26,6,0,479.0,50.0,3.5,15.0,143.0,256.53,201.74
2016,6,26,6,15,539.5,56.5,3.4,15.0,189.5,318.31,257.05
2016,6,26,6,30,600.0,63.0,3.3,15.0,236.0,385.75,315.7
2016,6,26,6,45,335.5,106.0,3.25,15.5,206.0,315.77,259.98
2016,6,26,7,0,71.0,149.0,3.2,16.0,176.0,192.13,156.32
2016,6,26,7,15,75.5,171.0,3.2,16.0,203.5,220.52,179.76
2016,6,26,7,30,80.0,193.0,3.2,16.0,231.0,249.08,202.62
2016,6,26,7,45,111.5,218.0,3.2,16.5,277.0,313.02,253.59
2016,6,26,8,0,143.0,243.0,3.2,17.0,323.0,367.9,296.25
2016,6,26,8,15,149.5,265.5,3.2,17.0,356.0,401.51,321.55
2016,6,26,8,30,156.0,288.0,3.2,17.0,389.0,434.94,346.46
2016,6,26,8,45,175.5,309.0,3.25,17.5,429.5,477.86,378.05
2016,6,26,9,0,195.0,330.0,3.3,18.0,470.0,521.1,409.33
2016,6,26,9,15,186.0,351.0,3.35,18.0,490.5,537.94,420.48
2016,6,26,9,30,177.0,372.0,3.4,18.0,511.0,553.42,430.72
2016,6,26,9,45,282.0,363.0,3.45,18.5,595.5,661.42,511.25
2016,6,26,10,0,387.0,354.0,3.5,19.0,680.0,755.76,579.42
2016,6,26,10,15,368.5,377.0,3.55,19.0,695.5,762.39,582.04
2016,6,26,10,30,350.0,400.0,3.6,19.0,711.0,766.68,583.66
2016,6,26,10,45,315.5,421.0,3.65,19.5,707.0,750.84,569.74
2016,6,26,11,0,281.0,442.0,3.7,20.0,703.0,733.07,554.66
2016,6,26,11,15,314.5,438.0,3.75,20.0,734.0,755.58,571.34
2016,6,26,11,30,348.0,434.0,3.8,20.0,765.0,776.0,586.26
2016,6,26,11,45,330.5,445.5,3.85,20.0,762.0,760.22,574.3
2016,6,26,12,0,313.0,457.0,3.9,20.0,759.0,743.05,561.62
2016,6,26,12,15,295.5,462.5,3.95,19.5,748.0,719.08,545.27
2016,6,26,12,30,278.0,468.0,4.0,19.0,737.0,694.41,528.34
2016,6,26,12,45,290.0,460.5,4.05,19.0,739.5,682.96,520.68
2016,6,26,13,0,302.0,453.0,4.1,19.0,742.0,669.91,511.72
2016,6,26,13,15,358.5,420.0,4.1,19.0,757.5,668.17,511.95
2016,6,26,13,30,415.0,387.0,4.1,19.0,773.0,663.62,509.77
2016,6,26,13,45,344.0,405.5,4.15,19.0,721.0,603.94,464.66
2016,6,26,14,0,273.0,424.0,4.2,19.0,669.0,550.2,423.79
2016,6,26,14,15,323.5,394.0,4.2,19.0,675.0,537.85,415.25
2016,6,26,14,30,374.0,364.0,4.2,19.0,681.0,520.71,402.31
2016,6,26,14,45,347.5,356.5,4.2,19.0,642.0,475.95,367.53
2016,6,26,15,0,321.0,349.0,4.2,19.0,603.0,433.38,334.13
2016,6,26,15,15,339.0,324.5,4.2,18.5,581.5,398.92,306.86
2016,6,26,15,30,357.0,300.0,4.2,18.0,560.0,362.58,277.15
2016,6,26,15,45,582.0,201.0,4.2,18.0,593.5,326.16,240.63
2016,6,26,16,0,807.0,102.0,4.2,18.0,627.0,271.77,185.73
2016,6,26,16,15,789.0,99.5,4.15,18.0,581.0,216.46,137.77
2016,6,26,16,30,771.0,97.0,4.1,18.0,535.0,162.95,95.25
2016,6,26,16,45,750.5,92.5,4.05,18.0,487.5,109.78,61.7
2016,6,26,17,0,730.0,88.0,4.0,18.0,440.0,63.62,50.01
2016,6,26,17,15,699.5,83.5,3.95,17.5,390.5,56.25,43.87
2016,6,26,17,30,669.0,79.0,3.9,17.0,341.0,54.74,42.77
2016,6,26,17,45,630.0,73.0,3.85,17.0,292.0,51.95,40.4
2016,6,26,18,0,591.0,67.0,3.8,17.0,243.0,49.0,37.82
2016,6,26,18,15,532.0,60.5,3.75,16.5,196.5,45.42,34.64
2016,6,26,18,30,473.0,54.0,3.7,16.0,150.0,41.73,31.2
2016,6,26,18,45,388.5,44.0,3.65,16.0,109.0,34.76,24.63
2016,6,26,19,0,304.0,34.0,3.6,16.0,68.0,27.51,17.41
2016,6,26,19,15,179.0,21.5,3.55,15.5,39.0,17.52,2.96
2016,6,26,19,30,54.0,9.0,3.5,15.0,10.0,8.19,0.0
2016,6,26,19,45,27.0,4.5,3.5,15.0,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,144.0,15.5,3.85,14.0,30.0,54.48,0.0
2016,6,27,5,30,288.0,31.0,3.8,14.0,60.0,126.0,83.69
2016,6,27,5,45,381.5,40.0,3.8,14.5,100.5,184.54,138.44
2016,6,27,6,0,475.0,49.0,3.8,15.0,141.0,253.53,199.37
2016,6,27,6,15,536.0,55.5,3.75,15.0,187.0,315.25,254.76
2016,6,27,6,30,597.0,62.0,3.7,15.0,233.0,382.7,313.66
2016,6,27,6,45,334.0,105.0,3.65,15.5,204.0,313.65,258.58
2016,6,27,7,0,71.0,148.0,3.6,16.0,175.0,191.05,155.56
2016,6,27,7,15,94.5,172.0,3.6,16.0,213.5,233.99,191.31
2016,6,27,7,30,118.0,196.0,3.6,16.0,252.0,290.03,236.71
2016,6,27,7,45,135.0,219.0,3.6,16.5,289.5,331.46,269.04
2016,6,27,8,0,152.0,242.0,3.6,17.0,327.0,373.79,301.49
2016,6,27,8,15,150.5,265.0,3.6,17.5,355.0,401.81,321.71
2016,6,27,8,30,149.0,288.0,3.6,18.0,383.0,429.07,341.04
2016,6,27,8,45,166.0,309.0,3.6,18.5,422.5,469.58,370.72
2016,6,27,9,0,183.0,330.0,3.6,19.0,462.0,510.31,400.02
2016,6,27,9,15,203.0,348.0,3.65,19.0,502.0,550.56,429.55
2016,6,27,9,30,223.0,366.0,3.7,19.0,542.0,590.72,458.72
2016,6,27,9,45,227.0,383.5,3.75,19.0,568.5,614.53,475.21
2016,6,27,10,0,231.0,401.0,3.8,19.0,595.0,637.28,490.95
2016,6,27,10,15,289.5,400.5,3.8,19.0,652.5,709.11,543.38
2016,6,27,10,30,348.0,400.0,3.8,19.0,710.0,764.88,583.53
2016,6,27,10,45,624.5,258.0,3.85,19.5,830.0,909.66,691.44
2016,6,27,11,0,901.0,116.0,3.9,20.0,950.0,1016.66,762.64
2016,6,27,11,15,692.5,251.5,3.9,20.0,899.0,957.08,720.9
2016,6,27,11,30,484.0,387.0,3.9,20.0,848.0,872.57,656.16
2016,6,27,11,45,474.5,394.0,3.95,20.0,849.0,857.62,645.98
2016,6,27,12,0,465.0,401.0,4.0,20.0,850.0,840.54,633.84
2016,6,27,12,15,690.0,258.0,4.0,20.0,924.0,897.51,680.27
2016,6,27,12,30,915.0,115.0,4.0,20.0,998.0,929.04,702.31
2016,6,27,12,45,919.5,111.0,4.05,20.0,993.0,901.2,683.3
2016,6,27,13,0,924.0,107.0,4.1,20.0,988.0,870.18,662.44
2016,6,27,13,15,921.5,106.5,4.05,20.0,974.5,833.6,637.13
2016,6,27,13,30,919.0,106.0,4.0,20.0,961.0,794.43,609.91
2016,6,27,13,45,917.0,104.0,4.0,20.0,940.5,751.89,580.31
2016,6,27,14,0,915.0,102.0,4.0,20.0,920.0,707.07,546.89
2016,6,27,14,15,909.0,101.0,4.0,19.5,893.0,658.5,510.62
2016,6,27,14,30,903.0,100.0,4.0,19.0,866.0,608.37,472.07
2016,6,27,14,45,897.0,98.0,4.0,19.0,833.5,556.07,429.82
2016,6,27,15,0,891.0,96.0,4.0,19.0,801.0,502.68,385.47
2016,6,27,15,15,881.5,94.0,4.0,19.0,762.5,446.95,338.03
2016,6,27,15,30,872.0,92.0,4.0,19.0,724.0,390.97,289.12
2016,6,27,15,45,860.5,89.5,4.0,19.0,681.5,333.96,238.48
2016,6,27,16,0,849.0,87.0,4.0,19.0,639.0,277.4,187.96
2016,6,27,16,15,832.5,85.0,3.95,18.5,593.0,220.96,139.28
2016,6,27,16,30,816.0,83.0,3.9,18.0,547.0,158.46,89.6
2016,6,27,16,45,794.5,80.0,3.9,18.0,498.5,103.76,55.15
2016,6,27,17,0,773.0,77.0,3.9,18.0,450.0,55.8,43.21
2016,6,27,17,15,744.5,73.5,3.85,17.5,400.0,54.57,42.4
2016,6,27,17,30,716.0,70.0,3.8,17.0,350.0,53.28,41.49
2016,6,27,17,45,675.0,65.5,3.8,17.0,300.0,51.05,39.61
2016,6,27,18,0,634.0,61.0,3.8,17.0,250.0,44.55,33.89
2016,6,27,18,15,577.0,55.0,3.75,16.5,202.5,41.15,30.87
2016,6,27,18,30,520.0,49.0,3.7,16.0,155.0,37.64,27.61
2016,6,27,18,45,432.5,41.0,3.65,16.0,113.0,32.23,22.44
2016,6,27,19,0,345.0,33.0,3.6,16.0,71.0,26.67,16.71
2016,6,27,19,15,209.0,21.5,3.6,15.5,41.0,17.56,2.99
2016,6,27,19,30,73.0,10.0,3.6,15.0,11.0,9.1,0.0
2016,6,27,19,45,36.5,5.0,3.6,15.0,5.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,15,146.5,16.0,3.7,13.0,30.5,55.28,0.0
2016,6,28,5,30,293.0,32.0,3.6,13.0,61.0,128.0,84.9
2016,6,28,5,45,391.0,41.5,3.55,13.5,102.5,188.89,142.08
2016,6,28,6,0,489.0,51.0,3.5,14.0,144.0,260.71,205.51
2016,6,28,6,15,551.5,57.5,3.45,14.0,191.5,323.96,262.34
2016,6,28,6,30,614.0,64.0,3.4,14.0,239.0,393.04,322.68
2016,6,28,6,45,321.5,101.0,3.35,14.5,194.5,302.16,249.87
2016,6,28,7,0,29.0,138.0,3.3,15.0,150.0,154.64,125.23
2016,6,28,7,15,44.5,163.0,3.25,15.5,183.0,191.56,155.81
2016,6,28,7,30,60.0,188.0,3.2,16.0,216.0,229.73,186.55
2016,6,28,7,45,65.5,210.5,3.2,16.5,244.0,258.89,209.25
2016,6,28,8,0,71.0,233.0,3.2,17.0,272.0,288.25,231.72
2016,6,28,8,15,75.0,255.0,3.25,17.0,300.0,315.98,253.01
2016,6,28,8,30,79.0,277.0,3.3,17.0,328.0,343.67,274.05
2016,6,28,8,45,92.0,301.5,3.35,17.5,364.5,381.88,302.74
2016,6,28,9,0,105.0,326.0,3.4,18.0,401.0,420.39,331.18
2016,6,28,9,15,119.5,348.0,3.4,18.0,438.0,473.14,370.49
2016,6,28,9,30,134.0,370.0,3.4,18.0,475.0,510.69,397.97
2016,6,28,9,45,165.0,387.5,3.45,18.5,523.0,559.07,433.12
2016,6,28,10,0,196.0,405.0,3.5,19.0,571.0,607.41,467.63
2016,6,28,10,15,211.5,418.0,3.55,19.0,602.0,635.31,487.41
2016,6,28,10,30,227.0,431.0,3.6,19.0,633.0,662.26,506.52
2016,6,28,10,45,273.0,430.5,3.65,19.0,679.5,718.78,547.5
2016,6,28,11,0,319.0,430.0,3.7,19.0,726.0,759.02,576.56
2016,6,28,11,15,320.5,437.5,3.75,19.0,739.0,761.49,577.71
2016,6,28,11,30,322.0,445.0,3.8,19.0,752.0,762.14,577.87
2016,6,28,11,45,378.0,424.0,3.85,19.0,787.0,785.4,595.86
2016,6,28,12,0,434.0,403.0,3.9,19.0,822.0,813.65,616.9
2016,6,28,12,15,380.0,429.0,3.9,19.0,796.0,765.7,581.26
2016,6,28,12,30,326.0,455.0,3.9,19.0,770.0,725.88,551.5
2016,6,28,12,45,365.0,430.0,3.95,19.0,780.0,720.62,549.25
2016,6,28,13,0,404.0,405.0,4.0,19.0,790.0,715.77,546.89
2016,6,28,13,15,416.5,393.5,4.0,19.0,785.5,694.31,531.66
2016,6,28,13,30,429.0,382.0,4.0,19.0,781.0,670.91,514.93
2016,6,28,13,45,445.0,366.5,4.05,19.0,772.5,644.75,496.18
2016,6,28,14,0,461.0,351.0,4.1,19.0,764.0,616.42,475.43
2016,6,28,14,15,469.0,334.5,4.1,18.5,743.5,580.06,448.97
2016,6,28,14,30,477.0,318.0,4.1,18.0,723.0,542.27,420.76
2016,6,28,14,45,685.0,211.5,4.1,18.0,767.0,534.9,414.88
2016,6,28,15,0,893.0,105.0,4.1,18.0,811.0,511.61,393.86
2016,6,28,15,15,882.5,103.5,4.1,18.0,772.5,455.64,346.0
2016,6,28,15,30,872.0,102.0,4.1,18.0,734.0,399.49,296.87
2016,6,28,15,45,859.5,99.5,4.15,18.0,691.0,342.03,245.83
2016,6,28,16,0,847.0,97.0,4.2,18.0,648.0,285.11,194.98
2016,6,28,16,15,830.0,94.0,4.2,17.5,601.0,220.9,139.95
2016,6,28,16,30,813.0,91.0,4.2,17.0,554.0,164.67,95.16
2016,6,28,16,45,791.0,88.0,4.2,17.0,504.5,110.0,60.5
2016,6,28,17,0,769.0,85.0,4.2,17.0,455.0,61.68,48.53
2016,6,28,17,15,739.0,81.0,4.2,16.5,404.5,60.31,47.61
2016,6,28,17,30,709.0,77.0,4.2,16.0,354.0,53.56,41.9
2016,6,28,17,45,667.0,72.0,4.2,16.0,303.5,51.41,40.1
2016,6,28,18,0,625.0,67.0,4.2,16.0,253.0,49.18,38.13
2016,6,28,18,15,565.0,60.5,4.15,15.5,204.5,45.56,34.91
2016,6,28,18,30,505.0,54.0,4.1,15.0,156.0,41.85,31.44
2016,6,28,18,45,412.5,45.0,4.05,15.0,113.5,35.72,25.57
2016,6,28,19,0,320.0,36.0,4.0,15.0,71.0,29.41,19.09
2016,6,28,19,15,184.5,23.0,3.95,14.5,41.0,18.12,3.28
2016,6,28,19,30,49.0,10.0,3.9,14.0,11.0,9.1,0.0
2016,6,28,19,45,24.5,5.0,3.9,14.0,5.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,29,5,15,123.0,17.5,3.55,13.0,29.5,50.38,0.0
2016,6,29,5,30,246.0,35.0,3.5,13.0,59.0,117.86,77.93
2016,6,29,5,45,344.5,45.5,3.5,13.0,99.5,177.07,133.55
2016,6,29,6,0,443.0,56.0,3.5,13.0,140.0,247.68,196.09
2016,6,29,6,15,509.0,63.5,3.5,13.0,187.5,311.32,253.18
2016,6,29,6,30,575.0,71.0,3.5,13.0,235.0,381.16,314.29
2016,6,29,6,45,287.5,92.0,3.5,13.5,174.0,273.18,227.03
2016,6,29,7,0,0.0,113.0,3.5,14.0,113.0,103.81,82.66
2016,6,29,7,15,2.0,131.5,3.5,14.5,132.5,122.48,98.16
2016,6,29,7,30,4.0,150.0,3.5,15.0,152.0,141.33,113.35
2016,6,29,7,45,11.5,174.5,3.55,15.5,181.0,170.42,136.9
2016,6,29,8,0,19.0,199.0,3.6,16.0,210.0,200.1,160.56
2016,6,29,8,15,32.5,229.5,3.6,16.0,250.0,253.65,203.54
2016,6,29,8,30,46.0,260.0,3.6,16.0,290.0,297.27,237.91
2016,6,29,8,45,45.0,277.0,3.65,16.5,308.0,314.15,249.97
2016,6,29,9,0,44.0,294.0,3.7,17.0,326.0,330.76,261.77
2016,6,29,9,15,60.0,323.5,3.7,17.0,369.0,376.2,296.81
2016,6,29,9,30,76.0,353.0,3.7,17.0,412.0,421.91,331.51
2016,6,29,9,45,78.5,371.0,3.75,17.5,434.5,442.4,345.72
2016,6,29,10,0,81.0,389.0,3.8,18.0,457.0,462.49,359.6
2016,6,29,10,15,97.0,409.5,3.85,18.0,494.0,498.02,386.11
2016,6,29,10,30,113.0,430.0,3.9,18.0,531.0,548.34,423.13
2016,6,29,10,45,117.0,442.5,3.95,18.0,549.0,562.09,432.69
2016,6,29,11,0,121.0,455.0,4.0,18.0,567.0,574.93,441.77
2016,6,29,11,15,148.5,465.5,4.05,18.0,605.0,607.88,466.36
2016,6,29,11,30,176.0,476.0,4.1,18.0,643.0,639.27,489.56
2016,6,29,11,45,162.5,480.0,4.15,18.0,635.5,623.11,477.08
2016,6,29,12,0,149.0,484.0,4.2,18.0,628.0,606.35,464.42
2016,6,29,12,15,176.0,483.5,4.25,18.0,653.5,622.11,476.76
2016,6,29,12,30,203.0,483.0,4.3,18.0,679.0,635.69,487.36
2016,6,29,12,45,225.0,475.5,4.35,18.0,691.5,636.18,488.39
2016,6,29,13,0,247.0,468.0,4.4,18.0,704.0,638.66,490.81
2016,6,29,13,15,280.5,451.5,4.4,18.0,715.5,634.94,488.9
2016,6,29,13,30,314.0,435.0,4.4,18.0,727.0,628.35,484.73
2016,6,29,13,45,610.5,278.0,4.45,18.0,829.5,687.56,534.53
2016,6,29,14,0,907.0,121.0,4.5,18.0,932.0,719.19,561.8
2016,6,29,14,15,700.5,217.0,4.5,18.0,832.5,627.27,489.02
2016,6,29,14,30,494.0,313.0,4.5,18.0,733.0,548.54,426.42
2016,6,29,14,45,500.5,294.5,4.5,18.0,705.0,506.17,393.21
2016,6,29,15,0,507.0,276.0,4.5,18.0,677.0,462.62,358.07
2016,6,29,15,15,682.5,193.0,4.45,17.5,705.0,437.26,335.07
2016,6,29,15,30,858.0,110.0,4.4,17.0,733.0,401.3,300.17
2016,6,29,15,45,845.0,107.5,4.4,17.0,689.5,338.91,245.04
2016,6,29,16,0,832.0,105.0,4.4,17.0,646.0,281.98,193.97
2016,6,29,16,15,814.0,102.0,4.35,16.5,599.0,224.69,144.32
2016,6,29,16,30,796.0,99.0,4.3,16.0,552.0,169.19,99.95
2016,6,29,16,45,773.0,95.5,4.25,16.0,502.5,115.01,65.33
2016,6,29,17,0,750.0,92.0,4.2,16.0,453.0,66.83,53.23
2016,6,29,17,15,718.0,87.5,4.15,15.5,402.0,59.19,46.82
2016,6,29,17,30,686.0,83.0,4.1,15.0,351.0,57.78,45.82
2016,6,29,17,45,642.0,77.5,4.05,15.0,300.5,55.45,43.84
2016,6,29,18,0,598.0,72.0,4.0,15.0,250.0,53.02,41.71
2016,6,29,18,15,535.0,65.0,3.9,14.5,202.0,49.17,38.27
2016,6,29,18,30,472.0,58.0,3.8,14.0,154.0,45.22,34.56
2016,6,29,18,45,375.0,48.0,3.75,14.0,111.5,38.34,27.98
2016,6,29,19,0,278.0,38.0,3.7,14.0,69.0,29.63,19.36
2016,6,29,19,15,153.5,24.0,3.7,13.5,40.0,18.89,3.63
2016,6,29,19,30,29.0,10.0,3.7,13.0,11.0,9.1,0.0
2016,6,29,19,45,14.5,5.0,3.7,13.0,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,92.5,18.0,3.05,13.0,27.0,44.28,0.0
2016,6,30,5,30,185.0,36.0,3.0,13.0,54.0,102.5,67.41
2016,6,30,5,45,280.5,49.0,3.0,13.5,93.5,158.7,119.48
2016,6,30,6,0,376.0,62.0,3.0,14.0,133.0,226.03,178.25
2016,6,30,6,15,443.0,71.0,2.95,14.0,179.0,286.68,232.13
2016,6,30,6,30,510.0,80.0,2.9,14.0,225.0,358.14,293.84
2016,6,30,6,45,560.5,86.5,2.85,14.5,274.0,421.18,346.66
2016,6,30,7,0,611.0,93.0,2.8,15.0,323.0,487.98,400.65
2016,6,30,7,15,646.0,98.5,2.75,15.0,373.0,547.06,447.54
2016,6,30,7,30,681.0,104.0,2.7,15.0,423.0,607.63,494.14
2016,6,30,7,45,709.5,108.0,2.7,15.5,472.5,662.83,534.55
2016,6,30,8,0,738.0,112.0,2.7,16.0,522.0,718.21,572.79
2016,6,30,8,15,758.5,115.5,2.7,16.5,569.0,762.81,602.1
2016,6,30,8,30,779.0,119.0,2.7,17.0,616.0,809.79,632.62
2016,6,30,8,45,795.0,122.0,2.7,17.5,660.0,850.82,658.34
2016,6,30,9,0,811.0,125.0,2.7,18.0,704.0,889.82,682.3
2016,6,30,9,15,823.5,127.5,2.75,18.0,743.5,922.76,703.52
2016,6,30,9,30,836.0,130.0,2.8,18.0,783.0,953.04,722.89
2016,6,30,9,45,847.5,130.5,2.85,18.0,818.0,977.29,738.16
2016,6,30,10,0,859.0,131.0,2.9,18.0,853.0,987.92,744.35
2016,6,30,10,15,866.0,132.5,2.95,18.0,881.5,1002.29,753.3
2016,6,30,10,30,873.0,134.0,3.0,18.0,910.0,1013.26,760.02
2016,6,30,10,45,878.0,135.5,3.1,18.0,932.0,1018.73,763.66
2016,6,30,11,0,883.0,137.0,3.2,18.0,954.0,1020.63,765.05
2016,6,30,11,15,886.5,137.5,3.25,18.0,969.0,1016.48,762.13
2016,6,30,11,30,890.0,138.0,3.3,18.0,984.0,1008.78,756.98
2016,6,30,11,45,892.5,138.0,3.4,18.0,992.5,996.13,749.01
2016,6,30,12,0,895.0,138.0,3.5,18.0,1001.0,980.07,738.8
2016,6,30,12,15,895.0,138.0,3.55,18.0,1001.5,958.41,724.47
2016,6,30,12,30,895.0,138.0,3.6,18.0,1002.0,933.65,708.05
2016,6,30,12,45,899.5,134.0,3.65,18.0,997.0,906.28,689.82
2016,6,30,13,0,904.0,130.0,3.7,18.0,992.0,875.81,669.37
2016,6,30,13,15,901.0,129.5,3.75,18.0,978.0,839.33,644.6
2016,6,30,13,30,898.0,129.0,3.8,18.0,964.0,800.38,617.91
2016,6,30,13,45,895.5,126.5,3.85,18.0,943.5,757.76,587.98
2016,6,30,14,0,893.0,124.0,3.9,18.0,923.0,712.96,554.45
2016,6,30,14,15,887.0,123.0,3.9,18.0,896.0,665.2,517.7
2016,6,30,14,30,881.0,122.0,3.9,18.0,869.0,615.91,478.88
2016,6,30,14,45,873.0,120.0,3.95,18.0,835.5,563.45,436.71
2016,6,30,15,0,865.0,118.0,4.0,18.0,802.0,510.12,392.61
2016,6,30,15,15,854.0,116.0,4.0,18.0,763.5,454.89,345.7
2016,6,30,15,30,843.0,114.0,4.0,18.0,725.0,395.0,293.99
2016,6,30,15,45,827.5,112.0,4.05,18.0,681.5,337.79,243.47
2016,6,30,16,0,812.0,110.0,4.1,18.0,638.0,281.59,193.51
2016,6,30,16,15,793.5,107.0,4.1,17.5,591.5,225.32,145.07
2016,6,30,16,30,775.0,104.0,4.1,17.0,545.0,170.92,101.82
2016,6,30,16,45,748.5,100.5,4.15,17.0,495.5,117.71,67.95
2016,6,30,17,0,722.0,97.0,4.2,17.0,446.0,63.68,50.26
2016,6,30,17,15,689.0,92.5,4.15,16.5,395.5,62.52,49.56
2016,6,30,17,30,656.0,88.0,4.1,16.0,345.0,61.29,48.72
2016,6,30,17,45,610.5,82.0,4.1,16.0,295.0,58.74,46.58
2016,6,30,18,0,565.0,76.0,4.1,16.0,245.0,56.09,44.25
2016,6,30,18,15,501.0,68.5,4.05,15.5,197.5,51.98,40.6
2016,6,30,18,30,437.0,61.0,4.0,15.0,150.0,47.76,36.65
2016,6,30,18,45,343.0,50.0,4.0,14.5,108.0,38.42,27.99
2016,6,30,19,0,249.0,39.0,4.0,14.0,66.0,30.36,19.97
2016,6,30,19,15,135.0,24.0,4.0,14.0,38.0,18.87,3.48
2016,6,30,19,30,21.0,9.0,4.0,14.0,10.0,8.19,0.0
2016,6,30,19,45,10.5,4.5,4.0,14.0,5.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
