Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,91.0,17.5,3.3,13.0,26.0,43.18,0.0
2016,7,1,5,30,182.0,35.0,3.2,13.0,52.0,100.48,65.41
2016,7,1,5,45,277.0,47.5,3.15,13.5,91.0,155.68,116.98
2016,7,1,6,0,372.0,60.0,3.1,14.0,130.0,221.98,174.95
2016,7,1,6,15,271.5,84.5,3.0,14.0,144.0,218.34,176.92
2016,7,1,6,30,171.0,109.0,2.9,14.0,158.0,202.48,166.06
2016,7,1,6,45,197.0,126.0,2.85,14.5,192.5,251.98,207.86
2016,7,1,7,0,223.0,143.0,2.8,15.0,227.0,295.63,243.8
2016,7,1,7,15,447.5,122.5,2.65,15.0,321.5,439.35,362.01
2016,7,1,7,30,672.0,102.0,2.5,15.0,416.0,598.9,487.5
2016,7,1,7,45,700.0,106.0,2.4,15.5,465.0,653.36,526.13
2016,7,1,8,0,728.0,110.0,2.3,16.0,514.0,707.98,563.15
2016,7,1,8,15,748.5,113.5,2.15,16.0,560.5,752.37,592.25
2016,7,1,8,30,769.0,117.0,2.0,16.0,607.0,799.05,622.27
2016,7,1,8,45,785.0,120.0,1.95,16.5,650.5,839.8,647.08
2016,7,1,9,0,801.0,123.0,1.9,17.0,694.0,878.58,670.07
2016,7,1,9,15,813.5,125.5,1.9,17.0,733.0,911.33,690.43
2016,7,1,9,30,826.0,128.0,1.9,17.0,772.0,941.46,708.95
2016,7,1,9,45,835.0,130.0,1.9,17.0,806.0,964.83,722.92
2016,7,1,10,0,844.0,132.0,1.9,17.0,840.0,974.47,727.88
2016,7,1,10,15,851.0,133.5,1.95,17.0,868.5,988.75,736.79
2016,7,1,10,30,858.0,135.0,2.0,17.0,897.0,999.67,743.54
2016,7,1,10,45,863.0,136.5,2.05,17.0,919.0,1005.16,746.86
2016,7,1,11,0,868.0,138.0,2.1,17.0,941.0,1007.13,748.05
2016,7,1,11,15,871.5,139.0,2.15,17.0,956.0,1003.59,745.77
2016,7,1,11,30,875.0,140.0,2.2,17.0,971.0,996.54,741.33
2016,7,1,11,45,876.5,140.5,2.3,17.0,979.0,983.62,733.68
2016,7,1,12,0,878.0,141.0,2.4,17.0,987.0,967.37,723.86
2016,7,1,12,15,878.0,141.0,2.45,17.0,987.5,946.06,710.17
2016,7,1,12,30,878.0,141.0,2.5,17.0,988.0,921.71,694.46
2016,7,1,12,45,874.0,142.5,2.6,17.0,980.5,892.29,675.65
2016,7,1,13,0,870.0,144.0,2.7,17.0,973.0,860.26,654.9
2016,7,1,13,15,867.0,143.0,2.75,17.0,959.0,824.43,630.95
2016,7,1,13,30,864.0,142.0,2.8,17.0,945.0,786.24,605.14
2016,7,1,13,45,860.5,140.0,2.85,17.0,925.0,744.62,575.79
2016,7,1,14,0,857.0,138.0,2.9,17.0,905.0,701.0,543.5
2016,7,1,14,15,850.5,136.5,2.95,17.0,877.5,654.05,507.93
2016,7,1,14,30,844.0,135.0,3.0,17.0,850.0,605.71,470.35
2016,7,1,14,45,835.5,132.5,3.05,17.0,817.5,552.91,428.35
2016,7,1,15,0,827.0,130.0,3.1,17.0,785.0,499.82,384.85
2016,7,1,15,15,815.0,127.5,3.1,16.5,746.5,444.83,339.14
2016,7,1,15,30,803.0,125.0,3.1,16.0,708.0,390.03,292.17
2016,7,1,15,45,789.0,122.0,3.1,16.0,665.5,334.65,243.22
2016,7,1,16,0,775.0,119.0,3.1,16.0,623.0,280.18,194.72
2016,7,1,16,15,755.5,115.5,3.1,16.0,577.0,225.43,147.33
2016,7,1,16,30,736.0,112.0,3.1,16.0,531.0,166.56,100.16
2016,7,1,16,45,711.5,107.0,3.1,16.0,482.5,114.06,66.22
2016,7,1,17,0,687.0,102.0,3.1,16.0,434.0,66.83,53.22
2016,7,1,17,15,653.5,97.0,3.1,15.5,384.5,65.5,52.37
2016,7,1,17,30,620.0,92.0,3.1,15.0,335.0,64.06,51.37
2016,7,1,17,45,577.0,85.0,3.1,15.0,286.0,60.9,48.68
2016,7,1,18,0,534.0,78.0,3.1,15.0,237.0,57.57,45.75
2016,7,1,18,15,470.5,70.0,3.05,14.5,190.5,53.14,41.8
2016,7,1,18,30,407.0,62.0,3.0,14.0,144.0,48.56,37.51
2016,7,1,18,45,318.5,50.5,3.0,14.0,104.0,38.74,28.33
2016,7,1,19,0,230.0,39.0,3.0,14.0,64.0,30.33,19.93
2016,7,1,19,15,124.5,24.0,2.95,14.0,36.5,18.86,3.33
2016,7,1,19,30,19.0,9.0,2.9,14.0,9.0,8.19,0.0
2016,7,1,19,45,9.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,104.0,16.5,1.5,13.0,26.0,44.54,0.0
2016,7,2,5,30,208.0,33.0,1.4,13.0,52.0,105.02,67.38
2016,7,2,5,45,305.0,44.0,1.3,13.0,91.0,160.55,120.03
2016,7,2,6,0,402.0,55.0,1.2,13.0,130.0,229.96,180.53
2016,7,2,6,15,201.0,61.5,1.1,13.0,99.0,159.94,128.72
2016,7,2,6,30,0.0,68.0,1.0,13.0,68.0,61.06,46.76
2016,7,2,6,45,0.0,83.0,0.9,13.5,83.0,74.98,58.68
2016,7,2,7,0,0.0,98.0,0.8,14.0,98.0,88.89,70.18
2016,7,2,7,15,8.5,131.0,0.8,14.0,135.0,126.31,101.39
2016,7,2,7,30,17.0,164.0,0.8,14.0,172.0,164.73,132.78
2016,7,2,7,45,14.0,174.5,0.85,14.0,182.0,172.41,138.43
2016,7,2,8,0,11.0,185.0,0.9,14.0,192.0,179.91,143.99
2016,7,2,8,15,17.5,210.0,0.95,14.0,221.0,209.47,167.52
2016,7,2,8,30,24.0,235.0,1.0,14.0,250.0,239.41,190.96
2016,7,2,8,45,30.0,259.0,1.05,14.5,279.0,281.94,223.52
2016,7,2,9,0,36.0,283.0,1.1,15.0,308.0,312.05,245.85
2016,7,2,9,15,39.0,302.5,1.1,15.0,331.5,334.63,262.47
2016,7,2,9,30,42.0,322.0,1.1,15.0,355.0,357.05,278.87
2016,7,2,9,45,39.5,332.5,1.1,15.0,365.0,364.52,283.71
2016,7,2,10,0,37.0,343.0,1.1,15.0,375.0,371.69,288.45
2016,7,2,10,15,40.5,360.5,1.05,15.0,396.5,391.71,302.84
2016,7,2,10,30,44.0,378.0,1.0,15.0,418.0,411.38,316.74
2016,7,2,10,45,75.5,414.0,1.0,15.0,483.5,477.32,365.52
2016,7,2,11,0,107.0,450.0,1.0,15.0,549.0,542.35,412.19
2016,7,2,11,15,81.5,439.5,1.0,15.0,516.0,502.99,382.29
2016,7,2,11,30,56.0,429.0,1.0,15.0,483.0,463.96,353.36
2016,7,2,11,45,76.0,449.5,1.0,15.5,522.5,499.46,379.03
2016,7,2,12,0,96.0,470.0,1.0,16.0,562.0,533.39,402.57
2016,7,2,12,15,69.5,444.0,1.0,16.0,511.0,478.32,362.12
2016,7,2,12,30,43.0,418.0,1.0,16.0,460.0,424.85,323.05
2016,7,2,12,45,49.5,425.0,1.05,16.0,473.0,432.27,329.28
2016,7,2,13,0,56.0,432.0,1.1,16.0,486.0,438.79,334.41
2016,7,2,13,15,53.0,421.0,1.1,16.0,471.5,420.72,321.17
2016,7,2,13,30,50.0,410.0,1.1,16.0,457.0,402.92,308.27
2016,7,2,13,45,48.0,398.5,1.15,16.0,442.5,385.7,295.96
2016,7,2,14,0,46.0,387.0,1.2,16.0,428.0,368.74,283.73
2016,7,2,14,15,38.5,361.5,1.2,15.5,395.5,336.92,260.56
2016,7,2,14,30,31.0,336.0,1.2,15.0,363.0,306.31,238.09
2016,7,2,14,45,27.5,314.5,1.3,15.0,337.5,282.26,220.19
2016,7,2,15,0,24.0,293.0,1.4,15.0,312.0,263.34,206.04
2016,7,2,15,15,30.0,291.0,1.45,15.0,314.0,255.48,200.22
2016,7,2,15,30,36.0,289.0,1.5,15.0,316.0,250.98,196.86
2016,7,2,15,45,52.5,284.0,1.55,15.0,320.0,246.33,192.98
2016,7,2,16,0,69.0,279.0,1.6,15.0,324.0,239.28,186.93
2016,7,2,16,15,52.5,249.5,1.65,15.0,282.5,207.2,162.25
2016,7,2,16,30,36.0,220.0,1.7,15.0,241.0,177.7,139.79
2016,7,2,16,45,31.5,199.0,1.75,15.0,216.0,157.08,124.1
2016,7,2,17,0,27.0,178.0,1.8,15.0,191.0,137.54,114.69
2016,7,2,17,15,13.5,144.5,1.8,14.5,151.0,120.28,100.38
2016,7,2,17,30,0.0,111.0,1.8,14.0,111.0,94.43,78.29
2016,7,2,17,45,0.0,94.5,1.85,14.0,94.5,80.95,66.6
2016,7,2,18,0,0.0,78.0,1.9,14.0,78.0,67.34,54.61
2016,7,2,18,15,199.5,69.5,1.85,14.0,110.0,54.06,42.71
2016,7,2,18,30,399.0,61.0,1.8,14.0,142.0,46.15,35.4
2016,7,2,18,45,314.0,49.5,1.8,14.0,102.5,37.97,27.67
2016,7,2,19,0,229.0,38.0,1.8,14.0,63.0,29.55,19.28
2016,7,2,19,15,114.5,19.0,1.75,13.5,31.5,14.87,1.29
2016,7,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,5,15,104.5,16.0,0.75,12.0,25.5,43.85,0.0
2016,7,3,5,30,209.0,32.0,0.7,12.0,51.0,104.05,66.11
2016,7,3,5,45,305.5,43.0,0.7,12.5,89.5,159.39,118.87
2016,7,3,6,0,402.0,54.0,0.7,13.0,128.0,228.69,178.77
2016,7,3,6,15,330.5,77.0,0.7,13.0,150.5,243.57,195.77
2016,7,3,6,30,259.0,100.0,0.7,13.0,173.0,243.36,198.51
2016,7,3,6,45,288.5,115.0,0.7,13.0,211.0,289.05,237.18
2016,7,3,7,0,318.0,130.0,0.7,13.0,249.0,337.24,276.5
2016,7,3,7,15,260.5,159.5,0.7,13.0,266.5,348.18,284.12
2016,7,3,7,30,203.0,189.0,0.7,13.0,284.0,341.1,277.23
2016,7,3,7,45,154.0,213.0,0.7,13.5,289.5,339.05,273.51
2016,7,3,8,0,105.0,237.0,0.7,14.0,295.0,319.51,255.94
2016,7,3,8,15,108.5,259.5,0.75,14.0,324.5,348.65,278.12
2016,7,3,8,30,112.0,282.0,0.8,14.0,354.0,391.76,310.16
2016,7,3,8,45,124.5,305.0,0.85,14.0,389.5,429.47,337.92
2016,7,3,9,0,137.0,328.0,0.9,14.0,425.0,467.26,365.43
2016,7,3,9,15,113.5,342.5,0.95,14.0,426.5,462.32,360.1
2016,7,3,9,30,90.0,357.0,1.0,14.0,428.0,440.0,342.42
2016,7,3,9,45,79.0,368.0,1.05,14.0,432.0,440.24,341.96
2016,7,3,10,0,68.0,379.0,1.1,14.0,436.0,439.79,340.84
2016,7,3,10,15,85.0,402.0,1.1,14.0,476.0,478.93,369.63
2016,7,3,10,30,102.0,425.0,1.1,14.0,516.0,517.64,397.43
2016,7,3,10,45,84.5,425.5,1.15,14.5,502.5,498.21,381.53
2016,7,3,11,0,67.0,426.0,1.2,15.0,489.0,478.48,365.94
2016,7,3,11,15,50.0,406.0,1.15,14.5,453.5,438.6,336.58
2016,7,3,11,30,33.0,386.0,1.1,14.0,418.0,399.29,307.48
2016,7,3,11,45,39.5,403.5,1.05,14.0,441.5,419.65,322.65
2016,7,3,12,0,46.0,421.0,1.0,14.0,465.0,439.14,336.62
2016,7,3,12,15,50.5,428.5,1.0,14.0,477.0,446.25,341.71
2016,7,3,12,30,55.0,436.0,1.0,14.0,489.0,452.61,346.36
2016,7,3,12,45,54.0,431.5,1.0,14.0,483.5,442.32,338.77
2016,7,3,13,0,53.0,427.0,1.0,14.0,478.0,431.91,331.24
2016,7,3,13,15,59.5,427.5,1.0,14.0,484.0,431.87,331.54
2016,7,3,13,30,66.0,428.0,1.0,14.0,490.0,431.02,331.16
2016,7,3,13,45,61.0,413.5,1.0,14.0,470.0,408.11,314.3
2016,7,3,14,0,56.0,399.0,1.0,14.0,450.0,385.76,297.92
2016,7,3,14,15,71.0,397.5,1.05,14.0,459.5,387.32,299.8
2016,7,3,14,30,86.0,396.0,1.1,14.0,469.0,387.04,300.0
2016,7,3,14,45,55.0,345.0,1.15,14.0,391.0,321.32,250.39
2016,7,3,15,0,24.0,294.0,1.2,14.0,313.0,264.2,207.0
2016,7,3,15,15,33.5,295.5,1.2,14.0,320.5,260.49,204.52
2016,7,3,15,30,43.0,297.0,1.2,14.0,328.0,259.57,203.8
2016,7,3,15,45,25.0,247.5,1.3,14.0,265.5,211.23,166.39
2016,7,3,16,0,7.0,198.0,1.4,14.0,203.0,170.81,135.12
2016,7,3,16,15,5.0,183.5,1.45,14.0,187.0,157.15,124.62
2016,7,3,16,30,3.0,169.0,1.5,14.0,171.0,143.81,114.24
2016,7,3,16,45,1.5,151.0,1.55,14.0,152.0,128.17,101.87
2016,7,3,17,0,0.0,133.0,1.6,14.0,133.0,112.9,93.84
2016,7,3,17,15,0.0,109.0,1.6,14.0,109.0,93.81,77.52
2016,7,3,17,30,0.0,85.0,1.6,14.0,85.0,74.33,60.62
2016,7,3,17,45,0.0,72.5,1.65,14.0,72.5,63.75,51.4
2016,7,3,18,0,0.0,60.0,1.7,14.0,60.0,53.01,41.88
2016,7,3,18,15,214.0,59.0,1.65,13.5,102.0,43.01,32.96
2016,7,3,18,30,428.0,58.0,1.6,13.0,144.0,45.11,34.63
2016,7,3,18,45,341.5,47.0,1.6,13.0,104.0,37.39,27.28
2016,7,3,19,0,255.0,36.0,1.6,13.0,64.0,28.03,18.07
2016,7,3,19,15,127.5,18.0,1.55,13.0,32.0,14.1,0.75
2016,7,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,103.0,16.0,0.75,12.0,25.0,36.02,0.0
2016,7,4,5,30,206.0,32.0,0.8,12.0,50.0,103.26,64.8
2016,7,4,5,45,305.5,43.0,0.85,12.5,89.0,159.28,118.69
2016,7,4,6,0,405.0,54.0,0.9,13.0,128.0,229.54,179.57
2016,7,4,6,15,202.5,69.0,0.9,13.0,106.0,169.45,136.28
2016,7,4,6,30,0.0,84.0,0.9,13.0,84.0,77.45,60.64
2016,7,4,6,45,1.0,102.5,0.95,13.0,103.0,95.43,76.11
2016,7,4,7,0,2.0,121.0,1.0,13.0,122.0,113.47,91.17
2016,7,4,7,15,33.5,153.0,1.0,13.0,169.0,173.81,141.72
2016,7,4,7,30,65.0,185.0,1.0,13.0,216.0,230.39,188.01
2016,7,4,7,45,83.0,210.5,1.0,13.5,253.5,272.32,220.9
2016,7,4,8,0,101.0,236.0,1.0,14.0,291.0,315.43,254.05
2016,7,4,8,15,87.0,254.0,1.0,14.0,304.5,325.24,260.28
2016,7,4,8,30,73.0,272.0,1.0,14.0,318.0,333.76,265.62
2016,7,4,8,45,76.5,293.5,1.05,14.0,345.0,360.24,285.42
2016,7,4,9,0,80.0,315.0,1.1,14.0,372.0,386.55,304.78
2016,7,4,9,15,70.5,328.0,1.1,14.0,380.5,391.39,307.19
2016,7,4,9,30,61.0,341.0,1.1,14.0,389.0,395.51,309.24
2016,7,4,9,45,49.5,342.0,1.1,14.5,382.0,384.4,299.32
2016,7,4,10,0,38.0,343.0,1.1,15.0,375.0,372.91,289.3
2016,7,4,10,15,50.0,371.5,1.1,15.0,415.5,412.73,318.99
2016,7,4,10,30,62.0,400.0,1.1,15.0,456.0,452.18,347.65
2016,7,4,10,45,60.5,408.5,1.15,15.0,464.0,457.09,350.68
2016,7,4,11,0,59.0,417.0,1.2,15.0,472.0,461.59,353.72
2016,7,4,11,15,46.0,401.0,1.2,15.0,444.0,429.82,329.73
2016,7,4,11,30,33.0,385.0,1.2,15.0,416.0,398.43,306.16
2016,7,4,11,45,44.5,411.0,1.25,15.0,453.5,431.9,331.44
2016,7,4,12,0,56.0,437.0,1.3,15.0,491.0,464.15,355.18
2016,7,4,12,15,75.0,453.0,1.3,15.0,525.5,492.31,375.89
2016,7,4,12,30,94.0,469.0,1.3,15.0,560.0,518.7,395.16
2016,7,4,12,45,62.0,424.0,1.35,15.0,484.5,442.48,339.03
2016,7,4,13,0,30.0,379.0,1.4,15.0,409.0,369.24,284.59
2016,7,4,13,15,99.5,420.5,1.4,15.0,514.0,457.73,352.66
2016,7,4,13,30,169.0,462.0,1.4,15.0,619.0,541.62,414.37
2016,7,4,13,45,121.5,438.5,1.45,15.0,550.5,474.53,364.29
2016,7,4,14,0,74.0,415.0,1.5,15.0,482.0,411.57,317.61
2016,7,4,14,15,68.5,398.0,1.5,15.0,458.5,386.31,299.17
2016,7,4,14,30,63.0,381.0,1.5,15.0,435.0,361.74,280.87
2016,7,4,14,45,40.5,328.0,1.55,15.0,362.5,300.16,234.19
2016,7,4,15,0,18.0,275.0,1.6,15.0,290.0,245.79,192.56
2016,7,4,15,15,18.5,266.0,1.6,15.0,280.5,236.04,185.36
2016,7,4,15,30,19.0,257.0,1.6,15.0,271.0,226.17,177.86
2016,7,4,15,45,15.0,233.5,1.65,15.0,244.0,203.37,160.2
2016,7,4,16,0,11.0,210.0,1.7,15.0,217.0,181.26,143.04
2016,7,4,16,15,6.0,187.0,1.7,14.5,190.5,160.07,126.78
2016,7,4,16,30,1.0,164.0,1.7,14.0,164.0,139.7,111.02
2016,7,4,16,45,0.5,153.5,1.75,14.0,153.5,129.99,103.46
2016,7,4,17,0,0.0,143.0,1.8,14.0,143.0,120.32,100.31
2016,7,4,17,15,0.0,111.0,1.85,14.0,111.0,95.35,78.87
2016,7,4,17,30,0.0,79.0,1.9,14.0,79.0,69.51,56.37
2016,7,4,17,45,0.0,67.5,1.95,14.0,67.5,59.67,47.78
2016,7,4,18,0,0.0,56.0,2.0,14.0,56.0,49.45,38.71
2016,7,4,18,15,231.0,54.5,2.0,13.5,101.5,39.83,30.1
2016,7,4,18,30,462.0,53.0,2.0,13.0,147.0,40.89,30.88
2016,7,4,18,45,372.0,44.0,2.0,13.0,106.0,34.79,24.98
2016,7,4,19,0,282.0,35.0,2.0,13.0,65.0,28.49,18.42
2016,7,4,19,15,141.0,17.5,2.0,13.0,32.5,13.72,0.34
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,5,15,100.0,16.0,2.4,13.0,25.0,35.32,0.0
2016,7,5,5,30,200.0,32.0,2.4,13.0,50.0,101.33,62.42
2016,7,5,5,45,299.0,43.5,2.4,13.5,89.0,157.69,117.36
2016,7,5,6,0,398.0,55.0,2.4,14.0,128.0,227.55,178.39
2016,7,5,6,15,199.0,54.5,2.35,14.0,91.0,159.55,128.32
2016,7,5,6,30,0.0,54.0,2.3,14.0,54.0,47.68,35.23
2016,7,5,6,45,0.0,66.5,2.3,14.0,66.5,58.93,44.94
2016,7,5,7,0,0.0,79.0,2.3,14.0,79.0,70.42,54.64
2016,7,5,7,15,0.0,93.5,2.25,14.0,93.5,83.84,65.83
2016,7,5,7,30,0.0,108.0,2.2,14.0,108.0,97.28,76.9
2016,7,5,7,45,7.5,149.0,2.2,14.5,153.5,142.19,113.97
2016,7,5,8,0,15.0,190.0,2.2,15.0,199.0,188.22,151.13
2016,7,5,8,15,11.5,194.0,2.2,15.0,201.5,188.73,150.84
2016,7,5,8,30,8.0,198.0,2.2,15.0,204.0,189.15,150.61
2016,7,5,8,45,82.0,262.5,2.2,15.5,321.0,331.58,265.26
2016,7,5,9,0,156.0,327.0,2.2,16.0,438.0,483.69,381.46
2016,7,5,9,15,112.0,336.0,2.2,16.0,418.0,454.25,356.18
2016,7,5,9,30,68.0,345.0,2.2,16.0,398.0,406.58,318.21
2016,7,5,9,45,140.5,372.5,2.2,16.0,488.0,520.66,405.45
2016,7,5,10,0,213.0,400.0,2.2,16.0,578.0,620.14,478.62
2016,7,5,10,15,183.0,417.0,2.2,16.0,573.5,607.58,467.03
2016,7,5,10,30,153.0,434.0,2.2,16.0,569.0,593.47,455.2
2016,7,5,10,45,136.5,443.5,2.25,16.0,566.5,583.8,447.41
2016,7,5,11,0,120.0,453.0,2.3,16.0,564.0,573.26,438.98
2016,7,5,11,15,91.5,445.0,2.35,16.0,530.5,518.91,398.54
2016,7,5,11,30,63.0,437.0,2.4,16.0,497.0,479.19,368.57
2016,7,5,11,45,86.5,455.5,2.45,16.0,538.5,515.99,396.53
2016,7,5,12,0,110.0,474.0,2.5,16.0,580.0,551.09,422.57
2016,7,5,12,15,72.5,437.0,2.55,16.0,507.0,474.94,365.56
2016,7,5,12,30,35.0,400.0,2.6,16.0,434.0,401.25,309.96
2016,7,5,12,45,28.5,372.0,2.65,16.0,399.5,365.58,283.34
2016,7,5,13,0,22.0,344.0,2.7,16.0,365.0,325.92,253.27
2016,7,5,13,15,24.0,349.0,2.75,16.0,371.5,333.52,259.4
2016,7,5,13,30,26.0,354.0,2.8,16.0,378.0,335.76,261.28
2016,7,5,13,45,27.5,352.0,2.9,16.0,377.0,331.09,257.98
2016,7,5,14,0,29.0,350.0,3.0,16.0,376.0,326.17,254.5
2016,7,5,14,15,89.5,380.0,3.0,16.0,457.0,384.72,300.47
2016,7,5,14,30,150.0,410.0,3.0,16.0,538.0,433.57,337.78
2016,7,5,14,45,131.5,390.5,3.05,16.0,499.0,395.01,308.04
2016,7,5,15,0,113.0,371.0,3.1,16.0,460.0,358.54,280.07
2016,7,5,15,15,200.0,345.0,3.1,15.5,493.5,363.73,283.76
2016,7,5,15,30,287.0,319.0,3.1,15.0,527.0,354.07,274.26
2016,7,5,15,45,343.5,283.5,3.15,15.0,517.5,323.39,247.02
2016,7,5,16,0,400.0,248.0,3.2,15.0,508.0,281.14,209.48
2016,7,5,16,15,592.5,172.5,3.25,15.0,525.5,233.99,161.76
2016,7,5,16,30,785.0,97.0,3.3,15.0,543.0,168.79,100.21
2016,7,5,16,45,759.0,94.0,3.35,15.0,493.5,115.19,65.49
2016,7,5,17,0,733.0,91.0,3.4,15.0,444.0,65.97,52.68
2016,7,5,17,15,700.0,86.5,3.45,14.5,393.0,58.4,46.32
2016,7,5,17,30,667.0,82.0,3.5,14.0,342.0,56.97,45.29
2016,7,5,17,45,619.5,77.0,3.6,14.0,292.0,54.99,43.62
2016,7,5,18,0,572.0,72.0,3.7,14.0,242.0,52.95,41.83
2016,7,5,18,15,508.5,64.5,3.7,13.5,194.5,48.72,38.02
2016,7,5,18,30,445.0,57.0,3.7,13.0,147.0,44.34,33.91
2016,7,5,18,45,349.0,47.0,3.7,13.0,105.5,37.47,27.3
2016,7,5,19,0,253.0,37.0,3.7,13.0,64.0,28.83,18.66
2016,7,5,19,15,126.5,18.5,3.65,13.0,32.0,14.5,0.38
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.5,14.0,3.45,12.0,25.0,39.12,0.0
2016,7,6,5,30,255.0,28.0,3.4,12.0,50.0,111.59,67.44
2016,7,6,5,45,354.0,37.0,3.4,12.5,89.0,170.04,126.58
2016,7,6,6,0,453.0,46.0,3.4,13.0,128.0,239.03,187.99
2016,7,6,6,15,517.5,53.0,3.25,13.0,174.0,301.41,244.33
2016,7,6,6,30,582.0,60.0,3.1,13.0,220.0,370.04,304.62
2016,7,6,6,45,293.5,91.5,3.0,13.5,172.5,275.31,228.42
2016,7,6,7,0,5.0,123.0,2.9,14.0,125.0,117.48,94.21
2016,7,6,7,15,10.5,142.0,2.8,14.0,147.0,139.12,112.44
2016,7,6,7,30,16.0,161.0,2.7,14.0,169.0,161.23,130.57
2016,7,6,7,45,23.5,184.5,2.6,14.5,197.0,189.87,153.58
2016,7,6,8,0,31.0,208.0,2.5,15.0,225.0,230.55,185.9
2016,7,6,8,15,38.0,231.5,2.45,15.0,254.5,261.01,209.8
2016,7,6,8,30,45.0,255.0,2.4,15.0,284.0,291.76,233.66
2016,7,6,8,45,65.5,285.5,2.35,15.5,330.5,342.16,272.49
2016,7,6,9,0,86.0,316.0,2.3,16.0,377.0,393.38,311.04
2016,7,6,9,15,124.5,341.5,2.3,16.0,435.5,472.01,370.7
2016,7,6,9,30,163.0,367.0,2.3,16.0,494.0,536.37,418.43
2016,7,6,9,45,113.0,370.0,2.35,16.5,460.0,491.65,381.98
2016,7,6,10,0,63.0,373.0,2.4,17.0,426.0,429.06,332.72
2016,7,6,10,15,76.5,395.5,2.45,17.0,462.0,464.25,359.29
2016,7,6,10,30,90.0,418.0,2.5,17.0,498.0,499.01,384.81
2016,7,6,10,45,92.5,431.0,2.55,17.0,514.5,512.38,394.15
2016,7,6,11,0,95.0,444.0,2.6,17.0,531.0,525.12,403.15
2016,7,6,11,15,106.0,455.5,2.7,16.5,554.5,544.0,417.91
2016,7,6,11,30,117.0,467.0,2.8,16.0,578.0,574.68,441.15
2016,7,6,11,45,122.0,473.0,2.9,16.0,589.5,579.24,444.48
2016,7,6,12,0,127.0,479.0,3.0,16.0,601.0,582.71,447.2
2016,7,6,12,15,115.0,475.5,3.1,16.0,586.5,560.35,430.66
2016,7,6,12,30,103.0,472.0,3.2,16.0,572.0,530.02,408.4
2016,7,6,12,45,176.5,469.0,3.35,16.0,638.0,590.43,455.37
2016,7,6,13,0,250.0,466.0,3.5,16.0,704.0,642.12,494.85
2016,7,6,13,15,273.5,452.5,3.55,16.0,709.5,633.05,488.66
2016,7,6,13,30,297.0,439.0,3.6,16.0,715.0,621.75,481.04
2016,7,6,13,45,389.0,392.5,3.65,16.0,745.5,629.33,488.62
2016,7,6,14,0,481.0,346.0,3.7,16.0,776.0,629.76,490.21
2016,7,6,14,15,444.5,345.5,3.7,16.0,733.5,577.44,450.14
2016,7,6,14,30,408.0,345.0,3.7,16.0,691.0,527.58,411.67
2016,7,6,14,45,640.5,222.0,3.75,16.0,739.5,524.48,409.84
2016,7,6,15,0,873.0,99.0,3.8,16.0,788.0,502.05,389.91
2016,7,6,15,15,862.5,97.0,3.8,15.5,750.0,446.67,342.95
2016,7,6,15,30,852.0,95.0,3.8,15.0,712.0,391.13,294.55
2016,7,6,15,45,842.0,92.0,3.8,15.0,670.5,335.05,244.05
2016,7,6,16,0,832.0,89.0,3.8,15.0,629.0,279.24,193.42
2016,7,6,16,15,815.0,86.5,3.8,15.0,583.0,222.98,143.82
2016,7,6,16,30,798.0,84.0,3.8,15.0,537.0,160.87,93.21
2016,7,6,16,45,777.5,80.5,3.8,15.0,489.0,106.54,57.63
2016,7,6,17,0,757.0,77.0,3.8,15.0,441.0,55.71,43.68
2016,7,6,17,15,727.5,73.0,3.8,14.5,391.0,54.11,42.53
2016,7,6,17,30,698.0,69.0,3.8,14.0,341.0,52.43,41.25
2016,7,6,17,45,657.0,64.5,3.8,14.0,292.0,50.19,39.34
2016,7,6,18,0,616.0,60.0,3.8,14.0,243.0,43.75,33.61
2016,7,6,18,15,558.0,54.0,3.7,13.5,196.0,40.34,30.54
2016,7,6,18,30,500.0,48.0,3.6,13.0,149.0,36.83,27.23
2016,7,6,18,45,411.0,40.0,3.55,13.0,107.5,31.41,21.98
2016,7,6,19,0,322.0,32.0,3.5,13.0,66.0,25.84,16.11
2016,7,6,19,15,161.0,16.0,3.4,13.0,33.0,12.62,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,135.0,13.0,3.05,13.0,24.5,39.66,0.0
2016,7,7,5,30,270.0,26.0,3.0,13.0,49.0,113.09,66.47
2016,7,7,5,45,368.5,35.0,2.95,13.0,88.0,172.4,127.64
2016,7,7,6,0,467.0,44.0,2.9,13.0,127.0,241.89,189.79
2016,7,7,6,15,530.0,50.0,2.85,13.0,173.0,303.15,245.29
2016,7,7,6,30,593.0,56.0,2.8,13.0,219.0,370.47,304.59
2016,7,7,6,45,322.5,98.0,2.75,13.5,189.0,298.43,247.21
2016,7,7,7,0,52.0,140.0,2.7,14.0,159.0,171.58,140.11
2016,7,7,7,15,65.5,163.0,2.65,14.0,191.0,206.05,169.0
2016,7,7,7,30,79.0,186.0,2.6,14.0,223.0,241.56,197.94
2016,7,7,7,45,57.0,198.0,2.6,14.5,226.5,239.68,194.89
2016,7,7,8,0,35.0,210.0,2.6,15.0,230.0,235.96,190.32
2016,7,7,8,15,41.5,233.5,2.6,15.0,259.0,266.17,214.14
2016,7,7,8,30,48.0,257.0,2.6,15.0,288.0,296.62,237.77
2016,7,7,8,45,59.0,283.0,2.65,15.0,323.0,333.89,266.68
2016,7,7,9,0,70.0,309.0,2.7,15.0,358.0,371.47,295.45
2016,7,7,9,15,69.5,327.0,2.75,15.0,378.0,389.86,308.8
2016,7,7,9,30,69.0,345.0,2.8,15.0,398.0,407.86,321.87
2016,7,7,9,45,73.0,364.0,2.85,15.5,422.5,430.86,338.23
2016,7,7,10,0,77.0,383.0,2.9,16.0,447.0,453.5,354.14
2016,7,7,10,15,125.0,408.0,2.95,16.0,516.5,541.32,420.53
2016,7,7,10,30,173.0,433.0,3.0,16.0,586.0,612.85,473.43
2016,7,7,10,45,309.0,402.0,3.05,16.0,683.5,728.07,559.99
2016,7,7,11,0,445.0,371.0,3.1,16.0,781.0,839.81,641.33
2016,7,7,11,15,679.0,237.0,3.1,16.0,874.0,933.98,712.32
2016,7,7,11,30,913.0,103.0,3.1,16.0,967.0,1000.86,756.64
2016,7,7,11,45,916.5,102.0,3.15,16.0,975.5,988.61,747.83
2016,7,7,12,0,920.0,101.0,3.2,16.0,984.0,972.84,737.42
2016,7,7,12,15,920.0,101.0,3.2,16.0,985.0,951.33,722.79
2016,7,7,12,30,920.0,101.0,3.2,16.0,986.0,926.57,706.0
2016,7,7,12,45,617.5,274.0,3.25,16.0,866.5,806.92,620.43
2016,7,7,13,0,315.0,447.0,3.3,16.0,747.0,679.86,521.87
2016,7,7,13,15,238.5,454.0,3.3,16.0,679.5,606.76,467.76
2016,7,7,13,30,162.0,461.0,3.3,16.0,612.0,536.32,414.54
2016,7,7,13,45,234.0,437.5,3.3,16.0,649.5,555.53,430.68
2016,7,7,14,0,306.0,414.0,3.3,16.0,687.0,568.26,441.05
2016,7,7,14,15,320.5,388.5,3.25,15.5,667.0,535.66,417.34
2016,7,7,14,30,335.0,363.0,3.2,15.0,647.0,501.62,392.17
2016,7,7,14,45,190.5,347.5,3.2,15.0,507.5,393.08,308.22
2016,7,7,15,0,46.0,332.0,3.2,15.0,368.0,300.53,236.35
2016,7,7,15,15,108.0,334.0,3.15,15.0,413.5,317.3,249.31
2016,7,7,15,30,170.0,336.0,3.1,15.0,459.0,329.6,257.36
2016,7,7,15,45,507.0,208.0,3.1,15.0,543.5,313.57,235.35
2016,7,7,16,0,844.0,80.0,3.1,15.0,628.0,275.6,189.87
2016,7,7,16,15,827.5,78.0,3.1,14.5,582.5,219.21,140.35
2016,7,7,16,30,811.0,76.0,3.1,14.0,537.0,164.28,95.74
2016,7,7,16,45,791.5,72.5,3.15,14.0,489.0,109.7,59.96
2016,7,7,17,0,772.0,69.0,3.2,14.0,441.0,50.08,38.88
2016,7,7,17,15,744.0,66.0,3.2,13.5,391.5,49.0,38.17
2016,7,7,17,30,716.0,63.0,3.2,13.0,342.0,47.87,37.36
2016,7,7,17,45,678.0,59.0,3.25,13.0,293.0,45.85,35.63
2016,7,7,18,0,640.0,55.0,3.3,13.0,244.0,43.78,33.78
2016,7,7,18,15,584.0,49.5,3.25,13.0,197.0,36.91,27.53
2016,7,7,18,30,528.0,44.0,3.2,13.0,150.0,33.63,24.38
2016,7,7,18,45,443.5,36.5,3.2,13.0,108.5,28.5,19.42
2016,7,7,19,0,359.0,29.0,3.2,13.0,67.0,23.22,13.88
2016,7,7,19,15,179.5,14.5,3.15,12.5,33.5,11.35,0.0
2016,7,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.0,11.5,2.75,13.0,24.0,41.28,0.0
2016,7,8,5,30,300.0,23.0,2.7,13.0,48.0,117.35,67.02
2016,7,8,5,45,392.5,31.0,2.65,13.5,86.5,175.45,129.02
2016,7,8,6,0,485.0,39.0,2.6,14.0,125.0,242.72,189.24
2016,7,8,6,15,545.5,45.0,2.6,14.0,170.0,303.68,244.45
2016,7,8,6,30,606.0,51.0,2.6,14.0,215.0,369.03,302.06
2016,7,8,6,45,362.0,97.5,2.65,14.5,201.0,319.23,263.3
2016,7,8,7,0,118.0,144.0,2.7,15.0,187.0,224.88,184.45
2016,7,8,7,15,218.0,157.0,2.65,15.0,251.0,318.31,262.33
2016,7,8,7,30,318.0,170.0,2.6,15.0,315.0,410.79,337.17
2016,7,8,7,45,291.5,197.0,2.6,15.0,342.0,434.69,354.33
2016,7,8,8,0,265.0,224.0,2.6,15.0,369.0,455.28,368.73
2016,7,8,8,15,306.5,237.5,2.6,15.0,419.5,512.77,412.87
2016,7,8,8,30,348.0,251.0,2.6,15.0,470.0,572.2,457.42
2016,7,8,8,45,597.0,167.5,2.65,15.5,575.0,732.41,580.14
2016,7,8,9,0,846.0,84.0,2.7,16.0,680.0,867.7,673.42
2016,7,8,9,15,856.5,85.5,2.7,16.0,719.0,898.81,692.38
2016,7,8,9,30,867.0,87.0,2.7,16.0,758.0,927.18,710.29
2016,7,8,9,45,875.0,88.5,2.75,16.0,792.0,950.19,724.94
2016,7,8,10,0,883.0,90.0,2.8,16.0,826.0,970.02,737.49
2016,7,8,10,15,889.5,91.0,2.8,16.0,854.0,984.49,746.06
2016,7,8,10,30,896.0,92.0,2.8,16.0,882.0,995.49,752.41
2016,7,8,10,45,901.5,92.5,2.8,16.5,904.5,1001.41,754.07
2016,7,8,11,0,907.0,93.0,2.8,17.0,927.0,1003.71,753.45
2016,7,8,11,15,910.5,93.5,2.8,17.0,942.5,1000.37,750.64
2016,7,8,11,30,914.0,94.0,2.8,17.0,958.0,993.39,745.57
2016,7,8,11,45,917.5,93.0,2.85,17.0,967.0,981.28,737.65
2016,7,8,12,0,921.0,92.0,2.9,17.0,976.0,965.64,727.45
2016,7,8,12,15,921.5,92.0,2.9,17.0,977.0,944.71,713.34
2016,7,8,12,30,922.0,92.0,2.9,17.0,978.0,920.5,697.07
2016,7,8,12,45,914.5,96.0,2.9,17.0,970.0,889.9,676.42
2016,7,8,13,0,907.0,100.0,2.9,17.0,962.0,856.61,653.89
2016,7,8,13,15,904.5,99.5,2.9,17.0,948.5,820.78,629.48
2016,7,8,13,30,902.0,99.0,2.9,17.0,935.0,782.39,603.11
2016,7,8,13,45,898.5,98.0,2.95,17.0,915.0,740.41,574.24
2016,7,8,14,0,895.0,97.0,3.0,17.0,895.0,696.28,542.06
2016,7,8,14,15,889.0,95.5,3.0,17.0,868.5,648.16,505.23
2016,7,8,14,30,883.0,94.0,3.0,17.0,842.0,598.51,466.3
2016,7,8,14,45,527.0,234.5,3.0,17.0,676.0,475.54,369.58
2016,7,8,15,0,171.0,375.0,3.0,17.0,510.0,389.72,302.36
2016,7,8,15,15,196.5,352.5,2.95,16.5,500.5,368.41,286.05
2016,7,8,15,30,222.0,330.0,2.9,16.0,491.0,344.42,266.68
2016,7,8,15,45,191.5,311.0,2.9,16.0,444.0,302.96,233.91
2016,7,8,16,0,161.0,292.0,2.9,16.0,397.0,265.16,204.27
2016,7,8,16,15,155.0,269.5,2.85,16.0,364.0,233.44,178.87
2016,7,8,16,30,149.0,247.0,2.8,16.0,331.0,202.77,154.89
2016,7,8,16,45,132.5,223.5,2.75,16.0,293.5,171.89,132.49
2016,7,8,17,0,116.0,200.0,2.7,16.0,256.0,143.67,119.67
2016,7,8,17,15,182.0,173.0,2.65,15.5,249.5,127.63,106.48
2016,7,8,17,30,248.0,146.0,2.6,15.0,243.0,105.11,87.38
2016,7,8,17,45,435.5,100.5,2.6,15.0,240.5,71.53,58.05
2016,7,8,18,0,623.0,55.0,2.6,15.0,238.0,43.71,33.43
2016,7,8,18,15,567.0,49.5,2.5,14.5,192.0,36.85,27.31
2016,7,8,18,30,511.0,44.0,2.4,14.0,146.0,33.59,24.25
2016,7,8,18,45,427.5,36.0,2.35,14.0,105.5,28.05,18.95
2016,7,8,19,0,344.0,28.0,2.3,14.0,65.0,22.33,13.04
2016,7,8,19,15,172.0,14.0,2.25,14.0,32.5,10.93,0.0
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,145.5,11.5,1.15,14.0,23.5,40.25,0.0
2016,7,9,5,30,291.0,23.0,1.2,14.0,47.0,114.43,63.11
2016,7,9,5,45,385.0,31.0,1.25,14.0,85.0,172.87,126.2
2016,7,9,6,0,479.0,39.0,1.3,14.0,123.0,240.24,186.25
2016,7,9,6,15,278.5,69.5,1.4,14.0,122.0,211.89,170.17
2016,7,9,6,30,78.0,100.0,1.5,14.0,121.0,146.88,118.93
2016,7,9,6,45,84.0,121.5,1.6,14.5,148.5,168.44,137.51
2016,7,9,7,0,90.0,143.0,1.7,15.0,176.0,197.88,161.82
2016,7,9,7,15,83.0,163.5,1.75,15.0,197.5,218.16,178.13
2016,7,9,7,30,76.0,184.0,1.8,15.0,219.0,237.54,193.34
2016,7,9,7,45,46.5,187.5,1.9,15.5,210.0,220.62,178.14
2016,7,9,8,0,17.0,191.0,2.0,16.0,201.0,191.07,152.69
2016,7,9,8,15,120.0,233.0,2.05,16.0,308.5,342.94,276.08
2016,7,9,8,30,223.0,275.0,2.1,16.0,416.0,478.82,381.7
2016,7,9,8,45,228.0,296.0,2.15,16.0,449.0,511.36,404.56
2016,7,9,9,0,233.0,317.0,2.2,16.0,482.0,543.22,427.31
2016,7,9,9,15,247.5,334.5,2.25,16.0,518.5,595.06,464.58
2016,7,9,9,30,262.0,352.0,2.3,16.0,555.0,630.86,489.8
2016,7,9,9,45,305.0,358.0,2.35,16.0,604.5,681.12,526.28
2016,7,9,10,0,348.0,364.0,2.4,16.0,654.0,731.28,562.1
2016,7,9,10,15,339.0,381.5,2.45,16.0,672.0,741.42,567.85
2016,7,9,10,30,330.0,399.0,2.5,16.0,690.0,749.55,572.57
2016,7,9,10,45,332.5,411.5,2.55,16.5,711.0,762.02,579.71
2016,7,9,11,0,335.0,424.0,2.6,17.0,732.0,772.63,585.52
2016,7,9,11,15,634.0,256.0,2.65,17.0,850.5,909.41,689.33
2016,7,9,11,30,933.0,88.0,2.7,17.0,969.0,1006.46,754.3
2016,7,9,11,45,691.5,242.5,2.8,17.0,899.0,927.94,701.05
2016,7,9,12,0,450.0,397.0,2.9,17.0,829.0,828.47,626.25
2016,7,9,12,15,415.5,408.0,2.95,16.5,807.0,790.55,600.94
2016,7,9,12,30,381.0,419.0,3.0,16.0,785.0,746.4,570.5
2016,7,9,12,45,663.5,254.5,3.15,16.0,886.5,830.58,639.08
2016,7,9,13,0,946.0,90.0,3.3,16.0,988.0,880.69,676.25
2016,7,9,13,15,689.0,234.0,3.35,16.0,883.5,777.52,601.45
2016,7,9,13,30,432.0,378.0,3.4,16.0,779.0,675.32,521.85
2016,7,9,13,45,687.0,233.0,3.5,16.0,853.5,710.26,553.51
2016,7,9,14,0,942.0,88.0,3.6,16.0,928.0,720.79,565.06
2016,7,9,14,15,937.5,87.0,3.65,16.0,901.5,671.91,527.13
2016,7,9,14,30,933.0,86.0,3.7,16.0,875.0,621.24,487.14
2016,7,9,14,45,926.0,85.5,3.75,16.0,842.5,568.08,444.04
2016,7,9,15,0,919.0,85.0,3.8,16.0,810.0,513.8,398.72
2016,7,9,15,15,910.5,83.5,3.85,15.5,772.0,457.19,350.83
2016,7,9,15,30,902.0,82.0,3.9,15.0,734.0,400.12,300.97
2016,7,9,15,45,888.5,81.0,3.95,15.0,691.0,341.71,248.36
2016,7,9,16,0,875.0,80.0,4.0,15.0,648.0,283.88,195.86
2016,7,9,16,15,860.0,78.0,4.0,15.0,601.5,225.83,144.36
2016,7,9,16,30,845.0,76.0,4.0,15.0,555.0,169.04,97.89
2016,7,9,16,45,823.5,73.5,4.0,15.0,505.5,112.89,61.25
2016,7,9,17,0,802.0,71.0,4.0,15.0,456.0,51.81,40.24
2016,7,9,17,15,774.5,68.0,3.95,14.5,405.5,50.77,39.58
2016,7,9,17,30,747.0,65.0,3.9,14.0,355.0,49.69,38.82
2016,7,9,17,45,707.5,61.0,3.85,14.0,304.0,47.7,37.13
2016,7,9,18,0,668.0,57.0,3.8,14.0,253.0,45.67,35.32
2016,7,9,18,15,610.5,51.5,3.7,14.0,204.5,38.66,28.96
2016,7,9,18,30,553.0,46.0,3.6,14.0,156.0,35.43,25.86
2016,7,9,18,45,461.0,38.0,3.5,14.0,112.5,29.9,20.53
2016,7,9,19,0,369.0,30.0,3.4,14.0,69.0,24.21,14.55
2016,7,9,19,15,184.5,15.0,3.4,13.5,34.5,11.83,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,142.5,12.5,3.2,13.0,23.5,40.45,0.0
2016,7,10,5,30,285.0,25.0,3.2,13.0,47.0,114.3,61.4
2016,7,10,5,45,389.5,33.5,3.2,13.5,87.5,176.96,129.8
2016,7,10,6,0,494.0,42.0,3.2,14.0,128.0,249.18,194.26
2016,7,10,6,15,558.5,48.0,3.2,14.0,174.5,312.51,251.69
2016,7,10,6,30,623.0,54.0,3.2,14.0,221.0,382.09,313.04
2016,7,10,6,45,668.5,58.0,3.25,14.5,271.5,443.17,365.35
2016,7,10,7,0,714.0,62.0,3.3,15.0,322.0,509.31,419.75
2016,7,10,7,15,512.5,115.5,3.3,15.0,316.5,472.47,389.28
2016,7,10,7,30,311.0,169.0,3.3,15.0,311.0,405.03,332.97
2016,7,10,7,45,321.0,189.5,3.3,15.5,350.5,448.04,366.18
2016,7,10,8,0,331.0,210.0,3.3,16.0,390.0,490.85,397.95
2016,7,10,8,15,270.0,243.0,3.3,16.0,398.5,489.7,394.28
2016,7,10,8,30,209.0,276.0,3.3,16.0,407.0,468.31,375.25
2016,7,10,8,45,289.0,280.5,3.3,16.0,476.0,563.06,448.48
2016,7,10,9,0,369.0,285.0,3.3,16.0,545.0,646.97,511.53
2016,7,10,9,15,640.0,185.0,3.35,16.0,666.5,822.1,644.32
2016,7,10,9,30,911.0,85.0,3.4,16.0,788.0,967.29,744.17
2016,7,10,9,45,611.0,230.0,3.5,16.5,711.0,863.31,667.52
2016,7,10,10,0,311.0,375.0,3.6,17.0,634.0,707.03,545.95
2016,7,10,10,15,376.0,361.5,3.65,17.0,685.0,757.4,584.53
2016,7,10,10,30,441.0,348.0,3.7,17.0,736.0,821.59,630.81
2016,7,10,10,45,690.5,222.0,3.8,17.0,847.5,944.32,722.77
2016,7,10,11,0,940.0,96.0,3.9,17.0,959.0,1040.71,787.79
2016,7,10,11,15,943.5,96.5,3.95,17.0,975.5,1037.17,784.35
2016,7,10,11,30,947.0,97.0,4.0,17.0,992.0,1029.86,779.31
2016,7,10,11,45,949.5,97.0,4.1,17.0,1001.0,1017.31,771.16
2016,7,10,12,0,952.0,97.0,4.2,17.0,1010.0,1001.11,760.6
2016,7,10,12,15,953.0,97.0,4.25,17.0,1011.5,979.92,746.37
2016,7,10,12,30,954.0,97.0,4.3,17.0,1013.0,955.3,729.81
2016,7,10,12,45,950.0,99.0,4.35,17.0,1006.0,924.87,709.29
2016,7,10,13,0,946.0,101.0,4.4,17.0,999.0,891.48,686.71
2016,7,10,13,15,944.0,100.5,4.35,17.0,985.5,854.64,660.84
2016,7,10,13,30,942.0,100.0,4.3,17.0,972.0,815.06,632.93
2016,7,10,13,45,939.0,99.0,4.3,17.0,952.0,771.73,602.48
2016,7,10,14,0,936.0,98.0,4.3,17.0,932.0,726.09,568.73
2016,7,10,14,15,931.0,97.0,4.3,17.0,905.0,677.04,530.78
2016,7,10,14,30,926.0,96.0,4.3,17.0,878.0,626.26,490.52
2016,7,10,14,45,919.0,94.5,4.3,17.0,845.0,572.46,446.84
2016,7,10,15,0,912.0,93.0,4.3,17.0,812.0,517.57,401.02
2016,7,10,15,15,902.0,91.5,4.25,17.0,773.0,460.57,352.11
2016,7,10,15,30,892.0,90.0,4.2,17.0,734.0,403.28,301.66
2016,7,10,15,45,879.0,88.0,4.2,17.0,690.5,344.64,249.26
2016,7,10,16,0,866.0,86.0,4.2,17.0,647.0,286.55,196.94
2016,7,10,16,15,849.0,84.0,4.2,17.0,600.0,228.5,145.95
2016,7,10,16,30,832.0,82.0,4.2,17.0,553.0,171.93,100.09
2016,7,10,16,45,808.5,79.5,4.2,17.0,502.5,108.56,57.65
2016,7,10,17,0,785.0,77.0,4.2,17.0,452.0,56.05,43.62
2016,7,10,17,15,755.0,73.0,4.1,16.5,401.0,54.42,42.46
2016,7,10,17,30,725.0,69.0,4.0,16.0,350.0,52.72,41.17
2016,7,10,17,45,681.0,65.0,3.95,16.0,299.0,50.85,39.61
2016,7,10,18,0,637.0,61.0,3.9,16.0,248.0,44.74,34.2
2016,7,10,18,15,576.5,55.0,3.85,15.5,199.5,41.34,31.16
2016,7,10,18,30,516.0,49.0,3.8,15.0,151.0,37.86,27.87
2016,7,10,18,45,421.5,40.5,3.8,15.0,108.0,32.02,22.26
2016,7,10,19,0,327.0,32.0,3.8,15.0,65.0,26.01,15.9
2016,7,10,19,15,163.5,16.0,3.8,14.5,32.5,12.71,0.0
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
