Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,143.5,12.0,2.2,13.0,23.0,40.1,0.0
2016,7,11,5,30,287.0,24.0,2.2,13.0,46.0,113.27,58.23
2016,7,11,5,45,390.0,32.5,2.25,13.5,86.0,175.86,128.41
2016,7,11,6,0,493.0,41.0,2.3,14.0,126.0,247.46,192.27
2016,7,11,6,15,558.0,47.0,2.25,14.0,172.5,310.91,249.45
2016,7,11,6,30,623.0,53.0,2.2,14.0,219.0,378.86,308.99
2016,7,11,6,45,423.5,94.5,2.2,14.5,218.0,349.01,286.95
2016,7,11,7,0,224.0,136.0,2.2,15.0,217.0,288.74,237.43
2016,7,11,7,15,237.5,157.0,2.2,15.0,254.5,331.17,272.24
2016,7,11,7,30,251.0,178.0,2.2,15.0,292.0,374.2,306.29
2016,7,11,7,45,257.5,200.0,2.2,15.5,328.5,413.67,336.01
2016,7,11,8,0,264.0,222.0,2.2,16.0,365.0,452.79,364.72
2016,7,11,8,15,288.0,240.0,2.2,16.0,409.0,501.14,401.0
2016,7,11,8,30,312.0,258.0,2.2,16.0,453.0,550.17,437.05
2016,7,11,8,45,338.5,272.0,2.25,16.5,497.5,597.33,470.56
2016,7,11,9,0,365.0,286.0,2.3,17.0,542.0,644.73,503.63
2016,7,11,9,15,408.0,286.5,2.35,17.0,588.5,707.88,548.77
2016,7,11,9,30,451.0,287.0,2.4,17.0,635.0,756.88,583.35
2016,7,11,9,45,675.5,194.5,2.45,17.5,742.0,889.19,678.37
2016,7,11,10,0,900.0,102.0,2.5,18.0,849.0,1000.94,750.62
2016,7,11,10,15,907.0,103.0,2.5,18.0,878.5,1016.03,758.38
2016,7,11,10,30,914.0,104.0,2.5,18.0,908.0,1027.58,764.89
2016,7,11,10,45,681.0,236.5,2.55,18.0,844.0,950.17,712.97
2016,7,11,11,0,448.0,369.0,2.6,18.0,780.0,842.74,633.64
2016,7,11,11,15,691.0,237.0,2.7,18.0,883.0,948.11,713.52
2016,7,11,11,30,934.0,105.0,2.8,18.0,986.0,1025.77,764.88
2016,7,11,11,45,937.0,105.0,2.9,18.0,995.5,1013.79,756.78
2016,7,11,12,0,940.0,105.0,3.0,18.0,1005.0,998.17,747.15
2016,7,11,12,15,940.5,105.0,3.1,18.0,1006.0,976.67,733.6
2016,7,11,12,30,941.0,105.0,3.2,18.0,1007.0,951.81,717.77
2016,7,11,12,45,941.0,104.0,3.3,18.0,1001.0,922.34,698.7
2016,7,11,13,0,941.0,103.0,3.4,18.0,995.0,889.77,677.38
2016,7,11,13,15,938.5,102.5,3.5,18.0,981.5,852.66,652.7
2016,7,11,13,30,936.0,102.0,3.6,18.0,968.0,812.87,625.89
2016,7,11,13,45,933.0,100.5,3.7,18.0,947.5,769.31,596.08
2016,7,11,14,0,930.0,99.0,3.8,18.0,927.0,723.45,562.89
2016,7,11,14,15,924.0,98.0,3.85,18.0,899.5,674.02,525.15
2016,7,11,14,30,918.0,97.0,3.9,18.0,872.0,622.94,485.16
2016,7,11,14,45,911.5,95.0,3.95,18.0,839.0,569.35,442.09
2016,7,11,15,0,905.0,93.0,4.0,18.0,806.0,514.64,396.82
2016,7,11,15,15,895.0,91.5,4.0,17.5,767.0,457.98,349.23
2016,7,11,15,30,885.0,90.0,4.0,17.0,728.0,401.04,299.9
2016,7,11,15,45,872.5,87.5,4.05,17.0,685.0,342.51,247.69
2016,7,11,16,0,860.0,85.0,4.1,17.0,642.0,284.5,195.5
2016,7,11,16,15,843.5,82.5,4.05,16.5,595.0,226.49,144.81
2016,7,11,16,30,827.0,80.0,4.0,16.0,548.0,169.92,99.02
2016,7,11,16,45,806.0,77.0,4.0,16.0,498.5,106.6,56.33
2016,7,11,17,0,785.0,74.0,4.0,16.0,449.0,53.88,41.91
2016,7,11,17,15,755.5,70.5,4.0,15.5,398.5,52.56,40.99
2016,7,11,17,30,726.0,67.0,4.0,15.0,348.0,51.17,39.97
2016,7,11,17,45,687.0,62.5,4.0,15.0,297.5,48.86,38.0
2016,7,11,18,0,648.0,58.0,4.0,15.0,247.0,46.48,35.9
2016,7,11,18,15,589.0,52.0,3.95,14.5,199.0,39.02,29.22
2016,7,11,18,30,530.0,46.0,3.9,14.0,151.0,35.42,25.83
2016,7,11,18,45,438.0,38.0,3.85,14.0,108.5,29.91,20.51
2016,7,11,19,0,346.0,30.0,3.8,14.0,66.0,24.25,14.46
2016,7,11,19,15,173.0,15.0,3.75,14.0,33.0,11.86,0.0
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,142.5,11.5,3.9,13.0,22.5,39.35,0.0
2016,7,12,5,30,285.0,23.0,3.9,13.0,45.0,111.19,54.24
2016,7,12,5,45,388.5,32.0,3.9,13.5,85.0,174.68,127.45
2016,7,12,6,0,492.0,41.0,3.9,14.0,125.0,246.9,192.36
2016,7,12,6,15,558.5,47.5,3.95,14.0,172.0,311.55,251.18
2016,7,12,6,30,625.0,54.0,4.0,14.0,219.0,382.72,314.23
2016,7,12,6,45,668.5,59.0,4.05,14.0,269.5,443.94,367.71
2016,7,12,7,0,712.0,64.0,4.1,14.0,320.0,510.17,423.44
2016,7,12,7,15,744.5,67.5,4.05,14.0,371.0,570.22,472.36
2016,7,12,7,30,777.0,71.0,4.0,14.0,422.0,631.4,520.58
2016,7,12,7,45,801.0,74.0,4.0,14.5,472.5,686.51,560.12
2016,7,12,8,0,825.0,77.0,4.0,15.0,523.0,735.15,593.73
2016,7,12,8,15,842.5,79.5,3.95,15.0,571.0,782.95,627.0
2016,7,12,8,30,860.0,82.0,3.9,15.0,619.0,829.28,658.64
2016,7,12,8,45,874.0,84.0,3.85,15.5,664.0,870.19,684.62
2016,7,12,9,0,888.0,86.0,3.8,16.0,709.0,908.84,708.6
2016,7,12,9,15,898.5,88.0,3.75,16.0,749.0,941.73,729.55
2016,7,12,9,30,909.0,90.0,3.7,16.0,789.0,971.7,748.36
2016,7,12,9,45,920.5,89.0,3.7,16.5,825.0,996.19,762.22
2016,7,12,10,0,932.0,88.0,3.7,17.0,861.0,1017.48,773.88
2016,7,12,10,15,937.5,89.0,3.7,17.0,890.0,1031.61,782.19
2016,7,12,10,30,943.0,90.0,3.7,17.0,919.0,1042.07,788.16
2016,7,12,10,45,947.5,91.0,3.7,17.5,941.5,1047.77,789.56
2016,7,12,11,0,952.0,92.0,3.7,18.0,964.0,1049.64,788.56
2016,7,12,11,15,954.5,92.5,3.7,18.0,979.5,1045.16,784.95
2016,7,12,11,30,957.0,93.0,3.7,18.0,995.0,1036.86,778.95
2016,7,12,11,45,958.5,93.0,3.75,18.0,1003.5,1023.3,769.93
2016,7,12,12,0,960.0,93.0,3.8,18.0,1012.0,1006.08,758.54
2016,7,12,12,15,959.5,93.5,3.85,18.0,1012.5,983.88,743.84
2016,7,12,12,30,959.0,94.0,3.9,18.0,1013.0,958.28,726.83
2016,7,12,12,45,949.5,99.0,3.95,18.0,1004.0,925.75,705.03
2016,7,12,13,0,940.0,104.0,4.0,18.0,995.0,890.49,681.25
2016,7,12,13,15,937.5,103.5,4.05,18.0,981.0,853.39,656.02
2016,7,12,13,30,935.0,103.0,4.1,18.0,967.0,813.6,628.7
2016,7,12,13,45,931.0,102.0,4.15,18.0,946.5,769.76,598.22
2016,7,12,14,0,927.0,101.0,4.2,18.0,926.0,723.7,564.45
2016,7,12,14,15,921.0,99.5,4.2,17.5,898.5,673.92,527.13
2016,7,12,14,30,915.0,98.0,4.2,17.0,871.0,622.52,487.47
2016,7,12,14,45,907.5,96.5,4.25,17.0,837.5,568.91,444.15
2016,7,12,15,0,900.0,95.0,4.3,17.0,804.0,514.29,398.72
2016,7,12,15,15,890.0,93.5,4.3,17.0,765.5,457.83,350.36
2016,7,12,15,30,880.0,92.0,4.3,17.0,727.0,401.1,300.45
2016,7,12,15,45,868.0,89.5,4.3,17.0,684.0,342.93,248.41
2016,7,12,16,0,856.0,87.0,4.3,17.0,641.0,285.22,196.37
2016,7,12,16,15,839.0,85.0,4.25,16.5,594.0,227.64,146.01
2016,7,12,16,30,822.0,83.0,4.2,16.0,547.0,164.24,94.61
2016,7,12,16,45,801.5,79.5,4.2,16.0,498.0,108.16,57.8
2016,7,12,17,0,781.0,76.0,4.2,16.0,449.0,55.34,43.19
2016,7,12,17,15,752.0,72.5,4.15,16.0,398.0,54.08,42.25
2016,7,12,17,30,723.0,69.0,4.1,16.0,347.0,52.77,41.22
2016,7,12,17,45,683.5,64.0,4.05,16.0,297.0,50.11,38.95
2016,7,12,18,0,644.0,59.0,4.0,16.0,247.0,43.3,32.92
2016,7,12,18,15,584.0,53.0,3.9,15.5,198.5,39.84,29.81
2016,7,12,18,30,524.0,47.0,3.8,15.0,150.0,36.28,26.46
2016,7,12,18,45,429.5,39.0,3.75,14.5,107.0,30.8,21.23
2016,7,12,19,0,335.0,31.0,3.7,14.0,64.0,25.2,15.17
2016,7,12,19,15,167.5,15.5,3.65,14.0,32.0,12.33,0.0
2016,7,12,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,118.0,12.5,3.0,13.5,21.0,35.22,0.0
2016,7,13,5,30,236.0,25.0,2.9,14.0,42.0,99.7,45.35
2016,7,13,5,45,344.0,35.0,2.85,14.5,81.5,163.51,118.55
2016,7,13,6,0,452.0,45.0,2.8,15.0,121.0,236.08,182.87
2016,7,13,6,15,521.5,52.5,2.7,15.0,168.0,301.16,241.1
2016,7,13,6,30,591.0,60.0,2.6,15.0,215.0,373.09,303.69
2016,7,13,6,45,638.0,65.0,2.55,15.5,265.5,436.34,357.03
2016,7,13,7,0,685.0,70.0,2.5,16.0,316.0,503.08,411.05
2016,7,13,7,15,718.5,74.5,2.45,16.0,367.0,561.6,457.49
2016,7,13,7,30,752.0,79.0,2.4,16.0,418.0,623.57,504.9
2016,7,13,7,45,778.0,82.0,2.35,16.5,468.0,679.21,543.8
2016,7,13,8,0,804.0,85.0,2.3,17.0,518.0,734.68,580.97
2016,7,13,8,15,823.0,87.5,2.3,17.0,566.5,783.39,613.77
2016,7,13,8,30,842.0,90.0,2.3,17.0,615.0,823.48,639.99
2016,7,13,8,45,856.5,92.5,2.35,17.5,659.5,864.82,665.98
2016,7,13,9,0,871.0,95.0,2.4,18.0,704.0,903.97,690.09
2016,7,13,9,15,882.0,96.5,2.45,18.0,744.5,936.29,710.64
2016,7,13,9,30,893.0,98.0,2.5,18.0,785.0,965.79,729.26
2016,7,13,9,45,889.0,107.0,2.55,18.5,816.5,985.91,740.2
2016,7,13,10,0,885.0,116.0,2.6,19.0,848.0,1002.13,748.66
2016,7,13,10,15,892.0,117.5,2.65,19.0,877.5,1017.51,758.09
2016,7,13,10,30,899.0,119.0,2.7,19.0,907.0,1029.37,765.3
2016,7,13,10,45,905.5,119.0,2.75,19.0,930.5,1035.59,768.94
2016,7,13,11,0,912.0,119.0,2.8,19.0,954.0,1038.14,770.35
2016,7,13,11,15,915.5,119.5,2.85,19.0,970.0,1034.51,767.84
2016,7,13,11,30,919.0,120.0,2.9,19.0,986.0,1027.18,763.07
2016,7,13,11,45,922.0,119.5,3.0,19.0,995.0,1014.74,755.47
2016,7,13,12,0,925.0,119.0,3.1,19.0,1004.0,998.71,745.57
2016,7,13,12,15,925.5,119.5,3.2,19.0,1005.0,977.81,732.42
2016,7,13,12,30,926.0,120.0,3.3,19.0,1006.0,953.58,717.01
2016,7,13,12,45,929.0,117.0,3.4,19.0,1001.5,925.14,698.66
2016,7,13,13,0,932.0,114.0,3.5,19.0,997.0,893.49,678.01
2016,7,13,13,15,929.5,113.5,3.55,19.0,983.5,856.54,653.23
2016,7,13,13,30,927.0,113.0,3.6,19.0,970.0,816.93,626.4
2016,7,13,13,45,923.0,112.0,3.65,19.0,949.0,773.28,596.46
2016,7,13,14,0,919.0,111.0,3.7,19.0,928.0,727.44,562.98
2016,7,13,14,15,913.0,110.0,3.75,19.0,901.0,678.32,525.75
2016,7,13,14,30,907.0,109.0,3.8,19.0,874.0,627.58,486.29
2016,7,13,14,45,899.5,107.5,3.85,19.0,840.5,574.22,443.71
2016,7,13,15,0,892.0,106.0,3.9,19.0,807.0,519.85,399.03
2016,7,13,15,15,881.5,104.0,3.9,19.0,768.5,463.03,351.05
2016,7,13,15,30,871.0,102.0,3.9,19.0,730.0,406.0,301.59
2016,7,13,15,45,858.0,99.5,3.9,19.0,686.5,347.85,250.25
2016,7,13,16,0,845.0,97.0,3.9,19.0,643.0,284.19,194.23
2016,7,13,16,15,828.0,94.5,3.85,18.5,596.0,226.14,144.02
2016,7,13,16,30,811.0,92.0,3.8,18.0,549.0,169.71,98.75
2016,7,13,16,45,789.0,88.0,3.8,18.0,499.5,113.67,62.3
2016,7,13,17,0,767.0,84.0,3.8,18.0,450.0,61.21,47.93
2016,7,13,17,15,736.0,80.0,3.7,17.5,398.5,59.8,47.0
2016,7,13,17,30,705.0,76.0,3.6,17.0,347.0,53.11,41.35
2016,7,13,17,45,664.0,70.5,3.55,17.0,296.5,50.57,39.2
2016,7,13,18,0,623.0,65.0,3.5,17.0,246.0,47.93,36.87
2016,7,13,18,15,560.5,58.5,3.4,16.5,197.5,44.27,33.59
2016,7,13,18,30,498.0,52.0,3.3,16.0,149.0,40.52,30.06
2016,7,13,18,45,405.0,42.0,3.25,16.0,106.0,33.46,23.36
2016,7,13,19,0,312.0,32.0,3.2,16.0,63.0,26.15,15.71
2016,7,13,19,15,156.0,16.0,3.2,15.5,31.5,12.8,0.0
2016,7,13,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,120.0,12.5,2.5,14.0,21.0,35.56,0.0
2016,7,14,5,30,240.0,25.0,2.4,14.0,42.0,100.13,41.99
2016,7,14,5,45,353.5,34.5,2.35,14.5,82.0,165.89,119.74
2016,7,14,6,0,467.0,44.0,2.3,15.0,122.0,240.49,185.78
2016,7,14,6,15,536.5,51.0,2.2,15.5,169.0,305.8,243.67
2016,7,14,6,30,606.0,58.0,2.1,16.0,216.0,377.95,305.53
2016,7,14,6,45,331.0,97.0,2.05,16.5,186.0,301.96,246.45
2016,7,14,7,0,56.0,136.0,2.0,17.0,156.0,170.53,137.53
2016,7,14,7,15,53.0,155.5,1.95,17.0,177.0,190.66,154.13
2016,7,14,7,30,50.0,175.0,1.9,17.0,198.0,210.35,169.63
2016,7,14,7,45,68.5,201.0,1.9,17.5,236.0,252.67,203.15
2016,7,14,8,0,87.0,227.0,1.9,18.0,274.0,296.27,236.92
2016,7,14,8,15,120.5,252.0,1.85,18.0,323.5,365.61,290.64
2016,7,14,8,30,154.0,277.0,1.8,18.0,373.0,423.96,334.71
2016,7,14,8,45,206.5,293.5,1.75,18.5,432.0,491.03,384.3
2016,7,14,9,0,259.0,310.0,1.7,19.0,491.0,576.04,445.19
2016,7,14,9,15,302.0,319.0,1.7,19.0,542.0,630.48,483.65
2016,7,14,9,30,345.0,328.0,1.7,19.0,593.0,685.59,522.13
2016,7,14,9,45,351.0,343.5,1.7,19.0,623.5,711.95,539.03
2016,7,14,10,0,357.0,359.0,1.7,19.0,654.0,736.77,554.99
2016,7,14,10,15,260.0,394.0,1.75,19.0,613.0,678.31,510.81
2016,7,14,10,30,163.0,429.0,1.8,19.0,572.0,600.99,453.57
2016,7,14,10,45,156.0,441.0,1.85,19.5,580.5,603.45,454.46
2016,7,14,11,0,149.0,453.0,1.9,20.0,589.0,604.89,454.05
2016,7,14,11,15,219.0,451.0,1.95,20.0,655.0,667.44,499.89
2016,7,14,11,30,289.0,449.0,2.0,20.0,721.0,740.35,551.38
2016,7,14,11,45,298.5,444.5,2.15,20.0,727.5,735.74,548.62
2016,7,14,12,0,308.0,440.0,2.3,20.0,734.0,729.41,545.31
2016,7,14,12,15,238.5,460.0,2.3,20.0,688.0,671.47,502.86
2016,7,14,12,30,169.0,480.0,2.3,20.0,642.0,607.37,456.08
2016,7,14,12,45,143.0,473.5,2.35,20.0,610.0,568.06,428.06
2016,7,14,13,0,117.0,467.0,2.4,20.0,578.0,529.87,400.41
2016,7,14,13,15,151.0,462.5,2.45,19.5,604.0,543.18,412.08
2016,7,14,13,30,185.0,458.0,2.5,19.0,630.0,553.51,421.18
2016,7,14,13,45,149.5,444.5,2.55,19.0,581.5,502.54,383.52
2016,7,14,14,0,114.0,431.0,2.6,19.0,533.0,454.52,347.99
2016,7,14,14,15,120.5,418.0,2.6,19.0,523.0,436.73,335.2
2016,7,14,14,30,127.0,405.0,2.6,19.0,513.0,418.26,321.57
2016,7,14,14,45,108.0,383.0,2.65,19.0,472.5,381.04,293.59
2016,7,14,15,0,89.0,361.0,2.7,19.0,432.0,344.37,265.91
2016,7,14,15,15,84.5,340.5,2.7,19.0,405.0,317.3,245.29
2016,7,14,15,30,80.0,320.0,2.7,19.0,378.0,290.94,225.0
2016,7,14,15,45,73.0,297.5,2.75,19.0,347.5,263.11,203.52
2016,7,14,16,0,66.0,275.0,2.8,19.0,317.0,236.41,182.85
2016,7,14,16,15,61.5,252.5,2.8,18.5,289.5,211.34,163.68
2016,7,14,16,30,57.0,230.0,2.8,18.0,262.0,187.16,145.31
2016,7,14,16,45,401.5,158.5,2.8,18.0,351.5,133.09,91.09
2016,7,14,17,0,746.0,87.0,2.8,18.0,441.0,63.35,49.77
2016,7,14,17,15,714.0,82.5,2.75,17.5,390.5,56.0,43.68
2016,7,14,17,30,682.0,78.0,2.7,17.0,340.0,54.46,42.55
2016,7,14,17,45,637.0,73.0,2.7,17.0,289.5,52.37,40.79
2016,7,14,18,0,592.0,68.0,2.7,17.0,239.0,50.21,38.89
2016,7,14,18,15,527.5,61.0,2.65,16.5,191.0,46.26,35.35
2016,7,14,18,30,463.0,54.0,2.6,16.0,143.0,42.21,31.54
2016,7,14,18,45,363.5,44.0,2.55,16.0,101.5,35.24,24.88
2016,7,14,19,0,264.0,34.0,2.5,16.0,60.0,28.03,17.14
2016,7,14,19,15,132.0,17.0,2.45,15.5,30.0,13.39,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,0.95,13.0,5.0,4.55,0.0
2016,7,15,5,30,0.0,10.0,0.9,13.0,10.0,8.78,0.0
2016,7,15,5,45,0.0,20.0,0.9,13.5,20.0,17.6,8.7
2016,7,15,6,0,0.0,30.0,0.9,14.0,30.0,26.43,16.67
2016,7,15,6,15,0.0,42.5,0.85,14.0,42.5,37.5,26.4
2016,7,15,6,30,0.0,55.0,0.8,14.0,55.0,48.66,36.13
2016,7,15,6,45,0.0,68.5,0.8,14.5,68.5,61.12,46.73
2016,7,15,7,0,0.0,82.0,0.8,15.0,82.0,73.59,57.12
2016,7,15,7,15,0.0,110.5,0.8,15.0,110.5,100.92,79.86
2016,7,15,7,30,0.0,139.0,0.8,15.0,139.0,128.45,102.33
2016,7,15,7,45,3.5,155.5,0.8,15.0,157.5,146.38,116.7
2016,7,15,8,0,7.0,172.0,0.8,15.0,176.0,164.6,131.16
2016,7,15,8,15,10.0,190.0,0.8,15.0,196.0,184.17,146.53
2016,7,15,8,30,13.0,208.0,0.8,15.0,216.0,203.93,161.86
2016,7,15,8,45,17.5,231.0,0.8,15.5,243.0,230.15,181.83
2016,7,15,9,0,22.0,254.0,0.8,16.0,270.0,256.54,201.58
2016,7,15,9,15,75.0,306.5,0.8,16.0,364.0,374.43,292.64
2016,7,15,9,30,128.0,359.0,0.8,16.0,458.0,496.95,382.6
2016,7,15,9,45,127.5,377.0,0.8,16.0,479.0,515.62,393.98
2016,7,15,10,0,127.0,395.0,0.8,16.0,500.0,533.47,405.74
2016,7,15,10,15,134.5,411.0,0.8,16.0,526.0,556.29,421.26
2016,7,15,10,30,142.0,427.0,0.8,16.0,552.0,578.31,436.07
2016,7,15,10,45,153.0,440.0,0.8,16.5,577.5,599.78,449.75
2016,7,15,11,0,164.0,453.0,0.8,17.0,603.0,620.21,462.58
2016,7,15,11,15,182.5,460.5,0.8,17.0,630.0,641.27,476.94
2016,7,15,11,30,201.0,468.0,0.8,17.0,657.0,660.9,490.23
2016,7,15,11,45,188.5,473.5,0.85,17.0,652.0,646.9,480.27
2016,7,15,12,0,176.0,479.0,0.9,17.0,647.0,632.13,470.15
2016,7,15,12,15,187.5,478.5,0.95,17.0,658.0,633.27,471.74
2016,7,15,12,30,199.0,478.0,1.0,17.0,669.0,632.92,472.15
2016,7,15,12,45,202.5,470.0,1.05,17.0,662.5,617.13,461.74
2016,7,15,13,0,206.0,462.0,1.1,17.0,656.0,600.5,450.81
2016,7,15,13,15,205.5,455.5,1.15,17.0,647.0,581.19,437.76
2016,7,15,13,30,205.0,449.0,1.2,17.0,638.0,561.34,424.2
2016,7,15,13,45,205.0,439.0,1.25,17.0,624.5,538.38,408.29
2016,7,15,14,0,205.0,429.0,1.3,17.0,611.0,515.03,391.89
2016,7,15,14,15,118.5,380.5,1.35,17.0,485.5,404.93,310.71
2016,7,15,14,30,32.0,332.0,1.4,17.0,360.0,304.84,235.38
2016,7,15,14,45,31.5,319.5,1.5,17.0,346.0,289.51,224.54
2016,7,15,15,0,31.0,307.0,1.6,17.0,332.0,274.33,213.27
2016,7,15,15,15,30.5,292.5,1.65,17.0,315.5,257.72,200.73
2016,7,15,15,30,30.0,278.0,1.7,17.0,299.0,241.28,188.23
2016,7,15,15,45,29.5,261.5,1.75,17.0,281.5,223.52,174.59
2016,7,15,16,0,29.0,245.0,1.8,17.0,264.0,205.98,161.02
2016,7,15,16,15,28.0,227.5,1.85,17.0,244.5,187.86,146.96
2016,7,15,16,30,27.0,210.0,1.9,17.0,225.0,170.03,133.16
2016,7,15,16,45,15.0,180.0,1.95,17.0,188.5,150.4,118.45
2016,7,15,17,0,3.0,150.0,2.0,17.0,152.0,125.22,103.41
2016,7,15,17,15,1.5,123.0,2.05,16.5,124.0,104.26,85.88
2016,7,15,17,30,0.0,96.0,2.1,16.0,96.0,82.82,67.61
2016,7,15,17,45,0.0,81.5,2.15,16.0,81.5,70.74,57.15
2016,7,15,18,0,0.0,67.0,2.2,16.0,67.0,58.57,46.43
2016,7,15,18,15,210.0,62.5,2.2,15.5,103.0,45.78,35.07
2016,7,15,18,30,420.0,58.0,2.2,15.0,139.0,45.7,34.74
2016,7,15,18,45,324.5,46.5,2.2,15.0,98.0,35.88,25.53
2016,7,15,19,0,229.0,35.0,2.2,15.0,57.0,27.36,16.56
2016,7,15,19,15,114.5,17.5,2.2,14.5,28.5,13.78,0.0
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,80.0,13.0,2.65,13.0,18.5,27.87,0.0
2016,7,16,5,30,160.0,26.0,2.5,13.0,37.0,79.44,25.67
2016,7,16,5,45,272.5,38.0,2.45,13.5,75.0,142.63,102.75
2016,7,16,6,0,385.0,50.0,2.4,14.0,113.0,215.45,167.14
2016,7,16,6,15,192.5,62.5,2.35,14.0,94.0,157.92,126.37
2016,7,16,6,30,0.0,75.0,2.3,14.0,75.0,69.05,53.32
2016,7,16,6,45,0.0,93.0,2.25,14.5,93.0,86.03,67.81
2016,7,16,7,0,0.0,111.0,2.2,15.0,111.0,102.96,81.85
2016,7,16,7,15,0.0,124.5,2.15,15.0,124.5,115.21,91.89
2016,7,16,7,30,0.0,138.0,2.1,15.0,138.0,127.51,101.81
2016,7,16,7,45,29.0,177.5,2.1,15.5,193.0,197.84,159.77
2016,7,16,8,0,58.0,217.0,2.1,16.0,248.0,263.05,211.99
2016,7,16,8,15,38.5,218.5,2.05,16.0,240.0,248.74,199.13
2016,7,16,8,30,19.0,220.0,2.0,16.0,232.0,221.17,175.97
2016,7,16,8,45,17.5,229.0,2.0,16.5,241.0,228.23,180.78
2016,7,16,9,0,16.0,238.0,2.0,17.0,250.0,235.23,185.41
2016,7,16,9,15,47.5,291.5,2.0,17.0,328.0,332.93,262.0
2016,7,16,9,30,79.0,345.0,2.0,17.0,406.0,419.33,327.5
2016,7,16,9,45,73.5,358.5,2.0,17.0,417.0,427.44,332.22
2016,7,16,10,0,68.0,372.0,2.0,17.0,428.0,435.01,336.98
2016,7,16,10,15,78.5,392.5,2.05,17.0,459.5,465.32,359.33
2016,7,16,10,30,89.0,413.0,2.1,17.0,491.0,495.19,381.06
2016,7,16,10,45,118.5,432.5,2.15,17.0,539.0,557.88,427.05
2016,7,16,11,0,148.0,452.0,2.2,17.0,587.0,603.6,460.1
2016,7,16,11,15,161.0,460.5,2.2,17.0,610.0,620.34,471.69
2016,7,16,11,30,174.0,469.0,2.2,17.0,633.0,635.8,482.54
2016,7,16,11,45,198.5,471.0,2.25,17.0,660.0,654.5,496.38
2016,7,16,12,0,223.0,473.0,2.3,17.0,687.0,671.32,508.82
2016,7,16,12,15,228.0,473.0,2.3,17.0,691.5,665.98,504.86
2016,7,16,12,30,233.0,473.0,2.3,17.0,696.0,659.3,500.14
2016,7,16,12,45,177.0,470.5,2.35,17.0,639.0,595.68,453.5
2016,7,16,13,0,121.0,468.0,2.4,17.0,582.0,534.77,408.51
2016,7,16,13,15,105.5,455.0,2.4,17.0,554.0,496.03,380.3
2016,7,16,13,30,90.0,442.0,2.4,17.0,526.0,464.13,356.73
2016,7,16,13,45,82.0,427.0,2.45,17.0,502.0,437.19,336.97
2016,7,16,14,0,74.0,412.0,2.5,17.0,478.0,411.02,317.62
2016,7,16,14,15,71.0,396.5,2.55,17.0,458.5,388.43,300.92
2016,7,16,14,30,68.0,381.0,2.6,17.0,439.0,366.25,284.37
2016,7,16,14,45,103.0,376.5,2.65,17.0,460.0,373.47,290.32
2016,7,16,15,0,138.0,372.0,2.7,17.0,481.0,373.13,289.94
2016,7,16,15,15,196.5,347.0,2.75,17.0,493.0,365.66,283.43
2016,7,16,15,30,255.0,322.0,2.8,17.0,505.0,346.91,267.16
2016,7,16,15,45,545.5,211.0,2.85,17.0,571.5,329.61,245.06
2016,7,16,16,0,836.0,100.0,2.9,17.0,638.0,284.55,195.85
2016,7,16,16,15,818.0,97.5,2.9,16.5,590.5,226.63,145.68
2016,7,16,16,30,800.0,95.0,2.9,16.0,543.0,170.48,100.54
2016,7,16,16,45,777.0,91.0,2.9,16.0,493.5,114.84,64.28
2016,7,16,17,0,754.0,87.0,2.9,16.0,444.0,63.52,50.36
2016,7,16,17,15,721.5,82.5,2.9,16.0,392.5,61.82,49.08
2016,7,16,17,30,689.0,78.0,2.9,16.0,341.0,54.61,42.86
2016,7,16,17,45,646.0,72.5,2.95,16.0,290.0,52.15,40.77
2016,7,16,18,0,603.0,67.0,3.0,16.0,239.0,49.58,38.49
2016,7,16,18,15,537.5,60.0,3.0,15.5,191.0,45.59,34.9
2016,7,16,18,30,472.0,53.0,3.0,15.0,143.0,41.5,31.02
2016,7,16,18,45,370.0,43.0,3.05,14.5,100.5,34.49,24.34
2016,7,16,19,0,268.0,33.0,3.1,14.0,58.0,27.24,16.39
2016,7,16,19,15,134.0,16.5,3.1,14.0,29.0,13.01,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,95.5,12.0,3.5,13.0,18.0,30.02,0.0
2016,7,17,5,30,191.0,24.0,3.5,13.0,36.0,84.68,22.4
2016,7,17,5,45,305.0,34.5,3.5,13.5,74.0,150.15,107.62
2016,7,17,6,0,419.0,45.0,3.5,14.0,112.0,223.16,173.1
2016,7,17,6,15,492.0,52.5,3.5,14.0,158.5,288.0,231.64
2016,7,17,6,30,565.0,60.0,3.5,14.0,205.0,360.11,295.21
2016,7,17,6,45,282.5,73.5,3.55,14.5,146.0,248.6,206.0
2016,7,17,7,0,0.0,87.0,3.6,15.0,87.0,78.61,61.25
2016,7,17,7,15,0.0,101.5,3.6,15.0,101.5,92.06,72.59
2016,7,17,7,30,0.0,116.0,3.6,15.0,116.0,105.51,83.64
2016,7,17,7,45,2.0,141.0,3.6,15.0,142.0,130.85,104.49
2016,7,17,8,0,4.0,166.0,3.6,15.0,168.0,156.4,125.25
2016,7,17,8,15,2.5,167.0,3.6,15.0,168.5,155.32,123.87
2016,7,17,8,30,1.0,168.0,3.6,15.0,169.0,154.38,122.66
2016,7,17,8,45,6.0,194.5,3.6,15.5,199.0,184.01,146.32
2016,7,17,9,0,11.0,221.0,3.6,16.0,229.0,213.96,169.84
2016,7,17,9,15,14.0,242.0,3.6,16.0,252.5,236.83,187.71
2016,7,17,9,30,17.0,263.0,3.6,16.0,276.0,259.75,205.49
2016,7,17,9,45,23.5,292.5,3.6,16.0,311.5,294.44,232.49
2016,7,17,10,0,30.0,322.0,3.6,16.0,347.0,345.21,271.62
2016,7,17,10,15,36.0,346.0,3.6,16.0,377.0,374.63,293.84
2016,7,17,10,30,42.0,370.0,3.6,16.0,407.0,403.7,315.7
2016,7,17,10,45,115.5,410.5,3.6,16.0,515.0,532.44,414.6
2016,7,17,11,0,189.0,451.0,3.6,16.0,623.0,643.88,497.51
2016,7,17,11,15,168.0,459.5,3.65,16.0,614.5,626.66,483.29
2016,7,17,11,30,147.0,468.0,3.7,16.0,606.0,608.68,469.28
2016,7,17,11,45,196.0,468.0,3.75,16.0,654.0,649.52,500.57
2016,7,17,12,0,245.0,468.0,3.8,16.0,702.0,698.19,536.72
2016,7,17,12,15,296.5,452.0,3.85,16.0,735.5,719.09,553.05
2016,7,17,12,30,348.0,436.0,3.9,16.0,769.0,736.65,567.01
2016,7,17,12,45,293.0,450.0,3.95,16.0,729.0,685.04,528.17
2016,7,17,13,0,238.0,464.0,4.0,16.0,689.0,629.98,486.93
2016,7,17,13,15,252.0,454.0,4.0,16.0,689.0,621.88,481.54
2016,7,17,13,30,266.0,444.0,4.0,16.0,689.0,607.06,470.93
2016,7,17,13,45,329.0,409.0,4.05,16.0,705.5,604.74,470.74
2016,7,17,14,0,392.0,374.0,4.1,16.0,722.0,597.03,466.02
2016,7,17,14,15,396.0,360.0,4.1,16.0,702.0,563.27,440.31
2016,7,17,14,30,400.0,346.0,4.1,16.0,682.0,528.06,413.13
2016,7,17,14,45,357.5,346.0,4.15,16.0,638.0,480.1,375.49
2016,7,17,15,0,315.0,346.0,4.2,16.0,594.0,434.66,339.59
2016,7,17,15,15,312.0,327.5,4.2,15.5,562.5,395.83,308.87
2016,7,17,15,30,309.0,309.0,4.2,15.0,531.0,357.28,277.65
2016,7,17,15,45,356.0,276.0,4.25,15.0,516.5,324.01,248.34
2016,7,17,16,0,403.0,243.0,4.3,15.0,502.0,280.5,209.76
2016,7,17,16,15,294.0,242.0,4.25,15.0,423.5,235.01,175.62
2016,7,17,16,30,185.0,241.0,4.2,15.0,345.0,203.7,155.17
2016,7,17,16,45,315.5,196.0,4.2,15.0,353.0,159.42,117.03
2016,7,17,17,0,446.0,151.0,4.2,15.0,361.0,100.44,82.89
2016,7,17,17,15,270.5,150.5,4.15,14.5,274.0,107.65,89.69
2016,7,17,17,30,95.0,150.0,4.1,14.0,187.0,111.93,93.86
2016,7,17,17,45,83.5,129.5,4.05,14.0,158.5,101.93,85.21
2016,7,17,18,0,72.0,109.0,4.0,14.0,130.0,86.78,71.81
2016,7,17,18,15,244.5,82.5,3.9,13.5,132.5,63.38,50.98
2016,7,17,18,30,417.0,56.0,3.8,13.0,135.0,44.06,33.53
2016,7,17,18,45,321.0,44.5,3.7,13.0,95.0,34.37,24.37
2016,7,17,19,0,225.0,33.0,3.6,13.0,55.0,25.82,15.15
2016,7,17,19,15,112.5,16.5,3.5,13.0,27.5,13.0,0.0
2016,7,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,5,15,107.0,10.5,2.5,13.0,17.5,30.91,0.0
2016,7,18,5,30,214.0,21.0,2.5,13.0,35.0,87.63,17.02
2016,7,18,5,45,326.5,30.5,2.55,13.5,72.5,152.88,108.65
2016,7,18,6,0,439.0,40.0,2.6,14.0,110.0,225.22,174.01
2016,7,18,6,15,509.0,47.0,2.6,14.0,155.5,289.02,231.68
2016,7,18,6,30,579.0,54.0,2.6,14.0,201.0,359.87,294.03
2016,7,18,6,45,347.5,95.0,2.65,14.0,189.0,308.93,255.26
2016,7,18,7,0,116.0,136.0,2.7,14.0,177.0,216.25,178.16
2016,7,18,7,15,153.0,157.5,2.65,14.0,220.0,268.15,221.72
2016,7,18,7,30,190.0,179.0,2.6,14.0,263.0,323.15,266.59
2016,7,18,7,45,151.5,202.5,2.6,14.5,275.0,328.07,268.41
2016,7,18,8,0,113.0,226.0,2.6,15.0,287.0,329.13,266.99
2016,7,18,8,15,154.5,248.5,2.55,15.0,339.5,390.32,315.43
2016,7,18,8,30,196.0,271.0,2.5,15.0,392.0,453.93,364.49
2016,7,18,8,45,218.0,290.5,2.5,15.5,434.0,499.04,397.4
2016,7,18,9,0,240.0,310.0,2.5,16.0,476.0,544.57,430.08
2016,7,18,9,15,283.5,320.0,2.5,16.0,528.0,615.9,482.47
2016,7,18,9,30,327.0,330.0,2.5,16.0,580.0,672.27,523.07
2016,7,18,9,45,391.0,320.5,2.5,16.0,633.0,727.73,563.37
2016,7,18,10,0,455.0,311.0,2.5,16.0,686.0,799.6,614.19
2016,7,18,10,15,682.0,204.0,2.5,16.0,788.0,921.43,702.56
2016,7,18,10,30,909.0,97.0,2.5,16.0,890.0,1019.07,766.33
2016,7,18,10,45,916.0,96.5,2.55,16.0,913.0,1025.68,769.37
2016,7,18,11,0,923.0,96.0,2.6,16.0,936.0,1028.6,771.06
2016,7,18,11,15,926.0,96.5,2.65,16.0,952.0,1024.83,768.45
2016,7,18,11,30,929.0,97.0,2.7,16.0,968.0,1017.33,763.53
2016,7,18,11,45,933.0,96.0,2.75,16.0,977.5,1005.57,755.91
2016,7,18,12,0,937.0,95.0,2.8,16.0,987.0,990.15,745.93
2016,7,18,12,15,937.5,95.0,2.8,16.0,988.5,968.85,731.61
2016,7,18,12,30,938.0,95.0,2.8,16.0,990.0,944.14,715.08
2016,7,18,12,45,941.0,92.0,2.8,16.0,985.0,915.5,695.87
2016,7,18,13,0,944.0,89.0,2.8,16.0,980.0,883.57,674.37
2016,7,18,13,15,942.0,88.5,2.8,16.0,966.5,846.74,649.39
2016,7,18,13,30,940.0,88.0,2.8,16.0,953.0,807.13,622.31
2016,7,18,13,45,938.0,86.5,2.85,16.0,933.0,764.01,592.81
2016,7,18,14,0,936.0,85.0,2.9,16.0,913.0,718.47,560.47
2016,7,18,14,15,930.5,84.0,2.9,16.0,886.0,668.92,522.62
2016,7,18,14,30,925.0,83.0,2.9,16.0,859.0,617.64,482.47
2016,7,18,14,45,919.0,81.5,2.9,16.0,826.5,564.18,439.47
2016,7,18,15,0,913.0,80.0,2.9,16.0,794.0,509.51,394.17
2016,7,18,15,15,610.5,194.5,2.9,16.0,661.5,415.67,319.68
2016,7,18,15,30,308.0,309.0,2.9,16.0,529.0,357.04,275.12
2016,7,18,15,45,294.5,291.0,2.95,16.0,491.0,315.98,241.68
2016,7,18,16,0,281.0,273.0,3.0,16.0,453.0,276.55,209.32
2016,7,18,16,15,314.0,243.5,3.0,15.5,430.5,239.8,177.83
2016,7,18,16,30,347.0,214.0,3.0,15.0,408.0,199.67,144.51
2016,7,18,16,45,242.0,205.0,3.0,15.0,334.5,160.13,119.92
2016,7,18,17,0,137.0,196.0,3.0,15.0,261.0,141.36,118.3
2016,7,18,17,15,439.0,127.0,3.0,15.0,299.5,86.67,71.08
2016,7,18,17,30,741.0,58.0,3.0,15.0,338.0,44.51,34.07
2016,7,18,17,45,699.5,54.5,3.0,15.0,288.0,42.7,32.55
2016,7,18,18,0,658.0,51.0,3.0,15.0,238.0,40.88,30.91
2016,7,18,18,15,599.5,46.0,2.9,14.5,190.0,37.69,28.01
2016,7,18,18,30,541.0,41.0,2.8,14.0,142.0,34.46,24.91
2016,7,18,18,45,444.0,33.5,2.75,14.0,100.0,26.36,17.29
2016,7,18,19,0,347.0,26.0,2.7,14.0,58.0,20.99,11.06
2016,7,18,19,15,173.5,13.0,2.65,13.5,29.0,10.33,0.0
2016,7,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,5,15,122.5,10.0,2.15,13.0,17.5,33.5,0.0
2016,7,19,5,30,245.0,20.0,2.2,13.0,35.0,94.14,10.68
2016,7,19,5,45,360.5,29.0,2.25,13.0,73.5,161.96,114.5
2016,7,19,6,0,476.0,38.0,2.3,13.0,112.0,236.71,183.04
2016,7,19,6,15,545.0,44.0,2.3,13.0,158.0,300.89,241.48
2016,7,19,6,30,614.0,50.0,2.3,13.0,204.0,370.03,302.76
2016,7,19,6,45,660.5,54.0,2.3,13.5,254.0,433.28,356.93
2016,7,19,7,0,707.0,58.0,2.3,14.0,304.0,499.89,411.61
2016,7,19,7,15,739.0,61.5,2.3,14.0,354.5,559.6,459.59
2016,7,19,7,30,771.0,65.0,2.3,14.0,405.0,620.46,506.71
2016,7,19,7,45,535.5,137.0,2.3,14.5,386.5,561.31,456.18
2016,7,19,8,0,300.0,209.0,2.3,15.0,368.0,467.93,378.51
2016,7,19,8,15,575.0,143.0,2.3,15.0,483.5,650.51,522.81
2016,7,19,8,30,850.0,77.0,2.3,15.0,599.0,816.71,641.65
2016,7,19,8,45,861.5,80.0,2.3,15.5,643.0,856.67,665.31
2016,7,19,9,0,873.0,83.0,2.3,16.0,687.0,894.24,688.12
2016,7,19,9,15,883.5,84.5,2.35,16.0,727.0,926.53,708.83
2016,7,19,9,30,894.0,86.0,2.4,16.0,767.0,955.97,727.56
2016,7,19,9,45,899.0,89.0,2.45,16.0,801.0,978.69,741.76
2016,7,19,10,0,904.0,92.0,2.5,16.0,835.0,997.97,753.76
2016,7,19,10,15,910.5,93.5,2.5,16.0,864.0,1013.55,762.87
2016,7,19,10,30,917.0,95.0,2.5,16.0,893.0,1025.53,769.69
2016,7,19,10,45,921.0,96.0,2.55,16.0,915.5,1030.78,772.74
2016,7,19,11,0,925.0,97.0,2.6,16.0,938.0,1032.28,773.49
2016,7,19,11,15,928.0,97.5,2.6,16.0,954.0,1028.5,770.37
2016,7,19,11,30,931.0,98.0,2.6,16.0,970.0,1020.96,764.94
2016,7,19,11,45,730.0,233.5,2.6,16.0,921.5,962.94,725.84
2016,7,19,12,0,529.0,369.0,2.6,16.0,873.0,883.11,666.18
2016,7,19,12,15,733.5,233.0,2.6,16.0,932.0,927.84,703.11
2016,7,19,12,30,938.0,97.0,2.6,16.0,991.0,946.67,715.48
2016,7,19,12,45,935.5,97.5,2.65,16.0,984.5,916.46,695.31
2016,7,19,13,0,933.0,98.0,2.7,16.0,978.0,883.25,673.42
2016,7,19,13,15,930.5,97.5,2.75,16.0,964.5,846.26,648.74
2016,7,19,13,30,928.0,97.0,2.8,16.0,951.0,806.57,621.96
2016,7,19,13,45,928.5,93.5,2.85,16.0,931.5,763.84,592.73
2016,7,19,14,0,929.0,90.0,2.9,16.0,912.0,718.54,560.4
2016,7,19,14,15,923.5,89.0,2.95,16.0,885.0,669.2,522.95
2016,7,19,14,30,918.0,88.0,3.0,16.0,858.0,618.16,483.14
2016,7,19,14,45,913.5,85.5,3.1,16.0,825.5,564.89,440.56
2016,7,19,15,0,909.0,83.0,3.2,16.0,793.0,510.28,395.47
2016,7,19,15,15,899.0,81.5,3.2,16.0,754.0,453.07,346.66
2016,7,19,15,30,889.0,80.0,3.2,16.0,715.0,395.57,296.21
2016,7,19,15,45,879.0,77.0,3.25,16.0,672.5,336.83,243.67
2016,7,19,16,0,869.0,74.0,3.3,16.0,630.0,278.33,190.81
2016,7,19,16,15,853.0,72.0,3.3,16.0,583.5,219.95,139.3
2016,7,19,16,30,837.0,70.0,3.3,16.0,537.0,162.96,92.94
2016,7,19,16,45,817.0,67.0,3.3,16.0,487.5,106.57,56.43
2016,7,19,17,0,797.0,64.0,3.3,16.0,438.0,55.02,42.93
2016,7,19,17,15,769.0,61.0,3.25,15.5,387.5,45.84,35.09
2016,7,19,17,30,741.0,58.0,3.2,15.0,337.0,44.55,34.13
2016,7,19,17,45,702.0,54.0,3.2,15.0,287.0,42.36,32.24
2016,7,19,18,0,663.0,50.0,3.2,15.0,237.0,40.12,30.23
2016,7,19,18,15,604.5,45.0,3.1,14.5,189.0,36.89,27.28
2016,7,19,18,30,546.0,40.0,3.0,14.0,141.0,33.62,24.15
2016,7,19,18,45,450.0,32.5,2.95,14.0,99.0,25.57,16.57
2016,7,19,19,0,354.0,25.0,2.9,14.0,57.0,20.16,10.23
2016,7,19,19,15,177.0,12.5,2.85,14.0,28.5,9.93,0.0
2016,7,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,124.0,9.5,2.65,13.0,17.0,33.3,0.0
2016,7,20,5,30,248.0,19.0,2.7,13.0,34.0,93.44,1.17
2016,7,20,5,45,365.0,28.0,2.75,13.5,72.5,162.26,113.75
2016,7,20,6,0,482.0,37.0,2.8,14.0,111.0,237.76,183.12
2016,7,20,6,15,552.5,43.5,2.8,14.0,158.0,303.49,242.92
2016,7,20,6,30,623.0,50.0,2.8,14.0,205.0,374.33,305.7
2016,7,20,6,45,670.5,54.5,2.8,14.5,255.5,439.24,361.31
2016,7,20,7,0,718.0,59.0,2.8,15.0,306.0,507.62,417.5
2016,7,20,7,15,750.5,62.5,2.75,15.0,357.5,568.26,466.17
2016,7,20,7,30,783.0,66.0,2.7,15.0,409.0,630.07,513.91
2016,7,20,7,45,555.5,134.5,2.65,15.0,392.5,579.62,470.79
2016,7,20,8,0,328.0,203.0,2.6,15.0,376.0,483.05,391.63
2016,7,20,8,15,598.5,139.5,2.6,15.0,492.0,666.05,536.15
2016,7,20,8,30,869.0,76.0,2.6,15.0,608.0,831.95,654.66
2016,7,20,8,45,597.0,183.0,2.6,15.5,561.0,752.29,592.33
2016,7,20,9,0,325.0,290.0,2.6,16.0,514.0,616.12,484.21
2016,7,20,9,15,213.0,320.0,2.6,16.0,470.5,534.9,420.86
2016,7,20,9,30,101.0,350.0,2.6,16.0,427.0,446.85,350.66
2016,7,20,9,45,109.5,370.0,2.65,16.5,456.5,475.89,371.89
2016,7,20,10,0,118.0,390.0,2.7,17.0,486.0,521.05,404.06
2016,7,20,10,15,141.5,407.5,2.7,17.0,527.0,561.37,433.49
2016,7,20,10,30,165.0,425.0,2.7,17.0,568.0,601.1,462.19
2016,7,20,10,45,249.5,422.0,2.75,17.0,645.5,695.01,531.49
2016,7,20,11,0,334.0,419.0,2.8,17.0,723.0,771.91,587.14
2016,7,20,11,15,294.5,437.0,2.8,17.0,708.0,744.6,565.56
2016,7,20,11,30,255.0,455.0,2.8,17.0,693.0,715.95,543.83
2016,7,20,11,45,265.5,457.0,2.85,17.0,707.0,719.1,546.46
2016,7,20,12,0,276.0,459.0,2.9,17.0,721.0,720.45,547.62
2016,7,20,12,15,279.0,458.5,2.95,17.0,724.0,710.55,540.71
2016,7,20,12,30,282.0,458.0,3.0,17.0,727.0,699.18,532.84
2016,7,20,12,45,306.0,447.0,3.05,17.0,737.5,695.09,530.81
2016,7,20,13,0,330.0,436.0,3.1,17.0,748.0,688.65,526.97
2016,7,20,13,15,646.0,262.5,3.1,17.0,860.5,774.72,596.55
2016,7,20,13,30,962.0,89.0,3.1,17.0,973.0,825.88,635.63
2016,7,20,13,45,959.0,88.0,3.15,17.0,952.5,781.45,604.56
2016,7,20,14,0,956.0,87.0,3.2,17.0,932.0,734.62,571.4
2016,7,20,14,15,951.0,86.0,3.25,17.0,904.5,684.3,533.27
2016,7,20,14,30,946.0,85.0,3.3,17.0,877.0,632.16,492.68
2016,7,20,14,45,939.5,83.5,3.35,17.0,843.5,577.19,448.7
2016,7,20,15,0,933.0,82.0,3.4,17.0,810.0,521.03,402.35
2016,7,20,15,15,923.5,80.5,3.4,17.0,770.5,462.64,352.69
2016,7,20,15,30,914.0,79.0,3.4,17.0,731.0,403.87,301.27
2016,7,20,15,45,902.5,77.0,3.45,17.0,687.5,343.96,247.84
2016,7,20,16,0,891.0,75.0,3.5,17.0,644.0,284.41,194.21
2016,7,20,16,15,875.0,73.0,3.5,16.5,596.0,224.62,141.91
2016,7,20,16,30,859.0,71.0,3.5,16.0,548.0,166.2,94.69
2016,7,20,16,45,838.0,68.0,3.5,16.0,498.0,108.31,57.32
2016,7,20,17,0,817.0,65.0,3.5,16.0,448.0,55.9,43.71
2016,7,20,17,15,788.5,62.0,3.5,15.5,396.0,46.77,35.91
2016,7,20,17,30,760.0,59.0,3.5,15.0,344.0,45.49,34.97
2016,7,20,17,45,718.5,55.0,3.5,15.0,292.5,43.31,33.08
2016,7,20,18,0,677.0,51.0,3.5,15.0,241.0,41.08,31.08
2016,7,20,18,15,617.0,46.0,3.4,14.5,192.0,37.87,28.15
2016,7,20,18,30,557.0,41.0,3.3,14.0,143.0,34.64,25.03
2016,7,20,18,45,457.5,33.5,3.25,14.0,100.0,26.51,17.35
2016,7,20,19,0,358.0,26.0,3.2,14.0,57.0,21.14,10.78
2016,7,20,19,15,179.0,13.0,3.15,14.0,28.5,11.82,0.0
