Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,5,15,128.0,9.5,2.45,13.0,16.5,34.05,0.0
2016,7,21,5,30,256.0,19.0,2.5,13.0,33.0,94.99,0.0
2016,7,21,5,45,374.0,27.5,2.6,13.5,71.5,164.54,114.42
2016,7,21,6,0,492.0,36.0,2.7,14.0,110.0,240.3,184.73
2016,7,21,6,15,561.5,42.0,2.7,14.0,157.0,303.38,242.56
2016,7,21,6,30,631.0,48.0,2.7,14.0,204.0,375.93,306.78
2016,7,21,6,45,351.5,90.0,2.75,14.5,180.5,305.76,252.29
2016,7,21,7,0,72.0,132.0,2.8,15.0,157.0,176.89,144.46
2016,7,21,7,15,103.5,155.5,2.7,15.0,197.5,234.96,193.09
2016,7,21,7,30,135.0,179.0,2.6,15.0,238.0,286.24,234.92
2016,7,21,7,45,486.5,123.5,2.55,15.0,373.5,510.49,419.18
2016,7,21,8,0,838.0,68.0,2.5,15.0,509.0,735.98,589.51
2016,7,21,8,15,856.0,70.0,2.45,15.0,557.5,784.6,620.87
2016,7,21,8,30,874.0,72.0,2.4,15.0,606.0,831.78,652.03
2016,7,21,8,45,604.0,179.5,2.4,15.5,561.5,755.2,593.42
2016,7,21,9,0,334.0,287.0,2.4,16.0,517.0,621.4,487.5
2016,7,21,9,15,629.0,182.5,2.4,16.0,647.5,813.69,633.36
2016,7,21,9,30,924.0,78.0,2.4,16.0,778.0,976.46,742.78
2016,7,21,9,45,929.5,81.0,2.4,16.5,813.5,1000.38,754.32
2016,7,21,10,0,935.0,84.0,2.4,17.0,849.0,1020.76,764.93
2016,7,21,10,15,941.5,85.0,2.45,17.0,879.0,1036.25,774.37
2016,7,21,10,30,948.0,86.0,2.5,17.0,909.0,1048.04,781.52
2016,7,21,10,45,763.5,201.0,2.55,17.0,875.5,1002.22,750.75
2016,7,21,11,0,579.0,316.0,2.6,17.0,842.0,926.44,696.77
2016,7,21,11,15,542.0,342.0,2.65,17.0,841.0,908.29,683.72
2016,7,21,11,30,505.0,368.0,2.7,17.0,840.0,887.36,668.24
2016,7,21,11,45,524.0,354.0,2.8,17.0,848.0,880.11,664.53
2016,7,21,12,0,543.0,340.0,2.9,17.0,856.0,870.02,658.73
2016,7,21,12,15,756.5,214.0,2.95,17.0,933.0,932.14,706.43
2016,7,21,12,30,970.0,88.0,3.0,17.0,1010.0,968.15,730.75
2016,7,21,12,45,968.0,88.5,3.05,17.0,1003.5,937.52,710.12
2016,7,21,13,0,966.0,89.0,3.1,17.0,997.0,903.73,687.8
2016,7,21,13,15,963.5,88.5,3.1,17.0,983.5,865.58,661.99
2016,7,21,13,30,961.0,88.0,3.1,17.0,970.0,824.62,634.06
2016,7,21,13,45,960.0,86.0,3.15,17.0,950.0,780.74,604.1
2016,7,21,14,0,959.0,84.0,3.2,17.0,930.0,734.3,571.31
2016,7,21,14,15,953.5,83.0,3.2,17.0,902.5,683.49,532.61
2016,7,21,14,30,948.0,82.0,3.2,17.0,875.0,630.9,491.54
2016,7,21,14,45,942.0,80.5,3.25,17.0,841.5,576.06,447.68
2016,7,21,15,0,936.0,79.0,3.3,17.0,808.0,519.97,401.4
2016,7,21,15,15,926.5,77.5,3.3,16.5,768.5,461.38,352.26
2016,7,21,15,30,917.0,76.0,3.3,16.0,729.0,402.42,301.13
2016,7,21,15,45,905.0,74.0,3.35,16.0,685.0,342.14,247.22
2016,7,21,16,0,893.0,72.0,3.4,16.0,641.0,282.3,193.15
2016,7,21,16,15,877.0,70.0,3.4,16.0,593.5,222.38,140.26
2016,7,21,16,30,861.0,68.0,3.4,16.0,546.0,163.83,92.68
2016,7,21,16,45,839.5,66.0,3.4,16.0,495.5,106.52,55.93
2016,7,21,17,0,818.0,64.0,3.4,16.0,445.0,55.22,43.11
2016,7,21,17,15,789.5,61.0,3.4,15.5,393.5,46.08,35.31
2016,7,21,17,30,761.0,58.0,3.4,15.0,342.0,44.77,34.33
2016,7,21,17,45,719.0,54.5,3.4,15.0,290.5,42.96,32.77
2016,7,21,18,0,677.0,51.0,3.4,15.0,239.0,41.13,31.12
2016,7,21,18,15,616.5,45.5,3.3,14.5,190.0,37.48,27.8
2016,7,21,18,30,556.0,40.0,3.2,14.0,141.0,33.78,24.25
2016,7,21,18,45,455.0,32.5,3.1,14.0,98.0,25.69,16.62
2016,7,21,19,0,354.0,25.0,3.0,14.0,55.0,20.29,9.88
2016,7,21,19,15,177.0,12.5,2.95,14.0,27.5,11.37,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,5,15,119.5,9.5,2.8,13.0,15.5,32.33,0.0
2016,7,22,5,30,239.0,19.0,2.8,13.0,31.0,90.14,0.0
2016,7,22,5,45,360.0,28.5,2.8,13.5,70.0,161.25,111.26
2016,7,22,6,0,481.0,38.0,2.8,14.0,109.0,238.49,183.22
2016,7,22,6,15,553.5,44.0,2.75,14.0,156.5,304.54,243.41
2016,7,22,6,30,626.0,50.0,2.7,14.0,204.0,375.72,306.5
2016,7,22,6,45,674.0,55.0,2.7,14.5,255.0,441.75,363.05
2016,7,22,7,0,722.0,60.0,2.7,15.0,306.0,511.32,420.14
2016,7,22,7,15,438.0,118.5,2.65,15.0,275.5,429.63,353.69
2016,7,22,7,30,154.0,177.0,2.6,15.0,245.0,297.24,243.56
2016,7,22,7,45,158.5,200.0,2.6,15.5,277.0,331.49,270.57
2016,7,22,8,0,163.0,223.0,2.6,16.0,309.0,365.54,296.22
2016,7,22,8,15,158.5,246.5,2.6,16.5,336.5,392.58,315.63
2016,7,22,8,30,154.0,270.0,2.6,17.0,364.0,418.62,333.91
2016,7,22,8,45,176.0,291.0,2.6,17.5,406.0,464.14,367.49
2016,7,22,9,0,198.0,312.0,2.6,18.0,448.0,510.2,400.75
2016,7,22,9,15,175.0,333.5,2.65,18.0,459.5,515.08,402.49
2016,7,22,9,30,152.0,355.0,2.7,18.0,471.0,517.97,402.99
2016,7,22,9,45,220.0,364.0,2.75,18.0,540.0,593.97,460.3
2016,7,22,10,0,288.0,373.0,2.8,18.0,609.0,687.61,528.4
2016,7,22,10,15,616.0,233.5,2.85,18.0,761.0,888.88,678.47
2016,7,22,10,30,944.0,94.0,2.9,18.0,913.0,1053.36,787.79
2016,7,22,10,45,949.5,94.0,3.0,18.5,936.5,1059.16,788.56
2016,7,22,11,0,955.0,94.0,3.1,19.0,960.0,1061.11,788.48
2016,7,22,11,15,958.0,94.5,3.15,19.0,976.0,1057.19,785.73
2016,7,22,11,30,961.0,95.0,3.2,19.0,992.0,1049.39,780.59
2016,7,22,11,45,963.0,95.5,3.3,19.0,1001.0,1036.76,772.8
2016,7,22,12,0,965.0,96.0,3.4,19.0,1010.0,1020.35,762.56
2016,7,22,12,15,965.5,96.0,3.45,19.0,1011.5,998.35,748.24
2016,7,22,12,30,966.0,96.0,3.5,19.0,1013.0,972.83,731.59
2016,7,22,12,45,958.5,100.0,3.6,19.0,1005.0,940.66,710.7
2016,7,22,13,0,951.0,104.0,3.7,19.0,997.0,905.57,687.69
2016,7,22,13,15,948.5,103.5,3.75,19.0,983.5,867.73,662.29
2016,7,22,13,30,946.0,103.0,3.8,19.0,970.0,827.13,634.75
2016,7,22,13,45,941.5,102.5,3.9,19.0,949.0,782.48,604.28
2016,7,22,14,0,937.0,102.0,4.0,19.0,928.0,735.57,570.63
2016,7,22,14,15,931.5,101.0,4.05,19.0,900.0,685.54,532.61
2016,7,22,14,30,926.0,100.0,4.1,19.0,872.0,633.78,492.24
2016,7,22,14,45,917.0,99.0,4.15,19.0,838.0,578.64,448.14
2016,7,22,15,0,908.0,98.0,4.2,19.0,804.0,522.58,401.98
2016,7,22,15,15,897.5,96.5,4.25,18.5,764.5,464.81,353.78
2016,7,22,15,30,887.0,95.0,4.3,18.0,725.0,406.8,303.8
2016,7,22,15,45,871.5,93.5,4.35,18.0,680.5,347.25,250.92
2016,7,22,16,0,856.0,92.0,4.4,18.0,636.0,288.52,198.34
2016,7,22,16,15,838.0,89.5,4.4,18.0,588.0,223.09,141.63
2016,7,22,16,30,820.0,87.0,4.4,18.0,540.0,165.41,95.17
2016,7,22,16,45,794.0,84.0,4.45,18.0,489.0,108.82,59.06
2016,7,22,17,0,768.0,81.0,4.5,18.0,438.0,59.47,46.47
2016,7,22,17,15,735.5,77.0,4.45,17.5,386.5,57.97,45.44
2016,7,22,17,30,703.0,73.0,4.4,17.0,335.0,51.41,39.88
2016,7,22,17,45,654.5,68.5,4.4,17.0,283.0,49.53,38.29
2016,7,22,18,0,606.0,64.0,4.4,17.0,231.0,47.62,36.57
2016,7,22,18,15,538.0,56.5,4.35,16.5,182.5,43.12,32.5
2016,7,22,18,30,470.0,49.0,4.3,16.0,134.0,38.48,28.12
2016,7,22,18,45,362.0,39.0,4.25,16.0,92.0,31.34,21.24
2016,7,22,19,0,254.0,29.0,4.2,16.0,50.0,23.96,12.2
2016,7,22,19,15,127.0,14.5,4.15,15.5,25.0,13.19,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,79.0,10.0,3.05,14.5,14.0,24.74,0.0
2016,7,23,5,30,158.0,20.0,3.0,15.0,28.0,69.55,0.0
2016,7,23,5,45,286.0,31.0,3.0,15.5,65.5,140.49,95.33
2016,7,23,6,0,414.0,42.0,3.0,16.0,103.0,217.83,166.19
2016,7,23,6,15,491.5,50.0,2.95,16.0,149.5,284.89,226.31
2016,7,23,6,30,569.0,58.0,2.9,16.0,196.0,359.83,291.75
2016,7,23,6,45,366.0,94.0,2.85,16.5,191.0,318.52,260.82
2016,7,23,7,0,163.0,130.0,2.8,17.0,186.0,238.16,194.8
2016,7,23,7,15,144.0,153.5,2.8,17.0,208.5,259.07,211.9
2016,7,23,7,30,125.0,177.0,2.8,17.0,231.0,277.65,226.18
2016,7,23,7,45,128.0,200.0,2.8,17.5,261.5,309.51,250.69
2016,7,23,8,0,131.0,223.0,2.8,18.0,292.0,341.14,274.42
2016,7,23,8,15,148.5,246.0,2.8,18.0,331.0,384.25,307.57
2016,7,23,8,30,166.0,269.0,2.8,18.0,370.0,428.02,340.65
2016,7,23,8,45,521.0,180.5,2.8,18.5,531.5,677.01,534.72
2016,7,23,9,0,876.0,92.0,2.8,19.0,693.0,909.16,696.73
2016,7,23,9,15,692.5,174.5,2.85,19.0,667.5,865.33,663.03
2016,7,23,9,30,509.0,257.0,2.9,19.0,642.0,785.93,603.6
2016,7,23,9,45,388.0,317.5,2.95,19.5,619.0,724.01,555.06
2016,7,23,10,0,267.0,378.0,3.0,20.0,596.0,672.77,513.18
2016,7,23,10,15,308.5,381.5,3.05,20.0,642.0,717.6,545.89
2016,7,23,10,30,350.0,385.0,3.1,20.0,688.0,761.59,577.04
2016,7,23,10,45,321.5,405.5,3.2,20.0,689.5,751.65,568.5
2016,7,23,11,0,293.0,426.0,3.3,20.0,691.0,739.69,558.98
2016,7,23,11,15,305.5,430.5,3.4,20.0,711.5,750.54,566.9
2016,7,23,11,30,318.0,435.0,3.5,20.0,732.0,759.52,573.39
2016,7,23,11,45,628.0,274.5,3.6,20.0,866.5,906.39,684.93
2016,7,23,12,0,938.0,114.0,3.7,20.0,1001.0,1012.88,758.03
2016,7,23,12,15,938.5,114.0,3.8,20.0,1002.5,991.18,743.12
2016,7,23,12,30,939.0,114.0,3.9,20.0,1004.0,966.06,726.92
2016,7,23,12,45,941.5,111.5,4.0,20.0,999.0,937.05,708.02
2016,7,23,13,0,944.0,109.0,4.1,20.0,994.0,904.77,686.76
2016,7,23,13,15,941.5,108.5,4.15,20.0,980.5,867.07,661.33
2016,7,23,13,30,939.0,108.0,4.2,20.0,967.0,826.63,633.81
2016,7,23,13,45,935.5,107.0,4.3,20.0,946.5,782.44,603.56
2016,7,23,14,0,932.0,106.0,4.4,20.0,926.0,735.93,570.13
2016,7,23,14,15,926.0,105.0,4.45,19.5,898.0,685.71,533.06
2016,7,23,14,30,920.0,104.0,4.5,19.0,870.0,633.82,493.53
2016,7,23,14,45,911.0,103.0,4.55,19.0,836.0,578.87,449.44
2016,7,23,15,0,902.0,102.0,4.6,19.0,802.0,523.02,403.29
2016,7,23,15,15,891.5,100.0,4.6,19.0,762.5,465.05,354.02
2016,7,23,15,30,881.0,98.0,4.6,19.0,723.0,406.86,303.21
2016,7,23,15,45,865.0,96.5,4.6,19.0,678.5,347.38,250.46
2016,7,23,16,0,849.0,95.0,4.6,19.0,634.0,282.88,193.47
2016,7,23,16,15,830.5,92.5,4.6,18.5,585.5,223.69,142.21
2016,7,23,16,30,812.0,90.0,4.6,18.0,537.0,166.31,96.32
2016,7,23,16,45,785.5,87.0,4.6,18.0,486.0,110.1,60.57
2016,7,23,17,0,759.0,84.0,4.6,18.0,435.0,61.75,48.47
2016,7,23,17,15,725.5,79.5,4.55,17.5,383.5,59.96,47.19
2016,7,23,17,30,692.0,75.0,4.5,17.0,332.0,52.89,41.18
2016,7,23,17,45,643.5,70.0,4.45,17.0,280.0,50.7,39.32
2016,7,23,18,0,595.0,65.0,4.4,17.0,228.0,48.46,37.31
2016,7,23,18,15,525.0,57.5,4.35,16.5,179.5,44.0,33.26
2016,7,23,18,30,455.0,50.0,4.3,16.0,131.0,39.41,28.91
2016,7,23,18,45,344.0,39.5,4.25,16.0,89.5,31.86,21.63
2016,7,23,19,0,233.0,29.0,4.2,16.0,48.0,24.04,11.84
2016,7,23,19,15,116.5,14.5,4.15,15.5,24.0,13.19,0.0
2016,7,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,57.0,9.5,3.5,14.5,12.5,19.91,0.0
2016,7,24,5,30,114.0,19.0,3.5,15.0,25.0,56.87,0.0
2016,7,24,5,45,239.5,32.0,3.5,15.5,61.0,126.21,84.57
2016,7,24,6,0,365.0,45.0,3.5,16.0,97.0,202.47,154.5
2016,7,24,6,15,445.5,53.5,3.4,16.0,143.0,268.94,213.92
2016,7,24,6,30,526.0,62.0,3.3,16.0,189.0,343.56,279.12
2016,7,24,6,45,263.0,81.0,3.25,16.5,144.5,248.19,203.68
2016,7,24,7,0,0.0,100.0,3.2,17.0,100.0,92.33,72.25
2016,7,24,7,15,0.0,115.0,3.1,17.0,115.0,106.19,83.84
2016,7,24,7,30,0.0,130.0,3.0,17.0,130.0,120.06,95.08
2016,7,24,7,45,20.5,166.5,2.95,17.5,177.5,171.02,136.96
2016,7,24,8,0,41.0,203.0,2.9,18.0,225.0,236.04,189.17
2016,7,24,8,15,43.0,223.5,2.9,18.0,248.0,259.65,207.26
2016,7,24,8,30,45.0,244.0,2.9,18.0,271.0,283.21,225.22
2016,7,24,8,45,59.0,271.5,2.95,18.5,310.0,325.0,257.16
2016,7,24,9,0,73.0,299.0,3.0,19.0,349.0,367.27,288.88
2016,7,24,9,15,80.0,321.0,3.05,19.0,379.0,397.25,311.13
2016,7,24,9,30,87.0,343.0,3.1,19.0,409.0,427.11,333.15
2016,7,24,9,45,100.5,364.5,3.15,19.0,444.5,462.49,359.37
2016,7,24,10,0,114.0,386.0,3.2,19.0,480.0,514.35,397.38
2016,7,24,10,15,119.0,402.5,3.25,19.0,503.5,535.24,412.05
2016,7,24,10,30,124.0,419.0,3.3,19.0,527.0,555.36,426.27
2016,7,24,10,45,121.0,430.5,3.35,19.5,537.5,561.33,429.13
2016,7,24,11,0,118.0,442.0,3.4,20.0,548.0,566.43,431.46
2016,7,24,11,15,119.5,450.5,3.45,20.0,560.5,572.06,435.25
2016,7,24,11,30,121.0,459.0,3.5,20.0,573.0,576.77,438.42
2016,7,24,11,45,133.5,466.0,3.6,20.0,592.0,589.7,448.08
2016,7,24,12,0,146.0,473.0,3.7,20.0,611.0,601.24,456.72
2016,7,24,12,15,152.0,474.0,3.75,20.0,618.0,599.41,455.48
2016,7,24,12,30,158.0,475.0,3.8,20.0,625.0,596.43,453.51
2016,7,24,12,45,160.5,471.5,3.85,20.0,623.0,585.05,445.43
2016,7,24,13,0,163.0,468.0,3.9,20.0,621.0,572.87,436.8
2016,7,24,13,15,185.0,459.5,3.9,19.5,631.0,571.23,437.08
2016,7,24,13,30,207.0,451.0,3.9,19.0,641.0,567.49,435.68
2016,7,24,13,45,240.5,433.5,3.95,19.0,649.0,564.04,433.94
2016,7,24,14,0,274.0,416.0,4.0,19.0,657.0,554.38,427.4
2016,7,24,14,15,281.5,399.5,4.0,19.0,640.5,525.69,406.01
2016,7,24,14,30,289.0,383.0,4.0,19.0,624.0,496.02,383.58
2016,7,24,14,45,299.0,363.5,4.05,19.0,604.0,464.32,359.25
2016,7,24,15,0,309.0,344.0,4.1,19.0,584.0,431.45,333.44
2016,7,24,15,15,583.5,224.0,4.1,18.5,647.5,428.7,328.67
2016,7,24,15,30,858.0,104.0,4.1,18.0,711.0,403.04,301.22
2016,7,24,15,45,841.5,102.5,4.1,18.0,667.0,339.47,245.36
2016,7,24,16,0,825.0,101.0,4.1,18.0,623.0,281.42,193.57
2016,7,24,16,15,806.5,98.0,4.05,18.0,575.5,223.16,142.86
2016,7,24,16,30,788.0,95.0,4.0,18.0,528.0,166.75,97.66
2016,7,24,16,45,763.0,91.0,4.0,18.0,477.5,111.25,62.41
2016,7,24,17,0,738.0,87.0,4.0,18.0,427.0,63.97,50.41
2016,7,24,17,15,704.0,82.5,3.95,17.5,376.0,56.58,44.23
2016,7,24,17,30,670.0,78.0,3.9,17.0,325.0,55.06,43.1
2016,7,24,17,45,625.0,72.0,3.85,17.0,274.5,52.23,40.67
2016,7,24,18,0,580.0,66.0,3.8,17.0,224.0,49.29,38.04
2016,7,24,18,15,510.0,58.0,3.75,16.5,176.0,44.46,33.66
2016,7,24,18,30,440.0,50.0,3.7,16.0,128.0,39.47,28.95
2016,7,24,18,45,333.0,39.0,3.65,15.5,87.0,31.48,21.31
2016,7,24,19,0,226.0,28.0,3.6,15.0,46.0,23.18,10.8
2016,7,24,19,15,113.0,14.0,3.55,15.0,23.0,12.73,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,60.5,9.5,2.8,13.0,12.0,20.6,0.0
2016,7,25,5,30,121.0,19.0,2.7,13.0,24.0,58.42,0.0
2016,7,25,5,45,246.0,31.5,2.6,13.5,60.5,127.9,85.1
2016,7,25,6,0,371.0,44.0,2.5,14.0,97.0,203.73,156.08
2016,7,25,6,15,452.5,52.5,2.4,14.0,143.0,270.93,216.36
2016,7,25,6,30,534.0,61.0,2.3,14.0,189.0,346.41,282.32
2016,7,25,6,45,267.0,81.5,2.25,14.5,145.5,251.15,206.98
2016,7,25,7,0,0.0,102.0,2.2,15.0,102.0,94.53,74.59
2016,7,25,7,15,0.0,113.5,2.15,15.0,113.5,104.74,83.23
2016,7,25,7,30,0.0,125.0,2.1,15.0,125.0,115.05,91.59
2016,7,25,7,45,4.5,148.5,2.05,15.5,151.0,140.89,112.58
2016,7,25,8,0,9.0,172.0,2.0,16.0,177.0,167.08,133.48
2016,7,25,8,15,29.5,209.5,1.95,16.0,227.0,233.33,187.04
2016,7,25,8,30,50.0,247.0,1.9,16.0,277.0,291.06,232.53
2016,7,25,8,45,52.0,267.0,1.85,16.5,300.5,314.12,249.15
2016,7,25,9,0,54.0,287.0,1.8,17.0,324.0,337.04,265.56
2016,7,25,9,15,68.0,313.5,1.75,17.0,363.0,378.11,296.47
2016,7,25,9,30,82.0,340.0,1.7,17.0,402.0,419.37,326.94
2016,7,25,9,45,97.5,362.5,1.7,17.5,440.0,457.74,354.38
2016,7,25,10,0,113.0,385.0,1.7,18.0,478.0,512.69,393.31
2016,7,25,10,15,136.5,403.5,1.7,18.0,519.0,554.17,422.93
2016,7,25,10,30,160.0,422.0,1.7,18.0,560.0,595.06,451.85
2016,7,25,10,45,157.5,434.0,1.7,18.5,573.0,602.08,454.91
2016,7,25,11,0,155.0,446.0,1.7,19.0,586.0,608.07,457.55
2016,7,25,11,15,130.5,450.0,1.7,19.0,569.5,582.91,438.54
2016,7,25,11,30,106.0,454.0,1.7,19.0,553.0,543.46,409.7
2016,7,25,11,45,182.0,457.5,1.75,19.0,628.5,628.8,472.62
2016,7,25,12,0,258.0,461.0,1.8,19.0,704.0,707.8,528.79
2016,7,25,12,15,210.5,467.5,1.85,19.0,666.5,648.08,485.61
2016,7,25,12,30,163.0,474.0,1.9,19.0,629.0,600.4,451.34
2016,7,25,12,45,308.0,428.0,1.95,19.0,717.5,681.56,513.05
2016,7,25,13,0,453.0,382.0,2.0,19.0,806.0,750.87,564.08
2016,7,25,13,15,338.0,415.0,2.0,19.0,729.0,659.96,497.44
2016,7,25,13,30,223.0,448.0,2.0,19.0,652.0,577.48,436.88
2016,7,25,13,45,216.0,437.5,2.05,19.0,632.0,547.99,416.35
2016,7,25,14,0,209.0,427.0,2.1,19.0,612.0,518.7,395.32
2016,7,25,14,15,199.5,413.5,2.15,19.0,585.0,485.61,371.24
2016,7,25,14,30,190.0,400.0,2.2,19.0,558.0,453.23,347.36
2016,7,25,14,45,232.5,375.5,2.25,19.0,561.0,440.69,338.25
2016,7,25,15,0,275.0,351.0,2.3,19.0,564.0,420.73,322.74
2016,7,25,15,15,573.5,224.0,2.35,19.0,638.5,424.51,322.43
2016,7,25,15,30,872.0,97.0,2.4,19.0,713.0,402.35,297.16
2016,7,25,15,45,858.5,94.5,2.45,19.0,669.0,343.25,245.42
2016,7,25,16,0,845.0,92.0,2.5,19.0,625.0,284.79,193.84
2016,7,25,16,15,826.5,89.5,2.5,18.5,577.0,219.79,138.56
2016,7,25,16,30,808.0,87.0,2.5,18.0,529.0,162.56,93.23
2016,7,25,16,45,784.5,83.0,2.55,18.0,479.0,105.93,57.48
2016,7,25,17,0,761.0,79.0,2.6,18.0,429.0,58.12,45.31
2016,7,25,17,15,728.0,75.0,2.55,17.5,377.5,56.57,44.24
2016,7,25,17,30,695.0,71.0,2.5,17.0,326.0,54.97,43.04
2016,7,25,17,45,651.0,65.5,2.5,17.0,275.0,47.44,36.46
2016,7,25,18,0,607.0,60.0,2.5,17.0,224.0,44.66,33.96
2016,7,25,18,15,538.0,53.0,2.45,16.5,175.5,40.45,30.13
2016,7,25,18,30,469.0,46.0,2.4,16.0,127.0,36.13,26.02
2016,7,25,18,45,363.5,36.0,2.35,16.0,86.5,28.91,19.02
2016,7,25,19,0,258.0,26.0,2.3,16.0,46.0,21.43,8.96
2016,7,25,19,15,129.0,13.0,2.25,15.5,23.0,11.82,0.0
2016,7,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,73.5,8.5,0.95,15.0,11.5,22.25,0.0
2016,7,26,5,30,147.0,17.0,0.9,15.0,23.0,52.68,0.0
2016,7,26,5,45,273.0,28.5,0.9,15.5,59.5,134.11,86.76
2016,7,26,6,0,399.0,40.0,0.9,16.0,96.0,210.23,158.48
2016,7,26,6,15,478.5,48.0,0.85,16.0,142.0,277.27,217.58
2016,7,26,6,30,558.0,56.0,0.8,16.0,188.0,352.51,281.64
2016,7,26,6,45,320.0,92.0,0.75,16.5,172.0,292.14,235.99
2016,7,26,7,0,82.0,128.0,0.7,17.0,156.0,179.43,144.35
2016,7,26,7,15,121.5,150.5,0.65,17.5,199.5,242.08,195.54
2016,7,26,7,30,161.0,173.0,0.6,18.0,243.0,298.66,239.68
2016,7,26,7,45,172.0,196.0,0.55,18.5,278.5,338.07,268.73
2016,7,26,8,0,183.0,219.0,0.5,19.0,314.0,377.81,297.26
2016,7,26,8,15,215.5,238.5,0.5,19.0,361.0,431.21,336.57
2016,7,26,8,30,248.0,258.0,0.5,19.0,408.0,501.26,386.66
2016,7,26,8,45,225.0,283.5,0.5,19.5,427.5,500.43,383.02
2016,7,26,9,0,202.0,309.0,0.5,20.0,447.0,512.15,388.85
2016,7,26,9,15,241.0,323.0,0.55,20.0,497.0,583.18,438.93
2016,7,26,9,30,280.0,337.0,0.6,20.0,547.0,638.9,477.04
2016,7,26,9,45,330.0,340.0,0.65,20.0,599.0,693.54,514.47
2016,7,26,10,0,380.0,343.0,0.7,20.0,651.0,748.31,551.43
2016,7,26,10,15,421.0,337.5,0.8,20.0,690.5,799.64,586.04
2016,7,26,10,30,462.0,332.0,0.9,20.0,730.0,835.1,610.34
2016,7,26,10,45,475.0,341.5,1.0,20.5,760.5,855.62,622.94
2016,7,26,11,0,488.0,351.0,1.1,21.0,791.0,873.62,634.07
2016,7,26,11,15,453.5,368.5,1.2,21.0,782.5,849.41,617.99
2016,7,26,11,30,419.0,386.0,1.3,21.0,774.0,823.04,600.81
2016,7,26,11,45,425.5,388.0,1.4,21.0,786.0,820.05,600.06
2016,7,26,12,0,432.0,390.0,1.5,21.0,798.0,814.67,597.44
2016,7,26,12,15,416.0,396.5,1.6,21.0,789.5,790.09,581.46
2016,7,26,12,30,400.0,403.0,1.7,21.0,781.0,764.16,564.55
2016,7,26,12,45,418.5,393.5,1.8,21.0,787.0,753.16,558.53
2016,7,26,13,0,437.0,384.0,1.9,21.0,793.0,739.61,550.46
2016,7,26,13,15,454.5,373.0,1.95,20.5,792.5,721.34,539.65
2016,7,26,13,30,472.0,362.0,2.0,20.0,792.0,700.54,526.84
2016,7,26,13,45,463.5,352.5,2.1,20.0,767.0,659.5,498.43
2016,7,26,14,0,455.0,343.0,2.2,20.0,742.0,618.14,469.32
2016,7,26,14,15,400.5,354.0,2.25,20.0,697.0,564.21,429.56
2016,7,26,14,30,346.0,365.0,2.3,20.0,652.0,515.17,392.92
2016,7,26,14,45,351.5,347.0,2.4,20.0,628.0,479.47,366.33
2016,7,26,15,0,357.0,329.0,2.5,20.0,604.0,442.94,338.27
2016,7,26,15,15,319.0,319.5,2.5,20.0,556.0,393.72,300.04
2016,7,26,15,30,281.0,310.0,2.5,20.0,508.0,348.41,264.6
2016,7,26,15,45,255.5,293.0,2.55,20.0,464.5,305.62,230.82
2016,7,26,16,0,230.0,276.0,2.6,20.0,421.0,271.56,203.87
2016,7,26,16,15,209.0,255.0,2.55,19.5,379.0,233.63,174.51
2016,7,26,16,30,188.0,234.0,2.5,19.0,337.0,198.51,148.27
2016,7,26,16,45,250.0,202.5,2.5,19.0,325.5,157.79,116.37
2016,7,26,17,0,312.0,171.0,2.5,19.0,314.0,120.32,98.61
2016,7,26,17,15,491.0,123.5,2.45,18.5,317.0,85.31,68.99
2016,7,26,17,30,670.0,76.0,2.4,18.0,320.0,53.74,41.76
2016,7,26,17,45,623.0,70.0,2.35,18.0,269.0,50.84,39.29
2016,7,26,18,0,576.0,64.0,2.3,18.0,218.0,47.83,36.6
2016,7,26,18,15,506.5,56.0,2.2,17.5,170.5,42.95,32.18
2016,7,26,18,30,437.0,48.0,2.1,17.0,123.0,37.9,27.42
2016,7,26,18,45,333.0,36.5,2.05,17.0,82.5,29.4,19.29
2016,7,26,19,0,229.0,25.0,2.0,17.0,42.0,20.55,7.67
2016,7,26,19,15,114.5,12.5,2.0,16.5,21.0,11.37,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,5,15,71.5,8.0,0.95,16.0,11.0,7.28,0.0
2016,7,27,5,30,143.0,16.0,0.9,16.0,22.0,50.72,0.0
2016,7,27,5,45,265.0,27.5,0.9,16.5,57.0,130.44,82.27
2016,7,27,6,0,387.0,39.0,0.9,17.0,92.0,204.79,153.53
2016,7,27,6,15,466.0,47.5,0.9,17.0,137.5,271.46,212.26
2016,7,27,6,30,545.0,56.0,0.9,17.0,183.0,346.35,276.12
2016,7,27,6,45,278.5,85.0,0.9,17.0,150.5,261.93,211.87
2016,7,27,7,0,12.0,114.0,0.9,17.0,118.0,114.68,90.6
2016,7,27,7,15,33.0,140.0,0.9,17.0,153.5,162.97,131.0
2016,7,27,7,30,54.0,166.0,0.9,17.0,189.0,205.9,165.79
2016,7,27,7,45,52.5,186.0,0.95,17.5,210.5,227.09,181.77
2016,7,27,8,0,51.0,206.0,1.0,18.0,232.0,247.97,197.28
2016,7,27,8,15,61.0,230.5,1.0,18.0,265.0,282.99,224.19
2016,7,27,8,30,71.0,255.0,1.0,18.0,298.0,318.44,250.92
2016,7,27,8,45,133.0,282.0,1.0,18.5,369.5,418.11,326.47
2016,7,27,9,0,195.0,309.0,1.0,19.0,441.0,506.22,390.45
2016,7,27,9,15,176.0,330.5,1.0,19.0,455.5,514.79,394.21
2016,7,27,9,30,157.0,352.0,1.0,19.0,470.0,521.55,397.37
2016,7,27,9,45,163.5,370.5,1.05,19.5,498.5,548.23,415.15
2016,7,27,10,0,170.0,389.0,1.1,20.0,527.0,574.18,432.05
2016,7,27,10,15,208.5,400.0,1.15,20.0,575.5,623.16,466.78
2016,7,27,10,30,247.0,411.0,1.2,20.0,624.0,687.87,511.33
2016,7,27,10,45,205.5,428.0,1.25,20.0,608.0,644.96,479.93
2016,7,27,11,0,164.0,445.0,1.3,20.0,592.0,616.94,459.41
2016,7,27,11,15,167.0,453.5,1.35,20.0,606.0,623.72,464.34
2016,7,27,11,30,170.0,462.0,1.4,20.0,620.0,629.37,468.2
2016,7,27,11,45,173.0,466.5,1.5,20.0,629.0,629.82,468.93
2016,7,27,12,0,176.0,471.0,1.6,20.0,638.0,629.12,468.9
2016,7,27,12,15,162.5,471.5,1.65,20.0,625.5,607.95,453.9
2016,7,27,12,30,149.0,472.0,1.7,20.0,613.0,586.54,438.83
2016,7,27,12,45,138.5,467.5,1.75,20.0,598.0,563.07,422.38
2016,7,27,13,0,128.0,463.0,1.8,20.0,583.0,539.71,405.91
2016,7,27,13,15,142.0,457.0,1.85,19.5,588.5,535.13,404.2
2016,7,27,13,30,156.0,451.0,1.9,19.0,594.0,529.09,401.22
2016,7,27,13,45,146.0,439.0,1.95,19.0,570.5,498.83,379.42
2016,7,27,14,0,136.0,427.0,2.0,19.0,547.0,469.29,358.08
2016,7,27,14,15,150.5,413.5,2.0,19.0,542.0,454.86,347.9
2016,7,27,14,30,165.0,400.0,2.0,19.0,537.0,438.91,336.24
2016,7,27,14,45,145.5,381.5,2.05,19.0,498.5,399.28,306.62
2016,7,27,15,0,126.0,363.0,2.1,19.0,460.0,361.82,278.47
2016,7,27,15,15,122.5,342.5,2.1,19.0,433.0,331.91,255.64
2016,7,27,15,30,119.0,322.0,2.1,19.0,406.0,302.61,232.96
2016,7,27,15,45,101.0,297.5,2.15,19.0,365.5,271.63,209.15
2016,7,27,16,0,83.0,273.0,2.2,19.0,325.0,238.83,184.0
2016,7,27,16,15,60.5,242.5,2.2,18.5,279.0,203.71,157.61
2016,7,27,16,30,38.0,212.0,2.2,18.0,233.0,172.02,134.03
2016,7,27,16,45,33.0,190.0,2.2,18.0,207.0,150.34,117.61
2016,7,27,17,0,28.0,168.0,2.2,18.0,181.0,130.4,107.61
2016,7,27,17,15,14.0,139.0,2.15,17.5,145.5,115.38,95.26
2016,7,27,17,30,0.0,110.0,2.1,17.0,110.0,92.91,76.19
2016,7,27,17,45,287.5,84.0,2.1,17.0,160.5,59.88,47.38
2016,7,27,18,0,575.0,58.0,2.1,17.0,211.0,43.08,32.55
2016,7,27,18,15,507.5,51.0,2.1,16.5,164.5,38.84,28.69
2016,7,27,18,30,440.0,44.0,2.1,16.0,118.0,34.49,24.54
2016,7,27,18,45,339.0,33.5,2.1,16.0,79.0,26.79,17.1
2016,7,27,19,0,238.0,23.0,2.1,16.0,40.0,18.78,5.84
2016,7,27,19,15,119.0,11.5,2.05,15.5,20.0,10.46,0.0
2016,7,27,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,73.5,7.5,1.1,14.0,10.0,6.82,0.0
2016,7,28,5,30,147.0,15.0,1.0,14.0,20.0,50.8,0.0
2016,7,28,5,45,270.0,26.0,0.95,14.0,55.0,129.92,80.66
2016,7,28,6,0,393.0,37.0,0.9,14.0,90.0,205.0,155.09
2016,7,28,6,15,470.5,44.5,0.85,14.0,134.5,270.12,213.36
2016,7,28,6,30,548.0,52.0,0.8,14.0,179.0,343.29,276.49
2016,7,28,6,45,600.0,57.5,0.75,14.5,228.0,407.89,330.26
2016,7,28,7,0,652.0,63.0,0.7,15.0,277.0,476.73,384.83
2016,7,28,7,15,688.0,67.5,0.7,15.0,327.5,535.8,430.74
2016,7,28,7,30,724.0,72.0,0.7,15.0,378.0,598.77,477.77
2016,7,28,7,45,382.0,136.0,0.7,15.5,299.5,450.71,360.82
2016,7,28,8,0,40.0,200.0,0.7,16.0,221.0,232.91,184.8
2016,7,28,8,15,74.0,231.5,0.7,16.0,274.0,295.0,235.09
2016,7,28,8,30,108.0,263.0,0.7,16.0,327.0,359.25,284.24
2016,7,28,8,45,140.0,286.0,0.75,16.5,376.5,429.2,335.88
2016,7,28,9,0,172.0,309.0,0.8,17.0,426.0,485.72,376.43
2016,7,28,9,15,139.0,327.5,0.85,17.0,425.5,477.28,368.06
2016,7,28,9,30,106.0,346.0,0.9,17.0,425.0,449.95,346.63
2016,7,28,9,45,101.0,362.0,1.0,17.5,440.5,461.66,354.35
2016,7,28,10,0,96.0,378.0,1.1,18.0,456.0,472.69,361.21
2016,7,28,10,15,113.0,397.5,1.15,18.0,492.5,525.56,399.2
2016,7,28,10,30,130.0,417.0,1.2,18.0,529.0,560.96,424.09
2016,7,28,10,45,115.5,425.0,1.25,18.0,526.5,551.68,416.47
2016,7,28,11,0,101.0,433.0,1.3,18.0,524.0,526.04,397.74
2016,7,28,11,15,150.5,446.0,1.3,18.0,584.5,600.01,451.37
2016,7,28,11,30,200.0,459.0,1.3,18.0,645.0,656.41,490.99
2016,7,28,11,45,211.0,453.5,1.35,18.0,650.5,654.29,489.49
2016,7,28,12,0,222.0,448.0,1.4,18.0,656.0,650.9,487.72
2016,7,28,12,15,293.5,434.5,1.45,18.0,710.0,704.96,527.18
2016,7,28,12,30,365.0,421.0,1.5,18.0,764.0,743.33,555.0
2016,7,28,12,45,291.0,441.0,1.55,18.0,714.0,680.1,509.44
2016,7,28,13,0,217.0,461.0,1.6,18.0,664.0,613.51,461.82
2016,7,28,13,15,204.0,455.5,1.6,18.0,643.5,584.31,441.42
2016,7,28,13,30,191.0,450.0,1.6,18.0,623.0,555.46,420.79
2016,7,28,13,45,153.0,436.5,1.65,18.0,573.0,502.03,382.05
2016,7,28,14,0,115.0,423.0,1.7,18.0,523.0,451.78,345.27
2016,7,28,14,15,135.5,411.0,1.7,18.0,525.5,443.46,339.84
2016,7,28,14,30,156.0,399.0,1.7,18.0,528.0,432.99,332.3
2016,7,28,14,45,107.5,367.0,1.75,18.0,454.0,369.4,284.61
2016,7,28,15,0,59.0,335.0,1.8,18.0,380.0,310.68,240.42
2016,7,28,15,15,66.0,321.5,1.8,18.0,370.0,295.65,229.16
2016,7,28,15,30,73.0,308.0,1.8,18.0,360.0,279.79,216.83
2016,7,28,15,45,54.0,276.0,1.85,18.0,313.5,241.69,187.67
2016,7,28,16,0,35.0,244.0,1.9,18.0,267.0,206.52,160.83
2016,7,28,16,15,24.5,215.5,1.9,17.5,231.0,184.81,144.64
2016,7,28,16,30,14.0,187.0,1.9,17.0,195.0,158.17,124.38
2016,7,28,16,45,7.0,164.0,1.9,17.0,168.0,137.45,108.38
2016,7,28,17,0,0.0,141.0,1.9,17.0,141.0,118.07,97.44
2016,7,28,17,15,0.0,122.5,1.9,16.5,122.5,103.31,85.18
2016,7,28,17,30,0.0,104.0,1.9,16.0,104.0,88.4,72.56
2016,7,28,17,45,283.0,80.5,1.9,16.0,155.0,57.43,45.42
2016,7,28,18,0,566.0,57.0,1.9,16.0,206.0,42.33,32.02
2016,7,28,18,15,498.5,50.0,1.85,16.0,160.0,38.07,28.06
2016,7,28,18,30,431.0,43.0,1.8,16.0,114.0,33.69,23.82
2016,7,28,18,45,330.0,32.5,1.75,16.0,76.0,25.97,16.33
2016,7,28,19,0,229.0,22.0,1.7,16.0,38.0,17.93,4.45
2016,7,28,19,15,114.5,11.0,1.65,15.5,19.0,10.01,0.0
2016,7,28,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,7.0,0.65,14.0,9.0,0.0,0.0
2016,7,29,5,30,130.0,14.0,0.6,14.0,18.0,45.57,0.0
2016,7,29,5,45,250.5,25.0,0.55,14.0,51.5,122.23,73.42
2016,7,29,6,0,371.0,36.0,0.5,14.0,85.0,195.88,147.51
2016,7,29,6,15,449.5,44.0,0.5,14.0,129.0,260.71,205.17
2016,7,29,6,30,528.0,52.0,0.5,14.0,173.0,333.81,267.91
2016,7,29,6,45,580.5,58.0,0.55,14.5,221.5,398.25,321.72
2016,7,29,7,0,633.0,64.0,0.6,15.0,270.0,467.04,376.75
2016,7,29,7,15,670.0,68.5,0.65,15.0,320.0,525.72,422.78
2016,7,29,7,30,707.0,73.0,0.7,15.0,370.0,588.6,470.33
2016,7,29,7,45,433.5,145.5,0.75,15.5,335.0,499.63,398.58
2016,7,29,8,0,160.0,218.0,0.8,16.0,300.0,360.02,286.76
2016,7,29,8,15,146.5,241.0,0.8,16.0,322.0,379.18,301.25
2016,7,29,8,30,133.0,264.0,0.8,16.0,344.0,396.7,313.04
2016,7,29,8,45,183.5,283.0,0.85,16.0,402.0,464.59,364.41
2016,7,29,9,0,234.0,302.0,0.9,16.0,460.0,534.79,415.92
2016,7,29,9,15,285.5,311.0,0.95,16.0,516.0,613.08,471.95
2016,7,29,9,30,337.0,320.0,1.0,16.0,572.0,676.41,516.42
2016,7,29,9,45,211.5,346.5,1.05,16.5,507.5,569.77,435.72
2016,7,29,10,0,86.0,373.0,1.1,17.0,443.0,457.74,350.51
2016,7,29,10,15,116.0,395.5,1.1,17.0,493.0,526.84,401.62
2016,7,29,10,30,146.0,418.0,1.1,17.0,543.0,578.54,438.02
2016,7,29,10,45,130.5,428.0,1.15,17.0,542.0,570.36,430.98
2016,7,29,11,0,115.0,438.0,1.2,17.0,541.0,561.32,423.94
2016,7,29,11,15,108.5,444.0,1.2,17.0,543.0,541.46,409.43
2016,7,29,11,30,102.0,450.0,1.2,17.0,545.0,536.74,405.67
2016,7,29,11,45,82.5,441.5,1.25,17.5,519.0,504.34,381.29
2016,7,29,12,0,63.0,433.0,1.3,18.0,493.0,472.39,357.34
2016,7,29,12,15,80.0,445.5,1.35,18.0,521.5,495.6,374.92
2016,7,29,12,30,97.0,458.0,1.4,18.0,550.0,517.22,390.85
2016,7,29,12,45,75.5,437.5,1.45,18.0,508.5,472.03,357.84
2016,7,29,13,0,54.0,417.0,1.5,18.0,467.0,428.43,326.07
2016,7,29,13,15,62.0,419.0,1.55,18.0,476.5,431.04,328.71
2016,7,29,13,30,70.0,421.0,1.6,18.0,486.0,432.65,330.31
2016,7,29,13,45,66.5,408.0,1.65,18.0,468.0,411.62,315.02
2016,7,29,14,0,63.0,395.0,1.7,18.0,450.0,390.96,300.04
2016,7,29,14,15,75.0,389.5,1.7,18.0,453.5,386.85,297.43
2016,7,29,14,30,87.0,384.0,1.7,18.0,457.0,381.3,293.53
2016,7,29,14,45,74.0,360.0,1.7,18.0,420.5,346.0,266.99
2016,7,29,15,0,61.0,336.0,1.7,18.0,384.0,312.47,241.75
2016,7,29,15,15,57.5,316.0,1.7,17.5,359.0,287.85,223.55
2016,7,29,15,30,54.0,296.0,1.7,17.0,334.0,263.89,205.58
2016,7,29,15,45,39.0,262.5,1.7,17.0,289.0,227.18,177.33
2016,7,29,16,0,24.0,229.0,1.7,17.0,244.0,198.89,155.74
2016,7,29,16,15,13.5,197.5,1.7,17.0,206.0,169.09,132.73
2016,7,29,16,30,3.0,166.0,1.7,17.0,168.0,140.95,110.9
2016,7,29,16,45,1.5,148.5,1.7,17.0,149.5,125.57,98.85
2016,7,29,17,0,0.0,131.0,1.7,17.0,131.0,110.68,91.09
2016,7,29,17,15,0.0,117.5,1.65,16.5,117.5,99.56,81.93
2016,7,29,17,30,0.0,104.0,1.6,16.0,104.0,88.34,72.51
2016,7,29,17,45,307.0,78.0,1.6,16.0,158.0,55.85,44.03
2016,7,29,18,0,614.0,52.0,1.6,16.0,212.0,42.24,31.94
2016,7,29,18,15,547.5,45.5,1.55,15.5,165.0,34.64,25.09
2016,7,29,18,30,481.0,39.0,1.5,15.0,118.0,30.48,21.09
2016,7,29,18,45,375.5,30.0,1.45,15.0,78.5,23.92,14.61
2016,7,29,19,0,270.0,21.0,1.4,15.0,39.0,17.15,3.0
2016,7,29,19,15,135.0,10.5,1.3,15.0,19.5,9.55,0.0
2016,7,29,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,5,15,77.0,6.5,0.4,12.0,9.5,0.0,0.0
2016,7,30,5,30,154.0,13.0,0.4,12.0,19.0,50.71,0.0
2016,7,30,5,45,283.5,24.0,0.4,12.5,54.0,130.91,76.23
2016,7,30,6,0,413.0,35.0,0.4,13.0,89.0,210.45,158.35
2016,7,30,6,15,492.5,42.5,0.4,13.0,134.5,277.49,218.33
2016,7,30,6,30,572.0,50.0,0.4,13.0,180.0,352.88,283.06
2016,7,30,6,45,313.5,86.0,0.45,13.5,160.0,282.73,230.06
2016,7,30,7,0,55.0,122.0,0.5,14.0,140.0,157.54,127.42
2016,7,30,7,15,65.5,144.5,0.5,14.0,169.5,189.96,154.81
2016,7,30,7,30,76.0,167.0,0.5,14.0,199.0,223.13,181.49
2016,7,30,7,45,55.5,181.0,0.55,14.5,206.0,224.4,181.12
2016,7,30,8,0,35.0,195.0,0.6,15.0,213.0,223.9,179.33
2016,7,30,8,15,80.5,229.0,0.6,15.0,275.5,298.08,238.45
2016,7,30,8,30,126.0,263.0,0.6,15.0,338.0,390.03,308.72
2016,7,30,8,45,101.5,279.5,0.65,15.0,343.0,373.33,294.03
2016,7,30,9,0,77.0,296.0,0.7,15.0,348.0,369.52,289.87
2016,7,30,9,15,86.5,318.5,0.75,15.0,380.5,402.58,314.47
2016,7,30,9,30,96.0,341.0,0.8,15.0,413.0,435.6,338.49
2016,7,30,9,45,93.5,358.0,0.85,15.5,431.0,450.69,348.1
2016,7,30,10,0,91.0,375.0,0.9,16.0,449.0,465.21,357.38
2016,7,30,10,15,94.5,391.5,0.9,16.0,470.5,484.58,370.77
2016,7,30,10,30,98.0,408.0,0.9,16.0,492.0,503.42,383.66
2016,7,30,10,45,108.0,422.5,0.95,16.0,517.5,526.07,399.82
2016,7,30,11,0,118.0,437.0,1.0,16.0,543.0,563.72,426.38
2016,7,30,11,15,164.0,447.0,1.0,16.0,597.0,615.37,463.37
2016,7,30,11,30,210.0,457.0,1.0,16.0,651.0,665.16,498.28
2016,7,30,11,45,171.5,462.0,1.05,16.0,621.5,625.13,469.0
2016,7,30,12,0,133.0,467.0,1.1,16.0,592.0,585.28,440.47
2016,7,30,12,15,95.0,447.0,1.15,16.0,537.0,511.35,387.63
2016,7,30,12,30,57.0,427.0,1.2,16.0,482.0,451.4,343.95
2016,7,30,12,45,45.0,402.5,1.25,16.0,445.5,412.46,315.79
2016,7,30,13,0,33.0,378.0,1.3,16.0,409.0,374.73,288.0
2016,7,30,13,15,42.0,389.5,1.3,16.0,428.5,388.14,298.54
2016,7,30,13,30,51.0,401.0,1.3,16.0,448.0,400.28,307.76
2016,7,30,13,45,36.5,358.5,1.3,16.0,391.5,346.37,267.34
2016,7,30,14,0,22.0,316.0,1.3,16.0,335.0,293.57,227.55
2016,7,30,14,15,19.0,296.0,1.3,16.0,312.5,271.91,211.38
2016,7,30,14,30,16.0,276.0,1.3,16.0,290.0,250.75,195.33
2016,7,30,14,45,14.0,257.0,1.35,16.0,268.5,231.47,180.71
2016,7,30,15,0,12.0,238.0,1.4,16.0,247.0,212.58,166.27
2016,7,30,15,15,10.0,222.5,1.4,16.0,230.0,196.99,154.31
2016,7,30,15,30,8.0,207.0,1.4,16.0,213.0,181.75,142.55
