Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,45,5.5,192.5,1.4,16.0,196.5,167.51,131.57
2016,7,30,16,0,3.0,178.0,1.4,16.0,180.0,153.67,120.88
2016,7,30,16,15,1.5,152.0,1.4,15.5,153.0,131.25,103.33
2016,7,30,16,30,0.0,126.0,1.4,15.0,126.0,109.22,85.86
2016,7,30,16,45,0.0,105.0,1.4,15.0,105.0,91.61,71.58
2016,7,30,17,0,0.0,84.0,1.4,15.0,84.0,74.1,59.96
2016,7,30,17,15,0.0,73.5,1.3,14.5,73.5,65.0,52.26
2016,7,30,17,30,0.0,63.0,1.2,14.0,63.0,55.66,44.22
2016,7,30,17,45,297.5,59.5,1.2,14.0,136.0,42.77,32.77
2016,7,30,18,0,595.0,56.0,1.2,14.0,209.0,41.84,31.89
2016,7,30,18,15,525.5,48.5,1.1,13.5,162.0,37.11,27.51
2016,7,30,18,30,456.0,41.0,1.0,13.0,115.0,32.23,22.81
2016,7,30,18,45,344.0,31.0,0.95,13.0,75.5,24.85,15.46
2016,7,30,19,0,232.0,21.0,0.9,13.0,36.0,17.2,1.76
2016,7,30,19,15,116.0,10.5,0.85,13.0,18.0,9.55,0.0
2016,7,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,44.5,6.5,1.1,12.0,8.0,0.0,0.0
2016,7,31,5,30,89.0,13.0,1.1,12.0,16.0,34.29,0.0
2016,7,31,5,45,215.0,26.0,1.15,12.5,49.5,110.89,61.59
2016,7,31,6,0,341.0,39.0,1.2,13.0,83.0,187.97,142.14
2016,7,31,6,15,423.5,48.5,1.2,13.0,127.5,254.84,202.41
2016,7,31,6,30,506.0,58.0,1.2,13.0,172.0,330.42,268.25
2016,7,31,6,45,253.0,79.0,1.2,13.0,136.0,242.19,199.51
2016,7,31,7,0,0.0,100.0,1.2,13.0,100.0,93.18,73.89
2016,7,31,7,15,4.0,120.5,1.15,13.0,122.0,115.34,92.84
2016,7,31,7,30,8.0,141.0,1.1,13.0,144.0,137.81,111.42
2016,7,31,7,45,15.0,162.5,1.1,13.5,170.0,163.84,132.49
2016,7,31,8,0,22.0,184.0,1.1,14.0,196.0,190.39,153.59
2016,7,31,8,15,18.0,193.0,1.05,14.0,203.0,195.47,156.93
2016,7,31,8,30,14.0,202.0,1.0,14.0,210.0,200.38,160.17
2016,7,31,8,45,32.5,241.0,1.0,14.5,262.0,269.78,214.97
2016,7,31,9,0,51.0,280.0,1.0,15.0,314.0,328.32,259.51
2016,7,31,9,15,48.5,295.0,1.0,15.0,329.5,341.34,268.31
2016,7,31,9,30,46.0,310.0,1.0,15.0,345.0,354.02,277.11
2016,7,31,9,45,38.5,313.5,1.0,15.5,344.0,349.09,271.94
2016,7,31,10,0,31.0,317.0,1.0,16.0,343.0,343.91,266.77
2016,7,31,10,15,53.5,356.0,1.0,16.0,402.0,405.97,313.46
2016,7,31,10,30,76.0,395.0,1.0,16.0,461.0,467.81,358.52
2016,7,31,10,45,81.0,409.5,1.05,16.0,481.0,485.51,370.76
2016,7,31,11,0,86.0,424.0,1.1,16.0,501.0,502.6,382.92
2016,7,31,11,15,111.5,440.5,1.15,16.0,542.0,556.65,422.07
2016,7,31,11,30,137.0,457.0,1.2,16.0,583.0,593.39,448.31
2016,7,31,11,45,125.0,459.0,1.25,16.0,575.0,577.2,436.22
2016,7,31,12,0,113.0,461.0,1.3,16.0,567.0,560.62,424.31
2016,7,31,12,15,115.5,462.5,1.35,16.0,570.5,556.83,422.01
2016,7,31,12,30,118.0,464.0,1.4,16.0,574.0,552.2,419.0
2016,7,31,12,45,144.5,463.5,1.45,16.0,598.0,565.97,429.9
2016,7,31,13,0,171.0,463.0,1.5,16.0,622.0,577.4,438.9
2016,7,31,13,15,157.0,455.0,1.55,16.0,599.0,546.69,416.75
2016,7,31,13,30,143.0,447.0,1.6,16.0,576.0,516.64,395.22
2016,7,31,13,45,131.5,434.0,1.65,16.0,551.0,484.93,372.35
2016,7,31,14,0,120.0,421.0,1.7,16.0,526.0,454.13,349.92
2016,7,31,14,15,163.0,407.0,1.7,16.0,544.5,458.12,353.79
2016,7,31,14,30,206.0,393.0,1.7,16.0,563.0,457.74,353.75
2016,7,31,14,45,166.5,376.0,1.7,16.0,509.5,406.5,314.84
2016,7,31,15,0,127.0,359.0,1.7,16.0,456.0,359.49,279.18
2016,7,31,15,15,106.0,334.5,1.7,16.0,412.5,322.42,250.88
2016,7,31,15,30,85.0,310.0,1.7,16.0,369.0,285.52,222.56
2016,7,31,15,45,65.5,280.5,1.7,16.0,325.0,248.3,193.9
2016,7,31,16,0,46.0,251.0,1.7,16.0,281.0,214.0,167.54
2016,7,31,16,15,29.5,217.0,1.7,15.5,235.5,180.08,141.66
2016,7,31,16,30,13.0,183.0,1.7,15.0,190.0,154.83,122.68
2016,7,31,16,45,379.5,129.0,1.7,15.0,299.0,108.01,73.72
2016,7,31,17,0,746.0,75.0,1.7,15.0,408.0,55.47,43.58
2016,7,31,17,15,712.5,71.0,1.65,15.0,357.0,53.82,42.31
2016,7,31,17,30,679.0,67.0,1.6,15.0,306.0,52.12,40.9
2016,7,31,17,45,629.0,62.0,1.6,15.0,255.5,45.15,34.74
2016,7,31,18,0,579.0,57.0,1.6,15.0,205.0,42.67,32.46
2016,7,31,18,15,508.5,49.5,1.55,14.5,158.0,37.99,28.13
2016,7,31,18,30,438.0,42.0,1.5,14.0,111.0,33.16,23.48
2016,7,31,18,45,323.5,31.5,1.5,14.0,72.5,25.37,15.69
2016,7,31,19,0,209.0,21.0,1.5,14.0,34.0,17.29,0.03
2016,7,31,19,15,104.5,10.5,1.45,13.5,17.0,9.55,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,5,15,31.0,6.5,0.6,13.0,7.5,0.0,0.0
2016,8,1,5,30,62.0,13.0,0.6,13.0,15.0,27.47,0.0
2016,8,1,5,45,184.0,27.0,0.65,13.5,47.0,101.32,52.64
2016,8,1,6,0,306.0,41.0,0.7,14.0,79.0,176.28,132.19
2016,8,1,6,15,392.0,51.0,0.7,14.0,123.5,244.04,192.37
2016,8,1,6,30,478.0,61.0,0.7,14.0,168.0,320.3,257.84
2016,8,1,6,45,239.0,74.5,0.7,14.0,128.0,229.52,187.59
2016,8,1,7,0,0.0,88.0,0.7,14.0,88.0,80.68,63.0
2016,8,1,7,15,0.0,105.0,0.7,14.0,105.0,96.67,76.72
2016,8,1,7,30,0.0,122.0,0.7,14.0,122.0,112.64,89.8
2016,8,1,7,45,2.5,142.5,0.75,14.5,144.0,134.01,107.04
2016,8,1,8,0,5.0,163.0,0.8,15.0,166.0,155.57,124.12
2016,8,1,8,15,10.5,184.5,0.85,15.0,191.0,180.76,144.22
2016,8,1,8,30,16.0,206.0,0.9,15.0,216.0,206.29,164.35
2016,8,1,8,45,36.0,244.5,0.95,15.5,268.0,276.99,219.82
2016,8,1,9,0,56.0,283.0,1.0,16.0,320.0,336.53,264.97
2016,8,1,9,15,96.5,315.0,1.05,16.0,384.0,408.78,320.01
2016,8,1,9,30,137.0,347.0,1.1,16.0,448.0,499.12,386.74
2016,8,1,9,45,174.0,364.0,1.15,16.0,499.5,553.69,426.1
2016,8,1,10,0,211.0,381.0,1.2,16.0,551.0,608.47,465.31
2016,8,1,10,15,212.0,396.5,1.2,16.0,572.5,625.32,475.81
2016,8,1,10,30,213.0,412.0,1.2,16.0,594.0,640.98,485.83
2016,8,1,10,45,315.0,389.5,1.25,16.0,666.5,733.35,552.66
2016,8,1,11,0,417.0,367.0,1.3,16.0,739.0,821.83,614.37
2016,8,1,11,15,284.5,412.0,1.3,16.0,668.0,715.49,536.75
2016,8,1,11,30,152.0,457.0,1.3,16.0,597.0,608.65,458.82
2016,8,1,11,45,134.5,459.0,1.35,16.0,584.0,586.86,443.94
2016,8,1,12,0,117.0,461.0,1.4,16.0,571.0,564.82,428.0
2016,8,1,12,15,149.5,464.5,1.4,16.0,605.0,590.93,447.59
2016,8,1,12,30,182.0,468.0,1.4,16.0,639.0,614.56,464.85
2016,8,1,12,45,163.0,464.0,1.4,16.0,616.5,583.05,441.77
2016,8,1,13,0,144.0,460.0,1.4,16.0,594.0,552.1,419.45
2016,8,1,13,15,148.0,453.0,1.4,16.0,589.0,537.88,409.65
2016,8,1,13,30,152.0,446.0,1.4,16.0,584.0,522.96,399.15
2016,8,1,13,45,125.5,430.0,1.45,16.0,542.0,477.32,365.86
2016,8,1,14,0,99.0,414.0,1.5,16.0,500.0,432.31,332.83
2016,8,1,14,15,114.5,403.5,1.5,16.0,500.0,424.6,327.73
2016,8,1,14,30,130.0,393.0,1.5,16.0,500.0,413.47,319.64
2016,8,1,14,45,91.5,359.5,1.55,16.0,433.5,355.05,275.6
2016,8,1,15,0,53.0,326.0,1.6,16.0,367.0,300.84,234.54
2016,8,1,15,15,54.0,310.0,1.6,16.0,350.0,281.77,220.13
2016,8,1,15,30,55.0,294.0,1.6,16.0,333.0,262.68,205.37
2016,8,1,15,45,37.0,257.0,1.65,16.0,282.5,222.38,174.31
2016,8,1,16,0,19.0,220.0,1.7,16.0,232.0,190.55,149.94
2016,8,1,16,15,16.5,202.5,1.7,15.5,212.0,173.23,136.8
2016,8,1,16,30,14.0,185.0,1.7,15.0,192.0,156.34,123.91
2016,8,1,16,45,7.5,163.0,1.75,15.0,166.5,136.39,108.39
2016,8,1,17,0,1.0,141.0,1.8,15.0,141.0,117.81,98.02
2016,8,1,17,15,0.5,123.0,1.85,14.5,123.0,103.41,85.98
2016,8,1,17,30,0.0,105.0,1.9,14.0,105.0,88.88,73.59
2016,8,1,17,45,270.5,85.0,1.95,14.0,153.0,60.87,48.85
2016,8,1,18,0,541.0,65.0,2.0,14.0,201.0,49.2,38.39
2016,8,1,18,15,464.5,56.0,2.0,14.0,154.0,43.52,33.06
2016,8,1,18,30,388.0,47.0,2.0,14.0,107.0,37.66,27.35
2016,8,1,18,45,270.0,34.5,2.0,14.0,69.0,28.19,17.88
2016,8,1,19,0,152.0,22.0,2.0,14.0,31.0,17.37,0.0
2016,8,1,19,15,76.0,11.0,2.0,13.5,15.5,10.01,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,5,15,33.0,6.5,1.95,13.0,7.0,0.0,0.0
2016,8,2,5,30,66.0,13.0,1.9,13.0,14.0,28.48,0.0
2016,8,2,5,45,203.0,26.0,1.9,13.5,47.5,105.59,50.92
2016,8,2,6,0,340.0,39.0,1.9,14.0,81.0,187.67,140.86
2016,8,2,6,15,429.0,48.0,1.9,14.0,126.0,256.94,203.66
2016,8,2,6,30,518.0,57.0,1.9,14.0,171.0,335.53,272.42
2016,8,2,6,45,579.0,63.0,1.9,14.5,221.5,404.46,331.29
2016,8,2,7,0,640.0,69.0,1.9,15.0,272.0,478.53,391.95
2016,8,2,7,15,320.0,81.0,1.9,15.0,182.5,312.88,259.14
2016,8,2,7,30,0.0,93.0,1.9,15.0,93.0,83.61,65.07
2016,8,2,7,45,0.0,112.0,1.9,15.5,112.0,101.55,80.01
2016,8,2,8,0,0.0,131.0,1.9,16.0,131.0,119.52,94.4
2016,8,2,8,15,5.0,161.5,1.85,16.0,164.5,153.05,121.67
2016,8,2,8,30,10.0,192.0,1.8,16.0,198.0,187.05,148.87
2016,8,2,8,45,13.5,212.5,1.8,16.5,221.5,209.93,166.45
2016,8,2,9,0,17.0,233.0,1.8,17.0,245.0,232.94,183.93
2016,8,2,9,15,19.0,250.0,1.8,17.0,264.0,251.11,197.71
2016,8,2,9,30,21.0,267.0,1.8,17.0,283.0,269.28,211.41
2016,8,2,9,45,45.5,314.0,1.85,17.5,350.5,357.01,278.71
2016,8,2,10,0,70.0,361.0,1.9,18.0,418.0,430.28,333.01
2016,8,2,10,15,102.5,387.0,1.9,18.0,473.0,488.85,376.31
2016,8,2,10,30,135.0,413.0,1.9,18.0,528.0,563.96,430.66
2016,8,2,10,45,153.0,426.0,1.95,18.0,560.0,592.72,450.91
2016,8,2,11,0,171.0,439.0,2.0,18.0,592.0,620.45,470.64
2016,8,2,11,15,164.0,448.0,2.05,18.0,596.5,617.72,468.01
2016,8,2,11,30,157.0,457.0,2.1,18.0,601.0,614.02,464.98
2016,8,2,11,45,150.0,461.0,2.2,18.5,600.0,604.39,457.22
2016,8,2,12,0,143.0,465.0,2.3,19.0,599.0,594.04,449.01
2016,8,2,12,15,161.5,466.0,2.4,19.0,617.0,603.98,456.98
2016,8,2,12,30,180.0,467.0,2.5,19.0,635.0,612.15,463.53
2016,8,2,12,45,172.0,464.0,2.6,19.0,624.0,591.31,448.68
2016,8,2,13,0,164.0,461.0,2.7,19.0,613.0,570.27,433.77
2016,8,2,13,15,163.0,453.5,2.75,19.0,602.5,550.77,419.96
2016,8,2,13,30,162.0,446.0,2.8,19.0,592.0,530.92,405.77
2016,8,2,13,45,127.0,428.0,2.9,19.0,541.0,476.9,365.82
2016,8,2,14,0,92.0,410.0,3.0,19.0,490.0,424.22,326.54
2016,8,2,14,15,93.5,396.5,3.05,19.0,475.5,404.93,312.51
2016,8,2,14,30,95.0,383.0,3.1,19.0,461.0,385.47,298.05
2016,8,2,14,45,181.0,364.0,3.15,19.0,504.5,404.81,313.34
2016,8,2,15,0,267.0,345.0,3.2,19.0,548.0,412.81,318.71
2016,8,2,15,15,557.5,225.5,3.25,18.5,620.0,417.95,319.78
2016,8,2,15,30,848.0,106.0,3.3,18.0,692.0,393.27,292.83
2016,8,2,15,45,830.5,104.0,3.35,18.0,647.0,333.34,239.95
2016,8,2,16,0,813.0,102.0,3.4,18.0,602.0,274.67,187.91
2016,8,2,16,15,792.5,99.0,3.4,18.0,554.0,216.17,137.49
2016,8,2,16,30,772.0,96.0,3.4,18.0,506.0,159.82,93.26
2016,8,2,16,45,742.5,92.5,3.45,18.0,454.5,104.98,60.43
2016,8,2,17,0,713.0,89.0,3.5,18.0,403.0,60.14,47.14
2016,8,2,17,15,675.5,84.0,3.45,17.5,351.5,58.41,45.9
2016,8,2,17,30,638.0,79.0,3.4,17.0,300.0,56.59,44.49
2016,8,2,17,45,582.0,72.5,3.4,17.0,249.0,53.4,41.71
2016,8,2,18,0,526.0,66.0,3.4,17.0,198.0,50.12,38.7
2016,8,2,18,15,447.0,57.0,3.3,16.5,151.0,44.49,33.52
2016,8,2,18,30,368.0,48.0,3.2,16.0,104.0,38.69,27.94
2016,8,2,18,45,248.0,34.5,3.15,15.5,66.0,26.94,16.52
2016,8,2,19,0,128.0,21.0,3.1,15.0,28.0,16.57,0.0
2016,8,2,19,15,64.0,10.5,3.05,15.0,14.0,9.55,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,28.0,5.5,1.2,14.0,6.0,0.0,0.0
2016,8,3,5,30,56.0,11.0,1.1,14.0,12.0,24.14,0.0
2016,8,3,5,45,186.0,25.0,1.05,14.5,44.5,98.68,42.58
2016,8,3,6,0,316.0,39.0,1.0,15.0,77.0,178.82,132.87
2016,8,3,6,15,405.0,49.0,0.95,15.0,122.0,247.84,194.63
2016,8,3,6,30,494.0,59.0,0.9,15.0,167.0,326.3,261.99
2016,8,3,6,45,555.0,66.0,0.85,15.5,217.0,395.28,319.41
2016,8,3,7,0,616.0,73.0,0.8,16.0,267.0,469.42,378.31
2016,8,3,7,15,310.5,104.5,0.75,16.0,202.5,335.5,272.48
2016,8,3,7,30,5.0,136.0,0.7,16.0,138.0,130.92,103.52
2016,8,3,7,45,3.0,144.0,0.7,16.5,145.5,136.16,107.92
2016,8,3,8,0,1.0,152.0,0.7,17.0,153.0,141.45,111.56
2016,8,3,8,15,10.5,181.5,0.7,17.5,188.0,177.94,140.57
2016,8,3,8,30,20.0,211.0,0.7,18.0,223.0,215.13,169.39
2016,8,3,8,45,20.0,225.0,0.7,18.5,237.5,228.53,178.81
2016,8,3,9,0,20.0,239.0,0.7,19.0,252.0,241.89,188.22
2016,8,3,9,15,22.0,256.5,0.8,19.0,272.0,260.62,202.31
2016,8,3,9,30,24.0,274.0,0.9,19.0,292.0,279.33,216.27
2016,8,3,9,45,23.5,284.0,1.0,19.0,302.0,288.03,222.51
2016,8,3,10,0,23.0,294.0,1.1,19.0,312.0,296.64,228.74
2016,8,3,10,15,46.5,341.5,1.2,19.0,380.5,384.42,294.98
2016,8,3,10,30,70.0,389.0,1.3,19.0,449.0,456.39,347.69
2016,8,3,10,45,99.5,412.5,1.45,19.0,499.5,508.38,385.86
2016,8,3,11,0,129.0,436.0,1.6,19.0,550.0,575.46,434.31
2016,8,3,11,15,125.0,443.5,1.7,19.0,556.0,574.48,433.02
2016,8,3,11,30,121.0,451.0,1.8,19.0,562.0,572.68,431.73
2016,8,3,11,45,114.5,454.0,1.9,19.0,559.5,563.12,424.92
2016,8,3,12,0,108.0,457.0,2.0,19.0,557.0,540.64,409.02
2016,8,3,12,15,102.0,455.0,2.05,19.0,550.0,526.83,399.12
2016,8,3,12,30,96.0,453.0,2.1,19.0,543.0,512.84,389.03
2016,8,3,12,45,131.5,456.5,2.2,19.0,578.5,548.96,416.44
2016,8,3,13,0,167.0,460.0,2.3,19.0,614.0,572.2,434.16
2016,8,3,13,15,154.5,452.0,2.35,18.5,593.0,542.81,413.53
2016,8,3,13,30,142.0,444.0,2.4,18.0,572.0,513.99,393.42
2016,8,3,13,45,147.0,433.0,2.5,18.0,562.5,496.01,380.87
2016,8,3,14,0,152.0,422.0,2.6,18.0,553.0,477.38,367.59
2016,8,3,14,15,205.5,401.5,2.65,18.0,572.5,480.92,371.22
2016,8,3,14,30,259.0,381.0,2.7,18.0,592.0,478.57,369.81
2016,8,3,14,45,284.5,357.5,2.8,18.0,580.5,452.95,350.35
2016,8,3,15,0,310.0,334.0,2.9,18.0,569.0,424.62,328.2
2016,8,3,15,15,578.5,221.0,2.95,18.0,630.0,422.91,323.48
2016,8,3,15,30,847.0,108.0,3.0,18.0,691.0,393.97,292.93
2016,8,3,15,45,831.0,105.0,3.05,18.0,646.5,333.64,239.83
2016,8,3,16,0,815.0,102.0,3.1,18.0,602.0,274.4,187.4
2016,8,3,16,15,794.5,99.0,3.15,17.5,553.5,215.72,137.21
2016,8,3,16,30,774.0,96.0,3.2,17.0,505.0,159.19,93.11
2016,8,3,16,45,747.0,92.0,3.25,17.0,454.0,103.93,60.07
2016,8,3,17,0,720.0,88.0,3.3,17.0,403.0,59.61,46.88
2016,8,3,17,15,682.5,83.0,3.3,16.5,351.5,57.84,45.6
2016,8,3,17,30,645.0,78.0,3.3,16.0,300.0,55.99,44.15
2016,8,3,17,45,590.0,71.5,3.35,16.0,248.5,52.78,41.32
2016,8,3,18,0,535.0,65.0,3.4,16.0,197.0,49.46,38.27
2016,8,3,18,15,456.0,56.0,3.35,15.5,150.0,43.79,33.02
2016,8,3,18,30,377.0,47.0,3.3,15.0,103.0,37.95,27.37
2016,8,3,18,45,253.5,33.5,3.25,15.0,65.0,26.2,15.73
2016,8,3,19,0,130.0,20.0,3.2,15.0,27.0,15.8,0.0
2016,8,3,19,15,65.0,10.0,3.15,14.5,13.5,9.1,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,5,15,13.0,5.0,2.3,13.0,5.0,0.0,0.0
2016,8,4,5,30,26.0,10.0,2.3,13.0,10.0,15.66,0.0
2016,8,4,5,45,145.0,26.0,2.35,13.5,41.5,86.95,32.49
2016,8,4,6,0,264.0,42.0,2.4,14.0,73.0,163.2,121.76
2016,8,4,6,15,355.5,53.5,2.4,14.0,117.0,229.99,182.46
2016,8,4,6,30,447.0,65.0,2.4,14.0,161.0,309.87,252.33
2016,8,4,6,45,223.5,62.5,2.45,14.5,110.5,207.2,170.82
2016,8,4,7,0,0.0,60.0,2.5,15.0,60.0,53.01,39.61
2016,8,4,7,15,0.0,71.5,2.45,15.0,71.5,63.37,48.47
2016,8,4,7,30,0.0,83.0,2.4,15.0,83.0,73.96,57.29
2016,8,4,7,45,0.0,97.0,2.35,15.5,97.0,86.98,67.9
2016,8,4,8,0,0.0,111.0,2.3,16.0,111.0,100.02,78.36
2016,8,4,8,15,0.0,130.0,2.25,16.0,130.0,117.93,92.85
2016,8,4,8,30,0.0,149.0,2.2,16.0,149.0,135.88,107.2
2016,8,4,8,45,1.0,160.5,2.15,16.0,161.0,147.38,116.23
2016,8,4,9,0,2.0,172.0,2.1,16.0,173.0,158.95,125.27
2016,8,4,9,15,22.5,237.5,2.1,16.0,254.0,242.1,192.09
2016,8,4,9,30,43.0,303.0,2.1,16.0,335.0,344.68,271.89
2016,8,4,9,45,30.0,288.5,2.15,16.0,312.0,315.02,247.66
2016,8,4,10,0,17.0,274.0,2.2,16.0,289.0,271.02,212.78
2016,8,4,10,15,18.5,288.0,2.2,16.0,304.5,285.52,223.9
2016,8,4,10,30,20.0,302.0,2.2,16.0,320.0,299.9,234.68
2016,8,4,10,45,29.5,337.0,2.25,16.0,363.5,359.03,279.97
2016,8,4,11,0,39.0,372.0,2.3,16.0,407.0,402.53,312.64
2016,8,4,11,15,44.5,388.0,2.25,16.0,428.0,421.75,326.61
2016,8,4,11,30,50.0,404.0,2.2,16.0,449.0,440.32,340.15
2016,8,4,11,45,51.5,406.0,2.2,16.0,453.5,440.18,339.81
2016,8,4,12,0,53.0,408.0,2.2,16.0,458.0,439.63,339.32
2016,8,4,12,15,40.5,386.5,2.15,15.5,424.5,402.69,311.77
2016,8,4,12,30,28.0,365.0,2.1,15.0,391.0,366.71,284.88
2016,8,4,12,45,54.5,401.0,2.1,15.0,451.5,420.38,326.3
2016,8,4,13,0,81.0,437.0,2.1,15.0,512.0,471.14,364.47
2016,8,4,13,15,60.5,407.5,2.1,15.0,463.0,420.45,326.0
2016,8,4,13,30,40.0,378.0,2.1,15.0,414.0,371.94,289.33
2016,8,4,13,45,87.5,398.5,2.1,15.0,475.0,419.45,326.7
2016,8,4,14,0,135.0,419.0,2.1,15.0,536.0,463.42,360.21
2016,8,4,14,15,103.5,394.5,2.1,15.0,482.5,409.77,319.26
2016,8,4,14,30,72.0,370.0,2.1,15.0,429.0,361.46,282.52
2016,8,4,14,45,58.5,342.5,2.1,15.0,389.5,323.92,253.95
2016,8,4,15,0,45.0,315.0,2.1,15.0,350.0,288.36,226.65
2016,8,4,15,15,32.0,279.5,2.1,15.0,304.0,248.79,196.01
2016,8,4,15,30,19.0,244.0,2.1,15.0,258.0,215.67,170.3
2016,8,4,15,45,13.5,218.0,2.1,15.0,227.5,190.27,150.47
2016,8,4,16,0,8.0,192.0,2.1,15.0,197.0,165.84,131.3
2016,8,4,16,15,4.0,151.0,2.1,14.5,153.5,130.73,103.41
2016,8,4,16,30,0.0,110.0,2.1,14.0,110.0,96.13,75.48
2016,8,4,16,45,0.0,99.0,2.15,14.0,99.0,86.63,67.82
2016,8,4,17,0,0.0,88.0,2.2,14.0,88.0,77.22,63.03
2016,8,4,17,15,0.0,76.5,2.2,14.0,76.5,67.45,54.58
2016,8,4,17,30,0.0,65.0,2.2,14.0,65.0,57.44,45.81
2016,8,4,17,45,273.5,62.0,2.2,14.0,128.5,44.67,34.44
2016,8,4,18,0,547.0,59.0,2.2,14.0,192.0,44.62,34.28
2016,8,4,18,15,470.0,50.5,2.15,13.5,145.5,39.18,29.2
2016,8,4,18,30,393.0,42.0,2.1,13.0,99.0,33.56,23.74
2016,8,4,18,45,272.5,30.0,2.1,13.0,62.0,24.41,14.19
2016,8,4,19,0,152.0,18.0,2.1,13.0,25.0,14.85,0.0
2016,8,4,19,15,76.0,9.0,2.05,13.0,12.5,8.19,0.0
2016,8,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,18.0,4.0,1.2,13.0,4.5,0.0,0.0
2016,8,5,5,30,36.0,8.0,1.2,13.0,9.0,16.37,0.0
2016,8,5,5,45,148.0,23.5,1.25,13.5,39.0,84.32,25.5
2016,8,5,6,0,260.0,39.0,1.3,14.0,69.0,158.28,117.18
2016,8,5,6,15,348.0,51.0,1.3,14.0,112.5,224.02,176.85
2016,8,5,6,30,436.0,63.0,1.3,14.0,156.0,302.76,245.12
2016,8,5,6,45,233.5,89.0,1.3,14.0,140.0,234.5,192.47
2016,8,5,7,0,31.0,115.0,1.3,14.0,124.0,136.85,110.74
2016,8,5,7,15,38.5,135.5,1.3,14.0,149.0,163.87,133.65
2016,8,5,7,30,46.0,156.0,1.3,14.0,174.0,191.47,156.27
2016,8,5,7,45,122.0,182.0,1.3,14.5,240.5,288.86,236.11
2016,8,5,8,0,198.0,208.0,1.3,15.0,307.0,380.85,308.71
2016,8,5,8,15,203.0,231.0,1.25,15.0,341.5,416.75,334.81
2016,8,5,8,30,208.0,254.0,1.2,15.0,376.0,452.21,360.38
2016,8,5,8,45,195.5,277.5,1.2,15.5,399.5,472.2,372.95
2016,8,5,9,0,183.0,301.0,1.2,16.0,423.0,490.5,384.17
2016,8,5,9,15,133.0,316.0,1.2,16.0,408.0,462.37,360.66
2016,8,5,9,30,83.0,331.0,1.2,16.0,393.0,414.3,322.66
2016,8,5,9,45,430.0,246.0,1.25,16.0,586.0,712.0,549.14
2016,8,5,10,0,777.0,161.0,1.3,16.0,779.0,968.77,723.49
2016,8,5,10,15,595.0,253.0,1.35,16.0,737.0,896.42,670.57
2016,8,5,10,30,413.0,345.0,1.4,16.0,695.0,805.05,604.19
2016,8,5,10,45,320.5,388.0,1.45,16.0,664.0,739.54,557.49
2016,8,5,11,0,228.0,431.0,1.5,16.0,633.0,670.92,507.41
2016,8,5,11,15,202.5,442.5,1.55,16.0,624.5,651.93,493.76
2016,8,5,11,30,177.0,454.0,1.6,16.0,616.0,632.07,479.0
2016,8,5,11,45,337.5,411.5,1.65,16.5,723.5,752.05,566.87
2016,8,5,12,0,498.0,369.0,1.7,17.0,831.0,863.25,644.3
2016,8,5,12,15,467.0,375.5,1.7,16.5,809.0,823.24,616.3
2016,8,5,12,30,436.0,382.0,1.7,16.0,787.0,782.43,589.08
2016,8,5,12,45,425.5,382.5,1.75,16.0,776.0,753.87,569.85
2016,8,5,13,0,415.0,383.0,1.8,16.0,765.0,724.24,549.52
2016,8,5,13,15,340.0,406.0,1.8,16.0,715.5,657.3,500.78
2016,8,5,13,30,265.0,429.0,1.8,16.0,666.0,600.0,458.49
2016,8,5,13,45,175.0,416.5,1.85,16.0,571.5,502.43,386.65
2016,8,5,14,0,85.0,404.0,1.9,16.0,477.0,414.65,320.66
2016,8,5,14,15,106.5,396.0,1.95,16.0,484.5,413.02,320.5
2016,8,5,14,30,128.0,388.0,2.0,16.0,492.0,408.67,317.58
2016,8,5,14,45,108.0,366.0,2.05,16.0,451.5,369.15,287.54
2016,8,5,15,0,88.0,344.0,2.1,16.0,411.0,331.71,259.04
2016,8,5,15,15,86.0,324.0,2.15,16.0,386.5,305.82,239.16
2016,8,5,15,30,84.0,304.0,2.2,16.0,362.0,280.35,219.31
2016,8,5,15,45,98.0,286.0,2.25,16.0,349.0,261.51,204.04
2016,8,5,16,0,112.0,268.0,2.3,16.0,336.0,235.98,183.08
2016,8,5,16,15,60.5,220.5,2.35,15.5,257.0,187.42,146.59
2016,8,5,16,30,9.0,173.0,2.4,15.0,178.0,146.44,116.28
2016,8,5,16,45,4.5,144.5,2.45,15.0,147.0,122.21,97.0
2016,8,5,17,0,0.0,116.0,2.5,15.0,116.0,99.05,81.87
2016,8,5,17,15,0.0,100.5,2.6,15.0,100.5,86.33,70.98
2016,8,5,17,30,0.0,85.0,2.7,15.0,85.0,73.49,59.81
2016,8,5,17,45,198.0,82.0,2.8,15.0,129.5,62.79,50.36
2016,8,5,18,0,396.0,79.0,2.9,15.0,174.0,58.8,46.66
2016,8,5,18,15,317.0,66.0,2.9,14.5,130.5,49.94,38.51
2016,8,5,18,30,238.0,53.0,2.9,14.0,87.0,40.77,29.81
2016,8,5,18,45,143.5,35.0,2.95,14.0,53.0,28.02,16.67
2016,8,5,19,0,49.0,17.0,3.0,14.0,19.0,13.93,0.0
2016,8,5,19,15,24.5,8.5,3.0,14.0,9.5,7.73,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,5,45,121.5,20.0,3.05,13.5,33.5,71.06,14.74
2016,8,6,6,0,243.0,40.0,3.1,14.0,67.0,153.75,113.62
2016,8,6,6,15,335.0,52.0,3.0,14.0,110.5,220.11,174.52
2016,8,6,6,30,427.0,64.0,2.9,14.0,154.0,299.56,244.28
2016,8,6,6,45,213.5,72.5,2.85,14.0,117.5,203.45,168.08
2016,8,6,7,0,0.0,81.0,2.8,14.0,81.0,73.91,57.55
2016,8,6,7,15,0.0,97.5,2.75,14.5,97.5,89.43,70.64
2016,8,6,7,30,0.0,114.0,2.7,15.0,114.0,104.93,83.33
2016,8,6,7,45,0.0,121.5,2.7,15.5,121.5,111.28,88.18
2016,8,6,8,0,0.0,129.0,2.7,16.0,129.0,117.79,93.09
2016,8,6,8,15,0.0,143.5,2.65,16.0,143.5,131.31,103.9
2016,8,6,8,30,0.0,158.0,2.6,16.0,158.0,144.85,114.59
2016,8,6,8,45,0.5,163.5,2.55,16.0,164.0,149.98,118.41
2016,8,6,9,0,1.0,169.0,2.5,16.0,170.0,155.23,122.33
2016,8,6,9,15,4.5,190.5,2.45,16.0,194.0,178.91,141.21
2016,8,6,9,30,8.0,212.0,2.4,16.0,218.0,202.74,159.99
2016,8,6,9,45,12.5,242.5,2.4,16.5,252.5,236.45,186.11
2016,8,6,10,0,17.0,273.0,2.4,17.0,287.0,270.26,211.87
2016,8,6,10,15,19.5,291.0,2.4,17.0,307.5,289.7,226.56
2016,8,6,10,30,22.0,309.0,2.4,17.0,328.0,309.01,241.11
2016,8,6,10,45,27.5,333.5,2.4,17.0,357.5,353.84,275.12
2016,8,6,11,0,33.0,358.0,2.4,17.0,387.0,382.53,296.49
2016,8,6,11,15,40.5,379.5,2.45,17.0,416.0,409.55,316.7
2016,8,6,11,30,48.0,401.0,2.5,17.0,445.0,435.82,336.25
2016,8,6,11,45,118.5,431.5,2.55,17.5,541.0,545.54,418.43
2016,8,6,12,0,189.0,462.0,2.6,18.0,637.0,636.7,484.43
2016,8,6,12,15,245.5,451.0,2.65,18.0,679.0,680.2,516.35
2016,8,6,12,30,302.0,440.0,2.7,18.0,721.0,708.14,537.44
2016,8,6,12,45,597.0,284.0,2.8,18.0,833.5,814.25,620.63
2016,8,6,13,0,892.0,128.0,2.9,18.0,946.0,882.5,671.1
2016,8,6,13,15,889.0,127.5,3.0,18.0,932.0,845.12,645.63
2016,8,6,13,30,886.0,127.0,3.1,18.0,918.0,805.14,618.95
2016,8,6,13,45,881.0,126.0,3.25,18.0,896.5,760.85,589.1
2016,8,6,14,0,876.0,125.0,3.4,18.0,875.0,714.49,555.24
2016,8,6,14,15,869.0,123.5,3.5,17.5,847.0,664.58,518.52
2016,8,6,14,30,862.0,122.0,3.6,17.0,819.0,613.21,479.44
2016,8,6,14,45,853.0,120.0,3.7,17.0,785.0,559.13,436.09
2016,8,6,15,0,844.0,118.0,3.8,17.0,751.0,502.14,389.15
2016,8,6,15,15,831.5,115.5,3.9,17.0,711.0,444.01,339.84
2016,8,6,15,30,819.0,113.0,4.0,17.0,671.0,386.07,289.27
2016,8,6,15,45,804.5,109.0,4.1,17.0,627.5,326.77,236.63
2016,8,6,16,0,790.0,105.0,4.2,17.0,584.0,268.44,184.57
2016,8,6,16,15,769.0,101.5,4.25,16.5,536.0,210.6,134.9
2016,8,6,16,30,748.0,98.0,4.3,16.0,488.0,155.03,91.66
2016,8,6,16,45,723.0,93.0,4.35,16.0,438.0,94.66,54.64
2016,8,6,17,0,698.0,88.0,4.4,16.0,388.0,59.84,47.31
2016,8,6,17,15,659.5,82.5,4.4,15.5,337.0,57.72,45.69
2016,8,6,17,30,621.0,77.0,4.4,15.0,286.0,55.49,43.89
2016,8,6,17,45,571.0,69.5,4.4,15.0,236.0,51.49,40.33
2016,8,6,18,0,521.0,62.0,4.4,15.0,186.0,47.31,36.47
2016,8,6,18,15,438.5,52.5,4.35,14.5,139.5,41.11,30.7
2016,8,6,18,30,356.0,43.0,4.3,14.0,93.0,34.7,24.47
2016,8,6,18,45,234.5,30.0,4.25,14.0,57.0,23.52,12.71
2016,8,6,19,0,113.0,17.0,4.2,14.0,21.0,15.46,0.0
2016,8,6,19,15,56.5,8.5,4.15,13.5,10.5,7.73,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,45,177.0,16.5,3.85,13.5,36.0,85.65,9.99
2016,8,7,6,0,354.0,33.0,3.9,14.0,72.0,187.8,138.11
2016,8,7,6,15,447.0,41.5,3.85,14.0,117.5,258.67,205.05
2016,8,7,6,30,540.0,50.0,3.8,14.0,163.0,339.59,277.18
2016,8,7,6,45,602.0,56.0,3.8,14.5,214.0,410.21,338.93
2016,8,7,7,0,664.0,62.0,3.8,15.0,265.0,486.18,402.72
2016,8,7,7,15,704.0,66.0,3.7,15.0,317.0,547.84,453.49
2016,8,7,7,30,744.0,70.0,3.6,15.0,369.0,614.27,506.05
2016,8,7,7,45,775.0,73.0,3.5,15.5,421.5,674.41,549.11
2016,8,7,8,0,806.0,76.0,3.4,16.0,474.0,734.82,591.0
2016,8,7,8,15,827.0,79.0,3.3,16.0,524.0,786.95,626.71
2016,8,7,8,30,848.0,82.0,3.2,16.0,574.0,830.26,655.3
2016,8,7,8,45,865.0,83.5,3.1,16.5,620.5,873.83,682.31
2016,8,7,9,0,882.0,85.0,3.0,17.0,667.0,915.31,707.25
2016,8,7,9,15,894.0,87.0,2.9,17.0,709.0,950.27,728.56
2016,8,7,9,30,906.0,89.0,2.8,17.0,751.0,982.32,747.65
2016,8,7,9,45,914.5,91.0,2.75,17.5,787.0,1007.79,761.16
2016,8,7,10,0,923.0,93.0,2.7,18.0,823.0,1029.82,772.33
2016,8,7,10,15,929.5,94.0,2.7,18.0,853.5,1045.11,781.03
2016,8,7,10,30,936.0,95.0,2.7,18.0,884.0,1056.66,787.42
2016,8,7,10,45,942.0,95.0,2.7,18.5,908.0,1062.76,788.9
2016,8,7,11,0,948.0,95.0,2.7,19.0,932.0,1064.97,788.01
2016,8,7,11,15,951.0,95.5,2.75,19.0,948.0,1060.74,785.12
2016,8,7,11,30,954.0,96.0,2.8,19.0,964.0,1052.58,779.83
2016,8,7,11,45,956.5,96.0,2.9,19.0,973.0,1039.49,771.93
2016,8,7,12,0,959.0,96.0,3.0,19.0,982.0,1022.56,761.56
2016,8,7,12,15,959.0,96.0,3.05,19.0,982.5,999.51,746.72
2016,8,7,12,30,959.0,96.0,3.1,19.0,983.0,972.88,729.52
2016,8,7,12,45,949.5,100.5,3.2,19.0,974.0,938.78,707.59
2016,8,7,13,0,940.0,105.0,3.3,19.0,965.0,901.84,683.55
2016,8,7,13,15,937.0,104.5,3.4,19.0,950.5,862.9,657.87
2016,8,7,13,30,934.0,104.0,3.5,19.0,936.0,821.2,629.98
2016,8,7,13,45,927.5,104.0,3.6,19.0,913.5,774.85,598.43
2016,8,7,14,0,921.0,104.0,3.7,19.0,891.0,726.4,563.59
2016,8,7,14,15,914.5,103.0,3.75,19.0,862.5,675.21,524.73
2016,8,7,14,30,908.0,102.0,3.8,19.0,834.0,622.4,483.56
2016,8,7,14,45,896.5,101.5,3.9,19.0,798.5,565.98,438.53
2016,8,7,15,0,885.0,101.0,4.0,19.0,763.0,508.95,391.57
2016,8,7,15,15,873.0,99.0,4.1,18.5,722.5,450.1,342.38
2016,8,7,15,30,861.0,97.0,4.2,18.0,682.0,391.23,291.54
2016,8,7,15,45,844.0,95.0,4.3,18.0,636.5,331.12,238.15
2016,8,7,16,0,827.0,93.0,4.4,18.0,591.0,266.51,181.02
2016,8,7,16,15,806.0,90.0,4.4,18.0,542.5,206.84,129.53
2016,8,7,16,30,785.0,87.0,4.4,18.0,494.0,149.38,84.92
2016,8,7,16,45,756.0,83.5,4.45,18.0,442.5,93.6,53.0
2016,8,7,17,0,727.0,80.0,4.5,18.0,391.0,59.97,47.05
2016,8,7,17,15,689.0,75.5,4.45,17.5,339.0,52.87,41.07
2016,8,7,17,30,651.0,71.0,4.4,17.0,287.0,51.16,39.72
2016,8,7,17,45,596.0,64.5,4.35,17.0,236.0,47.72,36.67
2016,8,7,18,0,541.0,58.0,4.3,17.0,185.0,44.17,33.38
2016,8,7,18,15,457.5,49.5,4.2,16.5,138.5,38.69,28.29
2016,8,7,18,30,374.0,41.0,4.1,16.0,92.0,33.07,22.79
2016,8,7,18,45,187.0,30.5,4.05,15.5,56.0,23.88,12.41
2016,8,7,19,0,0.0,20.0,4.0,15.0,20.0,18.19,0.0
2016,8,7,19,15,0.0,10.0,3.95,15.0,10.0,9.1,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,161.5,16.5,3.8,13.5,34.0,80.47,0.0
2016,8,8,6,0,323.0,33.0,3.8,14.0,68.0,176.5,128.86
2016,8,8,6,15,417.0,42.0,3.7,14.0,112.0,246.65,195.3
2016,8,8,6,30,511.0,51.0,3.6,14.0,156.0,327.04,266.82
2016,8,8,6,45,572.0,57.0,3.55,14.5,206.0,395.65,326.84
2016,8,8,7,0,633.0,63.0,3.5,15.0,256.0,469.52,388.88
2016,8,8,7,15,674.0,68.0,3.45,15.5,307.5,534.05,441.11
2016,8,8,7,30,715.0,73.0,3.4,16.0,359.0,598.27,491.1
2016,8,8,7,45,747.5,76.0,3.4,16.5,410.5,658.31,534.66
2016,8,8,8,0,780.0,79.0,3.4,17.0,462.0,718.8,577.06
2016,8,8,8,15,801.5,81.5,3.4,17.0,511.0,769.76,612.47
2016,8,8,8,30,823.0,84.0,3.4,17.0,560.0,819.57,646.46
2016,8,8,8,45,840.0,86.0,3.45,17.5,606.0,855.25,668.85
2016,8,8,9,0,857.0,88.0,3.5,18.0,652.0,896.57,695.05
2016,8,8,9,15,869.5,90.0,3.55,18.0,693.5,931.34,717.66
2016,8,8,9,30,882.0,92.0,3.6,18.0,735.0,963.3,738.26
2016,8,8,9,45,891.5,93.5,3.7,18.0,771.0,988.71,754.69
2016,8,8,10,0,901.0,95.0,3.8,18.0,807.0,1010.8,768.93
2016,8,8,10,15,908.5,96.0,3.85,18.0,837.0,1026.84,778.81
2016,8,8,10,30,916.0,97.0,3.9,18.0,867.0,1039.22,786.36
2016,8,8,10,45,921.0,98.0,4.0,18.5,890.5,1045.31,788.66
2016,8,8,11,0,926.0,99.0,4.1,19.0,914.0,1047.55,788.53
2016,8,8,11,15,929.5,99.5,4.15,19.0,930.5,1043.86,785.73
2016,8,8,11,30,933.0,100.0,4.2,19.0,947.0,1036.31,780.49
2016,8,8,11,45,936.0,99.5,4.3,19.0,956.0,1023.4,772.07
2016,8,8,12,0,939.0,99.0,4.4,19.0,965.0,1006.71,761.2
2016,8,8,12,15,939.0,99.0,4.45,18.5,966.0,983.99,747.62
2016,8,8,12,30,939.0,99.0,4.5,18.0,967.0,957.78,731.6
2016,8,8,12,45,938.5,98.5,4.6,18.0,960.5,927.25,711.47
2016,8,8,13,0,938.0,98.0,4.7,18.0,954.0,893.5,688.92
2016,8,8,13,15,935.0,97.5,4.7,18.0,939.5,854.64,661.89
2016,8,8,13,30,932.0,97.0,4.7,18.0,925.0,813.02,632.75
2016,8,8,13,45,927.5,96.0,4.75,18.0,903.5,767.29,600.66
2016,8,8,14,0,923.0,95.0,4.8,18.0,882.0,719.32,565.44
2016,8,8,14,15,560.0,240.0,4.8,18.0,713.0,571.22,448.41
2016,8,8,14,30,197.0,385.0,4.8,18.0,544.0,446.47,348.57
2016,8,8,14,45,163.0,367.5,4.8,18.0,495.0,398.17,311.37
2016,8,8,15,0,129.0,350.0,4.8,18.0,446.0,353.59,276.65
2016,8,8,15,15,138.5,330.5,4.7,18.0,428.5,329.41,257.37
2016,8,8,15,30,148.0,311.0,4.6,18.0,411.0,304.27,236.89
2016,8,8,15,45,151.5,288.5,4.6,18.0,385.5,274.24,212.41
2016,8,8,16,0,155.0,266.0,4.6,18.0,360.0,244.08,187.62
2016,8,8,16,15,136.0,243.0,4.55,17.5,320.0,209.62,160.78
2016,8,8,16,30,117.0,220.0,4.5,17.0,280.0,177.9,136.86
2016,8,8,16,45,433.5,145.0,4.5,17.0,333.5,117.31,81.55
2016,8,8,17,0,750.0,70.0,4.5,17.0,387.0,52.49,40.68
2016,8,8,17,15,714.0,65.5,4.45,16.5,335.5,50.28,38.96
2016,8,8,17,30,678.0,61.0,4.4,16.0,284.0,47.99,37.08
2016,8,8,17,45,625.0,56.0,4.35,16.0,233.5,41.29,31.12
2016,8,8,18,0,572.0,51.0,4.3,16.0,183.0,38.64,28.63
2016,8,8,18,15,490.5,43.5,4.2,15.5,136.5,33.76,24.05
2016,8,8,18,30,409.0,36.0,4.1,15.0,90.0,28.76,19.11
2016,8,8,18,45,269.5,25.0,4.05,15.0,54.5,20.31,9.22
2016,8,8,19,0,130.0,14.0,4.0,15.0,19.0,12.73,0.0
2016,8,8,19,15,65.0,7.0,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,149.0,16.5,2.65,14.5,32.0,76.19,0.0
2016,8,9,6,0,298.0,33.0,2.6,15.0,64.0,167.4,120.57
2016,8,9,6,15,393.0,42.5,2.45,15.0,108.0,237.17,186.38
2016,8,9,6,30,488.0,52.0,2.3,15.0,152.0,317.35,256.82
2016,8,9,6,45,549.5,59.0,2.2,15.5,201.5,386.3,316.11
2016,8,9,7,0,611.0,66.0,2.1,16.0,251.0,460.6,377.28
2016,8,9,7,15,337.0,111.0,2.0,16.0,216.0,362.56,297.87
2016,8,9,7,30,63.0,156.0,1.9,16.0,181.0,204.64,166.09
2016,8,9,7,45,98.5,181.5,1.8,16.5,227.0,260.11,211.56
2016,8,9,8,0,134.0,207.0,1.7,17.0,273.0,331.74,267.77
2016,8,9,8,15,258.0,212.0,1.65,17.0,355.0,456.37,365.93
2016,8,9,8,30,382.0,217.0,1.6,17.0,437.0,575.7,456.1
2016,8,9,8,45,609.5,156.5,1.55,17.5,541.0,745.58,579.83
2016,8,9,9,0,837.0,96.0,1.5,18.0,645.0,888.2,673.19
2016,8,9,9,15,850.0,98.0,1.55,18.0,686.0,922.84,693.68
2016,8,9,9,30,863.0,100.0,1.6,18.0,727.0,954.77,713.57
2016,8,9,9,45,871.5,102.5,1.65,18.5,763.0,979.89,727.59
2016,8,9,10,0,880.0,105.0,1.7,19.0,799.0,1001.69,739.5
2016,8,9,10,15,887.5,106.5,1.8,19.0,829.0,1017.92,750.0
2016,8,9,10,30,895.0,108.0,1.9,19.0,859.0,1030.55,758.33
2016,8,9,10,45,898.5,110.0,2.0,19.5,881.5,1035.97,760.68
2016,8,9,11,0,902.0,112.0,2.1,20.0,904.0,1037.58,760.76
2016,8,9,11,15,905.5,112.5,2.2,20.0,920.0,1033.82,758.94
2016,8,9,11,30,909.0,113.0,2.3,20.0,936.0,1026.28,754.79
2016,8,9,11,45,909.5,114.0,2.45,20.0,944.5,1012.55,747.23
2016,8,9,12,0,910.0,115.0,2.6,20.0,953.0,995.18,737.27
2016,8,9,12,15,910.5,115.0,2.7,20.0,954.0,973.29,723.79
2016,8,9,12,30,911.0,115.0,2.8,20.0,955.0,947.97,708.0
2016,8,9,12,45,907.0,116.0,2.95,20.0,947.5,916.34,688.22
2016,8,9,13,0,903.0,117.0,3.1,20.0,940.0,881.77,666.21
2016,8,9,13,15,900.0,116.5,3.15,19.5,926.0,843.87,642.23
2016,8,9,13,30,897.0,116.0,3.2,19.0,912.0,803.33,616.1
2016,8,9,13,45,890.5,116.0,3.3,19.0,890.0,758.24,585.47
2016,8,9,14,0,884.0,116.0,3.4,19.0,868.0,711.16,551.15
2016,8,9,14,15,877.0,115.0,3.45,19.0,840.0,661.12,513.23
2016,8,9,14,30,870.0,114.0,3.5,19.0,812.0,609.6,473.13
2016,8,9,14,45,858.5,113.0,3.6,19.0,776.5,554.46,429.22
2016,8,9,15,0,847.0,112.0,3.7,19.0,741.0,498.77,383.48
2016,8,9,15,15,834.0,110.0,3.75,19.0,701.5,438.22,332.55
2016,8,9,15,30,821.0,108.0,3.8,19.0,662.0,380.21,282.16
2016,8,9,15,45,802.0,106.0,3.85,19.0,616.5,320.95,229.94
2016,8,9,16,0,783.0,104.0,3.9,19.0,571.0,263.17,178.86
2016,8,9,16,15,761.0,100.5,3.95,18.5,523.0,205.44,129.91
2016,8,9,16,30,739.0,97.0,4.0,18.0,475.0,150.12,87.73
2016,8,9,16,45,707.0,93.5,4.1,18.0,424.5,90.98,53.14
2016,8,9,17,0,675.0,90.0,4.2,18.0,374.0,61.56,48.46
