Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,17,15,633.5,84.0,4.2,17.5,322.5,59.12,46.57
2016,8,9,17,30,592.0,78.0,4.2,17.0,271.0,56.57,44.5
2016,8,9,17,45,529.5,71.0,4.2,17.0,221.0,52.99,41.31
2016,8,9,18,0,467.0,64.0,4.2,17.0,171.0,49.33,37.88
2016,8,9,18,15,380.0,53.5,4.1,16.5,126.0,42.35,31.41
2016,8,9,18,30,293.0,43.0,4.0,16.0,81.0,33.35,22.86
2016,8,9,18,45,173.5,28.0,3.95,16.0,48.0,21.96,9.64
2016,8,9,19,0,54.0,13.0,3.9,16.0,15.0,11.82,0.0
2016,8,9,19,15,27.0,6.5,3.85,15.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,130.0,17.0,2.35,13.5,30.0,68.76,0.0
2016,8,10,6,0,260.0,34.0,2.3,14.0,60.0,154.05,110.23
2016,8,10,6,15,356.5,44.5,2.2,14.0,103.0,223.83,176.27
2016,8,10,6,30,453.0,55.0,2.1,14.0,146.0,303.98,246.73
2016,8,10,6,45,226.5,71.5,2.05,14.5,117.0,210.61,173.25
2016,8,10,7,0,0.0,88.0,2.0,15.0,88.0,81.76,63.88
2016,8,10,7,15,0.0,106.5,1.9,15.0,106.5,99.34,78.82
2016,8,10,7,30,0.0,125.0,1.8,15.0,125.0,116.87,93.27
2016,8,10,7,45,1.0,139.0,1.7,15.5,139.5,130.39,103.99
2016,8,10,8,0,2.0,153.0,1.6,16.0,154.0,144.04,114.64
2016,8,10,8,15,8.5,175.5,1.5,16.0,180.5,171.07,136.42
2016,8,10,8,30,15.0,198.0,1.4,16.0,207.0,198.52,158.19
2016,8,10,8,45,19.5,220.0,1.35,16.5,232.5,224.04,177.72
2016,8,10,9,0,24.0,242.0,1.3,17.0,258.0,249.72,197.06
2016,8,10,9,15,29.5,265.5,1.25,17.0,286.5,293.96,230.84
2016,8,10,9,30,35.0,289.0,1.2,17.0,315.0,323.44,252.7
2016,8,10,9,45,49.5,319.5,1.2,17.5,358.0,369.31,286.61
2016,8,10,10,0,64.0,350.0,1.2,18.0,401.0,415.16,319.73
2016,8,10,10,15,104.0,378.5,1.2,18.0,464.5,484.22,370.7
2016,8,10,10,30,144.0,407.0,1.2,18.0,528.0,570.34,432.24
2016,8,10,10,45,124.0,415.0,1.3,18.0,521.5,555.35,420.21
2016,8,10,11,0,104.0,423.0,1.4,18.0,515.0,523.22,396.91
2016,8,10,11,15,104.5,431.5,1.5,18.0,525.5,528.68,401.17
2016,8,10,11,30,105.0,440.0,1.6,18.0,536.0,533.47,404.69
2016,8,10,11,45,104.5,444.5,1.7,18.0,540.5,532.5,404.12
2016,8,10,12,0,104.0,449.0,1.8,18.0,545.0,530.93,403.19
2016,8,10,12,15,107.0,450.5,1.8,18.0,549.0,529.05,401.79
2016,8,10,12,30,110.0,452.0,1.8,18.0,553.0,526.44,399.92
2016,8,10,12,45,147.0,452.0,1.85,18.0,586.5,560.5,425.59
2016,8,10,13,0,184.0,452.0,1.9,18.0,620.0,581.16,441.29
2016,8,10,13,15,162.0,444.0,1.95,18.0,590.0,543.39,413.73
2016,8,10,13,30,140.0,436.0,2.0,18.0,560.0,506.91,387.25
2016,8,10,13,45,155.0,425.0,2.05,18.0,559.5,496.16,380.2
2016,8,10,14,0,170.0,414.0,2.1,18.0,559.0,483.82,371.65
2016,8,10,14,15,139.5,396.0,2.1,18.0,512.0,435.27,335.32
2016,8,10,14,30,109.0,378.0,2.1,18.0,465.0,389.81,301.18
2016,8,10,14,45,117.0,362.0,2.1,18.0,452.0,369.62,286.16
2016,8,10,15,0,125.0,346.0,2.1,18.0,439.0,348.54,270.03
2016,8,10,15,15,106.0,322.5,2.1,17.5,398.0,312.54,242.82
2016,8,10,15,30,87.0,299.0,2.1,17.0,357.0,277.13,215.93
2016,8,10,15,45,93.0,279.0,2.15,17.0,337.5,254.15,197.67
2016,8,10,16,0,99.0,259.0,2.2,17.0,318.0,230.61,178.68
2016,8,10,16,15,65.0,226.0,2.2,17.0,263.5,191.0,148.52
2016,8,10,16,30,31.0,193.0,2.2,17.0,209.0,156.41,122.65
2016,8,10,16,45,22.0,169.0,2.2,17.0,180.0,140.11,110.6
2016,8,10,17,0,13.0,145.0,2.2,17.0,151.0,119.88,99.27
2016,8,10,17,15,8.5,126.5,2.2,16.5,130.0,105.12,86.95
2016,8,10,17,30,4.0,108.0,2.2,16.0,109.0,90.23,74.25
2016,8,10,17,45,269.5,80.5,2.2,16.0,141.0,58.44,46.26
2016,8,10,18,0,535.0,53.0,2.2,16.0,173.0,40.38,30.14
2016,8,10,18,15,449.5,44.5,2.15,15.5,127.5,34.75,24.87
2016,8,10,18,30,364.0,36.0,2.1,15.0,82.0,28.95,19.13
2016,8,10,18,45,228.0,23.5,2.05,15.0,48.0,19.13,6.89
2016,8,10,19,0,92.0,11.0,2.0,15.0,14.0,10.01,0.0
2016,8,10,19,15,46.0,5.5,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,143.5,16.0,0.4,13.5,30.0,73.14,0.0
2016,8,11,6,0,287.0,32.0,0.4,14.0,60.0,162.72,114.57
2016,8,11,6,15,383.0,42.0,0.45,14.0,104.0,232.87,181.25
2016,8,11,6,30,479.0,52.0,0.5,14.0,148.0,313.65,250.98
2016,8,11,6,45,539.0,60.0,0.6,14.5,197.0,382.6,309.36
2016,8,11,7,0,599.0,68.0,0.7,15.0,246.0,456.81,369.67
2016,8,11,7,15,299.5,85.5,0.7,15.0,174.5,308.63,252.66
2016,8,11,7,30,0.0,103.0,0.7,15.0,103.0,94.14,73.61
2016,8,11,7,45,0.0,120.0,0.75,15.5,120.0,110.18,87.11
2016,8,11,8,0,0.0,137.0,0.8,16.0,137.0,126.21,99.79
2016,8,11,8,15,3.5,159.0,0.8,16.0,161.0,150.17,119.03
2016,8,11,8,30,7.0,181.0,0.8,16.0,185.0,174.37,138.18
2016,8,11,8,45,8.5,195.0,0.8,16.5,200.5,188.86,149.0
2016,8,11,9,0,10.0,209.0,0.8,17.0,216.0,203.43,159.78
2016,8,11,9,15,11.5,222.5,0.8,17.0,230.5,217.55,170.43
2016,8,11,9,30,13.0,236.0,0.8,17.0,245.0,231.7,181.03
2016,8,11,9,45,24.5,276.5,0.85,17.0,295.5,282.64,220.33
2016,8,11,10,0,36.0,317.0,0.9,17.0,346.0,351.78,272.35
2016,8,11,10,15,103.0,361.5,0.95,17.0,447.0,465.14,357.67
2016,8,11,10,30,170.0,406.0,1.0,17.0,548.0,596.03,451.72
2016,8,11,10,45,183.5,417.5,1.05,17.5,574.5,618.74,465.59
2016,8,11,11,0,197.0,429.0,1.1,18.0,601.0,640.32,479.68
2016,8,11,11,15,342.5,391.0,1.15,18.0,697.5,756.92,563.66
2016,8,11,11,30,488.0,353.0,1.2,18.0,794.0,867.77,640.03
2016,8,11,11,45,500.0,345.5,1.25,18.0,800.5,859.84,634.13
2016,8,11,12,0,512.0,338.0,1.3,18.0,807.0,849.25,627.97
2016,8,11,12,15,420.5,382.0,1.35,18.0,767.5,788.19,584.97
2016,8,11,12,30,329.0,426.0,1.4,18.0,728.0,721.08,537.79
2016,8,11,12,45,325.5,423.5,1.45,18.0,720.5,699.3,523.77
2016,8,11,13,0,322.0,421.0,1.5,18.0,713.0,676.49,508.41
2016,8,11,13,15,386.5,385.0,1.5,17.5,730.0,677.06,511.62
2016,8,11,13,30,451.0,349.0,1.5,17.0,747.0,677.19,513.92
2016,8,11,13,45,361.0,373.5,1.55,17.0,687.0,603.66,460.16
2016,8,11,14,0,271.0,398.0,1.6,17.0,627.0,540.88,413.84
2016,8,11,14,15,197.0,388.5,1.6,17.0,552.5,465.23,357.79
2016,8,11,14,30,123.0,379.0,1.6,17.0,478.0,398.83,307.92
2016,8,11,14,45,129.0,362.0,1.6,17.0,461.5,375.91,291.01
2016,8,11,15,0,135.0,345.0,1.6,17.0,445.0,352.4,273.05
2016,8,11,15,15,93.5,312.5,1.6,17.0,380.0,299.6,232.75
2016,8,11,15,30,52.0,280.0,1.6,17.0,315.0,250.43,195.32
2016,8,11,15,45,44.0,255.5,1.6,17.0,283.5,222.57,173.86
2016,8,11,16,0,36.0,231.0,1.6,17.0,252.0,196.14,153.38
2016,8,11,16,15,22.5,199.5,1.6,16.5,212.5,170.96,134.39
2016,8,11,16,30,9.0,168.0,1.6,16.0,173.0,142.06,112.26
2016,8,11,16,45,4.5,146.0,1.6,16.0,148.5,122.68,97.04
2016,8,11,17,0,0.0,124.0,1.6,16.0,124.0,104.59,86.39
2016,8,11,17,15,0.0,106.5,1.55,15.5,106.5,90.43,74.44
2016,8,11,17,30,0.0,89.0,1.5,15.0,89.0,76.14,62.14
2016,8,11,17,45,241.0,74.0,1.5,15.0,127.5,53.66,42.23
2016,8,11,18,0,482.0,59.0,1.5,15.0,166.0,45.42,34.72
2016,8,11,18,15,396.5,48.5,1.45,14.5,121.0,38.27,28.05
2016,8,11,18,30,311.0,38.0,1.4,14.0,76.0,30.85,20.75
2016,8,11,18,45,187.0,23.5,1.35,14.0,43.5,18.48,5.44
2016,8,11,19,0,63.0,9.0,1.3,14.0,11.0,8.19,0.0
2016,8,11,19,15,31.5,4.5,1.25,14.0,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,136.5,15.5,0.85,12.5,28.5,70.03,0.0
2016,8,12,6,0,273.0,31.0,0.8,13.0,57.0,156.82,109.61
2016,8,12,6,15,369.5,42.0,0.75,13.0,101.0,227.34,177.95
2016,8,12,6,30,466.0,53.0,0.7,13.0,145.0,308.76,248.64
2016,8,12,6,45,530.0,61.0,0.7,13.5,194.5,379.29,308.36
2016,8,12,7,0,594.0,69.0,0.7,14.0,244.0,455.49,370.02
2016,8,12,7,15,405.0,110.5,0.7,14.0,240.5,407.14,331.62
2016,8,12,7,30,216.0,152.0,0.7,14.0,237.0,330.95,269.74
2016,8,12,7,45,211.0,176.0,0.75,14.5,268.0,350.43,284.89
2016,8,12,8,0,206.0,200.0,0.8,15.0,299.0,381.03,307.27
2016,8,12,8,15,255.5,215.5,0.8,15.0,352.0,460.01,367.27
2016,8,12,8,30,305.0,231.0,0.8,15.0,405.0,527.72,416.98
2016,8,12,8,45,309.5,251.5,0.85,15.5,440.5,563.41,440.77
2016,8,12,9,0,314.0,272.0,0.9,16.0,476.0,597.99,463.68
2016,8,12,9,15,252.5,303.5,0.95,16.0,474.5,581.49,448.82
2016,8,12,9,30,191.0,335.0,1.0,16.0,473.0,543.15,418.92
2016,8,12,9,45,231.0,347.0,1.1,16.0,522.5,596.32,458.46
2016,8,12,10,0,271.0,359.0,1.2,16.0,572.0,667.32,508.83
2016,8,12,10,15,300.5,366.5,1.25,16.0,611.0,704.75,534.56
2016,8,12,10,30,330.0,374.0,1.3,16.0,650.0,741.09,559.67
2016,8,12,10,45,338.5,383.0,1.4,16.5,672.5,756.23,569.03
2016,8,12,11,0,347.0,392.0,1.5,17.0,695.0,769.54,577.35
2016,8,12,11,15,271.5,418.5,1.55,17.0,658.5,714.75,537.15
2016,8,12,11,30,196.0,445.0,1.6,17.0,622.0,644.63,486.51
2016,8,12,11,45,288.0,422.0,1.65,17.0,684.5,717.39,540.69
2016,8,12,12,0,380.0,399.0,1.7,17.0,747.0,771.65,580.14
2016,8,12,12,15,434.5,381.0,1.7,17.0,778.5,800.69,600.47
2016,8,12,12,30,489.0,363.0,1.7,17.0,810.0,815.36,611.3
2016,8,12,12,45,380.0,398.5,1.75,17.0,744.5,723.73,545.89
2016,8,12,13,0,271.0,434.0,1.8,17.0,679.0,645.73,489.39
2016,8,12,13,15,231.5,433.5,1.8,17.0,640.5,590.39,449.79
2016,8,12,13,30,192.0,433.0,1.8,17.0,602.0,544.52,416.23
2016,8,12,13,45,198.0,420.5,1.8,17.0,591.0,523.64,401.54
2016,8,12,14,0,204.0,408.0,1.8,17.0,580.0,501.9,385.85
2016,8,12,14,15,215.0,391.5,1.8,17.0,567.5,479.07,369.22
2016,8,12,14,30,226.0,375.0,1.8,17.0,555.0,454.97,351.29
2016,8,12,14,45,175.0,359.0,1.8,17.5,494.5,397.54,307.14
2016,8,12,15,0,124.0,343.0,1.8,18.0,434.0,345.65,267.25
2016,8,12,15,15,124.0,323.0,1.8,18.0,410.0,317.4,245.57
2016,8,12,15,30,124.0,303.0,1.8,18.0,386.0,289.34,223.58
2016,8,12,15,45,85.5,270.5,1.85,18.0,325.5,245.43,190.06
2016,8,12,16,0,47.0,238.0,1.9,18.0,265.0,203.51,158.37
2016,8,12,16,15,31.0,206.5,1.9,17.5,224.0,171.5,134.06
2016,8,12,16,30,15.0,175.0,1.9,17.0,183.0,147.74,116.31
2016,8,12,16,45,7.5,151.0,1.9,17.0,155.0,126.32,99.65
2016,8,12,17,0,0.0,127.0,1.9,17.0,127.0,106.7,87.92
2016,8,12,17,15,0.0,109.0,1.85,17.0,109.0,92.2,75.56
2016,8,12,17,30,0.0,91.0,1.8,17.0,91.0,77.56,62.89
2016,8,12,17,45,254.0,73.5,1.8,17.0,129.0,53.45,41.68
2016,8,12,18,0,508.0,56.0,1.8,17.0,167.0,43.11,32.37
2016,8,12,18,15,418.5,46.0,1.8,16.5,121.0,36.28,26.02
2016,8,12,18,30,329.0,36.0,1.8,16.0,75.0,29.2,19.03
2016,8,12,18,45,194.5,22.5,1.8,15.5,42.5,18.44,3.91
2016,8,12,19,0,60.0,9.0,1.8,15.0,10.0,8.19,0.0
2016,8,12,19,15,30.0,4.5,1.85,15.0,5.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,11.0,1.95,13.5,11.0,10.01,0.0
2016,8,13,6,0,0.0,22.0,1.9,14.0,22.0,19.39,8.98
2016,8,13,6,15,0.0,38.5,1.8,14.0,38.5,35.31,23.78
2016,8,13,6,30,0.0,55.0,1.7,14.0,55.0,51.14,37.76
2016,8,13,6,45,0.0,74.5,1.6,14.5,74.5,70.09,54.12
2016,8,13,7,0,0.0,94.0,1.5,15.0,94.0,88.82,69.99
2016,8,13,7,15,3.0,112.5,1.45,15.0,114.0,108.27,86.35
2016,8,13,7,30,6.0,131.0,1.4,15.0,134.0,127.95,102.63
2016,8,13,7,45,8.0,147.0,1.4,15.5,151.0,144.46,115.79
2016,8,13,8,0,10.0,163.0,1.4,16.0,168.0,161.16,128.87
2016,8,13,8,15,27.0,194.5,1.45,16.0,210.0,219.38,176.02
2016,8,13,8,30,44.0,226.0,1.5,16.0,252.0,268.1,214.55
2016,8,13,8,45,48.5,248.0,1.55,16.5,278.5,295.69,235.1
2016,8,13,9,0,53.0,270.0,1.6,17.0,305.0,323.29,255.43
2016,8,13,9,15,44.5,279.0,1.65,17.0,309.5,323.96,254.92
2016,8,13,9,30,36.0,288.0,1.7,17.0,314.0,324.21,254.24
2016,8,13,9,45,34.5,299.5,1.75,17.5,325.5,333.66,260.45
2016,8,13,10,0,33.0,311.0,1.8,18.0,337.0,342.89,266.42
2016,8,13,10,15,44.0,338.5,1.85,18.0,374.5,381.61,295.59
2016,8,13,10,30,55.0,366.0,1.9,18.0,412.0,419.99,324.03
2016,8,13,10,45,59.5,381.0,2.0,18.0,432.0,437.93,337.07
2016,8,13,11,0,64.0,396.0,2.1,18.0,452.0,455.36,349.82
2016,8,13,11,15,50.5,385.0,2.1,18.0,430.0,427.08,328.07
2016,8,13,11,30,37.0,374.0,2.1,18.0,408.0,399.19,306.78
2016,8,13,11,45,36.0,375.5,2.1,18.5,408.5,396.55,304.16
2016,8,13,12,0,35.0,377.0,2.1,19.0,409.0,393.68,301.31
2016,8,13,12,15,34.5,376.0,2.15,19.0,408.0,388.61,297.56
2016,8,13,12,30,34.0,375.0,2.2,19.0,407.0,383.36,293.73
2016,8,13,12,45,29.0,357.5,2.25,19.0,384.5,358.31,275.0
2016,8,13,13,0,24.0,340.0,2.3,19.0,362.0,326.45,251.13
2016,8,13,13,15,25.5,340.0,2.35,19.0,363.5,331.48,255.26
2016,8,13,13,30,27.0,340.0,2.4,19.0,365.0,328.8,253.43
2016,8,13,13,45,28.5,335.5,2.45,19.0,360.5,321.78,248.37
2016,8,13,14,0,30.0,331.0,2.5,19.0,356.0,314.54,243.15
2016,8,13,14,15,28.5,317.0,2.5,19.0,340.5,297.01,229.96
2016,8,13,14,30,27.0,303.0,2.5,19.0,325.0,279.81,217.01
2016,8,13,14,45,25.5,288.0,2.55,19.0,308.0,263.6,204.8
2016,8,13,15,0,24.0,273.0,2.6,19.0,291.0,247.19,192.36
2016,8,13,15,15,22.5,256.5,2.6,19.0,272.5,229.8,179.05
2016,8,13,15,30,21.0,240.0,2.6,19.0,254.0,212.67,165.88
2016,8,13,15,45,18.5,222.0,2.6,19.0,234.0,194.34,151.72
2016,8,13,16,0,16.0,204.0,2.6,19.0,214.0,176.45,137.86
2016,8,13,16,15,8.0,178.0,2.6,18.5,183.0,151.99,119.14
2016,8,13,16,30,0.0,152.0,2.6,18.0,152.0,128.86,101.31
2016,8,13,16,45,0.0,133.5,2.65,18.0,133.5,113.01,88.66
2016,8,13,17,0,0.0,115.0,2.7,18.0,115.0,97.75,79.94
2016,8,13,17,15,0.0,99.0,2.7,17.5,99.0,84.64,68.9
2016,8,13,17,30,0.0,83.0,2.7,17.0,83.0,71.42,57.54
2016,8,13,17,45,264.0,68.0,2.75,17.0,124.0,49.58,38.26
2016,8,13,18,0,528.0,53.0,2.8,17.0,165.0,40.79,30.3
2016,8,13,18,15,436.0,44.0,2.8,16.5,119.5,34.72,24.6
2016,8,13,18,30,344.0,35.0,2.8,16.0,74.0,28.48,18.27
2016,8,13,18,45,172.0,17.5,2.85,16.0,37.0,13.94,0.08
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,156.0,14.5,2.7,14.5,28.5,61.77,0.0
2016,8,14,6,0,312.0,29.0,2.7,15.0,57.0,169.88,114.47
2016,8,14,6,15,415.0,38.0,2.6,15.0,101.5,243.19,189.77
2016,8,14,6,30,518.0,47.0,2.5,15.0,146.0,328.01,264.83
2016,8,14,6,45,259.0,58.0,2.45,15.0,107.5,224.22,184.43
2016,8,14,7,0,0.0,69.0,2.4,15.0,69.0,62.21,47.38
2016,8,14,7,15,0.0,84.0,2.3,15.0,84.0,76.27,59.43
2016,8,14,7,30,0.0,99.0,2.2,15.0,99.0,90.31,71.13
2016,8,14,7,45,1.5,125.5,2.15,15.5,126.0,117.22,93.27
2016,8,14,8,0,3.0,152.0,2.1,16.0,153.0,144.31,115.12
2016,8,14,8,15,9.5,175.0,2.1,16.5,180.0,171.96,137.22
2016,8,14,8,30,16.0,198.0,2.1,17.0,207.0,200.02,159.3
2016,8,14,8,45,17.0,213.5,2.15,17.5,224.0,215.76,171.05
2016,8,14,9,0,18.0,229.0,2.2,18.0,241.0,231.52,182.72
2016,8,14,9,15,25.5,255.5,2.2,18.0,273.5,264.67,208.48
2016,8,14,9,30,33.0,282.0,2.2,18.0,306.0,315.01,247.12
2016,8,14,9,45,26.5,280.0,2.25,18.0,300.0,304.92,238.44
2016,8,14,10,0,20.0,278.0,2.3,18.0,294.0,279.21,218.01
2016,8,14,10,15,29.0,310.5,2.3,18.0,335.0,336.82,262.24
2016,8,14,10,30,38.0,343.0,2.3,18.0,376.0,378.52,293.47
2016,8,14,10,45,36.0,349.0,2.3,18.5,380.5,380.57,293.79
2016,8,14,11,0,34.0,355.0,2.3,19.0,385.0,382.41,294.18
2016,8,14,11,15,35.0,363.5,2.3,19.0,395.0,389.59,299.29
2016,8,14,11,30,36.0,372.0,2.3,19.0,405.0,396.39,304.12
2016,8,14,11,45,49.0,394.5,2.3,19.0,439.5,428.65,328.25
2016,8,14,12,0,62.0,417.0,2.3,19.0,474.0,459.68,351.16
2016,8,14,12,15,79.5,429.5,2.35,19.0,502.5,483.6,369.06
2016,8,14,12,30,97.0,442.0,2.4,19.0,531.0,505.87,385.72
2016,8,14,12,45,77.5,424.5,2.45,19.0,495.0,465.0,355.31
2016,8,14,13,0,58.0,407.0,2.5,19.0,459.0,425.57,326.03
2016,8,14,13,15,57.0,399.0,2.55,19.0,450.0,411.49,315.93
2016,8,14,13,30,56.0,391.0,2.6,19.0,441.0,397.42,305.68
2016,8,14,13,45,43.5,362.5,2.65,19.0,401.0,356.8,275.19
2016,8,14,14,0,31.0,334.0,2.7,19.0,361.0,317.93,245.86
2016,8,14,14,15,34.5,328.5,2.7,19.0,357.0,310.72,240.75
2016,8,14,14,30,38.0,323.0,2.7,19.0,353.0,303.03,235.11
2016,8,14,14,45,42.5,314.5,2.75,19.0,346.5,292.85,227.56
2016,8,14,15,0,47.0,306.0,2.8,19.0,340.0,282.06,219.44
2016,8,14,15,15,36.0,276.0,2.8,18.5,301.0,247.46,193.13
2016,8,14,15,30,25.0,246.0,2.8,18.0,262.0,218.8,171.36
2016,8,14,15,45,24.0,230.0,2.8,18.0,245.0,202.14,158.44
2016,8,14,16,0,23.0,214.0,2.8,18.0,228.0,185.65,145.57
2016,8,14,16,15,13.5,186.0,2.8,18.0,194.0,158.89,124.76
2016,8,14,16,30,4.0,158.0,2.8,18.0,160.0,133.71,105.14
2016,8,14,16,45,2.0,132.5,2.8,18.0,133.5,112.23,88.0
2016,8,14,17,0,0.0,107.0,2.8,18.0,107.0,91.63,74.66
2016,8,14,17,15,0.0,91.5,2.75,17.5,91.5,78.84,63.86
2016,8,14,17,30,0.0,76.0,2.7,17.0,76.0,65.94,52.73
2016,8,14,17,45,238.0,67.0,2.65,16.5,117.0,48.82,37.66
2016,8,14,18,0,476.0,58.0,2.6,16.0,158.0,45.09,34.18
2016,8,14,18,15,380.5,47.0,2.55,15.5,113.0,37.44,27.03
2016,8,14,18,30,285.0,36.0,2.5,15.0,68.0,29.5,19.03
2016,8,14,18,45,142.5,18.0,2.5,15.0,34.0,14.15,0.0
2016,8,14,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,128.0,15.5,1.2,12.5,26.5,54.0,0.0
2016,8,15,6,0,256.0,31.0,1.2,13.0,53.0,150.32,99.4
2016,8,15,6,15,362.0,42.0,1.2,13.0,97.0,224.82,175.67
2016,8,15,6,30,468.0,53.0,1.2,13.0,141.0,310.71,250.97
2016,8,15,6,45,234.0,63.5,1.2,13.5,107.5,218.24,179.25
2016,8,15,7,0,0.0,74.0,1.2,14.0,74.0,67.49,51.97
2016,8,15,7,15,0.0,90.0,1.15,14.0,90.0,82.56,64.97
2016,8,15,7,30,0.0,106.0,1.1,14.0,106.0,97.59,77.48
2016,8,15,7,45,1.5,128.5,1.05,14.5,129.5,120.45,96.16
2016,8,15,8,0,3.0,151.0,1.0,15.0,153.0,143.41,114.53
2016,8,15,8,15,4.5,164.0,1.0,15.0,166.5,156.58,124.88
2016,8,15,8,30,6.0,177.0,1.0,15.0,180.0,169.92,135.29
2016,8,15,8,45,9.0,194.5,1.0,15.5,200.0,189.29,150.23
2016,8,15,9,0,12.0,212.0,1.0,16.0,220.0,208.79,165.04
2016,8,15,9,15,29.0,255.0,1.05,16.0,275.5,283.32,223.52
2016,8,15,9,30,46.0,298.0,1.1,16.0,331.0,345.57,270.94
2016,8,15,9,45,62.5,326.0,1.15,16.0,373.5,390.98,304.92
2016,8,15,10,0,79.0,354.0,1.2,16.0,416.0,436.38,338.51
2016,8,15,10,15,84.5,371.0,1.25,16.0,439.5,458.36,354.14
2016,8,15,10,30,90.0,388.0,1.3,16.0,463.0,479.87,369.54
2016,8,15,10,45,102.0,404.0,1.4,16.5,491.0,506.3,388.25
2016,8,15,11,0,114.0,420.0,1.5,17.0,519.0,548.65,418.06
2016,8,15,11,15,167.5,429.5,1.55,17.0,578.0,607.59,461.36
2016,8,15,11,30,221.0,439.0,1.6,17.0,637.0,664.45,502.37
2016,8,15,11,45,293.0,422.0,1.65,17.0,687.0,723.49,545.02
2016,8,15,12,0,365.0,405.0,1.7,17.0,737.0,764.3,574.75
2016,8,15,12,15,341.0,415.0,1.7,17.0,725.0,737.7,555.05
2016,8,15,12,30,317.0,425.0,1.7,17.0,713.0,710.41,535.49
2016,8,15,12,45,197.0,424.0,1.7,17.5,603.0,579.11,439.52
2016,8,15,13,0,77.0,423.0,1.7,18.0,493.0,456.86,348.11
2016,8,15,13,15,86.0,420.0,1.65,17.5,496.5,454.47,347.95
2016,8,15,13,30,95.0,417.0,1.6,17.0,500.0,451.03,346.23
2016,8,15,13,45,91.0,404.5,1.6,17.0,482.5,428.62,329.74
2016,8,15,14,0,87.0,392.0,1.6,17.0,465.0,406.53,313.52
2016,8,15,14,15,85.5,377.0,1.55,17.0,446.5,384.23,296.94
2016,8,15,14,30,84.0,362.0,1.5,17.0,428.0,362.12,280.39
2016,8,15,14,45,67.5,335.5,1.5,17.0,387.0,323.04,250.85
2016,8,15,15,0,51.0,309.0,1.5,17.0,346.0,286.28,222.94
2016,8,15,15,15,49.5,290.0,1.45,17.0,324.5,263.85,205.78
2016,8,15,15,30,48.0,271.0,1.4,17.0,303.0,241.82,188.72
2016,8,15,15,45,36.0,242.0,1.4,17.0,265.0,209.81,164.0
2016,8,15,16,0,24.0,213.0,1.4,17.0,227.0,184.97,144.98
2016,8,15,16,15,12.0,177.5,1.4,17.0,184.5,152.05,119.41
2016,8,15,16,30,0.0,142.0,1.4,17.0,142.0,121.03,95.14
2016,8,15,16,45,0.0,123.5,1.45,17.0,123.5,105.28,82.55
2016,8,15,17,0,0.0,105.0,1.5,17.0,105.0,90.04,73.53
2016,8,15,17,15,0.0,89.5,1.5,16.5,89.5,77.23,62.67
2016,8,15,17,30,0.0,74.0,1.5,16.0,74.0,64.31,51.5
2016,8,15,17,45,250.5,64.5,1.5,16.0,116.0,47.14,36.26
2016,8,15,18,0,501.0,55.0,1.5,16.0,158.0,42.75,32.12
2016,8,15,18,15,404.5,44.5,1.45,15.5,112.5,35.43,25.25
2016,8,15,18,30,308.0,34.0,1.4,15.0,67.0,27.85,17.45
2016,8,15,18,45,154.0,17.0,1.4,14.5,33.5,13.69,0.0
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,84.5,15.0,1.15,13.5,22.5,40.02,0.0
2016,8,16,6,0,169.0,30.0,1.1,14.0,45.0,116.88,74.33
2016,8,16,6,15,263.5,45.0,1.05,14.0,86.0,185.18,143.83
2016,8,16,6,30,358.0,60.0,1.0,14.0,127.0,263.23,211.96
2016,8,16,6,45,179.0,66.0,0.95,14.5,99.5,180.22,147.01
2016,8,16,7,0,0.0,72.0,0.9,15.0,72.0,65.5,50.1
2016,8,16,7,15,0.0,88.5,0.85,15.0,88.5,81.1,63.47
2016,8,16,7,30,0.0,105.0,0.8,15.0,105.0,96.66,76.37
2016,8,16,7,45,2.5,129.5,0.8,15.5,131.0,122.36,97.35
2016,8,16,8,0,5.0,154.0,0.8,16.0,157.0,148.26,118.04
2016,8,16,8,15,5.0,164.0,0.8,16.0,166.5,157.13,124.75
2016,8,16,8,30,5.0,174.0,0.8,16.0,176.0,166.12,131.55
2016,8,16,8,45,15.0,206.5,0.8,16.5,215.5,207.07,163.86
2016,8,16,9,0,25.0,239.0,0.8,17.0,255.0,248.63,195.79
2016,8,16,9,15,50.5,278.5,0.85,17.0,313.5,330.09,258.6
2016,8,16,9,30,76.0,318.0,0.9,17.0,372.0,397.35,308.92
2016,8,16,9,45,75.0,334.0,0.95,17.0,389.5,412.57,319.14
2016,8,16,10,0,74.0,350.0,1.0,17.0,407.0,427.36,329.44
2016,8,16,10,15,107.0,375.0,1.0,17.0,461.0,485.82,372.52
2016,8,16,10,30,140.0,400.0,1.0,17.0,515.0,561.53,426.46
2016,8,16,10,45,141.0,412.0,1.05,17.5,531.0,572.06,432.13
2016,8,16,11,0,142.0,424.0,1.1,18.0,547.0,581.64,437.78
2016,8,16,11,15,146.0,433.0,1.1,18.0,561.5,590.07,443.24
2016,8,16,11,30,150.0,442.0,1.1,18.0,576.0,597.44,448.02
2016,8,16,11,45,146.5,446.0,1.15,18.0,578.0,591.22,443.56
2016,8,16,12,0,143.0,450.0,1.2,18.0,580.0,584.22,438.72
2016,8,16,12,15,123.0,446.0,1.2,18.0,558.0,553.14,416.17
2016,8,16,12,30,103.0,442.0,1.2,18.0,536.0,511.8,386.47
2016,8,16,12,45,81.0,423.5,1.3,18.0,497.0,467.52,354.89
2016,8,16,13,0,59.0,405.0,1.4,18.0,458.0,424.89,323.98
2016,8,16,13,15,81.0,412.0,1.45,18.0,484.0,443.18,338.51
2016,8,16,13,30,103.0,419.0,1.5,18.0,510.0,459.1,350.78
2016,8,16,13,45,112.0,410.0,1.6,18.0,506.5,452.77,346.67
2016,8,16,14,0,121.0,401.0,1.7,18.0,503.0,440.09,337.95
2016,8,16,14,15,149.5,388.0,1.75,18.0,508.5,435.13,334.96
2016,8,16,14,30,178.0,375.0,1.8,18.0,514.0,427.13,329.32
2016,8,16,14,45,139.5,353.5,1.85,18.0,460.0,374.39,289.44
2016,8,16,15,0,101.0,332.0,1.9,18.0,406.0,327.63,254.02
2016,8,16,15,15,84.5,307.0,1.95,18.0,366.5,291.1,226.16
2016,8,16,15,30,68.0,282.0,2.0,18.0,327.0,256.91,199.89
2016,8,16,15,45,50.0,251.5,2.1,18.0,283.5,220.68,172.01
2016,8,16,16,0,32.0,221.0,2.2,18.0,240.0,187.32,146.37
2016,8,16,16,15,18.5,189.5,2.2,18.0,200.5,162.07,127.04
2016,8,16,16,30,5.0,158.0,2.2,18.0,161.0,133.57,104.95
2016,8,16,16,45,3.0,143.0,2.25,18.0,145.0,119.76,94.17
2016,8,16,17,0,1.0,128.0,2.3,18.0,129.0,107.0,87.96
2016,8,16,17,15,0.5,109.0,2.25,17.5,109.5,91.78,75.12
2016,8,16,17,30,0.0,90.0,2.2,17.0,90.0,76.42,61.89
2016,8,16,17,45,206.0,75.5,2.2,17.0,117.0,58.35,45.92
2016,8,16,18,0,412.0,61.0,2.2,17.0,144.0,47.95,36.48
2016,8,16,18,15,318.0,48.0,2.15,16.5,101.0,36.94,26.36
2016,8,16,18,30,224.0,35.0,2.1,16.0,58.0,27.32,16.65
2016,8,16,18,45,112.0,17.5,2.05,16.0,29.0,13.78,0.0
2016,8,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,77.5,15.0,0.8,14.5,21.5,37.86,0.0
2016,8,17,6,0,155.0,30.0,0.8,15.0,43.0,111.36,67.95
2016,8,17,6,15,252.0,44.5,0.8,15.0,83.0,180.12,138.88
2016,8,17,6,30,349.0,59.0,0.8,15.0,123.0,258.1,206.64
2016,8,17,6,45,417.0,69.5,0.85,15.0,170.0,325.97,265.0
2016,8,17,7,0,485.0,80.0,0.9,15.0,217.0,405.13,330.44
2016,8,17,7,15,242.5,95.5,0.9,15.0,164.0,272.89,224.48
2016,8,17,7,30,0.0,111.0,0.9,15.0,111.0,103.05,81.26
2016,8,17,7,45,4.0,134.0,0.9,15.5,136.0,128.35,102.36
2016,8,17,8,0,8.0,157.0,0.9,16.0,161.0,153.93,122.82
2016,8,17,8,15,9.0,171.5,0.9,16.0,177.0,168.36,134.05
2016,8,17,8,30,10.0,186.0,0.9,16.0,193.0,182.89,145.28
2016,8,17,8,45,12.5,203.0,0.95,16.5,212.0,201.39,159.37
2016,8,17,9,0,15.0,220.0,1.0,17.0,231.0,220.0,173.35
2016,8,17,9,15,28.5,255.5,1.0,17.0,276.0,283.96,223.06
2016,8,17,9,30,42.0,291.0,1.0,17.0,321.0,334.6,261.28
2016,8,17,9,45,59.0,321.0,1.0,17.5,365.5,382.72,296.57
2016,8,17,10,0,76.0,351.0,1.0,18.0,410.0,430.85,331.12
2016,8,17,10,15,59.5,349.5,1.0,18.0,397.0,410.42,314.61
2016,8,17,10,30,43.0,348.0,1.0,18.0,384.0,389.81,298.49
2016,8,17,10,45,83.5,384.5,1.05,18.0,456.0,467.34,356.5
2016,8,17,11,0,124.0,421.0,1.1,18.0,528.0,560.67,423.46
2016,8,17,11,15,79.5,393.0,1.15,18.0,462.5,465.65,353.52
2016,8,17,11,30,35.0,365.0,1.2,18.0,397.0,388.96,296.67
2016,8,17,11,45,36.0,371.5,1.25,18.5,404.5,393.4,299.9
2016,8,17,12,0,37.0,378.0,1.3,19.0,412.0,397.44,302.31
2016,8,17,12,15,50.5,397.0,1.35,18.5,443.0,425.05,323.6
2016,8,17,12,30,64.0,416.0,1.4,18.0,474.0,451.21,343.63
2016,8,17,12,45,71.0,418.5,1.45,18.0,482.5,454.15,345.98
2016,8,17,13,0,78.0,421.0,1.5,18.0,491.0,456.18,347.85
2016,8,17,13,15,84.5,417.0,1.55,18.0,491.5,450.79,344.33
2016,8,17,13,30,91.0,413.0,1.6,18.0,492.0,444.59,340.24
2016,8,17,13,45,85.0,399.0,1.65,18.0,471.5,419.58,322.01
2016,8,17,14,0,79.0,385.0,1.7,18.0,451.0,395.16,304.17
2016,8,17,14,15,59.0,353.0,1.7,18.0,401.0,347.22,268.22
2016,8,17,14,30,39.0,321.0,1.7,18.0,351.0,302.02,234.08
2016,8,17,14,45,58.0,321.5,1.75,18.0,364.5,306.61,238.15
2016,8,17,15,0,77.0,322.0,1.8,18.0,378.0,308.53,239.68
2016,8,17,15,15,58.0,291.0,1.8,17.5,332.0,267.89,208.83
2016,8,17,15,30,39.0,260.0,1.8,17.0,286.0,230.14,180.16
2016,8,17,15,45,28.0,230.5,1.85,17.0,248.5,198.73,155.85
2016,8,17,16,0,17.0,201.0,1.9,17.0,211.0,173.92,136.73
2016,8,17,16,15,8.5,163.5,1.9,17.0,168.5,140.49,110.42
2016,8,17,16,30,0.0,126.0,1.9,17.0,126.0,108.43,84.94
2016,8,17,16,45,0.0,111.5,1.9,17.0,111.5,95.91,74.9
2016,8,17,17,0,0.0,97.0,1.9,17.0,97.0,83.75,68.12
2016,8,17,17,15,0.0,82.5,1.9,16.5,82.5,71.66,57.82
2016,8,17,17,30,0.0,68.0,1.9,16.0,68.0,59.46,47.23
2016,8,17,17,45,204.5,64.0,1.9,16.0,104.5,50.15,38.88
2016,8,17,18,0,409.0,60.0,1.9,16.0,141.0,47.28,36.01
2016,8,17,18,15,310.0,47.5,1.9,15.5,98.5,36.6,26.12
2016,8,17,18,30,211.0,35.0,1.9,15.0,56.0,27.36,16.42
2016,8,17,18,45,105.5,17.5,1.9,15.0,28.0,13.81,0.0
2016,8,17,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,76.0,15.5,1.15,14.0,21.5,37.88,0.0
2016,8,18,6,0,152.0,31.0,1.1,14.0,43.0,111.3,65.33
2016,8,18,6,15,255.0,45.0,1.0,14.0,83.5,182.63,141.19
2016,8,18,6,30,358.0,59.0,0.9,14.0,124.0,263.02,211.34
2016,8,18,6,45,431.0,69.0,0.85,14.5,172.0,333.47,271.38
2016,8,18,7,0,504.0,79.0,0.8,15.0,220.0,415.81,338.31
2016,8,18,7,15,252.0,98.5,0.75,15.0,169.0,283.2,232.33
2016,8,18,7,30,0.0,118.0,0.7,15.0,118.0,110.65,87.43
2016,8,18,7,45,0.5,132.5,0.7,15.5,133.0,124.32,98.84
2016,8,18,8,0,1.0,147.0,0.7,16.0,148.0,138.08,109.57
2016,8,18,8,15,2.0,158.5,0.7,16.0,160.0,149.24,118.25
2016,8,18,8,30,3.0,170.0,0.7,16.0,172.0,160.55,126.99
2016,8,18,8,45,9.0,194.0,0.7,16.5,200.0,189.17,149.39
2016,8,18,9,0,15.0,218.0,0.7,17.0,228.0,218.1,171.55
2016,8,18,9,15,34.5,260.0,0.75,17.0,284.0,294.92,231.21
2016,8,18,9,30,54.0,302.0,0.8,17.0,340.0,358.84,279.33
2016,8,18,9,45,50.0,313.5,0.85,17.5,350.5,365.89,283.0
2016,8,18,10,0,46.0,325.0,0.9,18.0,361.0,372.6,286.86
2016,8,18,10,15,31.5,303.5,0.95,18.0,329.0,332.89,256.44
2016,8,18,10,30,17.0,282.0,1.0,18.0,297.0,278.84,215.13
2016,8,18,10,45,21.0,303.5,1.05,18.0,322.0,303.05,233.74
2016,8,18,11,0,25.0,325.0,1.1,18.0,347.0,343.1,263.62
2016,8,18,11,15,30.0,345.0,1.15,18.0,371.5,366.46,280.79
2016,8,18,11,30,35.0,365.0,1.2,18.0,396.0,389.2,297.54
2016,8,18,11,45,36.0,366.5,1.25,18.0,399.0,388.57,296.97
2016,8,18,12,0,37.0,368.0,1.3,18.0,402.0,387.68,296.38
2016,8,18,12,15,54.5,395.0,1.3,18.0,445.0,427.03,325.76
2016,8,18,12,30,72.0,422.0,1.3,18.0,488.0,464.55,353.19
2016,8,18,12,45,85.0,426.0,1.35,18.0,502.5,473.84,360.23
2016,8,18,13,0,98.0,430.0,1.4,18.0,517.0,481.72,366.45
2016,8,18,13,15,104.5,424.5,1.4,18.0,516.0,474.0,361.03
2016,8,18,13,30,111.0,419.0,1.4,18.0,515.0,465.44,355.09
2016,8,18,13,45,89.0,397.5,1.45,18.0,473.5,421.21,322.6
2016,8,18,14,0,67.0,376.0,1.5,18.0,432.0,379.29,291.66
2016,8,18,14,15,55.5,351.5,1.45,18.0,396.5,343.8,265.18
2016,8,18,14,30,44.0,327.0,1.4,18.0,361.0,309.95,239.71
2016,8,18,14,45,50.5,318.0,1.4,18.0,355.5,299.85,232.39
2016,8,18,15,0,57.0,309.0,1.4,18.0,350.0,288.9,224.15
2016,8,18,15,15,55.5,290.5,1.4,17.5,328.5,266.4,207.33
2016,8,18,15,30,54.0,272.0,1.4,17.0,307.0,244.28,190.61
2016,8,18,15,45,47.0,248.0,1.4,17.0,277.0,216.94,169.39
2016,8,18,16,0,40.0,224.0,1.4,17.0,247.0,190.89,149.15
2016,8,18,16,15,30.0,199.0,1.4,17.0,215.5,165.02,129.16
2016,8,18,16,30,20.0,174.0,1.4,17.0,184.0,146.47,115.16
2016,8,18,16,45,10.5,150.5,1.4,17.0,155.5,125.03,98.66
2016,8,18,17,0,1.0,127.0,1.4,17.0,127.0,106.04,87.4
2016,8,18,17,15,0.5,107.0,1.35,16.5,107.0,90.09,73.9
2016,8,18,17,30,0.0,87.0,1.3,16.0,87.0,73.97,59.96
2016,8,18,17,45,134.0,78.0,1.3,16.0,104.0,59.78,47.33
2016,8,18,18,0,268.0,69.0,1.3,16.0,121.0,52.03,40.12
2016,8,18,18,15,193.0,50.5,1.2,15.5,82.0,39.94,28.93
2016,8,18,18,30,118.0,32.0,1.1,15.0,43.0,25.76,14.73
2016,8,18,18,45,59.0,16.0,1.05,15.0,21.5,13.16,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,47.5,13.0,0.75,13.5,16.5,26.71,0.0
2016,8,19,6,0,95.0,26.0,0.8,14.0,33.0,74.94,40.08
2016,8,19,6,15,171.0,45.0,0.8,14.0,70.5,138.17,105.98
2016,8,19,6,30,247.0,64.0,0.8,14.0,108.0,215.66,173.23
2016,8,19,6,45,310.5,79.0,0.85,14.5,153.0,280.91,229.09
2016,8,19,7,0,374.0,94.0,0.9,15.0,198.0,352.58,288.49
2016,8,19,7,15,187.0,79.5,0.95,15.0,131.5,217.93,179.84
2016,8,19,7,30,0.0,65.0,1.0,15.0,65.0,57.44,43.21
2016,8,19,7,45,0.0,94.5,1.05,15.5,94.5,85.13,66.49
2016,8,19,8,0,0.0,124.0,1.1,16.0,124.0,113.74,89.81
2016,8,19,8,15,0.0,131.0,1.1,16.0,131.0,119.77,94.39
2016,8,19,8,30,0.0,138.0,1.1,16.0,138.0,125.92,99.09
2016,8,19,8,45,2.5,162.5,1.15,16.0,164.5,151.66,119.78
2016,8,19,9,0,5.0,187.0,1.2,16.0,191.0,177.59,140.32
2016,8,19,9,15,7.5,203.0,1.2,16.0,208.5,195.13,153.93
2016,8,19,9,30,10.0,219.0,1.2,16.0,226.0,212.73,167.52
2016,8,19,9,45,13.5,242.0,1.25,16.5,252.5,238.31,187.0
2016,8,19,10,0,17.0,265.0,1.3,17.0,279.0,263.9,206.19
2016,8,19,10,15,20.5,285.0,1.3,17.0,302.0,286.42,223.17
2016,8,19,10,30,24.0,305.0,1.3,17.0,325.0,308.81,239.92
2016,8,19,10,45,24.5,315.0,1.35,17.0,336.0,318.07,246.62
2016,8,19,11,0,25.0,325.0,1.4,17.0,347.0,343.32,265.46
2016,8,19,11,15,22.5,318.5,1.4,17.0,338.5,317.01,245.16
2016,8,19,11,30,20.0,312.0,1.4,17.0,330.0,306.97,237.43
2016,8,19,11,45,23.0,328.0,1.4,17.0,348.5,323.9,250.25
2016,8,19,12,0,26.0,344.0,1.4,17.0,367.0,353.46,272.35
2016,8,19,12,15,30.5,358.0,1.4,17.0,385.5,368.34,283.37
2016,8,19,12,30,35.0,372.0,1.4,17.0,404.0,382.46,293.88
2016,8,19,12,45,33.5,364.5,1.4,17.0,395.0,369.88,284.42
2016,8,19,13,0,32.0,357.0,1.4,17.0,386.0,357.41,275.21
2016,8,19,13,15,33.5,349.5,1.4,17.0,379.5,347.47,267.98
2016,8,19,13,30,35.0,342.0,1.4,17.0,373.0,337.41,260.65
2016,8,19,13,45,46.5,354.0,1.4,17.0,394.0,351.86,271.98
2016,8,19,14,0,58.0,366.0,1.4,17.0,415.0,364.55,281.77
2016,8,19,14,15,55.0,350.0,1.4,17.0,395.0,342.24,265.02
2016,8,19,14,30,52.0,334.0,1.4,17.0,375.0,320.41,248.71
2016,8,19,14,45,48.5,315.5,1.4,17.0,352.5,296.75,230.88
2016,8,19,15,0,45.0,297.0,1.4,17.0,330.0,273.72,213.4
2016,8,19,15,15,38.5,273.5,1.4,16.5,301.0,246.22,192.68
2016,8,19,15,30,32.0,250.0,1.4,16.0,272.0,219.9,172.7
2016,8,19,15,45,25.5,226.0,1.4,16.0,242.5,198.86,156.45
2016,8,19,16,0,19.0,202.0,1.4,16.0,213.0,174.88,137.79
2016,8,19,16,15,9.5,171.0,1.4,16.0,176.5,146.21,115.39
