Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,16,30,0.0,140.0,1.4,16.0,140.0,119.14,94.07
2016,8,19,16,45,0.0,112.0,1.45,16.0,112.0,96.13,75.37
2016,8,19,17,0,0.0,84.0,1.5,16.0,84.0,73.43,59.37
2016,8,19,17,15,0.0,70.5,1.5,15.5,70.5,62.02,49.58
2016,8,19,17,30,0.0,57.0,1.5,15.0,57.0,50.35,39.34
2016,8,19,17,45,129.5,62.0,1.55,15.0,86.5,48.39,37.46
2016,8,19,18,0,259.0,67.0,1.6,15.0,116.0,50.58,38.98
2016,8,19,18,15,186.5,48.0,1.55,15.0,77.5,36.82,26.21
2016,8,19,18,30,114.0,29.0,1.5,15.0,39.0,23.48,12.41
2016,8,19,18,45,57.0,14.5,1.5,15.0,19.5,13.19,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,11.5,0.7,14.0,14.5,23.64,0.0
2016,8,20,6,0,84.0,23.0,0.7,14.0,29.0,66.02,32.14
2016,8,20,6,15,154.0,43.0,0.7,14.0,65.5,128.47,98.02
2016,8,20,6,30,224.0,63.0,0.7,14.0,102.0,194.26,155.82
2016,8,20,6,45,286.0,79.0,0.75,14.5,146.5,268.09,218.53
2016,8,20,7,0,348.0,95.0,0.8,15.0,191.0,338.77,277.07
2016,8,20,7,15,174.0,78.5,0.8,15.0,126.5,208.61,171.86
2016,8,20,7,30,0.0,62.0,0.8,15.0,62.0,54.77,40.96
2016,8,20,7,45,0.0,76.5,0.85,15.5,76.5,67.67,51.85
2016,8,20,8,0,0.0,91.0,0.9,16.0,91.0,81.18,62.84
2016,8,20,8,15,0.0,104.5,0.95,16.0,104.5,93.79,73.05
2016,8,20,8,30,0.0,118.0,1.0,16.0,118.0,106.41,83.17
2016,8,20,8,45,0.0,135.5,1.05,16.5,135.5,122.93,96.19
2016,8,20,9,0,0.0,153.0,1.1,17.0,153.0,139.46,109.05
2016,8,20,9,15,3.0,176.5,1.15,17.0,179.0,164.71,129.09
2016,8,20,9,30,6.0,200.0,1.2,17.0,205.0,190.11,149.03
2016,8,20,9,45,11.0,231.0,1.3,17.0,240.0,225.01,176.33
2016,8,20,10,0,16.0,262.0,1.4,17.0,275.0,260.03,203.38
2016,8,20,10,15,24.0,294.0,1.45,17.0,313.5,299.09,233.3
2016,8,20,10,30,32.0,326.0,1.5,17.0,352.0,355.99,276.29
2016,8,20,10,45,36.5,344.0,1.55,17.5,374.5,377.43,291.41
2016,8,20,11,0,41.0,362.0,1.6,18.0,397.0,398.4,306.26
2016,8,20,11,15,40.0,366.0,1.6,17.5,401.0,398.7,306.61
2016,8,20,11,30,39.0,370.0,1.6,17.0,405.0,398.76,306.96
2016,8,20,11,45,57.5,396.0,1.65,17.0,447.5,439.98,338.03
2016,8,20,12,0,76.0,422.0,1.7,17.0,490.0,479.68,367.42
2016,8,20,12,15,64.0,410.5,1.7,17.0,468.5,451.7,346.21
2016,8,20,12,30,52.0,399.0,1.7,17.0,447.0,424.36,325.82
2016,8,20,12,45,60.5,404.0,1.75,17.0,458.5,431.59,331.74
2016,8,20,13,0,69.0,409.0,1.8,17.0,470.0,437.78,336.69
2016,8,20,13,15,54.5,385.5,1.8,17.0,433.5,397.86,306.75
2016,8,20,13,30,40.0,362.0,1.8,17.0,397.0,359.57,278.03
2016,8,20,13,45,33.0,338.5,1.8,17.0,367.0,328.39,254.66
2016,8,20,14,0,26.0,315.0,1.8,17.0,337.0,298.34,231.93
2016,8,20,14,15,32.0,315.5,1.8,17.0,341.5,298.3,232.33
2016,8,20,14,30,38.0,316.0,1.8,17.0,346.0,297.31,231.82
2016,8,20,14,45,37.5,301.5,1.8,17.0,329.5,279.55,218.31
2016,8,20,15,0,37.0,287.0,1.8,17.0,313.0,261.97,204.92
2016,8,20,15,15,28.5,258.5,1.8,16.5,278.0,230.33,180.81
2016,8,20,15,30,20.0,230.0,1.8,16.0,243.0,203.74,160.53
2016,8,20,15,45,11.5,199.5,1.85,16.0,207.0,173.9,137.22
2016,8,20,16,0,3.0,169.0,1.9,16.0,171.0,145.49,114.92
2016,8,20,16,15,1.5,137.5,1.95,16.0,138.5,118.72,93.47
2016,8,20,16,30,0.0,106.0,2.0,16.0,106.0,92.34,72.04
2016,8,20,16,45,0.0,94.5,2.05,16.0,94.5,82.37,63.99
2016,8,20,17,0,0.0,83.0,2.1,16.0,83.0,72.58,58.67
2016,8,20,17,15,0.0,69.5,2.1,15.5,69.5,61.17,48.83
2016,8,20,17,30,0.0,56.0,2.1,15.0,56.0,49.46,38.54
2016,8,20,17,45,132.5,60.5,2.15,15.0,85.0,47.33,36.49
2016,8,20,18,0,265.0,65.0,2.2,15.0,114.0,49.18,37.68
2016,8,20,18,15,190.0,46.0,2.15,15.0,75.5,35.36,24.84
2016,8,20,18,30,115.0,27.0,2.1,15.0,37.0,21.03,9.91
2016,8,20,18,45,57.5,13.5,2.1,15.0,18.5,12.28,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,45,37.5,12.0,1.8,13.5,14.5,22.71,0.0
2016,8,21,6,0,75.0,24.0,1.9,14.0,29.0,64.35,28.2
2016,8,21,6,15,146.5,43.5,1.9,14.0,65.0,126.73,96.55
2016,8,21,6,30,218.0,63.0,1.9,14.0,101.0,191.99,154.61
2016,8,21,6,45,276.0,80.0,1.95,14.5,144.5,264.35,217.02
2016,8,21,7,0,334.0,97.0,2.0,15.0,188.0,333.29,275.22
2016,8,21,7,15,405.0,101.0,2.0,15.0,234.0,400.55,331.26
2016,8,21,7,30,476.0,105.0,2.0,15.0,280.0,473.74,390.33
2016,8,21,7,45,296.5,149.0,2.0,15.0,264.0,399.12,327.96
2016,8,21,8,0,117.0,193.0,2.0,15.0,248.0,307.51,250.57
2016,8,21,8,15,195.0,210.0,1.95,15.0,312.5,393.5,320.28
2016,8,21,8,30,273.0,227.0,1.9,15.0,377.0,500.73,403.1
2016,8,21,8,45,248.5,253.0,1.9,15.5,399.0,515.97,411.1
2016,8,21,9,0,224.0,279.0,1.9,16.0,421.0,511.29,404.96
2016,8,21,9,15,224.5,300.0,1.85,16.0,450.0,538.64,423.96
2016,8,21,9,30,225.0,321.0,1.8,16.0,479.0,564.89,441.69
2016,8,21,9,45,216.5,340.5,1.8,16.0,499.0,579.41,450.71
2016,8,21,10,0,208.0,360.0,1.8,16.0,519.0,592.49,458.76
2016,8,21,10,15,195.0,377.0,1.8,16.0,530.5,596.85,460.45
2016,8,21,10,30,182.0,394.0,1.8,16.0,542.0,599.86,461.29
2016,8,21,10,45,147.0,403.5,1.85,16.5,525.5,571.17,438.19
2016,8,21,11,0,112.0,413.0,1.9,17.0,509.0,541.66,414.71
2016,8,21,11,15,107.0,419.5,1.9,17.0,512.5,522.38,400.47
2016,8,21,11,30,102.0,426.0,1.9,17.0,516.0,519.55,398.01
2016,8,21,11,45,78.0,413.0,1.95,17.0,482.5,477.65,366.62
2016,8,21,12,0,54.0,400.0,2.0,17.0,449.0,436.67,335.86
2016,8,21,12,15,66.5,411.5,2.0,17.0,471.5,455.26,350.13
2016,8,21,12,30,79.0,423.0,2.0,17.0,494.0,472.53,363.04
2016,8,21,12,45,74.0,415.5,2.0,17.0,481.5,454.67,349.64
2016,8,21,13,0,69.0,408.0,2.0,17.0,469.0,437.0,336.58
2016,8,21,13,15,74.0,404.5,2.0,17.0,469.0,431.32,332.69
2016,8,21,13,30,79.0,401.0,2.0,17.0,469.0,424.97,328.21
2016,8,21,13,45,60.0,371.5,2.05,17.0,422.5,377.4,292.47
2016,8,21,14,0,41.0,342.0,2.1,17.0,376.0,332.22,258.34
2016,8,21,14,15,68.0,349.5,2.1,16.5,403.5,349.92,273.14
2016,8,21,14,30,95.0,357.0,2.1,16.0,431.0,364.06,284.7
2016,8,21,14,45,94.0,339.0,2.15,16.0,409.5,339.23,265.65
2016,8,21,15,0,93.0,321.0,2.2,16.0,388.0,314.62,246.7
2016,8,21,15,15,91.0,302.5,2.25,16.0,364.0,289.44,227.06
2016,8,21,15,30,89.0,284.0,2.3,16.0,340.0,264.61,207.46
2016,8,21,15,45,50.0,235.5,2.35,16.0,267.0,208.01,163.49
2016,8,21,16,0,11.0,187.0,2.4,16.0,194.0,161.29,127.54
2016,8,21,16,15,6.0,167.0,2.45,16.0,171.0,142.39,112.78
2016,8,21,16,30,1.0,147.0,2.5,16.0,148.0,124.34,98.55
2016,8,21,16,45,5.5,138.5,2.6,16.0,141.0,115.76,91.76
2016,8,21,17,0,10.0,130.0,2.7,16.0,134.0,107.83,89.5
2016,8,21,17,15,5.0,110.5,2.7,15.5,112.5,92.25,76.18
2016,8,21,17,30,0.0,91.0,2.7,15.0,91.0,76.53,62.47
2016,8,21,17,45,128.5,77.5,2.75,15.0,101.0,61.94,49.34
2016,8,21,18,0,257.0,64.0,2.8,15.0,111.0,48.49,37.01
2016,8,21,18,15,181.5,45.0,2.65,14.5,73.0,34.64,24.16
2016,8,21,18,30,106.0,26.0,2.5,14.0,35.0,21.14,9.21
2016,8,21,18,45,53.0,13.0,2.45,14.0,17.5,11.82,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.0,13.5,5.0,4.55,0.0
2016,8,22,6,0,0.0,10.0,2.0,14.0,10.0,8.78,0.0
2016,8,22,6,15,0.0,22.5,1.95,14.0,22.5,19.81,10.52
2016,8,22,6,30,0.0,35.0,1.9,14.0,35.0,30.87,20.42
2016,8,22,6,45,0.0,50.0,1.9,14.5,50.0,44.57,32.36
2016,8,22,7,0,0.0,65.0,1.9,15.0,65.0,58.74,44.54
2016,8,22,7,15,0.0,81.5,1.85,15.0,81.5,74.4,57.87
2016,8,22,7,30,0.0,98.0,1.8,15.0,98.0,90.02,70.95
2016,8,22,7,45,5.0,127.5,1.75,15.5,130.0,122.97,98.24
2016,8,22,8,0,10.0,157.0,1.7,16.0,162.0,156.4,125.35
2016,8,22,8,15,10.0,170.0,1.7,16.0,175.5,168.44,134.68
2016,8,22,8,30,10.0,183.0,1.7,16.0,189.0,180.55,144.02
2016,8,22,8,45,30.0,221.0,1.7,16.0,240.0,251.42,200.96
2016,8,22,9,0,50.0,259.0,1.7,16.0,291.0,311.31,247.78
2016,8,22,9,15,68.5,287.0,1.7,16.0,334.0,359.03,284.33
2016,8,22,9,30,87.0,315.0,1.7,16.0,377.0,407.12,320.59
2016,8,22,9,45,58.5,306.0,1.75,16.5,348.5,367.33,288.03
2016,8,22,10,0,30.0,297.0,1.8,17.0,320.0,327.27,255.61
2016,8,22,10,15,55.5,336.5,1.85,17.0,381.0,393.9,306.91
2016,8,22,10,30,81.0,376.0,1.9,17.0,442.0,460.33,356.55
2016,8,22,10,45,66.0,374.5,1.95,17.0,429.5,440.54,340.6
2016,8,22,11,0,51.0,373.0,2.0,17.0,417.0,420.71,325.14
2016,8,22,11,15,38.0,352.5,2.0,17.0,385.5,383.17,296.47
2016,8,22,11,30,25.0,332.0,2.0,17.0,354.0,346.46,268.3
2016,8,22,11,45,22.5,324.0,2.0,17.0,344.0,319.86,248.08
2016,8,22,12,0,20.0,316.0,2.0,17.0,334.0,308.34,239.23
2016,8,22,12,15,40.0,361.0,2.0,17.0,397.0,380.7,294.66
2016,8,22,12,30,60.0,406.0,2.0,17.0,460.0,438.86,338.13
2016,8,22,12,45,61.0,403.0,2.0,17.0,457.5,431.44,332.33
2016,8,22,13,0,62.0,400.0,2.0,17.0,455.0,423.71,326.71
2016,8,22,13,15,47.0,371.5,2.0,17.0,412.5,379.11,293.15
2016,8,22,13,30,32.0,343.0,2.0,17.0,370.0,336.37,260.85
2016,8,22,13,45,51.0,357.0,2.0,17.0,399.0,358.04,278.08
2016,8,22,14,0,70.0,371.0,2.0,17.0,428.0,377.15,292.89
2016,8,22,14,15,60.5,350.0,2.0,17.0,398.5,345.74,269.0
2016,8,22,14,30,51.0,329.0,2.0,17.0,369.0,315.65,246.19
2016,8,22,14,45,63.5,321.0,2.0,17.0,368.0,308.84,241.27
2016,8,22,15,0,76.0,313.0,2.0,17.0,367.0,300.41,234.78
2016,8,22,15,15,53.5,279.0,2.0,16.5,315.5,256.21,200.95
2016,8,22,15,30,31.0,245.0,2.0,16.0,264.0,215.43,169.7
2016,8,22,15,45,33.5,230.0,2.05,16.0,250.0,199.25,157.01
2016,8,22,16,0,36.0,215.0,2.1,16.0,236.0,182.82,143.92
2016,8,22,16,15,27.5,191.0,2.05,15.5,206.0,158.24,124.9
2016,8,22,16,30,19.0,167.0,2.0,15.0,176.0,140.48,111.51
2016,8,22,16,45,9.5,131.5,1.95,15.0,136.0,110.58,87.71
2016,8,22,17,0,0.0,96.0,1.9,15.0,96.0,82.61,67.72
2016,8,22,17,15,0.0,80.0,1.85,15.0,80.0,69.36,56.17
2016,8,22,17,30,0.0,64.0,1.8,15.0,64.0,55.97,44.29
2016,8,22,17,45,134.5,63.0,1.8,15.0,86.5,49.15,38.05
2016,8,22,18,0,269.0,62.0,1.8,15.0,109.0,47.1,35.75
2016,8,22,18,15,188.0,43.5,1.7,14.5,71.0,33.56,23.13
2016,8,22,18,30,107.0,25.0,1.6,14.0,33.0,19.53,7.04
2016,8,22,18,45,53.5,12.5,1.55,14.0,16.5,11.37,0.0
2016,8,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,11.5,1.1,13.5,16.0,30.02,0.0
2016,8,23,6,0,124.0,23.0,1.1,14.0,32.0,88.06,29.21
2016,8,23,6,15,219.5,39.0,1.05,14.0,70.0,162.18,123.2
2016,8,23,6,30,315.0,55.0,1.0,14.0,108.0,239.65,192.12
2016,8,23,6,45,385.0,67.0,1.0,14.5,154.0,308.67,251.68
2016,8,23,7,0,455.0,79.0,1.0,15.0,200.0,384.81,314.86
2016,8,23,7,15,227.5,65.5,0.95,15.0,126.0,241.51,199.62
2016,8,23,7,30,0.0,52.0,0.9,15.0,52.0,45.9,33.44
2016,8,23,7,45,0.0,75.0,0.9,15.0,75.0,66.34,50.87
2016,8,23,8,0,0.0,98.0,0.9,15.0,98.0,88.08,68.89
2016,8,23,8,15,0.0,113.5,0.9,15.0,113.5,102.67,80.73
2016,8,23,8,30,0.0,129.0,0.9,15.0,129.0,117.27,92.45
2016,8,23,8,45,0.5,149.0,0.9,15.5,149.5,136.77,107.85
2016,8,23,9,0,1.0,169.0,0.9,16.0,170.0,156.31,123.03
2016,8,23,9,15,2.0,175.5,0.95,16.0,177.5,162.98,128.06
2016,8,23,9,30,3.0,182.0,1.0,16.0,185.0,169.76,133.21
2016,8,23,9,45,4.5,190.5,1.05,16.5,194.5,179.03,140.1
2016,8,23,10,0,6.0,199.0,1.1,17.0,204.0,188.34,146.97
2016,8,23,10,15,10.0,231.5,1.15,17.0,240.0,223.47,174.39
2016,8,23,10,30,14.0,264.0,1.2,17.0,276.0,258.64,201.42
2016,8,23,10,45,15.5,276.0,1.25,17.0,289.0,271.07,210.67
2016,8,23,11,0,17.0,288.0,1.3,17.0,302.0,283.36,219.91
2016,8,23,11,15,21.0,309.0,1.3,17.0,327.0,306.71,237.57
2016,8,23,11,30,25.0,330.0,1.3,17.0,352.0,344.61,265.98
2016,8,23,11,45,28.5,344.5,1.35,17.0,370.5,360.06,277.41
2016,8,23,12,0,32.0,359.0,1.4,17.0,389.0,374.9,288.5
2016,8,23,12,15,31.0,356.5,1.4,17.0,385.5,368.05,283.21
2016,8,23,12,30,30.0,354.0,1.4,17.0,382.0,361.13,278.02
2016,8,23,12,45,30.0,350.0,1.4,17.0,377.5,353.57,272.44
2016,8,23,13,0,30.0,346.0,1.4,17.0,373.0,345.92,266.82
2016,8,23,13,15,52.0,369.5,1.4,17.0,414.5,381.38,294.1
2016,8,23,13,30,74.0,393.0,1.4,17.0,456.0,414.07,318.75
2016,8,23,13,45,57.5,366.5,1.45,17.0,415.0,371.29,286.64
2016,8,23,14,0,41.0,340.0,1.5,17.0,374.0,330.6,256.19
2016,8,23,14,15,28.5,300.0,1.5,16.5,323.0,282.86,220.42
2016,8,23,14,30,16.0,260.0,1.5,16.0,272.0,237.05,185.56
2016,8,23,14,45,13.5,242.0,1.55,16.0,251.5,218.27,171.28
2016,8,23,15,0,11.0,224.0,1.6,16.0,231.0,199.94,157.15
2016,8,23,15,15,7.0,202.0,1.65,16.0,207.0,178.15,140.18
2016,8,23,15,30,3.0,180.0,1.7,16.0,183.0,157.07,123.69
2016,8,23,15,45,2.5,172.5,1.75,16.0,174.5,149.5,117.96
2016,8,23,16,0,2.0,165.0,1.8,16.0,166.0,141.89,112.15
2016,8,23,16,15,1.0,149.5,1.85,16.0,150.0,127.9,101.11
2016,8,23,16,30,0.0,134.0,1.9,16.0,134.0,114.15,90.17
2016,8,23,16,45,0.0,117.5,2.0,16.0,117.5,99.9,82.36
2016,8,23,17,0,0.0,101.0,2.1,16.0,101.0,86.34,70.75
2016,8,23,17,15,203.5,94.5,2.1,15.5,149.5,71.34,57.8
2016,8,23,17,30,407.0,88.0,2.1,15.0,198.0,64.66,51.97
2016,8,23,17,45,343.0,73.5,2.15,15.0,152.5,54.99,43.15
2016,8,23,18,0,279.0,59.0,2.2,15.0,107.0,44.93,33.78
2016,8,23,18,15,194.5,41.5,2.15,14.5,69.0,32.08,21.72
2016,8,23,18,30,110.0,24.0,2.1,14.0,31.0,18.79,5.15
2016,8,23,18,45,55.0,12.0,2.1,14.0,15.5,10.91,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,2.5,1.9,13.5,2.5,2.27,0.0
2016,8,24,6,0,0.0,5.0,1.9,14.0,5.0,4.38,0.0
2016,8,24,6,15,0.0,12.0,1.9,14.0,12.0,10.54,2.88
2016,8,24,6,30,0.0,19.0,1.9,14.0,19.0,16.7,8.45
2016,8,24,6,45,0.0,27.5,1.9,14.5,27.5,24.2,15.02
2016,8,24,7,0,0.0,36.0,1.9,15.0,36.0,31.72,21.54
2016,8,24,7,15,0.0,44.5,1.9,15.0,44.5,39.25,28.01
2016,8,24,7,30,0.0,53.0,1.9,15.0,53.0,46.78,34.4
2016,8,24,7,45,0.0,69.0,1.9,15.5,69.0,61.0,46.26
2016,8,24,8,0,0.0,85.0,1.9,16.0,85.0,75.51,58.18
2016,8,24,8,15,0.0,95.5,1.85,16.0,95.5,85.23,66.06
2016,8,24,8,30,0.0,106.0,1.8,16.0,106.0,94.98,73.9
2016,8,24,8,45,0.0,116.0,1.8,16.0,116.0,104.25,81.29
2016,8,24,9,0,0.0,126.0,1.8,16.0,126.0,113.54,88.64
2016,8,24,9,15,0.0,145.0,1.8,16.0,145.0,131.46,102.97
2016,8,24,9,30,0.0,164.0,1.8,16.0,164.0,149.41,117.18
2016,8,24,9,45,2.0,172.0,1.8,16.5,173.5,158.71,124.22
2016,8,24,10,0,4.0,180.0,1.8,17.0,183.0,168.07,131.28
2016,8,24,10,15,5.0,190.0,1.8,17.0,194.5,178.35,139.24
2016,8,24,10,30,6.0,200.0,1.8,17.0,206.0,188.6,147.15
2016,8,24,10,45,8.5,223.0,1.85,17.0,231.0,212.73,166.04
2016,8,24,11,0,11.0,246.0,1.9,17.0,256.0,236.77,184.68
2016,8,24,11,15,10.5,239.0,1.9,17.0,248.5,228.94,178.33
2016,8,24,11,30,10.0,232.0,1.9,17.0,241.0,221.2,172.19
2016,8,24,11,45,14.0,268.0,1.95,17.0,280.5,258.38,201.17
2016,8,24,12,0,18.0,304.0,2.0,17.0,320.0,295.2,229.45
2016,8,24,12,15,20.0,314.5,2.0,17.0,332.5,305.55,237.23
2016,8,24,12,30,22.0,325.0,2.0,17.0,345.0,315.54,244.85
2016,8,24,12,45,21.0,317.0,2.05,17.0,336.0,305.37,237.11
2016,8,24,13,0,20.0,309.0,2.1,17.0,327.0,295.29,229.52
2016,8,24,13,15,17.0,290.5,2.15,17.0,306.0,274.16,213.38
2016,8,24,13,30,14.0,272.0,2.2,17.0,285.0,253.5,197.55
2016,8,24,13,45,16.5,278.5,2.25,17.0,293.0,259.45,202.49
2016,8,24,14,0,19.0,285.0,2.3,17.0,301.0,264.93,206.99
2016,8,24,14,15,15.5,262.0,2.35,17.0,275.0,240.5,188.12
2016,8,24,14,30,12.0,239.0,2.4,17.0,249.0,216.7,169.71
2016,8,24,14,45,10.5,227.0,2.45,17.0,235.5,203.95,159.94
2016,8,24,15,0,9.0,215.0,2.5,17.0,222.0,191.43,150.3
2016,8,24,15,15,4.5,188.5,2.55,17.0,192.0,165.86,130.2
2016,8,24,15,30,0.0,162.0,2.6,17.0,162.0,141.1,110.66
2016,8,24,15,45,0.0,156.0,2.65,17.0,156.0,135.3,106.3
2016,8,24,16,0,0.0,150.0,2.7,17.0,150.0,129.4,101.83
2016,8,24,16,15,0.0,120.5,2.7,16.5,120.5,104.62,81.94
2016,8,24,16,30,0.0,91.0,2.7,16.0,91.0,79.97,61.86
2016,8,24,16,45,0.0,75.0,2.75,16.0,75.0,66.34,53.09
2016,8,24,17,0,0.0,59.0,2.8,16.0,59.0,52.11,40.69
2016,8,24,17,15,0.0,49.5,2.8,16.0,49.5,43.68,33.27
2016,8,24,17,30,0.0,40.0,2.8,16.0,40.0,35.26,25.76
2016,8,24,17,45,208.0,44.0,2.8,16.0,79.0,32.6,23.24
2016,8,24,18,0,416.0,48.0,2.8,16.0,118.0,38.09,27.63
2016,8,24,18,15,304.0,35.5,2.8,15.5,77.0,28.74,18.63
2016,8,24,18,30,192.0,23.0,2.8,15.0,36.0,19.0,3.22
2016,8,24,18,45,96.0,11.5,2.8,15.0,18.0,10.46,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,10.5,1.75,13.5,17.0,44.72,0.0
2016,8,25,6,0,222.0,21.0,1.7,14.0,34.0,122.33,19.08
2016,8,25,6,15,340.0,32.0,1.65,14.0,75.5,208.32,157.29
2016,8,25,6,30,458.0,43.0,1.6,14.0,117.0,298.83,239.51
2016,8,25,6,45,229.0,44.0,1.6,14.5,81.0,193.67,158.54
2016,8,25,7,0,0.0,45.0,1.6,15.0,45.0,39.7,28.23
2016,8,25,7,15,0.0,56.0,1.55,15.0,56.0,49.45,36.71
2016,8,25,7,30,0.0,67.0,1.5,15.0,67.0,59.22,44.97
2016,8,25,7,45,0.0,76.0,1.45,15.5,76.0,67.26,51.54
2016,8,25,8,0,0.0,85.0,1.4,16.0,85.0,75.53,58.19
2016,8,25,8,15,0.0,106.0,1.4,16.0,106.0,95.42,74.52
2016,8,25,8,30,0.0,127.0,1.4,16.0,127.0,115.41,90.71
2016,8,25,8,45,0.5,148.5,1.4,16.5,149.0,136.41,107.34
2016,8,25,9,0,1.0,170.0,1.4,17.0,171.0,157.46,123.76
2016,8,25,9,15,4.0,186.0,1.4,17.0,189.0,175.43,137.87
2016,8,25,9,30,7.0,202.0,1.4,17.0,207.0,193.5,151.97
2016,8,25,9,45,18.0,247.5,1.45,17.0,261.5,249.05,195.68
2016,8,25,10,0,29.0,293.0,1.5,17.0,316.0,322.76,252.33
2016,8,25,10,15,39.5,320.5,1.5,17.0,352.5,361.26,281.08
2016,8,25,10,30,50.0,348.0,1.5,17.0,389.0,399.42,309.38
2016,8,25,10,45,60.5,368.5,1.55,17.5,419.0,429.49,330.94
2016,8,25,11,0,71.0,389.0,1.6,18.0,449.0,458.92,351.84
2016,8,25,11,15,62.0,387.5,1.6,18.0,440.5,444.68,340.56
2016,8,25,11,30,53.0,386.0,1.6,18.0,432.0,430.45,329.61
2016,8,25,11,45,54.5,388.5,1.65,18.0,436.5,430.64,329.85
2016,8,25,12,0,56.0,391.0,1.7,18.0,441.0,430.44,329.76
2016,8,25,12,15,124.5,414.0,1.75,18.0,524.5,525.24,401.14
2016,8,25,12,30,193.0,437.0,1.8,18.0,608.0,601.34,456.89
2016,8,25,12,45,145.0,427.5,1.9,18.0,556.0,538.86,410.69
2016,8,25,13,0,97.0,418.0,2.0,18.0,504.0,470.61,360.54
2016,8,25,13,15,96.0,410.0,2.05,17.5,493.0,454.57,350.01
2016,8,25,13,30,95.0,402.0,2.1,17.0,482.0,438.41,338.95
2016,8,25,13,45,82.0,384.0,2.15,17.0,452.0,404.61,313.73
2016,8,25,14,0,69.0,366.0,2.2,17.0,422.0,372.22,289.45
2016,8,25,14,15,56.0,340.5,2.2,17.0,384.5,334.85,261.11
2016,8,25,14,30,43.0,315.0,2.2,17.0,347.0,299.34,234.0
2016,8,25,14,45,30.0,278.5,2.25,17.0,301.0,256.6,201.1
2016,8,25,15,0,17.0,242.0,2.3,17.0,255.0,217.65,170.88
2016,8,25,15,15,8.5,186.0,2.25,16.5,192.5,165.29,129.84
2016,8,25,15,30,0.0,130.0,2.2,16.0,130.0,114.16,89.08
2016,8,25,15,45,0.0,123.5,2.2,16.0,123.5,108.27,84.58
2016,8,25,16,0,0.0,117.0,2.2,16.0,117.0,102.37,79.99
2016,8,25,16,15,0.0,93.5,2.15,16.0,93.5,82.4,63.68
2016,8,25,16,30,0.0,70.0,2.1,16.0,70.0,61.9,46.74
2016,8,25,16,45,0.0,54.5,2.05,16.0,54.5,48.12,37.08
2016,8,25,17,0,0.0,39.0,2.0,16.0,39.0,34.38,25.0
2016,8,25,17,15,276.0,52.5,1.95,15.5,125.0,37.67,28.02
2016,8,25,17,30,552.0,66.0,1.9,15.0,211.0,49.67,38.69
2016,8,25,17,45,479.0,57.0,1.85,15.0,162.0,44.07,33.47
2016,8,25,18,0,406.0,48.0,1.8,15.0,113.0,38.28,27.87
2016,8,25,18,15,291.5,35.0,1.7,14.5,72.5,28.47,18.32
2016,8,25,18,30,177.0,22.0,1.6,14.0,32.0,17.37,0.0
2016,8,25,18,45,88.5,11.0,1.5,14.0,16.0,10.01,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,90.0,10.0,0.85,13.5,15.5,37.67,0.0
2016,8,26,6,0,180.0,20.0,0.9,14.0,31.0,105.07,1.99
2016,8,26,6,15,296.0,32.5,0.9,14.0,71.0,190.11,142.18
2016,8,26,6,30,412.0,45.0,0.9,14.0,111.0,278.85,222.41
2016,8,26,6,45,487.5,53.5,0.95,14.5,159.5,353.79,287.19
2016,8,26,7,0,563.0,62.0,1.0,15.0,208.0,435.78,355.1
2016,8,26,7,15,281.5,57.0,1.0,15.0,130.0,266.42,220.61
2016,8,26,7,30,0.0,52.0,1.0,15.0,52.0,45.9,33.43
2016,8,26,7,45,0.0,70.5,1.05,15.5,70.5,62.33,47.41
2016,8,26,8,0,0.0,89.0,1.1,16.0,89.0,79.42,61.45
2016,8,26,8,15,0.0,103.0,1.15,16.0,103.0,92.53,72.11
2016,8,26,8,30,0.0,117.0,1.2,16.0,117.0,105.67,82.69
2016,8,26,8,45,0.0,137.0,1.25,16.0,137.0,124.68,97.97
2016,8,26,9,0,0.0,157.0,1.3,16.0,157.0,143.73,113.11
2016,8,26,9,15,0.0,154.5,1.35,16.0,154.5,140.72,110.34
2016,8,26,9,30,0.0,152.0,1.4,16.0,152.0,137.93,107.83
2016,8,26,9,45,0.5,155.0,1.45,16.5,155.5,141.01,109.91
2016,8,26,10,0,1.0,158.0,1.5,17.0,159.0,144.14,112.02
2016,8,26,10,15,5.5,195.0,1.5,17.0,200.0,183.75,143.51
2016,8,26,10,30,10.0,232.0,1.5,17.0,241.0,223.59,174.65
2016,8,26,10,45,14.0,261.5,1.55,17.0,274.0,255.68,199.39
2016,8,26,11,0,18.0,291.0,1.6,17.0,307.0,287.6,223.81
2016,8,26,11,15,24.0,318.0,1.6,17.0,339.5,318.83,247.5
2016,8,26,11,30,30.0,345.0,1.6,17.0,372.0,365.54,282.58
2016,8,26,11,45,21.0,299.5,1.65,17.0,318.0,295.3,228.91
2016,8,26,12,0,12.0,254.0,1.7,17.0,264.0,242.44,188.26
2016,8,26,12,15,28.0,316.5,1.7,17.0,341.0,326.36,253.3
2016,8,26,12,30,44.0,379.0,1.7,17.0,418.0,398.72,307.62
2016,8,26,12,45,47.5,381.0,1.75,17.0,422.5,399.14,307.76
2016,8,26,13,0,51.0,383.0,1.8,17.0,427.0,398.99,307.92
2016,8,26,13,15,35.5,342.5,1.75,17.0,373.0,343.41,265.83
2016,8,26,13,30,20.0,302.0,1.7,17.0,319.0,285.06,221.34
2016,8,26,13,45,33.5,323.0,1.65,17.0,350.5,315.33,245.14
2016,8,26,14,0,47.0,344.0,1.6,17.0,382.0,338.29,262.77
2016,8,26,14,15,37.5,317.5,1.55,17.0,347.0,303.66,236.23
2016,8,26,14,30,28.0,291.0,1.5,17.0,312.0,270.59,211.0
2016,8,26,14,45,23.5,268.0,1.45,17.0,285.0,245.26,191.64
2016,8,26,15,0,19.0,245.0,1.4,17.0,258.0,220.99,172.96
2016,8,26,15,15,9.5,189.5,1.3,16.5,196.0,168.56,132.09
2016,8,26,15,30,0.0,134.0,1.2,16.0,134.0,117.53,91.68
2016,8,26,15,45,0.0,133.5,1.2,16.0,133.5,116.61,91.31
2016,8,26,16,0,0.0,133.0,1.2,16.0,133.0,115.51,90.7
2016,8,26,16,15,0.0,125.5,1.15,15.5,125.5,108.54,85.42
2016,8,26,16,30,0.0,118.0,1.1,15.0,118.0,101.49,80.01
2016,8,26,16,45,0.0,100.5,1.1,15.0,100.5,86.64,71.1
2016,8,26,17,0,0.0,83.0,1.1,15.0,83.0,72.22,58.62
2016,8,26,17,15,0.0,69.0,1.1,15.0,69.0,60.42,48.27
2016,8,26,17,30,0.0,55.0,1.1,15.0,55.0,48.52,37.66
2016,8,26,17,45,194.0,51.0,1.1,15.0,81.5,37.87,27.98
2016,8,26,18,0,388.0,47.0,1.1,15.0,108.0,37.55,27.2
2016,8,26,18,15,274.5,33.5,1.05,14.5,68.5,27.25,17.09
2016,8,26,18,30,161.0,20.0,1.0,14.0,29.0,15.79,0.0
2016,8,26,18,45,80.5,10.0,1.0,14.0,14.5,9.1,0.0
2016,8,26,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,9.5,1.0,13.5,14.5,35.21,0.0
2016,8,27,6,0,167.0,19.0,1.0,14.0,29.0,98.67,0.0
2016,8,27,6,15,281.5,32.5,1.0,14.0,68.5,184.12,136.73
2016,8,27,6,30,396.0,46.0,1.0,14.0,108.0,272.35,217.24
2016,8,27,6,45,473.0,55.0,1.05,14.5,156.5,348.01,282.78
2016,8,27,7,0,550.0,64.0,1.1,15.0,205.0,430.85,351.59
2016,8,27,7,15,275.0,58.0,1.05,15.0,128.5,263.97,218.66
2016,8,27,7,30,0.0,52.0,1.0,15.0,52.0,45.9,33.44
2016,8,27,7,45,0.0,57.0,1.0,15.0,57.0,50.34,37.36
2016,8,27,8,0,0.0,62.0,1.0,15.0,62.0,54.79,41.0
2016,8,27,8,15,0.0,75.0,1.0,15.0,75.0,66.35,50.57
2016,8,27,8,30,0.0,88.0,1.0,15.0,88.0,77.94,60.05
2016,8,27,8,45,0.0,101.0,1.05,15.5,101.0,90.04,69.73
2016,8,27,9,0,0.0,114.0,1.1,16.0,114.0,102.17,79.32
2016,8,27,9,15,0.0,133.0,1.15,16.0,133.0,120.04,93.65
2016,8,27,9,30,0.0,152.0,1.2,16.0,152.0,137.96,107.88
2016,8,27,9,45,0.5,156.5,1.25,16.5,157.0,142.47,111.04
2016,8,27,10,0,1.0,161.0,1.3,17.0,162.0,147.02,114.27
2016,8,27,10,15,3.0,175.0,1.3,17.0,177.5,162.12,126.18
2016,8,27,10,30,5.0,189.0,1.3,17.0,193.0,177.21,137.98
2016,8,27,10,45,8.5,221.5,1.35,17.0,229.0,211.46,164.82
2016,8,27,11,0,12.0,254.0,1.4,17.0,265.0,245.68,191.29
2016,8,27,11,15,13.0,262.0,1.4,17.0,274.0,253.61,197.14
2016,8,27,11,30,14.0,270.0,1.4,17.0,283.0,261.4,203.0
2016,8,27,11,45,19.5,301.5,1.45,17.0,319.0,295.83,229.46
2016,8,27,12,0,25.0,333.0,1.5,17.0,355.0,342.96,265.14
2016,8,27,12,15,28.0,342.5,1.5,17.0,367.5,352.13,271.81
2016,8,27,12,30,31.0,352.0,1.5,17.0,380.0,360.75,278.29
2016,8,27,12,45,29.0,343.5,1.55,17.0,369.5,347.05,268.04
2016,8,27,13,0,27.0,335.0,1.6,17.0,359.0,333.55,258.05
2016,8,27,13,15,36.5,348.0,1.6,17.0,379.5,349.46,270.49
2016,8,27,13,30,46.0,361.0,1.6,17.0,400.0,363.98,281.69
2016,8,27,13,45,54.5,359.0,1.6,17.0,404.0,362.73,281.01
2016,8,27,14,0,63.0,357.0,1.6,17.0,408.0,360.39,279.56
2016,8,27,14,15,50.5,331.0,1.6,16.5,371.0,323.31,251.91
2016,8,27,14,30,38.0,305.0,1.6,16.0,334.0,288.07,225.51
2016,8,27,14,45,32.0,282.0,1.6,16.0,305.0,260.49,204.41
2016,8,27,15,0,26.0,259.0,1.6,16.0,276.0,235.7,185.33
2016,8,27,15,15,18.0,229.5,1.6,16.0,241.0,204.97,161.42
2016,8,27,15,30,10.0,200.0,1.6,16.0,206.0,175.57,138.45
2016,8,27,15,45,5.5,180.0,1.6,16.0,183.5,156.11,123.26
2016,8,27,16,0,1.0,160.0,1.6,16.0,161.0,137.41,108.61
2016,8,27,16,15,0.5,134.5,1.6,15.5,135.0,115.71,91.37
2016,8,27,16,30,0.0,109.0,1.6,15.0,109.0,94.33,74.12
2016,8,27,16,45,0.0,95.5,1.6,15.0,95.5,82.68,67.69
2016,8,27,17,0,0.0,82.0,1.6,15.0,82.0,71.36,57.9
2016,8,27,17,15,301.5,68.5,1.6,14.5,145.0,49.25,38.45
2016,8,27,17,30,603.0,55.0,1.6,14.0,208.0,41.27,31.34
2016,8,27,17,45,530.5,47.5,1.65,14.0,159.0,36.54,26.88
2016,8,27,18,0,458.0,40.0,1.7,14.0,110.0,31.67,22.1
2016,8,27,18,15,337.0,29.0,1.7,14.0,69.5,23.4,13.66
2016,8,27,18,30,216.0,18.0,1.7,14.0,29.0,14.8,0.0
2016,8,27,18,45,108.0,9.0,1.7,14.0,14.5,8.19,0.0
2016,8,27,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,45,122.0,9.0,1.05,13.5,15.5,47.09,0.0
2016,8,28,6,0,244.0,18.0,1.0,14.0,31.0,126.09,0.0
2016,8,28,6,15,367.0,28.0,0.95,14.0,72.5,216.85,159.64
2016,8,28,6,30,490.0,38.0,0.9,14.0,114.0,310.05,246.2
2016,8,28,6,45,563.5,45.0,0.9,14.5,164.0,385.93,312.0
2016,8,28,7,0,637.0,52.0,0.9,15.0,214.0,465.24,377.6
2016,8,28,7,15,318.5,55.5,0.85,15.0,136.5,297.66,245.49
2016,8,28,7,30,0.0,59.0,0.8,15.0,59.0,52.11,38.62
2016,8,28,7,45,0.0,72.0,0.8,15.0,72.0,63.67,48.64
2016,8,28,8,0,0.0,85.0,0.8,15.0,85.0,75.6,58.5
2016,8,28,8,15,0.0,106.0,0.85,15.0,106.0,95.54,74.91
2016,8,28,8,30,0.0,127.0,0.9,15.0,127.0,115.59,91.16
2016,8,28,8,45,0.0,143.5,1.0,15.5,143.5,131.21,103.44
2016,8,28,9,0,0.0,160.0,1.1,16.0,160.0,146.83,115.57
2016,8,28,9,15,3.0,180.5,1.15,16.0,182.5,169.27,133.4
2016,8,28,9,30,6.0,201.0,1.2,16.0,205.0,191.82,151.13
2016,8,28,9,45,38.5,267.5,1.3,16.5,296.5,306.86,241.66
2016,8,28,10,0,71.0,334.0,1.4,17.0,388.0,411.21,320.3
2016,8,28,10,15,83.5,354.0,1.45,17.0,420.0,443.64,343.7
2016,8,28,10,30,96.0,374.0,1.5,17.0,452.0,475.63,367.05
2016,8,28,10,45,133.5,391.0,1.6,17.0,501.5,546.77,419.62
2016,8,28,11,0,171.0,408.0,1.7,17.0,551.0,598.67,457.46
2016,8,28,11,15,257.5,398.5,1.75,17.0,618.5,686.13,521.39
2016,8,28,11,30,344.0,389.0,1.8,17.0,686.0,753.75,570.09
2016,8,28,11,45,395.5,369.0,1.85,17.5,713.0,772.57,583.02
2016,8,28,12,0,447.0,349.0,1.9,18.0,740.0,800.81,602.47
2016,8,28,12,15,501.5,332.0,1.9,18.0,770.5,818.19,615.18
2016,8,28,12,30,556.0,315.0,1.9,18.0,801.0,830.82,624.65
2016,8,28,12,45,746.0,206.0,1.9,18.0,851.5,870.1,655.77
2016,8,28,13,0,936.0,97.0,1.9,18.0,902.0,881.48,663.35
2016,8,28,13,15,932.5,96.5,1.9,17.5,886.0,840.36,636.91
2016,8,28,13,30,929.0,96.0,1.9,17.0,870.0,796.51,608.78
2016,8,28,13,45,922.5,95.5,1.9,17.0,846.5,748.0,575.89
2016,8,28,14,0,916.0,95.0,1.9,17.0,823.0,697.44,538.91
2016,8,28,14,15,908.0,94.0,1.85,17.0,792.5,643.68,498.02
2016,8,28,14,30,900.0,93.0,1.8,17.0,762.0,588.5,454.9
2016,8,28,14,45,888.0,91.5,1.8,17.0,724.5,529.71,407.98
2016,8,28,15,0,876.0,90.0,1.8,17.0,687.0,470.46,359.1
2016,8,28,15,15,861.5,88.0,1.8,17.0,645.0,409.64,307.4
2016,8,28,15,30,847.0,86.0,1.8,17.0,603.0,349.19,254.54
2016,8,28,15,45,826.0,84.5,1.8,17.0,556.0,283.46,196.93
2016,8,28,16,0,805.0,83.0,1.8,17.0,509.0,223.55,144.52
2016,8,28,16,15,779.5,79.5,1.8,16.5,459.0,163.47,95.84
2016,8,28,16,30,754.0,76.0,1.8,16.0,409.0,106.33,58.04
2016,8,28,16,45,715.0,72.5,1.8,16.0,356.5,55.26,43.37
2016,8,28,17,0,676.0,69.0,1.8,16.0,304.0,49.25,38.2
2016,8,28,17,15,625.5,63.5,1.85,15.5,252.5,46.53,35.89
2016,8,28,17,30,575.0,58.0,1.9,15.0,201.0,43.75,33.39
2016,8,28,17,45,491.0,50.0,1.95,15.0,152.0,38.69,28.61
2016,8,28,18,0,407.0,42.0,2.0,15.0,103.0,33.51,23.52
2016,8,28,18,15,203.5,33.5,2.0,14.5,64.0,26.15,15.51
2016,8,28,18,30,0.0,25.0,2.0,14.0,25.0,20.54,0.0
2016,8,28,18,45,0.0,12.5,2.05,14.0,12.5,11.37,0.0
2016,8,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,13.0,2.35,14.5,13.0,11.82,0.0
2016,8,29,6,0,0.0,26.0,2.4,15.0,26.0,29.85,0.0
2016,8,29,6,15,198.5,34.0,2.45,15.0,64.0,149.99,108.91
2016,8,29,6,30,397.0,42.0,2.5,15.0,102.0,269.38,215.28
2016,8,29,6,45,467.5,51.0,2.55,15.5,149.0,341.31,278.97
2016,8,29,7,0,538.0,60.0,2.6,16.0,196.0,419.89,345.85
2016,8,29,7,15,597.0,62.5,2.6,16.0,245.0,488.86,403.39
2016,8,29,7,30,656.0,65.0,2.6,16.0,294.0,558.65,459.4
2016,8,29,7,45,472.5,117.5,2.65,16.0,296.0,511.68,419.73
2016,8,29,8,0,289.0,170.0,2.7,16.0,298.0,433.5,354.65
2016,8,29,8,15,547.0,124.0,2.7,16.0,401.5,626.54,508.57
2016,8,29,8,30,805.0,78.0,2.7,16.0,505.0,809.01,640.58
2016,8,29,8,45,591.0,158.0,2.7,16.5,487.0,741.63,587.1
2016,8,29,9,0,377.0,238.0,2.7,17.0,469.0,626.25,495.54
2016,8,29,9,15,624.0,162.5,2.7,17.0,575.0,808.99,632.85
2016,8,29,9,30,871.0,87.0,2.7,17.0,681.0,956.91,733.14
2016,8,29,9,45,728.5,158.5,2.75,17.0,673.0,928.82,711.3
2016,8,29,10,0,586.0,230.0,2.8,17.0,665.0,871.53,670.0
2016,8,29,10,15,754.5,157.0,2.8,17.0,741.0,958.28,730.21
2016,8,29,10,30,923.0,84.0,2.8,17.0,817.0,1037.88,782.06
2016,8,29,10,45,570.5,243.5,2.8,17.0,700.5,871.06,665.41
2016,8,29,11,0,218.0,403.0,2.8,17.0,584.0,641.07,492.43
2016,8,29,11,15,578.5,245.5,2.8,17.0,739.0,867.61,665.34
2016,8,29,11,30,939.0,88.0,2.8,17.0,894.0,1030.1,774.92
2016,8,29,11,45,712.5,212.0,2.85,17.0,826.5,939.2,712.12
2016,8,29,12,0,486.0,336.0,2.9,17.0,759.0,825.15,628.66
2016,8,29,12,15,399.0,370.5,2.95,17.0,718.5,749.53,574.18
2016,8,29,12,30,312.0,405.0,3.0,17.0,678.0,688.64,528.73
2016,8,29,12,45,386.0,370.0,3.05,17.0,703.5,702.71,541.54
2016,8,29,13,0,460.0,335.0,3.1,17.0,729.0,719.78,555.55
2016,8,29,13,15,672.5,224.5,3.15,17.0,789.0,763.53,592.06
2016,8,29,13,30,885.0,114.0,3.2,17.0,849.0,779.37,606.21
2016,8,29,13,45,882.0,111.5,3.25,17.0,827.0,733.13,573.15
2016,8,29,14,0,879.0,109.0,3.3,17.0,805.0,684.67,536.64
2016,8,29,14,15,614.5,213.0,3.3,17.0,690.5,572.0,448.11
2016,8,29,14,30,350.0,317.0,3.3,17.0,576.0,473.3,370.08
2016,8,29,14,45,595.5,209.5,3.35,17.5,624.0,482.69,376.35
2016,8,29,15,0,841.0,102.0,3.4,18.0,672.0,461.56,355.13
2016,8,29,15,15,510.0,186.5,3.4,17.5,525.5,350.6,268.7
2016,8,29,15,30,179.0,271.0,3.4,17.0,379.0,279.09,216.81
2016,8,29,15,45,107.0,237.0,3.45,17.0,300.5,219.07,170.49
2016,8,29,16,0,35.0,203.0,3.5,17.0,222.0,172.51,135.66
2016,8,29,16,15,327.5,150.0,3.5,17.0,295.0,152.86,107.21
2016,8,29,16,30,620.0,97.0,3.5,17.0,368.0,107.0,63.54
2016,8,29,16,45,569.0,96.0,3.55,17.0,320.0,67.02,53.53
2016,8,29,17,0,518.0,95.0,3.6,17.0,272.0,68.93,55.35
2016,8,29,17,15,475.0,83.5,3.55,16.5,225.0,62.28,49.61
