Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,30,432.0,72.0,3.5,16.0,178.0,53.7,41.99
2016,8,29,17,45,368.5,59.0,3.5,16.0,134.0,44.76,33.75
2016,8,29,18,0,305.0,46.0,3.5,16.0,90.0,35.49,25.01
2016,8,29,18,15,152.5,33.0,3.45,15.5,55.0,25.74,14.6
2016,8,29,18,30,0.0,20.0,3.4,15.0,20.0,18.19,0.0
2016,8,29,18,45,0.0,10.0,3.35,15.0,10.0,9.1,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,45,110.5,8.0,3.4,15.0,13.5,42.68,0.0
2016,8,30,6,0,221.0,16.0,3.4,15.0,27.0,114.43,0.0
2016,8,30,6,15,349.5,26.0,3.35,15.0,67.0,207.84,150.11
2016,8,30,6,30,478.0,36.0,3.3,15.0,107.0,302.68,241.86
2016,8,30,6,45,555.5,42.5,3.3,15.5,156.5,375.67,307.52
2016,8,30,7,0,633.0,49.0,3.3,16.0,206.0,460.26,379.75
2016,8,30,7,15,679.5,53.5,3.25,16.0,258.0,528.59,436.87
2016,8,30,7,30,726.0,58.0,3.2,16.0,310.0,599.54,492.85
2016,8,30,7,45,761.0,60.5,3.15,16.5,362.0,661.5,537.83
2016,8,30,8,0,796.0,63.0,3.1,17.0,414.0,724.06,581.68
2016,8,30,8,15,818.5,66.0,3.05,17.5,463.5,769.63,611.66
2016,8,30,8,30,841.0,69.0,3.0,18.0,513.0,821.13,645.23
2016,8,30,8,45,858.5,70.5,3.0,18.5,559.0,864.74,672.67
2016,8,30,9,0,876.0,72.0,3.0,19.0,605.0,906.21,698.18
2016,8,30,9,15,888.0,73.5,3.0,19.0,646.0,940.0,719.38
2016,8,30,9,30,900.0,75.0,3.0,19.0,687.0,970.8,738.46
2016,8,30,9,45,909.5,76.5,3.05,19.0,722.5,995.91,754.07
2016,8,30,10,0,919.0,78.0,3.1,19.0,758.0,1017.51,767.41
2016,8,30,10,15,925.0,79.0,3.15,19.0,787.5,1031.32,775.64
2016,8,30,10,30,931.0,80.0,3.2,19.0,817.0,1041.29,781.5
2016,8,30,10,45,936.5,80.0,3.25,19.0,839.0,1045.66,783.81
2016,8,30,11,0,942.0,80.0,3.3,19.0,861.0,1046.06,783.67
2016,8,30,11,15,944.5,80.5,3.3,19.0,876.0,1039.99,778.98
2016,8,30,11,30,947.0,81.0,3.3,19.0,891.0,1029.91,771.82
2016,8,30,11,45,949.5,80.5,3.3,19.0,898.5,1014.78,761.45
2016,8,30,12,0,952.0,80.0,3.3,19.0,906.0,995.75,748.6
2016,8,30,12,15,951.5,80.0,3.3,19.0,905.5,970.64,731.74
2016,8,30,12,30,951.0,80.0,3.3,19.0,905.0,941.91,712.49
2016,8,30,12,45,946.5,81.5,3.35,19.0,896.0,907.78,689.86
2016,8,30,13,0,942.0,83.0,3.4,19.0,887.0,870.54,664.96
2016,8,30,13,15,938.5,82.5,3.35,19.0,871.0,829.18,636.45
2016,8,30,13,30,935.0,82.0,3.3,19.0,855.0,785.07,605.84
2016,8,30,13,45,931.5,80.5,3.3,19.0,832.0,737.44,572.7
2016,8,30,14,0,928.0,79.0,3.3,19.0,809.0,687.48,535.61
2016,8,30,14,15,921.0,78.0,3.3,19.0,779.0,633.76,494.09
2016,8,30,14,30,914.0,77.0,3.3,19.0,749.0,578.5,450.18
2016,8,30,14,45,905.0,75.0,3.3,19.0,713.0,520.04,402.46
2016,8,30,15,0,896.0,73.0,3.3,19.0,677.0,460.79,352.56
2016,8,30,15,15,883.5,71.5,3.25,19.0,635.5,400.13,299.94
2016,8,30,15,30,871.0,70.0,3.2,19.0,594.0,339.58,246.09
2016,8,30,15,45,853.5,68.0,3.2,19.0,547.5,277.73,190.78
2016,8,30,16,0,836.0,66.0,3.2,19.0,501.0,217.13,137.43
2016,8,30,16,15,813.5,63.5,3.15,18.5,452.0,157.0,88.88
2016,8,30,16,30,791.0,61.0,3.1,18.0,403.0,99.24,51.89
2016,8,30,16,45,756.5,58.5,3.1,18.0,351.5,44.87,33.93
2016,8,30,17,0,722.0,56.0,3.1,18.0,300.0,43.92,33.19
2016,8,30,17,15,674.0,51.5,3.1,17.5,248.5,41.28,30.94
2016,8,30,17,30,626.0,47.0,3.1,17.0,197.0,38.62,28.53
2016,8,30,17,45,544.0,41.0,3.1,17.0,148.0,34.47,24.59
2016,8,30,18,0,462.0,35.0,3.1,17.0,99.0,27.79,18.22
2016,8,30,18,15,324.5,24.5,3.1,16.5,60.0,19.78,9.37
2016,8,30,18,30,187.0,14.0,3.1,16.0,21.0,12.73,0.0
2016,8,30,18,45,93.5,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,100.0,8.0,3.9,14.5,12.5,7.28,0.0
2016,8,31,6,0,200.0,16.0,4.0,15.0,25.0,89.88,0.0
2016,8,31,6,15,332.5,26.0,4.05,15.0,64.5,200.96,143.14
2016,8,31,6,30,465.0,36.0,4.1,15.0,104.0,296.78,237.28
2016,8,31,6,45,539.5,43.0,4.15,15.5,152.5,371.8,304.97
2016,8,31,7,0,614.0,50.0,4.2,16.0,201.0,450.45,373.12
2016,8,31,7,15,323.0,88.5,4.2,16.0,169.5,337.06,280.77
2016,8,31,7,30,32.0,127.0,4.2,16.0,138.0,156.22,126.78
2016,8,31,7,45,106.5,153.5,4.2,16.5,198.5,254.71,209.81
2016,8,31,8,0,181.0,180.0,4.2,17.0,259.0,347.16,285.39
2016,8,31,8,15,227.0,197.5,4.2,17.0,309.0,425.58,347.65
2016,8,31,8,30,273.0,215.0,4.2,17.0,359.0,491.99,399.4
2016,8,31,8,45,568.5,145.5,4.2,17.5,479.0,708.48,569.03
2016,8,31,9,0,864.0,76.0,4.2,18.0,599.0,900.39,705.2
2016,8,31,9,15,877.0,77.5,4.2,18.0,640.5,934.73,726.33
2016,8,31,9,30,890.0,79.0,4.2,18.0,682.0,966.15,746.43
2016,8,31,9,45,897.0,82.0,4.2,18.0,717.0,990.29,761.42
2016,8,31,10,0,904.0,85.0,4.2,18.0,752.0,1010.86,774.02
2016,8,31,10,15,911.0,86.0,4.2,18.0,781.5,1025.37,782.56
2016,8,31,10,30,918.0,87.0,4.2,18.0,811.0,1036.1,788.67
2016,8,31,10,45,925.0,86.5,4.25,18.5,834.0,1041.24,789.96
2016,8,31,11,0,932.0,86.0,4.3,19.0,857.0,1042.45,788.76
2016,8,31,11,15,935.0,87.0,4.3,19.0,872.0,1037.33,784.63
2016,8,31,11,30,938.0,88.0,4.3,19.0,887.0,1028.22,777.99
2016,8,31,11,45,940.5,87.5,4.3,19.0,894.5,1013.04,767.38
2016,8,31,12,0,943.0,87.0,4.3,19.0,902.0,993.99,754.27
2016,8,31,12,15,942.5,87.0,4.35,19.0,901.5,968.89,737.38
2016,8,31,12,30,942.0,87.0,4.4,19.0,901.0,940.22,718.14
2016,8,31,12,45,938.0,88.0,4.45,19.0,892.0,906.08,695.14
2016,8,31,13,0,934.0,89.0,4.5,19.0,883.0,868.85,669.85
2016,8,31,13,15,930.5,88.5,4.5,19.0,867.0,827.62,641.21
2016,8,31,13,30,927.0,88.0,4.5,19.0,851.0,783.67,610.42
2016,8,31,13,45,922.5,86.5,4.5,19.0,828.0,735.52,576.31
2016,8,31,14,0,918.0,85.0,4.5,19.0,805.0,685.17,538.03
2016,8,31,14,15,911.0,84.0,4.5,19.0,775.0,631.79,496.13
2016,8,31,14,30,904.0,83.0,4.5,19.0,745.0,576.89,451.88
2016,8,31,14,45,894.0,81.5,4.5,19.0,708.5,518.78,403.84
2016,8,31,15,0,884.0,80.0,4.5,19.0,672.0,460.01,353.77
2016,8,31,15,15,693.0,137.0,4.5,18.5,583.0,376.99,286.51
2016,8,31,15,30,502.0,194.0,4.5,18.0,494.0,316.21,238.22
2016,8,31,15,45,355.5,206.5,4.55,18.0,410.5,255.11,190.66
2016,8,31,16,0,209.0,219.0,4.6,18.0,327.0,212.52,160.51
2016,8,31,16,15,131.5,194.0,4.55,18.0,259.5,166.73,126.9
2016,8,31,16,30,54.0,169.0,4.5,18.0,192.0,136.14,106.28
2016,8,31,16,45,50.0,148.0,4.45,18.0,167.0,115.25,95.29
2016,8,31,17,0,46.0,127.0,4.4,18.0,142.0,100.09,82.3
2016,8,31,17,15,327.0,88.0,4.3,17.5,167.0,63.88,50.78
2016,8,31,17,30,608.0,49.0,4.2,17.0,192.0,40.47,30.12
2016,8,31,17,45,527.0,42.0,4.1,16.5,143.5,32.54,22.89
2016,8,31,18,0,446.0,35.0,4.0,16.0,95.0,27.92,18.32
2016,8,31,18,15,304.5,24.0,3.95,16.0,56.5,19.46,8.46
2016,8,31,18,30,163.0,13.0,3.9,16.0,18.0,11.82,0.0
2016,8,31,18,45,81.5,6.5,3.85,16.0,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,73.5,8.0,3.4,14.5,11.0,0.0,0.0
2016,9,1,6,0,147.0,16.0,3.4,15.0,22.0,70.0,0.0
2016,9,1,6,15,280.0,28.5,3.35,15.0,61.0,181.17,126.47
2016,9,1,6,30,413.0,41.0,3.3,15.0,100.0,277.29,220.96
2016,9,1,6,45,486.0,50.0,3.25,15.0,147.5,351.61,288.04
2016,9,1,7,0,559.0,59.0,3.2,15.0,195.0,432.78,358.29
2016,9,1,7,15,611.5,65.0,3.15,15.5,246.5,503.08,416.56
2016,9,1,7,30,664.0,71.0,3.1,16.0,298.0,576.81,474.96
2016,9,1,7,45,694.0,77.5,3.05,16.5,348.5,637.3,519.31
2016,9,1,8,0,724.0,84.0,3.0,17.0,399.0,698.19,562.28
2016,9,1,8,15,750.5,88.0,2.9,17.0,448.5,749.16,597.41
2016,9,1,8,30,777.0,92.0,2.8,17.0,498.0,803.32,634.0
2016,9,1,8,45,791.0,97.5,2.75,17.5,543.0,846.88,661.24
2016,9,1,9,0,805.0,103.0,2.7,18.0,588.0,888.14,686.37
2016,9,1,9,15,820.0,105.5,2.7,18.0,629.5,924.24,709.24
2016,9,1,9,30,835.0,108.0,2.7,18.0,671.0,957.58,730.08
2016,9,1,9,45,843.5,111.5,2.7,18.5,706.0,982.69,743.85
2016,9,1,10,0,852.0,115.0,2.7,19.0,741.0,1004.39,755.36
2016,9,1,10,15,860.0,116.5,2.85,19.0,771.0,1008.66,758.16
2016,9,1,10,30,868.0,118.0,3.0,19.0,801.0,1020.24,766.15
2016,9,1,10,45,869.0,122.0,3.2,19.0,822.0,1023.74,769.18
2016,9,1,11,0,870.0,126.0,3.4,19.0,843.0,1023.41,769.78
2016,9,1,11,15,874.0,127.0,3.5,19.0,858.5,1019.11,767.04
2016,9,1,11,30,878.0,128.0,3.6,19.0,874.0,1011.04,761.9
2016,9,1,11,45,877.5,129.5,3.75,19.0,880.5,995.34,752.06
2016,9,1,12,0,877.0,131.0,3.9,19.0,887.0,976.08,739.85
2016,9,1,12,15,877.0,131.0,3.9,19.0,886.5,952.32,723.65
2016,9,1,12,30,877.0,131.0,3.9,19.0,886.0,925.22,705.21
2016,9,1,12,45,673.0,229.0,3.9,19.0,805.5,827.01,635.74
2016,9,1,13,0,469.0,327.0,3.9,19.0,725.0,718.88,553.64
2016,9,1,13,15,578.0,275.0,3.95,19.0,755.5,731.74,566.09
2016,9,1,13,30,687.0,223.0,4.0,19.0,786.0,737.1,571.79
2016,9,1,13,45,782.0,167.5,4.1,19.0,791.0,714.57,556.9
2016,9,1,14,0,877.0,112.0,4.2,19.0,796.0,682.02,533.78
2016,9,1,14,15,693.5,181.0,4.3,19.0,708.5,588.35,460.36
2016,9,1,14,30,510.0,250.0,4.4,19.0,621.0,504.41,394.08
2016,9,1,14,45,670.5,178.5,4.5,19.0,640.5,489.88,381.6
2016,9,1,15,0,831.0,107.0,4.6,19.0,660.0,456.72,351.62
2016,9,1,15,15,815.0,104.0,4.6,18.5,617.5,395.87,299.37
2016,9,1,15,30,799.0,101.0,4.6,18.0,575.0,335.78,246.46
2016,9,1,15,45,777.0,98.0,4.65,18.0,528.5,275.23,192.42
2016,9,1,16,0,755.0,95.0,4.7,18.0,482.0,216.74,141.19
2016,9,1,16,15,708.5,89.5,4.65,17.5,423.0,150.8,89.14
2016,9,1,16,30,662.0,84.0,4.6,17.0,364.0,94.89,53.94
2016,9,1,16,45,601.0,86.0,4.6,17.0,314.5,60.33,47.71
2016,9,1,17,0,540.0,88.0,4.6,17.0,265.0,64.22,51.23
2016,9,1,17,15,488.0,78.0,4.55,16.5,216.5,58.56,46.3
2016,9,1,17,30,436.0,68.0,4.5,16.0,168.0,52.63,40.95
2016,9,1,17,45,356.0,55.5,4.5,16.0,123.5,42.33,31.46
2016,9,1,18,0,276.0,43.0,4.5,16.0,79.0,33.31,22.82
2016,9,1,18,15,138.0,28.0,4.4,16.0,46.0,21.94,9.19
2016,9,1,18,30,0.0,13.0,4.3,16.0,13.0,11.82,0.0
2016,9,1,18,45,0.0,6.5,4.25,16.0,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,45,61.5,7.5,3.95,14.5,9.5,0.0,0.0
2016,9,2,6,0,123.0,15.0,4.0,15.0,19.0,60.11,0.0
2016,9,2,6,15,250.0,27.5,3.95,15.0,56.0,167.21,114.06
2016,9,2,6,30,377.0,40.0,3.9,15.0,93.0,258.83,206.17
2016,9,2,6,45,463.0,48.0,3.85,15.0,140.5,337.08,276.69
2016,9,2,7,0,549.0,56.0,3.8,15.0,188.0,423.58,351.75
2016,9,2,7,15,525.0,73.0,3.75,15.5,224.0,456.72,379.95
2016,9,2,7,30,501.0,90.0,3.7,16.0,260.0,485.66,402.96
2016,9,2,7,45,615.0,80.5,3.7,16.5,323.0,582.59,479.65
2016,9,2,8,0,729.0,71.0,3.7,17.0,386.0,682.83,553.88
2016,9,2,8,15,759.5,75.0,3.75,17.0,438.0,741.13,595.56
2016,9,2,8,30,790.0,79.0,3.8,17.0,490.0,798.97,636.29
2016,9,2,8,45,812.5,80.5,3.85,17.5,536.5,845.57,666.9
2016,9,2,9,0,835.0,82.0,3.9,18.0,583.0,881.5,689.45
2016,9,2,9,15,848.5,84.0,3.9,18.0,624.0,916.02,711.88
2016,9,2,9,30,862.0,86.0,3.9,18.0,665.0,947.73,732.2
2016,9,2,9,45,867.5,90.0,3.95,18.5,699.5,970.86,745.4
2016,9,2,10,0,873.0,94.0,4.0,19.0,734.0,990.44,756.22
2016,9,2,10,15,881.5,95.0,4.0,19.0,763.5,1005.93,765.43
2016,9,2,10,30,890.0,96.0,4.0,19.0,793.0,1017.76,772.29
2016,9,2,10,45,899.0,95.5,4.0,19.0,816.5,1024.63,775.93
2016,9,2,11,0,908.0,95.0,4.0,19.0,840.0,1027.66,777.15
2016,9,2,11,15,912.0,95.5,4.0,19.0,856.0,1022.87,773.24
2016,9,2,11,30,916.0,96.0,4.0,19.0,872.0,1014.17,766.89
2016,9,2,11,45,921.5,94.5,4.05,19.0,880.5,1000.88,757.9
2016,9,2,12,0,927.0,93.0,4.1,19.0,889.0,983.72,746.39
2016,9,2,12,15,927.5,93.0,4.15,19.0,889.0,959.64,730.22
2016,9,2,12,30,928.0,93.0,4.2,19.0,889.0,932.0,711.63
2016,9,2,12,45,751.5,192.0,4.3,19.0,832.5,857.87,660.58
2016,9,2,13,0,575.0,291.0,4.4,19.0,776.0,772.26,596.23
2016,9,2,13,15,740.5,195.0,4.5,19.0,807.0,786.33,611.3
2016,9,2,13,30,906.0,99.0,4.6,19.0,838.0,776.02,605.94
2016,9,2,13,45,900.5,98.0,4.7,19.0,815.0,728.27,571.99
2016,9,2,14,0,895.0,97.0,4.8,19.0,792.0,678.47,534.0
2016,9,2,14,15,887.0,96.0,4.85,19.0,762.0,625.32,492.22
2016,9,2,14,30,879.0,95.0,4.9,19.0,732.0,570.82,448.18
2016,9,2,14,45,735.0,142.5,4.95,19.0,656.5,488.7,381.58
2016,9,2,15,0,591.0,190.0,5.0,19.0,581.0,420.89,326.0
2016,9,2,15,15,706.0,140.0,5.0,18.5,577.0,381.51,290.19
2016,9,2,15,30,821.0,90.0,5.0,18.0,573.0,331.35,242.6
2016,9,2,15,45,719.5,106.0,5.05,18.0,504.0,261.95,183.79
2016,9,2,16,0,618.0,122.0,5.1,18.0,435.0,207.09,139.13
2016,9,2,16,15,680.5,93.5,5.05,17.5,405.5,148.78,88.89
2016,9,2,16,30,743.0,65.0,5.0,17.0,376.0,87.44,46.02
2016,9,2,16,45,679.5,69.5,5.0,17.0,324.5,53.48,41.69
2016,9,2,17,0,616.0,74.0,5.0,17.0,273.0,53.67,41.94
2016,9,2,17,15,564.5,66.5,4.9,16.5,223.5,49.59,38.37
2016,9,2,17,30,513.0,59.0,4.8,16.0,174.0,45.35,34.51
2016,9,2,17,45,422.5,49.5,4.7,16.0,127.5,39.09,28.57
2016,9,2,18,0,332.0,40.0,4.6,16.0,81.0,32.66,22.12
2016,9,2,18,15,166.0,26.0,4.5,15.5,46.5,20.44,6.79
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,10.91,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.0,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,38.0,7.0,3.6,13.0,8.5,0.0,0.0
2016,9,3,6,0,76.0,14.0,3.6,13.0,17.0,41.49,0.0
2016,9,3,6,15,197.0,29.5,3.55,13.0,53.0,144.98,96.55
2016,9,3,6,30,318.0,45.0,3.5,13.0,89.0,234.4,187.48
2016,9,3,6,45,402.0,56.0,3.5,13.5,136.0,312.67,257.65
2016,9,3,7,0,486.0,67.0,3.5,14.0,183.0,398.73,331.96
2016,9,3,7,15,480.5,80.0,3.4,14.0,218.0,435.89,364.28
2016,9,3,7,30,475.0,93.0,3.3,14.0,253.0,465.21,388.8
2016,9,3,7,45,333.5,134.5,3.25,14.5,255.5,415.66,345.85
2016,9,3,8,0,192.0,176.0,3.2,15.0,258.0,352.46,290.85
2016,9,3,8,15,444.5,139.0,3.1,15.0,360.5,553.73,455.0
2016,9,3,8,30,697.0,102.0,3.0,15.0,463.0,751.38,603.57
2016,9,3,8,45,643.0,133.0,2.9,15.5,489.5,762.11,606.47
2016,9,3,9,0,589.0,164.0,2.8,16.0,516.0,765.0,605.09
2016,9,3,9,15,432.0,230.0,2.8,16.0,498.0,696.79,550.05
2016,9,3,9,30,275.0,296.0,2.8,16.0,480.0,609.2,480.05
2016,9,3,9,45,344.0,294.5,2.8,16.5,537.5,677.2,530.56
2016,9,3,10,0,413.0,293.0,2.8,17.0,595.0,763.04,591.21
2016,9,3,10,15,655.5,197.5,2.85,17.0,698.5,911.42,699.99
2016,9,3,10,30,898.0,102.0,2.9,17.0,802.0,1032.46,780.5
2016,9,3,10,45,902.5,104.0,3.0,17.5,824.5,1037.41,781.13
2016,9,3,11,0,907.0,106.0,3.1,18.0,847.0,1038.44,780.41
2016,9,3,11,15,911.0,106.5,3.2,18.0,863.0,1033.4,777.27
2016,9,3,11,30,915.0,107.0,3.3,18.0,879.0,1024.45,771.67
2016,9,3,11,45,914.5,109.0,3.4,18.0,886.0,1008.82,761.68
2016,9,3,12,0,914.0,111.0,3.5,18.0,893.0,989.45,749.25
2016,9,3,12,15,914.5,111.0,3.6,18.0,893.0,965.33,733.6
2016,9,3,12,30,915.0,111.0,3.7,18.0,893.0,937.69,715.5
2016,9,3,12,45,909.5,113.0,3.85,18.0,883.5,903.45,693.02
2016,9,3,13,0,904.0,115.0,4.0,18.0,874.0,866.28,668.28
2016,9,3,13,15,901.0,114.5,4.05,18.0,858.5,825.97,640.59
2016,9,3,13,30,898.0,114.0,4.1,18.0,843.0,782.98,610.74
2016,9,3,13,45,894.0,112.0,4.2,18.0,820.0,735.42,576.63
2016,9,3,14,0,890.0,110.0,4.3,18.0,797.0,685.7,538.88
2016,9,3,14,15,882.0,108.5,4.35,18.0,766.5,632.08,497.03
2016,9,3,14,30,874.0,107.0,4.4,18.0,736.0,577.14,452.89
2016,9,3,14,45,861.5,105.5,4.5,18.0,699.0,518.9,404.97
2016,9,3,15,0,849.0,104.0,4.6,18.0,662.0,458.33,353.68
2016,9,3,15,15,833.5,101.5,4.7,17.5,619.5,396.98,300.84
2016,9,3,15,30,818.0,99.0,4.8,17.0,577.0,336.3,247.07
2016,9,3,15,45,792.0,97.5,4.9,17.0,529.0,274.85,192.06
2016,9,3,16,0,766.0,96.0,5.0,17.0,481.0,215.94,140.51
2016,9,3,16,15,736.5,91.5,4.95,16.5,430.5,152.04,89.68
2016,9,3,16,30,707.0,87.0,4.9,16.0,380.0,96.06,55.29
2016,9,3,16,45,663.5,82.0,4.9,16.0,327.5,58.16,46.01
2016,9,3,17,0,620.0,77.0,4.9,16.0,275.0,56.3,44.44
2016,9,3,17,15,558.5,69.5,4.85,15.5,223.5,52.27,40.9
2016,9,3,17,30,497.0,62.0,4.8,15.0,172.0,48.14,37.08
2016,9,3,17,45,396.0,52.0,4.8,15.0,124.5,41.53,30.77
2016,9,3,18,0,295.0,42.0,4.8,15.0,77.0,32.73,22.1
2016,9,3,18,15,147.5,21.0,4.7,14.5,38.5,16.48,2.77
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,5,45,34.5,7.0,3.8,13.0,8.0,0.0,0.0
2016,9,4,6,0,69.0,14.0,3.8,13.0,16.0,38.88,0.0
2016,9,4,6,15,198.5,29.5,3.75,13.0,52.5,145.29,93.61
2016,9,4,6,30,328.0,45.0,3.7,13.0,89.0,240.0,191.65
2016,9,4,6,45,424.0,54.5,3.7,13.5,138.0,323.55,266.53
2016,9,4,7,0,520.0,64.0,3.7,14.0,187.0,416.35,346.56
2016,9,4,7,15,577.5,71.5,3.65,14.0,238.5,490.17,409.15
2016,9,4,7,30,635.0,79.0,3.6,14.0,290.0,567.86,472.48
2016,9,4,7,45,681.5,82.5,3.6,14.5,343.5,635.75,524.12
2016,9,4,8,0,728.0,86.0,3.6,15.0,397.0,705.33,574.67
2016,9,4,8,15,756.0,90.0,3.55,15.0,447.0,757.21,611.31
2016,9,4,8,30,784.0,94.0,3.5,15.0,497.0,812.81,649.97
2016,9,4,8,45,808.5,95.5,3.5,15.5,544.5,861.12,681.52
2016,9,4,9,0,833.0,97.0,3.5,16.0,592.0,907.66,711.22
2016,9,4,9,15,848.0,99.0,3.5,16.0,634.0,943.65,734.42
2016,9,4,9,30,863.0,101.0,3.5,16.0,676.0,966.72,748.51
2016,9,4,9,45,877.5,101.5,3.5,16.5,713.0,994.29,764.41
2016,9,4,10,0,892.0,102.0,3.5,17.0,750.0,1018.61,777.96
2016,9,4,10,15,900.0,103.5,3.6,17.0,780.0,1034.05,787.75
2016,9,4,10,30,908.0,105.0,3.7,17.0,810.0,1045.72,795.18
2016,9,4,10,45,913.5,106.0,3.8,17.0,832.5,1050.43,798.06
2016,9,4,11,0,919.0,107.0,3.9,17.0,855.0,1051.2,798.47
2016,9,4,11,15,922.0,107.5,3.95,17.0,870.0,1044.95,793.92
2016,9,4,11,30,925.0,108.0,4.0,17.0,885.0,1034.76,786.9
2016,9,4,11,45,925.5,109.0,4.1,17.0,892.0,1018.76,776.38
2016,9,4,12,0,926.0,110.0,4.2,17.0,899.0,998.98,763.35
2016,9,4,12,15,925.5,110.0,4.25,17.0,898.0,973.56,746.17
2016,9,4,12,30,925.0,110.0,4.3,17.0,897.0,944.62,726.58
2016,9,4,12,45,923.0,109.5,4.35,17.0,888.0,910.51,703.42
2016,9,4,13,0,921.0,109.0,4.4,17.0,879.0,873.27,678.01
2016,9,4,13,15,917.0,108.0,4.4,17.0,862.0,831.0,648.48
2016,9,4,13,30,913.0,107.0,4.4,17.0,845.0,786.11,616.86
2016,9,4,13,45,906.0,106.5,4.45,17.0,820.5,737.17,581.55
2016,9,4,14,0,899.0,106.0,4.5,17.0,796.0,686.29,542.46
2016,9,4,14,15,890.0,104.5,4.5,17.0,765.0,631.59,499.23
2016,9,4,14,30,881.0,103.0,4.5,17.0,734.0,575.66,453.84
2016,9,4,14,45,867.0,102.0,4.55,17.0,695.5,516.74,404.92
2016,9,4,15,0,853.0,101.0,4.6,17.0,657.0,455.56,352.74
2016,9,4,15,15,836.5,98.5,4.6,17.0,614.0,393.6,298.42
2016,9,4,15,30,820.0,96.0,4.6,17.0,571.0,332.43,243.58
2016,9,4,15,45,794.0,94.0,4.65,17.0,523.0,270.47,188.15
2016,9,4,16,0,768.0,92.0,4.7,17.0,475.0,211.04,136.28
2016,9,4,16,15,738.0,88.0,4.75,16.5,424.5,152.33,90.05
2016,9,4,16,30,708.0,84.0,4.8,16.0,374.0,91.97,52.64
2016,9,4,16,45,660.0,80.0,4.85,16.0,321.0,56.84,44.85
2016,9,4,17,0,612.0,76.0,4.9,16.0,268.0,55.69,43.9
2016,9,4,17,15,549.0,68.5,4.8,15.5,216.5,51.63,40.32
2016,9,4,17,30,486.0,61.0,4.7,15.0,165.0,47.48,36.46
2016,9,4,17,45,384.5,50.0,4.65,15.0,118.5,39.94,29.31
2016,9,4,18,0,283.0,39.0,4.6,15.0,72.0,30.42,19.95
2016,9,4,18,15,141.5,19.5,4.5,14.5,36.0,15.32,0.0
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,6.0,2.15,13.0,7.0,0.0,0.0
2016,9,5,6,0,76.0,12.0,2.2,13.0,14.0,39.76,0.0
2016,9,5,6,15,198.0,27.0,2.15,13.5,49.0,140.82,86.58
2016,9,5,6,30,320.0,42.0,2.1,14.0,84.0,233.36,184.57
2016,9,5,6,45,404.5,53.0,2.1,14.5,131.0,311.59,254.26
2016,9,5,7,0,489.0,64.0,2.1,15.0,178.0,398.03,327.9
2016,9,5,7,15,545.0,72.0,2.0,15.0,228.5,469.91,387.62
2016,9,5,7,30,601.0,80.0,1.9,15.0,279.0,545.61,447.77
2016,9,5,7,45,642.0,85.5,1.8,15.5,330.0,610.36,495.5
2016,9,5,8,0,683.0,91.0,1.7,16.0,381.0,676.49,541.43
2016,9,5,8,15,712.0,95.5,1.7,16.0,430.5,732.31,579.96
2016,9,5,8,30,741.0,100.0,1.7,16.0,480.0,787.66,617.28
2016,9,5,8,45,764.5,103.0,1.7,16.5,526.5,830.79,644.03
2016,9,5,9,0,788.0,106.0,1.7,17.0,573.0,876.96,672.45
2016,9,5,9,15,804.0,109.0,1.75,17.0,614.5,913.98,696.0
2016,9,5,9,30,820.0,112.0,1.8,17.0,656.0,948.31,717.69
2016,9,5,9,45,845.0,108.0,1.85,17.5,695.5,980.28,736.36
2016,9,5,10,0,870.0,104.0,1.9,18.0,735.0,998.84,746.11
2016,9,5,10,15,879.0,106.0,1.95,18.0,765.0,1015.57,756.3
2016,9,5,10,30,888.0,108.0,2.0,18.0,795.0,1028.61,764.21
2016,9,5,10,45,892.5,110.0,2.1,18.0,817.5,1033.29,767.48
2016,9,5,11,0,897.0,112.0,2.2,18.0,840.0,1034.09,768.42
2016,9,5,11,15,901.0,112.5,2.25,18.0,855.0,1028.86,764.97
2016,9,5,11,30,905.0,113.0,2.3,18.0,870.0,1019.76,759.16
2016,9,5,11,45,905.0,114.5,2.4,18.0,877.0,1003.97,749.62
2016,9,5,12,0,905.0,116.0,2.5,18.0,884.0,984.48,737.69
2016,9,5,12,15,905.0,116.0,2.6,18.0,883.0,959.86,722.31
2016,9,5,12,30,905.0,116.0,2.7,18.0,882.0,931.78,704.53
2016,9,5,12,45,899.0,117.5,2.8,18.5,872.5,896.67,680.53
2016,9,5,13,0,893.0,119.0,2.9,19.0,863.0,858.73,654.47
2016,9,5,13,15,888.5,118.5,3.0,19.0,846.0,817.43,627.06
2016,9,5,13,30,884.0,118.0,3.1,19.0,829.0,773.62,597.53
2016,9,5,13,45,876.5,117.0,3.25,19.0,804.5,724.97,563.14
2016,9,5,14,0,869.0,116.0,3.4,19.0,780.0,674.51,525.56
2016,9,5,14,15,860.0,114.5,3.45,18.5,749.0,621.14,485.25
2016,9,5,14,30,851.0,113.0,3.5,18.0,718.0,566.54,442.6
2016,9,5,14,45,838.5,110.5,3.55,18.0,680.5,507.61,394.38
2016,9,5,15,0,826.0,108.0,3.6,18.0,643.0,448.5,344.48
2016,9,5,15,15,809.0,105.0,3.6,18.0,600.5,387.41,291.58
2016,9,5,15,30,792.0,102.0,3.6,18.0,558.0,327.23,238.28
2016,9,5,15,45,769.5,98.5,3.6,18.0,511.0,266.51,184.43
2016,9,5,16,0,747.0,95.0,3.6,18.0,464.0,207.97,133.78
2016,9,5,16,15,716.5,90.5,3.65,17.5,413.5,145.23,84.86
2016,9,5,16,30,686.0,86.0,3.7,17.0,363.0,90.57,52.67
2016,9,5,16,45,640.0,81.0,3.75,17.0,311.0,57.7,45.44
2016,9,5,17,0,594.0,76.0,3.8,17.0,259.0,55.84,43.85
2016,9,5,17,15,531.0,68.0,3.75,16.5,208.5,51.38,39.92
2016,9,5,17,30,468.0,60.0,3.7,16.0,158.0,46.79,35.68
2016,9,5,17,45,369.0,48.5,3.7,16.0,112.0,38.79,28.12
2016,9,5,18,0,270.0,37.0,3.7,16.0,66.0,28.89,18.35
2016,9,5,18,15,135.0,18.5,3.6,15.5,33.0,14.56,0.0
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,36.5,5.0,2.15,14.0,6.0,0.0,0.0
2016,9,6,6,0,73.0,10.0,2.1,14.0,12.0,36.84,0.0
2016,9,6,6,15,195.5,25.0,2.05,14.5,46.5,136.21,78.91
2016,9,6,6,30,318.0,40.0,2.0,15.0,81.0,230.78,181.34
2016,9,6,6,45,405.0,50.5,1.95,15.5,127.5,309.56,251.36
2016,9,6,7,0,492.0,61.0,1.9,16.0,174.0,396.87,325.34
2016,9,6,7,15,548.0,68.5,1.9,16.0,224.0,468.17,384.61
2016,9,6,7,30,604.0,76.0,1.9,16.0,274.0,543.32,444.55
2016,9,6,7,45,647.5,80.5,1.9,16.5,325.5,608.7,493.03
2016,9,6,8,0,691.0,85.0,1.9,17.0,377.0,675.66,540.29
2016,9,6,8,15,719.0,89.5,1.85,17.0,425.5,730.87,578.09
2016,9,6,8,30,747.0,94.0,1.8,17.0,474.0,781.37,611.58
2016,9,6,8,45,772.5,95.5,1.8,17.5,520.5,829.32,641.81
2016,9,6,9,0,798.0,97.0,1.8,18.0,567.0,875.66,670.3
2016,9,6,9,15,813.0,99.5,1.8,18.0,608.0,911.29,692.31
2016,9,6,9,30,828.0,102.0,1.8,18.0,649.0,944.18,712.4
2016,9,6,9,45,847.5,100.5,1.85,18.5,686.5,963.46,722.62
2016,9,6,10,0,867.0,99.0,1.9,19.0,724.0,989.93,737.77
2016,9,6,10,15,875.5,100.5,1.95,19.0,753.5,1005.55,747.12
2016,9,6,10,30,884.0,102.0,2.0,19.0,783.0,1017.5,754.33
2016,9,6,10,45,892.5,101.5,2.1,19.5,806.0,1023.42,756.96
2016,9,6,11,0,901.0,101.0,2.2,20.0,829.0,1025.52,757.27
2016,9,6,11,15,904.5,101.5,2.3,20.0,844.0,1019.82,754.09
2016,9,6,11,30,908.0,102.0,2.4,20.0,859.0,1010.24,748.52
2016,9,6,11,45,912.5,101.0,2.55,20.0,867.0,996.17,740.59
2016,9,6,12,0,917.0,100.0,2.7,20.0,875.0,978.27,730.11
2016,9,6,12,15,916.5,100.0,2.85,20.0,874.0,953.03,714.64
2016,9,6,12,30,916.0,100.0,3.0,20.0,873.0,924.3,696.71
2016,9,6,12,45,915.0,99.5,3.15,20.0,864.5,891.29,675.66
2016,9,6,13,0,914.0,99.0,3.3,20.0,856.0,855.1,652.16
2016,9,6,13,15,910.0,98.0,3.4,20.0,839.5,813.06,624.0
2016,9,6,13,30,906.0,97.0,3.5,20.0,823.0,768.42,593.67
2016,9,6,13,45,901.0,96.0,3.6,20.0,799.5,720.69,560.16
2016,9,6,14,0,896.0,95.0,3.7,20.0,776.0,670.86,522.62
2016,9,6,14,15,888.0,93.5,3.7,20.0,745.0,616.91,480.62
2016,9,6,14,30,880.0,92.0,3.7,20.0,714.0,561.64,436.4
2016,9,6,14,45,869.0,90.0,3.75,20.0,677.5,503.39,388.64
2016,9,6,15,0,858.0,88.0,3.8,20.0,641.0,444.66,338.95
2016,9,6,15,15,843.0,85.5,3.8,20.0,598.5,383.84,286.15
2016,9,6,15,30,828.0,83.0,3.8,20.0,556.0,319.71,229.64
2016,9,6,15,45,808.0,80.5,3.8,20.0,509.5,258.42,175.18
2016,9,6,16,0,788.0,78.0,3.8,20.0,463.0,198.9,123.71
2016,9,6,16,15,760.0,74.5,3.8,19.5,413.0,139.71,78.11
2016,9,6,16,30,732.0,71.0,3.8,19.0,363.0,83.85,46.42
2016,9,6,16,45,691.0,66.5,3.8,19.0,311.5,51.82,39.93
2016,9,6,17,0,650.0,62.0,3.8,19.0,260.0,45.3,34.26
2016,9,6,17,15,589.5,56.0,3.75,18.5,209.0,41.97,31.33
2016,9,6,17,30,529.0,50.0,3.7,18.0,158.0,38.59,28.18
2016,9,6,17,45,428.0,41.0,3.7,17.5,112.0,32.42,22.38
2016,9,6,18,0,327.0,32.0,3.7,17.0,66.0,26.11,15.69
2016,9,6,18,15,163.5,16.0,3.65,16.5,33.0,12.88,0.0
2016,9,6,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,5,45,35.0,5.0,1.5,15.0,5.5,0.0,0.0
2016,9,7,6,0,70.0,10.0,1.5,15.0,11.0,35.74,0.0
2016,9,7,6,15,194.5,25.0,1.5,15.5,45.5,135.49,72.83
2016,9,7,6,30,319.0,40.0,1.5,16.0,80.0,231.45,180.33
2016,9,7,6,45,407.5,50.0,1.5,16.5,126.5,310.71,250.48
2016,9,7,7,0,496.0,60.0,1.5,17.0,173.0,398.53,324.33
2016,9,7,7,15,552.5,68.0,1.45,17.0,223.0,470.93,383.67
2016,9,7,7,30,609.0,76.0,1.4,17.0,273.0,547.25,443.44
2016,9,7,7,45,651.5,80.5,1.4,17.5,324.5,612.1,490.68
2016,9,7,8,0,694.0,85.0,1.4,18.0,376.0,678.43,536.62
2016,9,7,8,15,722.0,89.5,1.35,18.0,425.0,733.72,573.63
2016,9,7,8,30,750.0,94.0,1.3,18.0,474.0,784.21,606.29
2016,9,7,8,45,773.5,96.5,1.3,18.5,520.0,831.62,635.47
2016,9,7,9,0,797.0,99.0,1.3,19.0,566.0,877.29,662.85
2016,9,7,9,15,812.5,101.5,1.35,19.0,607.5,913.31,685.33
2016,9,7,9,30,828.0,104.0,1.4,19.0,649.0,946.61,705.99
2016,9,7,9,45,835.5,108.5,1.45,19.5,683.5,971.43,719.71
2016,9,7,10,0,843.0,113.0,1.5,20.0,718.0,992.79,731.28
2016,9,7,10,15,852.0,114.5,1.55,20.0,747.5,997.57,733.64
2016,9,7,10,30,861.0,116.0,1.6,20.0,777.0,1009.66,741.07
2016,9,7,10,45,868.5,116.5,1.65,20.5,799.5,1015.44,743.06
2016,9,7,11,0,876.0,117.0,1.7,21.0,822.0,1017.45,742.84
2016,9,7,11,15,879.5,117.5,1.75,21.0,837.0,1011.65,739.2
2016,9,7,11,30,883.0,118.0,1.8,21.0,852.0,1002.08,733.35
2016,9,7,11,45,886.0,118.0,1.9,21.0,859.0,987.73,725.18
2016,9,7,12,0,889.0,118.0,2.0,21.0,866.0,969.68,714.64
2016,9,7,12,15,888.5,118.0,2.05,21.0,865.5,944.78,699.03
2016,9,7,12,30,888.0,118.0,2.1,21.0,865.0,916.51,681.2
2016,9,7,12,45,871.5,125.5,2.2,21.0,852.0,878.65,657.32
2016,9,7,13,0,855.0,133.0,2.3,21.0,839.0,838.52,631.66
2016,9,7,13,15,850.5,132.5,2.35,21.0,822.0,803.84,609.03
2016,9,7,13,30,846.0,132.0,2.4,21.0,805.0,760.31,579.88
2016,9,7,13,45,839.0,130.0,2.45,21.0,781.5,711.43,544.84
2016,9,7,14,0,832.0,128.0,2.5,21.0,758.0,660.85,507.65
2016,9,7,14,15,822.0,126.0,2.5,20.5,727.0,607.05,467.69
2016,9,7,14,30,812.0,124.0,2.5,20.0,696.0,552.35,425.69
2016,9,7,14,45,799.0,121.5,2.55,20.0,659.0,495.12,379.7
2016,9,7,15,0,786.0,119.0,2.6,20.0,622.0,437.86,332.18
2016,9,7,15,15,768.0,115.5,2.6,20.0,579.5,378.17,281.38
2016,9,7,15,30,750.0,112.0,2.6,20.0,537.0,315.97,227.57
2016,9,7,15,45,726.5,108.0,2.6,20.0,490.5,256.55,175.81
2016,9,7,16,0,703.0,104.0,2.6,20.0,444.0,199.47,127.4
2016,9,7,16,15,670.0,98.5,2.55,19.5,394.5,142.82,84.52
2016,9,7,16,30,637.0,93.0,2.5,19.0,345.0,90.26,54.9
2016,9,7,16,45,593.0,86.0,2.45,19.0,294.0,61.82,48.67
2016,9,7,17,0,549.0,79.0,2.4,19.0,243.0,58.58,45.88
2016,9,7,17,15,482.5,70.0,2.3,18.5,193.5,53.4,41.33
2016,9,7,17,30,416.0,61.0,2.2,18.0,144.0,48.07,36.41
2016,9,7,17,45,317.5,48.0,2.15,17.5,100.5,36.98,26.23
2016,9,7,18,0,219.0,35.0,2.1,17.0,57.0,27.36,16.33
2016,9,7,18,15,109.5,17.5,2.05,16.5,28.5,13.81,0.0
2016,9,7,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,22.0,4.5,1.0,13.5,5.0,0.0,0.0
2016,9,8,6,0,44.0,9.0,1.0,14.0,10.0,24.96,0.0
2016,9,8,6,15,165.0,25.0,0.9,14.0,43.0,122.24,59.84
2016,9,8,6,30,286.0,41.0,0.8,14.0,76.0,216.23,168.56
2016,9,8,6,45,375.0,52.0,0.75,14.5,121.5,295.13,238.16
2016,9,8,7,0,464.0,63.0,0.7,15.0,167.0,382.84,311.3
2016,9,8,7,15,522.0,71.0,0.65,15.0,217.0,454.84,369.62
2016,9,8,7,30,580.0,79.0,0.6,15.0,267.0,530.86,428.33
2016,9,8,7,45,290.0,79.5,0.55,15.5,173.5,331.5,270.88
2016,9,8,8,0,0.0,80.0,0.5,16.0,80.0,71.06,53.97
2016,9,8,8,15,0.0,91.0,0.5,16.0,91.0,81.31,62.92
2016,9,8,8,30,0.0,102.0,0.5,16.0,102.0,91.56,71.17
2016,9,8,8,45,0.0,122.5,0.5,16.0,122.5,111.12,86.97
2016,9,8,9,0,0.0,143.0,0.5,16.0,143.0,130.75,102.59
2016,9,8,9,15,0.5,158.0,0.5,16.0,159.0,145.42,114.06
2016,9,8,9,30,1.0,173.0,0.5,16.0,175.0,160.1,125.47
2016,9,8,9,45,4.5,192.5,0.5,16.5,196.5,182.19,142.52
2016,9,8,10,0,8.0,212.0,0.5,17.0,218.0,204.33,159.33
2016,9,8,10,15,8.5,216.5,0.55,17.0,223.0,208.58,162.34
2016,9,8,10,30,9.0,221.0,0.6,17.0,228.0,212.84,165.49
2016,9,8,10,45,12.0,245.0,0.65,17.5,255.0,238.68,185.07
2016,9,8,11,0,15.0,269.0,0.7,18.0,282.0,264.37,204.18
2016,9,8,11,15,15.0,270.0,0.75,18.0,283.0,264.31,203.91
2016,9,8,11,30,15.0,271.0,0.8,18.0,284.0,264.23,203.82
2016,9,8,11,45,15.5,273.0,0.85,18.0,286.5,265.54,204.83
2016,9,8,12,0,16.0,275.0,0.9,18.0,289.0,266.76,205.8
2016,9,8,12,15,30.5,317.5,0.95,18.0,343.5,331.53,255.23
2016,9,8,12,30,45.0,360.0,1.0,18.0,398.0,383.19,293.71
2016,9,8,12,45,49.5,361.5,1.1,18.0,402.5,383.99,294.45
2016,9,8,13,0,54.0,363.0,1.2,18.0,407.0,384.16,295.1
2016,9,8,13,15,54.5,356.0,1.2,18.0,400.0,372.48,286.55
2016,9,8,13,30,55.0,349.0,1.2,18.0,393.0,360.68,277.96
2016,9,8,13,45,70.0,347.5,1.3,18.0,402.0,363.72,281.05
2016,9,8,14,0,85.0,346.0,1.4,18.0,411.0,364.94,282.58
2016,9,8,14,15,72.0,324.5,1.45,17.5,377.5,330.33,256.94
2016,9,8,14,30,59.0,303.0,1.5,17.0,344.0,297.44,232.48
2016,9,8,14,45,49.5,280.0,1.6,17.0,313.0,266.76,209.09
2016,9,8,15,0,40.0,257.0,1.7,17.0,282.0,237.6,186.64
2016,9,8,15,15,25.0,222.0,1.75,17.0,237.5,200.26,157.56
2016,9,8,15,30,10.0,187.0,1.8,17.0,193.0,164.02,129.21
2016,9,8,15,45,5.0,159.0,1.85,17.0,162.0,138.09,108.74
2016,9,8,16,0,0.0,131.0,1.9,17.0,131.0,113.13,88.86
2016,9,8,16,15,0.0,116.0,1.9,16.5,116.0,100.01,78.48
2016,9,8,16,30,0.0,101.0,1.9,16.0,101.0,87.01,68.01
2016,9,8,16,45,0.0,86.0,1.9,16.0,86.0,74.33,60.29
2016,9,8,17,0,0.0,71.0,1.9,16.0,71.0,61.78,49.27
2016,9,8,17,15,213.5,64.0,1.85,15.5,105.5,46.84,36.02
2016,9,8,17,30,427.0,57.0,1.8,15.0,140.0,44.79,33.95
2016,9,8,17,45,330.5,44.0,1.8,15.0,96.5,35.34,25.03
2016,9,8,18,0,234.0,31.0,1.8,15.0,53.0,24.28,13.55
2016,9,8,18,15,117.0,15.5,1.75,15.0,26.5,14.1,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
