Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,17.5,4.0,0.25,13.5,4.5,0.0,0.0
2016,9,9,6,0,35.0,8.0,0.2,14.0,9.0,20.64,0.0
2016,9,9,6,15,154.0,24.5,0.2,14.0,41.0,116.3,49.82
2016,9,9,6,30,273.0,41.0,0.2,14.0,73.0,210.49,162.56
2016,9,9,6,45,362.0,52.5,0.25,14.0,118.5,286.63,230.07
2016,9,9,7,0,451.0,64.0,0.3,14.0,164.0,376.33,305.08
2016,9,9,7,15,511.0,72.5,0.3,14.0,214.0,449.68,364.3
2016,9,9,7,30,571.0,81.0,0.3,14.0,264.0,527.23,424.19
2016,9,9,7,45,285.5,95.5,0.35,14.5,187.0,349.41,284.26
2016,9,9,8,0,0.0,110.0,0.4,15.0,110.0,101.45,79.22
2016,9,9,8,15,0.0,127.5,0.45,15.5,127.5,118.21,93.49
2016,9,9,8,30,0.0,145.0,0.5,16.0,145.0,134.95,106.63
2016,9,9,8,45,7.0,173.5,0.55,16.5,178.0,169.43,134.14
2016,9,9,9,0,14.0,202.0,0.6,17.0,211.0,204.33,161.35
2016,9,9,9,15,12.5,209.0,0.65,17.0,217.5,208.81,164.26
2016,9,9,9,30,11.0,216.0,0.7,17.0,224.0,213.35,167.4
2016,9,9,9,45,32.5,261.5,0.75,17.5,285.0,297.74,232.77
2016,9,9,10,0,54.0,307.0,0.8,18.0,346.0,368.26,285.25
2016,9,9,10,15,50.0,315.5,0.85,18.0,352.5,371.21,286.42
2016,9,9,10,30,46.0,324.0,0.9,18.0,359.0,373.93,287.98
2016,9,9,10,45,68.5,350.0,0.95,18.0,404.0,422.34,324.25
2016,9,9,11,0,91.0,376.0,1.0,18.0,449.0,469.91,359.07
2016,9,9,11,15,59.5,348.5,1.05,18.0,396.5,404.94,310.22
2016,9,9,11,30,28.0,321.0,1.1,18.0,344.0,341.74,262.62
2016,9,9,11,45,38.0,342.0,1.2,18.0,373.5,370.2,284.72
2016,9,9,12,0,48.0,363.0,1.3,18.0,403.0,397.64,305.38
2016,9,9,12,15,35.0,334.5,1.35,18.0,363.5,352.83,271.58
2016,9,9,12,30,22.0,306.0,1.4,18.0,324.0,298.76,230.79
2016,9,9,12,45,19.5,294.0,1.5,18.0,310.0,283.54,219.59
2016,9,9,13,0,17.0,282.0,1.6,18.0,296.0,268.62,208.36
2016,9,9,13,15,14.5,264.5,1.65,18.0,276.5,248.98,193.39
2016,9,9,13,30,12.0,247.0,1.7,18.0,257.0,229.77,178.69
2016,9,9,13,45,13.5,250.0,1.75,18.0,261.0,232.08,180.79
2016,9,9,14,0,15.0,253.0,1.8,18.0,265.0,234.08,182.59
2016,9,9,14,15,10.0,225.0,1.8,17.5,233.0,204.73,160.05
2016,9,9,14,30,5.0,197.0,1.8,17.0,201.0,176.29,138.07
2016,9,9,14,45,9.5,206.5,1.8,17.0,213.0,185.5,145.75
2016,9,9,15,0,14.0,216.0,1.8,17.0,225.0,193.71,152.5
2016,9,9,15,15,7.0,177.5,1.8,17.0,182.0,156.92,123.35
2016,9,9,15,30,0.0,139.0,1.8,17.0,139.0,121.39,95.04
2016,9,9,15,45,0.0,136.0,1.8,17.0,136.0,118.13,92.73
2016,9,9,16,0,0.0,133.0,1.8,17.0,133.0,114.66,90.18
2016,9,9,16,15,0.0,104.5,1.75,16.5,104.5,90.76,70.8
2016,9,9,16,30,0.0,76.0,1.7,16.0,76.0,67.01,51.25
2016,9,9,16,45,0.0,64.5,1.7,16.0,64.5,57.0,45.05
2016,9,9,17,0,0.0,53.0,1.7,16.0,53.0,46.79,36.03
2016,9,9,17,15,197.5,56.0,1.7,15.5,93.5,41.01,30.85
2016,9,9,17,30,395.0,59.0,1.7,15.0,134.0,44.94,34.03
2016,9,9,17,45,294.5,45.0,1.7,15.0,91.0,34.76,24.43
2016,9,9,18,0,194.0,31.0,1.7,15.0,48.0,24.28,12.9
2016,9,9,18,15,97.0,15.5,1.65,14.5,24.0,14.1,0.0
2016,9,9,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,6,15,130.0,20.0,1.0,13.0,35.0,98.16,34.43
2016,9,10,6,30,260.0,40.0,1.0,13.0,70.0,203.28,158.03
2016,9,10,6,45,346.0,52.5,1.05,13.5,114.5,278.39,225.91
2016,9,10,7,0,432.0,65.0,1.1,14.0,159.0,366.1,300.44
2016,9,10,7,15,492.0,73.5,1.05,14.0,208.0,438.64,360.47
2016,9,10,7,30,552.0,82.0,1.0,14.0,257.0,515.35,421.14
2016,9,10,7,45,276.0,101.0,1.0,14.5,188.5,349.71,287.6
2016,9,10,8,0,0.0,120.0,1.0,15.0,120.0,112.18,88.53
2016,9,10,8,15,0.0,123.0,1.0,15.0,123.0,113.65,90.08
2016,9,10,8,30,0.0,126.0,1.0,15.0,126.0,115.53,91.34
2016,9,10,8,45,4.0,158.0,1.05,15.5,160.5,150.72,119.83
2016,9,10,9,0,8.0,190.0,1.1,16.0,195.0,186.32,148.0
2016,9,10,9,15,11.5,208.0,1.15,16.0,215.5,206.99,164.12
2016,9,10,9,30,15.0,226.0,1.2,16.0,236.0,227.73,180.23
2016,9,10,9,45,14.5,233.0,1.25,16.0,243.0,233.22,184.08
2016,9,10,10,0,14.0,240.0,1.3,16.0,250.0,238.73,188.04
2016,9,10,10,15,14.0,245.5,1.3,16.0,256.0,243.24,191.21
2016,9,10,10,30,14.0,251.0,1.3,16.0,262.0,247.75,194.41
2016,9,10,10,45,16.5,266.5,1.35,16.5,279.5,264.69,207.06
2016,9,10,11,0,19.0,282.0,1.4,17.0,297.0,281.45,219.42
2016,9,10,11,15,15.5,268.5,1.4,17.0,281.0,263.53,205.23
2016,9,10,11,30,12.0,255.0,1.4,17.0,265.0,245.99,191.49
2016,9,10,11,45,16.0,277.5,1.4,17.0,291.0,270.5,210.52
2016,9,10,12,0,20.0,300.0,1.4,17.0,317.0,294.61,228.93
2016,9,10,12,15,20.5,301.0,1.4,17.0,318.5,294.45,228.67
2016,9,10,12,30,21.0,302.0,1.4,17.0,320.0,294.16,228.46
2016,9,10,12,45,33.5,326.0,1.4,17.0,354.0,335.94,260.64
2016,9,10,13,0,46.0,350.0,1.4,17.0,388.0,365.36,282.96
2016,9,10,13,15,38.5,331.0,1.4,17.0,362.0,336.62,261.06
2016,9,10,13,30,31.0,312.0,1.4,17.0,336.0,308.9,240.13
2016,9,10,13,45,30.5,302.0,1.4,17.0,325.5,295.23,229.99
2016,9,10,14,0,30.0,292.0,1.4,17.0,315.0,281.7,219.85
2016,9,10,14,15,25.0,272.0,1.4,17.0,290.5,254.64,199.13
2016,9,10,14,30,20.0,252.0,1.4,17.0,266.0,231.86,181.66
2016,9,10,14,45,14.0,226.5,1.4,17.0,236.0,204.69,160.6
2016,9,10,15,0,8.0,201.0,1.4,17.0,206.0,178.55,140.24
2016,9,10,15,15,8.5,192.0,1.4,16.5,197.0,169.48,133.6
2016,9,10,15,30,9.0,183.0,1.4,16.0,188.0,160.29,126.73
2016,9,10,15,45,4.5,157.0,1.4,16.0,159.5,136.19,107.6
2016,9,10,16,0,0.0,131.0,1.4,16.0,131.0,112.98,89.08
2016,9,10,16,15,0.0,107.0,1.4,16.0,107.0,92.69,72.55
2016,9,10,16,30,0.0,83.0,1.4,16.0,83.0,72.62,55.97
2016,9,10,16,45,0.0,70.0,1.45,16.0,70.0,61.55,49.07
2016,9,10,17,0,0.0,57.0,1.5,16.0,57.0,50.35,39.17
2016,9,10,17,15,163.5,59.0,1.5,15.5,89.5,46.37,35.57
2016,9,10,17,30,327.0,61.0,1.5,15.0,122.0,46.34,35.2
2016,9,10,17,45,235.0,45.0,1.55,15.0,81.5,34.7,24.26
2016,9,10,18,0,143.0,29.0,1.6,15.0,41.0,22.68,10.83
2016,9,10,18,15,71.5,14.5,1.6,14.5,20.5,13.19,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,6,15,87.0,21.0,1.75,13.0,31.0,72.45,17.48
2016,9,11,6,30,174.0,42.0,1.8,13.0,62.0,164.19,126.79
2016,9,11,6,45,253.0,58.5,1.85,13.5,104.5,235.83,191.87
2016,9,11,7,0,332.0,75.0,1.9,14.0,147.0,316.03,261.19
2016,9,11,7,15,392.0,87.0,1.85,14.0,194.0,385.69,320.28
2016,9,11,7,30,452.0,99.0,1.8,14.0,241.0,460.39,381.25
2016,9,11,7,45,226.0,89.5,1.8,14.5,160.5,281.32,234.63
2016,9,11,8,0,0.0,80.0,1.8,15.0,80.0,71.17,54.68
2016,9,11,8,15,0.0,87.5,1.75,15.0,87.5,78.0,60.5
2016,9,11,8,30,0.0,95.0,1.7,15.0,95.0,84.86,66.03
2016,9,11,8,45,0.0,104.0,1.7,15.0,104.0,93.21,72.75
2016,9,11,9,0,0.0,113.0,1.7,15.0,113.0,101.56,79.44
2016,9,11,9,15,0.0,125.0,1.7,15.0,125.0,112.82,88.46
2016,9,11,9,30,0.0,137.0,1.7,15.0,137.0,124.07,97.43
2016,9,11,9,45,1.0,157.0,1.75,15.5,158.0,144.06,113.28
2016,9,11,10,0,2.0,177.0,1.8,16.0,179.0,164.09,128.96
2016,9,11,10,15,3.0,182.5,1.85,16.0,185.0,169.98,133.48
2016,9,11,10,30,4.0,188.0,1.9,16.0,191.0,175.89,138.04
2016,9,11,10,45,11.0,233.0,1.95,16.0,242.0,226.16,178.0
2016,9,11,11,0,18.0,278.0,2.0,16.0,293.0,276.6,217.38
2016,9,11,11,15,48.0,329.0,2.0,16.0,368.5,373.24,292.34
2016,9,11,11,30,78.0,380.0,2.0,16.0,444.0,453.37,352.75
2016,9,11,11,45,70.0,377.5,2.05,16.0,435.5,438.41,340.76
2016,9,11,12,0,62.0,375.0,2.1,16.0,427.0,423.58,329.44
2016,9,11,12,15,48.0,356.0,2.1,16.0,396.5,386.73,301.29
2016,9,11,12,30,34.0,337.0,2.1,16.0,366.0,351.11,273.98
2016,9,11,12,45,25.5,308.0,2.1,16.0,330.0,311.74,243.82
2016,9,11,13,0,17.0,279.0,2.1,16.0,294.0,265.93,208.37
2016,9,11,13,15,28.0,302.0,2.1,16.0,325.0,301.19,236.31
2016,9,11,13,30,39.0,325.0,2.1,16.0,356.0,326.9,256.36
2016,9,11,13,45,42.0,318.5,2.1,16.0,350.5,318.21,249.79
2016,9,11,14,0,45.0,312.0,2.1,16.0,345.0,309.14,243.05
2016,9,11,14,15,31.0,277.0,2.1,15.5,299.5,264.76,208.95
2016,9,11,14,30,17.0,242.0,2.1,15.0,254.0,221.6,175.47
2016,9,11,14,45,12.5,219.5,2.1,15.0,228.0,197.97,156.97
2016,9,11,15,0,8.0,197.0,2.1,15.0,202.0,175.12,138.93
2016,9,11,15,15,4.0,178.0,2.1,15.0,180.5,156.19,123.97
2016,9,11,15,30,0.0,159.0,2.1,15.0,159.0,137.95,109.51
2016,9,11,15,45,0.0,134.5,2.15,15.0,134.5,116.8,92.44
2016,9,11,16,0,0.0,110.0,2.2,15.0,110.0,95.9,75.37
2016,9,11,16,15,0.0,85.0,2.25,15.0,85.0,74.77,57.89
2016,9,11,16,30,0.0,60.0,2.3,15.0,60.0,53.0,39.63
2016,9,11,16,45,0.0,50.5,2.35,15.0,50.5,44.56,34.21
2016,9,11,17,0,0.0,41.0,2.4,15.0,41.0,36.15,26.69
2016,9,11,17,15,203.0,48.0,2.4,14.5,84.5,35.34,25.9
2016,9,11,17,30,406.0,55.0,2.4,14.0,128.0,43.78,33.03
2016,9,11,17,45,294.5,42.0,2.45,14.0,85.5,32.58,22.41
2016,9,11,18,0,183.0,29.0,2.5,14.0,43.0,22.8,9.75
2016,9,11,18,15,91.5,14.5,2.5,13.5,21.5,13.19,0.0
2016,9,11,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,6,15,123.5,21.0,2.95,13.0,35.0,96.4,14.28
2016,9,12,6,30,247.0,42.0,3.0,13.0,70.0,201.15,155.52
2016,9,12,6,45,354.0,53.5,3.15,13.0,116.5,285.37,233.6
2016,9,12,7,0,461.0,65.0,3.3,13.0,163.0,384.04,319.87
2016,9,12,7,15,230.5,63.5,3.3,13.0,112.5,249.09,209.59
2016,9,12,7,30,0.0,62.0,3.3,13.0,62.0,54.78,41.45
2016,9,12,7,45,0.0,74.5,3.3,13.5,74.5,66.45,51.4
2016,9,12,8,0,0.0,87.0,3.3,14.0,87.0,78.16,61.1
2016,9,12,8,15,0.0,110.0,3.25,14.0,110.0,100.48,79.71
2016,9,12,8,30,0.0,133.0,3.2,14.0,133.0,122.89,98.15
2016,9,12,8,45,0.5,149.0,3.2,14.5,149.5,138.55,110.61
2016,9,12,9,0,1.0,165.0,3.2,15.0,166.0,154.23,122.94
2016,9,12,9,15,1.5,169.5,3.2,15.0,170.5,158.24,125.87
2016,9,12,9,30,2.0,174.0,3.2,15.0,175.0,162.4,128.96
2016,9,12,9,45,9.5,210.0,3.25,15.5,216.5,205.1,163.24
2016,9,12,10,0,17.0,246.0,3.3,16.0,258.0,248.15,197.14
2016,9,12,10,15,23.0,270.0,3.3,16.0,287.0,277.47,220.07
2016,9,12,10,30,29.0,294.0,3.3,16.0,316.0,324.65,256.73
2016,9,12,10,45,34.0,311.5,3.3,16.0,338.0,346.32,273.21
2016,9,12,11,0,39.0,329.0,3.3,16.0,360.0,367.55,289.36
2016,9,12,11,15,46.0,344.0,3.3,16.0,381.0,387.53,304.58
2016,9,12,11,30,53.0,359.0,3.3,16.0,402.0,406.85,319.25
2016,9,12,11,45,61.0,369.0,3.35,16.0,419.0,421.09,330.16
2016,9,12,12,0,69.0,379.0,3.4,16.0,436.0,434.5,340.45
2016,9,12,12,15,59.0,368.5,3.35,16.0,417.5,409.64,321.04
2016,9,12,12,30,49.0,358.0,3.3,16.0,399.0,385.42,302.26
2016,9,12,12,45,49.5,354.0,3.3,16.0,395.0,377.23,296.13
2016,9,12,13,0,50.0,350.0,3.3,16.0,391.0,368.86,289.83
2016,9,12,13,15,47.0,339.5,3.25,15.5,377.5,351.44,276.95
2016,9,12,13,30,44.0,329.0,3.2,15.0,364.0,334.35,264.29
2016,9,12,13,45,43.5,318.5,3.15,15.0,352.0,319.28,252.73
2016,9,12,14,0,43.0,308.0,3.1,15.0,340.0,304.31,241.2
2016,9,12,14,15,40.5,292.5,3.0,15.0,321.5,283.88,225.27
2016,9,12,14,30,38.0,277.0,2.9,15.0,303.0,263.91,209.65
2016,9,12,14,45,62.5,275.0,2.85,15.0,315.0,268.28,213.3
2016,9,12,15,0,87.0,273.0,2.8,15.0,327.0,269.28,213.78
2016,9,12,15,15,50.5,231.0,2.65,14.5,262.0,214.05,170.25
2016,9,12,15,30,14.0,189.0,2.5,14.0,197.0,166.39,132.89
2016,9,12,15,45,7.5,168.0,2.45,14.0,172.5,145.47,116.27
2016,9,12,16,0,1.0,147.0,2.4,14.0,148.0,125.62,100.43
2016,9,12,16,15,0.5,120.5,2.3,14.0,121.0,103.18,82.0
2016,9,12,16,30,0.0,94.0,2.2,14.0,94.0,81.14,63.67
2016,9,12,16,45,0.0,78.5,2.15,14.0,78.5,68.13,55.31
2016,9,12,17,0,0.0,63.0,2.1,14.0,63.0,55.14,43.73
2016,9,12,17,15,173.5,62.0,2.0,13.5,92.5,48.59,37.77
2016,9,12,17,30,347.0,61.0,1.9,13.0,122.0,46.62,35.61
2016,9,12,17,45,228.0,45.5,1.85,13.0,80.0,35.26,24.66
2016,9,12,18,0,109.0,30.0,1.8,13.0,38.0,24.0,8.77
2016,9,12,18,15,54.5,15.0,1.7,13.0,19.0,13.64,0.0
2016,9,12,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,6,15,103.5,20.0,2.15,13.0,31.5,85.68,0.15
2016,9,13,6,30,207.0,40.0,2.2,13.0,63.0,179.11,137.08
2016,9,13,6,45,295.0,55.0,2.25,13.5,106.5,255.43,207.81
2016,9,13,7,0,383.0,70.0,2.3,14.0,150.0,341.43,282.39
2016,9,13,7,15,446.5,80.0,2.2,14.0,198.5,413.37,343.64
2016,9,13,7,30,510.0,90.0,2.1,14.0,247.0,495.33,410.32
2016,9,13,7,45,555.5,97.5,2.05,14.5,297.0,562.21,461.93
2016,9,13,8,0,601.0,105.0,2.0,15.0,347.0,630.83,512.31
2016,9,13,8,15,634.0,111.0,2.0,15.0,395.0,688.67,553.6
2016,9,13,8,30,667.0,117.0,2.0,15.0,443.0,746.39,593.82
2016,9,13,8,45,693.5,121.0,2.0,15.5,488.5,795.38,625.7
2016,9,13,9,0,720.0,125.0,2.0,16.0,534.0,843.03,655.98
2016,9,13,9,15,738.0,128.5,2.0,16.0,575.0,880.31,679.76
2016,9,13,9,30,756.0,132.0,2.0,16.0,616.0,915.17,701.74
2016,9,13,9,45,604.5,197.0,2.05,16.5,598.0,850.34,654.4
2016,9,13,10,0,453.0,262.0,2.1,17.0,580.0,770.65,593.29
2016,9,13,10,15,442.5,279.0,2.1,17.0,599.5,779.51,598.66
2016,9,13,10,30,432.0,296.0,2.1,17.0,619.0,785.72,601.43
2016,9,13,10,45,627.0,219.0,2.1,17.5,703.5,900.76,684.21
2016,9,13,11,0,822.0,142.0,2.1,18.0,788.0,998.34,746.37
2016,9,13,11,15,827.0,143.0,2.05,18.0,802.5,993.93,741.15
2016,9,13,11,30,832.0,144.0,2.0,18.0,817.0,985.78,734.76
2016,9,13,11,45,838.0,142.0,2.0,18.0,825.0,971.65,725.22
2016,9,13,12,0,844.0,140.0,2.0,18.0,833.0,953.82,713.39
2016,9,13,12,15,844.0,140.0,1.95,18.0,831.5,928.96,696.42
2016,9,13,12,30,844.0,140.0,1.9,18.0,830.0,900.78,677.35
2016,9,13,12,45,847.5,136.0,1.9,18.0,822.0,868.31,655.94
2016,9,13,13,0,851.0,132.0,1.9,18.0,814.0,832.62,632.27
2016,9,13,13,15,846.0,131.0,1.85,18.0,796.5,790.31,603.44
2016,9,13,13,30,841.0,130.0,1.8,18.0,779.0,745.68,572.33
2016,9,13,13,45,835.0,127.5,1.8,18.0,754.5,696.83,536.89
2016,9,13,14,0,829.0,125.0,1.8,18.0,730.0,646.24,499.28
2016,9,13,14,15,818.0,123.0,1.75,18.0,698.5,591.72,457.41
2016,9,13,14,30,807.0,121.0,1.7,18.0,667.0,536.45,413.77
2016,9,13,14,45,794.5,117.5,1.65,18.0,630.0,478.63,366.89
2016,9,13,15,0,782.0,114.0,1.6,18.0,593.0,420.79,318.54
2016,9,13,15,15,762.5,110.5,1.55,17.5,550.0,360.79,267.79
2016,9,13,15,30,743.0,107.0,1.5,17.0,507.0,298.58,214.19
2016,9,13,15,45,719.0,102.5,1.45,17.0,460.5,239.21,162.44
2016,9,13,16,0,695.0,98.0,1.4,17.0,414.0,182.31,114.71
2016,9,13,16,15,659.5,92.5,1.3,17.0,364.0,126.31,73.9
2016,9,13,16,30,624.0,87.0,1.2,17.0,314.0,74.79,48.69
2016,9,13,16,45,575.0,79.5,1.2,17.0,264.0,58.16,45.89
2016,9,13,17,0,526.0,72.0,1.2,17.0,214.0,54.29,42.45
2016,9,13,17,15,453.0,62.5,1.1,16.5,165.5,48.46,37.17
2016,9,13,17,30,380.0,53.0,1.0,16.0,117.0,42.46,31.48
2016,9,13,17,45,270.0,39.0,0.9,15.5,76.0,30.33,20.06
2016,9,13,18,0,160.0,25.0,0.8,15.0,35.0,19.7,3.9
2016,9,13,18,15,80.0,12.5,0.75,15.0,17.5,11.37,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,6,15,121.0,18.5,0.7,14.0,31.5,90.68,0.0
2016,9,14,6,30,242.0,37.0,0.7,14.0,63.0,192.78,145.41
2016,9,14,6,45,335.0,50.0,0.7,14.5,107.0,271.14,217.61
2016,9,14,7,0,428.0,63.0,0.7,15.0,151.0,362.42,294.43
2016,9,14,7,15,490.5,72.0,0.7,15.0,200.5,437.02,355.78
2016,9,14,7,30,553.0,81.0,0.7,15.0,250.0,515.99,417.9
2016,9,14,7,45,596.5,88.0,0.7,15.5,300.0,582.28,466.83
2016,9,14,8,0,640.0,95.0,0.7,16.0,350.0,650.16,513.89
2016,9,14,8,15,671.5,100.0,0.7,16.0,398.5,706.78,552.13
2016,9,14,8,30,703.0,105.0,0.7,16.0,447.0,763.1,589.21
2016,9,14,8,45,725.5,109.5,0.75,16.0,492.0,810.06,619.79
2016,9,14,9,0,748.0,114.0,0.8,16.0,537.0,855.38,648.94
2016,9,14,9,15,766.0,117.0,0.8,16.0,578.0,887.06,667.77
2016,9,14,9,30,784.0,120.0,0.8,16.0,619.0,921.94,688.73
2016,9,14,9,45,814.5,114.5,0.85,16.5,658.0,956.41,708.87
2016,9,14,10,0,845.0,109.0,0.9,17.0,697.0,987.93,726.97
2016,9,14,10,15,854.0,110.5,0.9,17.0,726.0,992.29,728.06
2016,9,14,10,30,863.0,112.0,0.9,17.0,755.0,1003.79,734.26
2016,9,14,10,45,870.5,112.5,0.95,17.5,777.0,1008.94,736.12
2016,9,14,11,0,878.0,113.0,1.0,18.0,799.0,1010.32,735.81
2016,9,14,11,15,882.0,113.5,1.05,18.0,813.5,1004.38,732.42
2016,9,14,11,30,886.0,114.0,1.1,18.0,828.0,994.63,726.82
2016,9,14,11,45,888.5,114.0,1.15,18.0,834.5,979.12,717.65
2016,9,14,12,0,891.0,114.0,1.2,18.0,841.0,959.92,706.22
2016,9,14,12,15,890.5,114.0,1.2,18.0,839.5,934.37,689.88
2016,9,14,12,30,890.0,114.0,1.2,18.0,838.0,905.44,671.4
2016,9,14,12,45,890.0,112.0,1.25,18.0,829.0,871.68,650.43
2016,9,14,13,0,890.0,110.0,1.3,18.0,820.0,834.8,627.19
2016,9,14,13,15,885.5,109.0,1.3,18.0,802.5,792.49,599.39
2016,9,14,13,30,881.0,108.0,1.3,18.0,785.0,747.71,569.65
2016,9,14,13,45,876.0,106.0,1.3,18.0,760.5,699.4,535.37
2016,9,14,14,0,871.0,104.0,1.3,18.0,736.0,649.1,498.33
2016,9,14,14,15,861.0,102.5,1.3,18.0,704.5,594.63,457.1
2016,9,14,14,30,851.0,101.0,1.3,18.0,673.0,539.14,413.76
2016,9,14,14,45,839.5,98.0,1.3,18.0,635.5,479.64,365.95
2016,9,14,15,0,828.0,95.0,1.3,18.0,598.0,420.25,316.54
2016,9,14,15,15,810.5,92.0,1.3,17.5,555.0,358.84,264.58
2016,9,14,15,30,793.0,89.0,1.3,17.0,512.0,298.46,212.1
2016,9,14,15,45,770.5,85.0,1.3,17.0,465.0,237.44,158.75
2016,9,14,16,0,748.0,81.0,1.3,17.0,418.0,178.64,109.39
2016,9,14,16,15,715.0,77.0,1.35,17.0,368.0,121.43,68.14
2016,9,14,16,30,682.0,73.0,1.4,17.0,318.0,63.45,39.79
2016,9,14,16,45,636.0,67.0,1.45,17.0,267.0,48.82,37.68
2016,9,14,17,0,590.0,61.0,1.5,17.0,216.0,45.71,34.88
2016,9,14,17,15,518.0,53.0,1.5,16.5,167.0,40.75,30.35
2016,9,14,17,30,446.0,45.0,1.5,16.0,118.0,35.66,25.49
2016,9,14,17,45,331.0,33.0,1.55,16.0,76.0,26.66,16.71
2016,9,14,18,0,216.0,21.0,1.6,16.0,34.0,17.3,0.0
2016,9,14,18,15,108.0,10.5,1.65,15.5,17.0,9.55,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,6,15,169.0,15.5,1.75,14.0,33.0,109.5,0.0
2016,9,15,6,30,338.0,31.0,1.7,14.0,66.0,234.24,176.28
2016,9,15,6,45,433.0,41.0,1.7,14.5,112.5,317.28,255.86
2016,9,15,7,0,528.0,51.0,1.7,15.0,159.0,410.07,335.45
2016,9,15,7,15,264.0,53.5,1.65,15.0,107.5,258.12,214.53
2016,9,15,7,30,0.0,56.0,1.6,15.0,56.0,49.45,36.52
2016,9,15,7,45,0.0,67.5,1.55,15.5,67.5,59.67,45.27
2016,9,15,8,0,0.0,79.0,1.5,16.0,79.0,70.35,54.07
2016,9,15,8,15,0.0,100.5,1.45,16.0,100.5,91.08,71.23
2016,9,15,8,30,0.0,122.0,1.4,16.0,122.0,111.92,88.24
2016,9,15,8,45,0.0,124.0,1.35,16.5,124.0,113.04,88.66
2016,9,15,9,0,0.0,126.0,1.3,17.0,126.0,114.39,89.3
2016,9,15,9,15,0.0,143.5,1.3,17.0,143.5,131.08,102.62
2016,9,15,9,30,0.0,161.0,1.3,17.0,161.0,147.78,115.79
2016,9,15,9,45,4.5,189.5,1.35,17.5,192.5,179.86,141.1
2016,9,15,10,0,9.0,218.0,1.4,18.0,224.0,212.13,166.11
2016,9,15,10,15,9.0,219.5,1.45,18.0,226.0,212.74,166.22
2016,9,15,10,30,9.0,221.0,1.5,18.0,228.0,213.44,166.55
2016,9,15,10,45,11.0,235.5,1.6,18.0,244.0,228.97,178.62
2016,9,15,11,0,13.0,250.0,1.7,18.0,260.0,244.37,190.5
2016,9,15,11,15,13.0,254.5,1.8,18.0,265.0,247.83,193.04
2016,9,15,11,30,13.0,259.0,1.9,18.0,270.0,251.22,195.6
2016,9,15,11,45,13.5,260.5,2.0,18.0,272.0,252.11,196.28
2016,9,15,12,0,14.0,262.0,2.1,18.0,274.0,252.93,196.95
2016,9,15,12,15,18.5,282.0,2.2,18.0,297.5,274.87,214.13
2016,9,15,12,30,23.0,302.0,2.3,18.0,321.0,296.27,230.76
2016,9,15,12,45,23.0,297.5,2.45,18.0,316.5,290.12,226.14
2016,9,15,13,0,23.0,293.0,2.6,18.0,312.0,283.95,221.6
2016,9,15,13,15,28.5,301.0,2.7,18.0,324.0,301.02,235.15
2016,9,15,13,30,34.0,309.0,2.8,18.0,336.0,308.7,241.37
2016,9,15,13,45,24.5,277.5,2.9,18.0,296.0,264.29,206.97
2016,9,15,14,0,15.0,246.0,3.0,18.0,256.0,227.86,178.61
2016,9,15,14,15,17.5,244.0,3.05,18.0,256.0,225.66,177.24
2016,9,15,14,30,20.0,242.0,3.1,18.0,256.0,223.02,175.41
2016,9,15,14,45,18.5,229.0,3.15,18.0,241.0,208.66,164.27
2016,9,15,15,0,17.0,216.0,3.2,18.0,226.0,194.53,153.27
2016,9,15,15,15,15.5,201.0,3.25,18.0,209.5,178.95,141.06
2016,9,15,15,30,14.0,186.0,3.3,18.0,193.0,163.62,128.99
2016,9,15,15,45,11.0,169.5,3.35,18.0,175.0,147.03,115.9
2016,9,15,16,0,8.0,153.0,3.4,18.0,157.0,130.93,103.15
2016,9,15,16,15,335.0,114.0,3.4,17.5,233.5,111.92,75.39
2016,9,15,16,30,662.0,75.0,3.4,17.0,310.0,62.66,40.8
2016,9,15,16,45,611.0,69.0,3.45,17.0,259.0,50.46,39.11
2016,9,15,17,0,560.0,63.0,3.5,17.0,208.0,47.43,36.36
2016,9,15,17,15,483.0,54.5,3.45,16.5,159.5,42.12,31.5
2016,9,15,17,30,406.0,46.0,3.4,16.0,111.0,36.68,26.28
2016,9,15,17,45,281.0,33.5,3.4,15.5,70.5,27.26,16.97
2016,9,15,18,0,156.0,21.0,3.4,15.0,30.0,16.59,0.0
2016,9,15,18,15,78.0,10.5,3.35,15.0,15.0,9.55,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,157.0,15.5,0.85,14.0,31.5,103.62,0.0
2016,9,16,6,30,314.0,31.0,0.8,14.0,63.0,222.53,164.94
2016,9,16,6,45,414.5,41.0,0.75,14.5,108.5,307.35,245.75
2016,9,16,7,0,515.0,51.0,0.7,15.0,154.0,402.49,325.67
2016,9,16,7,15,576.5,57.5,0.6,15.5,204.5,476.88,385.38
2016,9,16,7,30,638.0,64.0,0.5,16.0,255.0,555.58,444.8
2016,9,16,7,45,319.0,84.5,0.4,16.5,180.0,362.57,293.44
2016,9,16,8,0,0.0,105.0,0.3,17.0,105.0,97.07,74.97
2016,9,16,8,15,0.0,120.0,0.25,17.0,120.0,111.27,87.3
2016,9,16,8,30,0.0,135.0,0.2,17.0,135.0,125.46,98.48
2016,9,16,8,45,0.0,148.5,0.15,17.5,148.5,138.09,108.03
2016,9,16,9,0,0.0,162.0,0.1,18.0,162.0,150.73,117.43
2016,9,16,9,15,3.0,177.0,0.2,18.0,178.5,167.76,130.78
2016,9,16,9,30,6.0,192.0,0.3,18.0,195.0,184.89,144.11
2016,9,16,9,45,16.0,227.5,0.4,18.5,238.5,230.01,179.03
2016,9,16,10,0,26.0,263.0,0.5,19.0,282.0,275.42,213.34
2016,9,16,10,15,29.0,278.5,0.65,19.0,300.0,311.0,240.02
2016,9,16,10,30,32.0,294.0,0.8,19.0,318.0,328.8,253.32
2016,9,16,10,45,24.0,279.5,0.95,19.0,297.5,286.07,220.85
2016,9,16,11,0,16.0,265.0,1.1,19.0,277.0,262.3,202.73
2016,9,16,11,15,16.0,267.5,1.2,19.0,280.0,263.63,203.84
2016,9,16,11,30,16.0,270.0,1.3,19.0,283.0,264.92,204.82
2016,9,16,11,45,23.0,295.5,1.4,19.5,314.0,295.19,227.74
2016,9,16,12,0,30.0,321.0,1.5,20.0,345.0,339.12,260.5
2016,9,16,12,15,49.0,344.5,1.55,20.0,384.5,376.88,289.11
2016,9,16,12,30,68.0,368.0,1.6,20.0,424.0,412.8,316.1
2016,9,16,12,45,64.5,360.5,1.7,20.0,413.0,396.87,304.31
2016,9,16,13,0,61.0,353.0,1.8,20.0,402.0,381.12,292.91
2016,9,16,13,15,63.0,347.0,1.85,20.0,396.5,371.21,285.85
2016,9,16,13,30,65.0,341.0,1.9,20.0,391.0,360.99,278.5
2016,9,16,13,45,73.0,333.5,1.95,20.0,388.0,353.05,272.96
2016,9,16,14,0,81.0,326.0,2.0,20.0,385.0,344.18,266.6
2016,9,16,14,15,76.5,309.5,2.0,19.5,363.0,319.26,248.19
2016,9,16,14,30,72.0,293.0,2.0,19.0,341.0,294.96,230.1
2016,9,16,14,45,71.5,276.0,2.05,19.0,321.5,272.7,212.99
2016,9,16,15,0,71.0,259.0,2.1,19.0,302.0,250.63,195.79
2016,9,16,15,15,44.0,223.0,2.15,19.0,249.0,204.78,160.1
2016,9,16,15,30,17.0,187.0,2.2,19.0,196.0,165.13,129.36
2016,9,16,15,45,14.0,170.5,2.25,19.0,177.5,148.31,116.22
2016,9,16,16,0,11.0,154.0,2.3,19.0,159.0,131.97,103.37
2016,9,16,16,15,7.5,136.5,2.35,18.5,139.5,115.3,90.4
2016,9,16,16,30,4.0,119.0,2.4,18.0,120.0,99.22,77.71
2016,9,16,16,45,292.0,89.5,2.5,18.0,163.0,64.26,51.02
2016,9,16,17,0,580.0,60.0,2.6,18.0,206.0,45.27,34.29
2016,9,16,17,15,502.5,51.5,2.7,17.5,157.0,39.84,29.33
2016,9,16,17,30,425.0,43.0,2.8,17.0,108.0,34.27,24.01
2016,9,16,17,45,294.5,31.0,2.9,17.0,67.5,25.19,14.84
2016,9,16,18,0,164.0,19.0,3.0,17.0,27.0,15.75,0.0
2016,9,16,18,15,82.0,9.5,3.0,16.5,13.5,8.64,0.0
2016,9,16,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,164.5,14.5,0.95,14.5,30.5,105.13,0.0
2016,9,17,6,30,329.0,29.0,0.9,15.0,61.0,228.29,166.56
2016,9,17,6,45,429.5,38.0,0.85,15.5,106.5,312.39,248.7
2016,9,17,7,0,530.0,47.0,0.8,16.0,152.0,406.91,328.27
2016,9,17,7,15,265.0,56.5,0.7,16.0,109.0,263.84,216.28
2016,9,17,7,30,0.0,66.0,0.6,16.0,66.0,59.17,44.41
2016,9,17,7,45,0.0,79.0,0.55,16.5,79.0,71.39,54.94
2016,9,17,8,0,0.0,92.0,0.5,17.0,92.0,83.6,64.87
2016,9,17,8,15,0.0,119.0,0.5,17.0,119.0,110.35,86.74
2016,9,17,8,30,0.0,146.0,0.5,17.0,146.0,137.23,108.29
2016,9,17,8,45,44.0,193.5,0.5,17.5,218.0,240.72,191.74
2016,9,17,9,0,88.0,241.0,0.5,18.0,290.0,336.21,265.0
2016,9,17,9,15,99.0,262.0,0.55,18.0,321.0,369.85,289.34
2016,9,17,9,30,110.0,283.0,0.6,18.0,352.0,403.44,313.88
2016,9,17,9,45,76.0,283.0,0.7,18.5,332.0,367.93,285.28
2016,9,17,10,0,42.0,283.0,0.8,19.0,312.0,331.83,256.54
2016,9,17,10,15,43.0,296.0,0.9,19.0,327.0,344.95,266.49
2016,9,17,10,30,44.0,309.0,1.0,19.0,342.0,357.81,275.91
2016,9,17,10,45,61.0,332.0,1.15,19.5,378.5,397.44,305.38
2016,9,17,11,0,78.0,355.0,1.3,20.0,415.0,436.32,333.77
2016,9,17,11,15,85.0,365.0,1.35,20.0,431.5,450.11,343.63
2016,9,17,11,30,92.0,375.0,1.4,20.0,448.0,463.2,353.17
2016,9,17,11,45,76.0,368.5,1.5,20.0,429.0,436.06,332.94
2016,9,17,12,0,60.0,362.0,1.6,20.0,410.0,409.54,313.28
2016,9,17,12,15,75.0,370.5,1.7,20.0,430.5,427.11,327.06
2016,9,17,12,30,90.0,379.0,1.8,20.0,451.0,443.26,339.5
2016,9,17,12,45,90.5,372.0,1.9,20.0,443.5,430.2,330.12
2016,9,17,13,0,91.0,365.0,2.0,20.0,436.0,416.94,320.7
2016,9,17,13,15,87.0,356.5,2.1,20.0,423.5,398.6,307.32
2016,9,17,13,30,83.0,348.0,2.2,20.0,411.0,380.48,294.02
2016,9,17,13,45,83.0,336.0,2.3,20.0,397.5,362.03,280.48
2016,9,17,14,0,83.0,324.0,2.4,20.0,384.0,343.56,266.78
2016,9,17,14,15,83.0,309.0,2.45,20.0,366.5,322.41,250.82
2016,9,17,14,30,83.0,294.0,2.5,20.0,349.0,301.32,234.73
2016,9,17,14,45,446.0,195.0,2.6,20.0,462.5,377.79,292.71
2016,9,17,15,0,809.0,96.0,2.7,20.0,576.0,407.45,308.05
2016,9,17,15,15,790.0,93.5,2.75,20.0,533.0,347.11,255.38
2016,9,17,15,30,771.0,91.0,2.8,20.0,490.0,288.01,203.23
2016,9,17,15,45,746.5,87.0,2.9,20.0,443.0,228.0,150.91
2016,9,17,16,0,722.0,83.0,3.0,20.0,396.0,170.53,103.31
2016,9,17,16,15,686.0,78.0,3.05,19.5,346.5,109.61,60.41
2016,9,17,16,30,650.0,73.0,3.1,19.0,297.0,57.21,44.64
2016,9,17,16,45,600.0,66.5,3.15,19.0,247.0,48.85,37.37
2016,9,17,17,0,550.0,60.0,3.2,19.0,197.0,45.36,34.2
2016,9,17,17,15,469.5,51.5,3.25,18.5,149.0,39.95,29.25
2016,9,17,17,30,389.0,43.0,3.3,18.0,101.0,34.41,23.94
2016,9,17,17,45,261.5,30.0,3.35,18.0,62.0,24.43,13.75
2016,9,17,18,0,134.0,17.0,3.4,18.0,23.0,13.45,0.0
2016,9,17,18,15,67.0,8.5,3.4,17.5,11.5,7.73,0.0
2016,9,17,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,160.0,14.0,1.1,17.5,29.0,83.36,0.0
2016,9,18,6,30,320.0,28.0,1.1,18.0,58.0,223.05,158.63
2016,9,18,6,45,421.0,36.5,1.1,18.5,102.5,306.14,241.28
2016,9,18,7,0,522.0,45.0,1.1,19.0,147.0,399.76,320.2
2016,9,18,7,15,582.5,51.0,1.05,19.0,196.5,472.78,380.19
2016,9,18,7,30,643.0,57.0,1.0,19.0,246.0,546.29,437.29
2016,9,18,7,45,684.5,61.5,0.95,19.5,296.5,611.55,483.47
2016,9,18,8,0,726.0,66.0,0.9,20.0,347.0,678.01,528.33
2016,9,18,8,15,754.0,69.0,0.9,20.0,395.0,732.08,564.27
2016,9,18,8,30,782.0,72.0,0.9,20.0,443.0,785.4,598.8
2016,9,18,8,45,803.5,74.5,0.9,20.5,488.0,831.09,626.18
2016,9,18,9,0,825.0,77.0,0.9,21.0,533.0,865.85,645.75
2016,9,18,9,15,840.0,79.0,0.95,21.0,573.5,900.37,667.11
2016,9,18,9,30,855.0,81.0,1.0,21.0,614.0,932.12,686.55
2016,9,18,9,45,872.0,79.5,1.05,21.5,650.0,958.49,701.18
2016,9,18,10,0,889.0,78.0,1.1,22.0,686.0,981.7,713.82
2016,9,18,10,15,897.0,79.0,1.25,22.0,714.0,995.56,723.74
2016,9,18,10,30,905.0,80.0,1.4,22.0,742.0,1005.65,731.44
2016,9,18,10,45,910.0,81.0,1.55,22.0,763.5,1008.88,734.83
2016,9,18,11,0,915.0,82.0,1.7,22.0,785.0,1008.16,735.8
2016,9,18,11,15,918.5,82.5,1.85,22.0,798.5,1001.43,732.95
2016,9,18,11,30,922.0,83.0,2.0,22.0,812.0,990.75,727.58
2016,9,18,11,45,923.0,83.5,2.15,22.0,818.0,973.79,718.09
2016,9,18,12,0,924.0,84.0,2.3,22.0,824.0,953.04,706.07
2016,9,18,12,15,923.5,84.0,2.4,22.0,821.5,926.71,689.76
2016,9,18,12,30,923.0,84.0,2.5,22.0,819.0,896.89,671.03
2016,9,18,12,45,920.0,84.0,2.6,22.0,809.0,861.61,648.43
2016,9,18,13,0,917.0,84.0,2.7,22.0,799.0,823.28,623.52
2016,9,18,13,15,912.5,83.5,2.75,22.0,781.5,780.44,594.87
2016,9,18,13,30,908.0,83.0,2.8,22.0,764.0,735.05,564.11
2016,9,18,13,45,901.5,82.0,2.9,22.0,739.0,685.51,528.83
2016,9,18,14,0,895.0,81.0,3.0,22.0,714.0,634.06,490.14
2016,9,18,14,15,886.0,79.5,3.05,22.0,682.5,579.05,447.41
2016,9,18,14,30,877.0,78.0,3.1,22.0,651.0,522.88,402.41
2016,9,18,14,45,864.0,76.5,3.15,22.0,613.0,464.02,353.85
2016,9,18,15,0,851.0,75.0,3.2,22.0,575.0,404.97,303.56
2016,9,18,15,15,834.0,73.0,3.25,22.0,532.5,344.24,250.63
2016,9,18,15,30,817.0,71.0,3.3,22.0,490.0,284.35,197.52
2016,9,18,15,45,793.5,68.0,3.35,22.0,443.0,219.17,140.9
2016,9,18,16,0,770.0,65.0,3.4,22.0,396.0,159.96,92.02
2016,9,18,16,15,737.0,61.5,3.4,21.5,346.5,102.18,52.54
2016,9,18,16,30,704.0,58.0,3.4,21.0,297.0,48.43,36.66
2016,9,18,16,45,655.5,53.5,3.4,21.0,246.5,42.82,31.8
2016,9,18,17,0,607.0,49.0,3.4,21.0,196.0,40.22,29.42
2016,9,18,17,15,529.5,42.5,3.35,20.5,148.0,32.72,22.7
2016,9,18,17,30,452.0,36.0,3.3,20.0,100.0,28.53,18.64
2016,9,18,17,45,316.5,25.5,3.3,19.5,61.0,20.57,10.15
2016,9,18,18,0,181.0,15.0,3.3,19.0,22.0,13.64,0.0
2016,9,18,18,15,90.5,7.5,3.25,18.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
