Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,177.5,12.5,2.55,17.0,29.0,89.77,0.0
2016,9,19,6,30,355.0,25.0,2.6,17.0,58.0,237.42,167.26
2016,9,19,6,45,453.0,33.0,2.65,17.5,102.5,319.56,254.45
2016,9,19,7,0,551.0,41.0,2.7,18.0,147.0,407.81,331.57
2016,9,19,7,15,610.5,46.5,2.7,18.0,197.0,481.53,394.45
2016,9,19,7,30,670.0,52.0,2.7,18.0,247.0,559.17,456.79
2016,9,19,7,45,709.0,56.0,2.7,18.5,297.0,622.88,504.21
2016,9,19,8,0,748.0,60.0,2.7,19.0,347.0,687.58,550.49
2016,9,19,8,15,775.5,63.0,2.7,19.0,395.5,741.93,588.65
2016,9,19,8,30,803.0,66.0,2.7,19.0,444.0,787.19,619.37
2016,9,19,8,45,823.0,68.5,2.75,19.5,489.0,831.8,648.19
2016,9,19,9,0,843.0,71.0,2.8,20.0,534.0,874.42,675.08
2016,9,19,9,15,858.0,72.5,2.8,20.0,575.0,908.73,696.76
2016,9,19,9,30,873.0,74.0,2.8,20.0,616.0,940.2,716.4
2016,9,19,9,45,884.0,75.5,2.85,20.5,651.0,964.66,730.24
2016,9,19,10,0,895.0,77.0,2.9,21.0,686.0,985.69,741.8
2016,9,19,10,15,903.0,78.0,2.9,21.0,714.5,999.5,749.61
2016,9,19,10,30,911.0,79.0,2.9,21.0,743.0,1009.52,755.07
2016,9,19,10,45,915.5,80.5,2.95,21.5,764.0,1012.74,755.18
2016,9,19,11,0,920.0,82.0,3.0,22.0,785.0,1011.98,752.88
2016,9,19,11,15,923.5,83.0,3.0,22.0,799.0,1005.67,748.1
2016,9,19,11,30,927.0,84.0,3.0,22.0,813.0,995.38,740.88
2016,9,19,11,45,927.0,85.0,3.05,22.0,818.5,977.82,729.39
2016,9,19,12,0,927.0,86.0,3.1,22.0,824.0,956.49,715.51
2016,9,19,12,15,927.0,86.0,3.15,21.5,822.5,930.41,699.81
2016,9,19,12,30,927.0,86.0,3.2,21.0,821.0,900.8,681.64
2016,9,19,12,45,918.0,89.0,3.25,21.0,809.5,863.41,656.7
2016,9,19,13,0,909.0,92.0,3.3,21.0,798.0,823.31,629.72
2016,9,19,13,15,905.0,91.5,3.3,21.0,780.5,780.98,600.69
2016,9,19,13,30,901.0,91.0,3.3,21.0,763.0,736.1,569.59
2016,9,19,13,45,894.5,90.0,3.35,21.0,738.0,686.71,533.34
2016,9,19,14,0,888.0,89.0,3.4,21.0,713.0,635.43,494.16
2016,9,19,14,15,879.0,87.5,3.4,21.0,681.5,580.62,451.04
2016,9,19,14,30,870.0,86.0,3.4,21.0,650.0,524.67,405.74
2016,9,19,14,45,857.5,84.0,3.4,21.0,612.0,465.8,356.78
2016,9,19,15,0,845.0,82.0,3.4,21.0,574.0,406.72,306.13
2016,9,19,15,15,827.0,79.5,3.35,20.5,531.0,342.54,250.73
2016,9,19,15,30,809.0,77.0,3.3,20.0,488.0,281.65,196.92
2016,9,19,15,45,785.0,74.0,3.3,20.0,440.5,220.46,143.19
2016,9,19,16,0,761.0,71.0,3.3,20.0,393.0,161.67,94.59
2016,9,19,16,15,726.5,67.0,3.25,19.5,343.5,103.93,55.38
2016,9,19,16,30,692.0,63.0,3.2,19.0,294.0,50.48,38.77
2016,9,19,16,45,640.5,58.0,3.2,19.0,243.0,42.77,32.03
2016,9,19,17,0,589.0,53.0,3.2,19.0,192.0,40.17,29.62
2016,9,19,17,15,507.5,45.0,3.15,18.5,144.0,34.92,24.79
2016,9,19,17,30,426.0,37.0,3.1,18.0,96.0,29.54,19.59
2016,9,19,17,45,282.5,25.5,3.1,17.5,57.5,20.7,9.73
2016,9,19,18,0,139.0,14.0,3.1,17.0,19.0,12.73,0.0
2016,9,19,18,15,69.5,7.0,3.05,16.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,6,15,106.5,16.5,2.35,14.0,26.0,62.09,0.0
2016,9,20,6,30,213.0,33.0,2.4,14.0,52.0,176.4,121.94
2016,9,20,6,45,324.0,45.0,2.5,14.5,95.5,261.32,209.89
2016,9,20,7,0,435.0,57.0,2.6,15.0,139.0,361.32,296.9
2016,9,20,7,15,217.5,73.0,2.65,15.0,114.0,242.12,201.25
2016,9,20,7,30,0.0,89.0,2.7,15.0,89.0,85.15,66.74
2016,9,20,7,45,0.5,108.0,2.75,15.5,108.0,104.01,82.67
2016,9,20,8,0,1.0,127.0,2.8,16.0,127.0,122.81,98.05
2016,9,20,8,15,18.0,154.0,2.8,16.0,162.5,164.3,132.76
2016,9,20,8,30,35.0,181.0,2.8,16.0,198.0,221.52,179.66
2016,9,20,8,45,28.5,191.5,2.8,16.0,206.0,225.6,182.04
2016,9,20,9,0,22.0,202.0,2.8,16.0,214.0,214.2,172.05
2016,9,20,9,15,36.5,230.0,2.85,16.0,252.0,273.62,219.74
2016,9,20,9,30,51.0,258.0,2.9,16.0,290.0,317.99,254.61
2016,9,20,9,45,46.0,268.0,2.95,16.5,298.0,322.18,256.51
2016,9,20,10,0,41.0,278.0,3.0,17.0,306.0,326.16,258.4
2016,9,20,10,15,50.5,298.5,3.05,17.0,334.5,356.3,281.65
2016,9,20,10,30,60.0,319.0,3.1,17.0,363.0,386.07,304.35
2016,9,20,10,45,124.5,342.5,3.2,17.5,436.5,491.49,385.51
2016,9,20,11,0,189.0,366.0,3.3,18.0,510.0,576.92,449.42
2016,9,20,11,15,285.5,351.5,3.35,18.0,573.0,666.36,516.94
2016,9,20,11,30,382.0,337.0,3.4,18.0,636.0,734.9,568.3
2016,9,20,11,45,385.5,339.0,3.5,18.0,642.5,728.61,563.39
2016,9,20,12,0,389.0,341.0,3.6,18.0,649.0,720.39,557.62
2016,9,20,12,15,444.0,315.0,3.65,18.0,666.0,739.99,573.14
2016,9,20,12,30,499.0,289.0,3.7,18.0,683.0,742.74,576.52
2016,9,20,12,45,517.5,278.0,3.8,18.0,682.0,724.71,564.09
2016,9,20,13,0,536.0,267.0,3.9,18.0,681.0,703.65,549.36
2016,9,20,13,15,711.0,184.5,3.95,18.0,720.0,732.22,573.91
2016,9,20,13,30,886.0,102.0,4.0,18.0,759.0,734.34,578.14
2016,9,20,13,45,880.0,100.5,4.05,18.0,734.0,685.29,540.53
2016,9,20,14,0,874.0,99.0,4.1,18.0,709.0,634.35,500.79
2016,9,20,14,15,863.5,97.0,4.1,18.0,676.5,578.78,456.29
2016,9,20,14,30,853.0,95.0,4.1,18.0,644.0,522.28,409.76
2016,9,20,14,45,840.5,92.5,4.1,18.0,606.0,462.53,359.33
2016,9,20,15,0,828.0,90.0,4.1,18.0,568.0,403.09,307.62
2016,9,20,15,15,809.0,87.0,4.1,17.5,524.5,341.26,253.33
2016,9,20,15,30,790.0,84.0,4.1,17.0,481.0,280.67,199.15
2016,9,20,15,45,767.5,80.0,4.15,17.0,434.0,220.05,145.3
2016,9,20,16,0,745.0,76.0,4.2,17.0,387.0,161.69,96.63
2016,9,20,16,15,708.5,71.5,4.15,16.5,337.0,104.47,57.79
2016,9,20,16,30,672.0,67.0,4.1,16.0,287.0,48.42,37.44
2016,9,20,16,45,618.0,61.0,4.1,16.0,236.5,45.2,34.59
2016,9,20,17,0,564.0,55.0,4.1,16.0,186.0,41.91,31.51
2016,9,20,17,15,477.5,47.0,4.05,15.5,138.0,36.74,26.66
2016,9,20,17,30,391.0,39.0,4.0,15.0,90.0,31.5,21.43
2016,9,20,17,45,243.0,26.0,3.95,15.0,53.0,21.32,9.39
2016,9,20,18,0,95.0,13.0,3.9,15.0,16.0,11.82,0.0
2016,9,20,18,15,47.5,6.5,3.85,15.0,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,6,15,37.0,15.0,4.1,14.0,18.0,30.01,0.0
2016,9,21,6,30,74.0,30.0,4.2,14.0,36.0,90.54,58.47
2016,9,21,6,45,118.0,49.5,4.3,14.0,67.5,143.31,113.65
2016,9,21,7,0,162.0,69.0,4.4,14.0,99.0,198.4,163.34
2016,9,21,7,15,189.0,89.5,4.45,14.0,135.0,247.69,207.01
2016,9,21,7,30,216.0,110.0,4.5,14.0,171.0,298.85,251.16
2016,9,21,7,45,243.5,126.5,4.6,14.0,208.0,346.66,291.6
2016,9,21,8,0,271.0,143.0,4.7,14.0,245.0,396.16,332.49
2016,9,21,8,15,339.0,152.5,4.7,14.0,298.0,471.46,394.17
2016,9,21,8,30,407.0,162.0,4.7,14.0,351.0,568.56,471.1
2016,9,21,8,45,442.0,172.5,4.75,14.5,396.5,623.57,512.26
2016,9,21,9,0,477.0,183.0,4.8,15.0,442.0,678.69,552.84
2016,9,21,9,15,661.0,141.5,4.8,15.0,530.0,821.47,660.68
2016,9,21,9,30,845.0,100.0,4.8,15.0,618.0,954.21,755.33
2016,9,21,9,45,866.5,98.5,4.85,15.0,656.0,984.51,774.91
2016,9,21,10,0,888.0,97.0,4.9,15.0,694.0,1001.36,785.63
2016,9,21,10,15,897.5,98.5,4.95,15.0,723.5,1016.72,795.51
2016,9,21,10,30,907.0,100.0,5.0,15.0,753.0,1028.29,802.85
2016,9,21,10,45,914.5,100.5,5.05,15.5,775.5,1032.82,803.86
2016,9,21,11,0,922.0,101.0,5.1,16.0,798.0,1033.37,802.27
2016,9,21,11,15,926.0,101.5,5.1,16.0,812.5,1026.47,796.78
2016,9,21,11,30,930.0,102.0,5.1,16.0,827.0,1015.58,788.69
2016,9,21,11,45,930.5,103.5,5.2,16.0,832.5,998.5,777.19
2016,9,21,12,0,931.0,105.0,5.3,16.0,838.0,977.6,763.06
2016,9,21,12,15,930.0,104.5,5.35,16.0,835.5,949.53,743.48
2016,9,21,12,30,929.0,104.0,5.4,16.0,833.0,917.98,721.41
2016,9,21,12,45,926.5,103.5,5.45,16.0,822.0,881.85,695.95
2016,9,21,13,0,924.0,103.0,5.5,16.0,811.0,842.63,668.11
2016,9,21,13,15,918.5,102.0,5.5,16.0,792.5,797.76,635.65
2016,9,21,13,30,913.0,101.0,5.5,16.0,774.0,750.43,601.13
2016,9,21,13,45,908.0,98.5,5.55,16.0,748.0,699.75,561.59
2016,9,21,14,0,903.0,96.0,5.6,16.0,722.0,647.03,519.41
2016,9,21,14,15,892.5,94.5,5.55,16.0,689.0,590.4,472.74
2016,9,21,14,30,882.0,93.0,5.5,16.0,656.0,532.77,424.01
2016,9,21,14,45,868.5,90.5,5.45,16.0,617.0,472.16,371.57
2016,9,21,15,0,855.0,88.0,5.4,16.0,578.0,409.43,316.05
2016,9,21,15,15,835.5,85.5,5.35,15.5,533.0,346.29,259.54
2016,9,21,15,30,816.0,83.0,5.3,15.0,488.0,284.4,203.28
2016,9,21,15,45,790.0,79.0,5.25,15.0,439.5,221.5,146.87
2016,9,21,16,0,764.0,75.0,5.2,15.0,391.0,161.29,96.45
2016,9,21,16,15,726.0,71.0,5.1,15.0,340.0,103.25,57.19
2016,9,21,16,30,688.0,67.0,5.0,15.0,289.0,48.71,37.85
2016,9,21,16,45,632.0,61.0,4.95,15.0,237.0,45.46,34.95
2016,9,21,17,0,576.0,55.0,4.9,15.0,185.0,42.16,31.84
2016,9,21,17,15,484.5,46.5,4.85,14.5,136.5,36.55,26.55
2016,9,21,17,30,393.0,38.0,4.8,14.0,88.0,30.82,20.81
2016,9,21,17,45,234.0,25.0,4.75,14.0,51.0,20.58,7.62
2016,9,21,18,0,75.0,12.0,4.7,14.0,14.0,10.91,0.0
2016,9,21,18,15,37.5,6.0,4.65,14.0,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,14.0,4.75,13.0,25.5,73.37,0.0
2016,9,22,6,30,274.0,28.0,4.7,13.0,51.0,197.59,129.22
2016,9,22,6,45,391.0,38.0,4.7,13.5,96.0,292.33,236.1
2016,9,22,7,0,508.0,48.0,4.7,14.0,141.0,395.99,328.38
2016,9,22,7,15,575.0,55.0,4.55,14.0,191.5,474.02,396.87
2016,9,22,7,30,642.0,62.0,4.4,14.0,242.0,556.86,466.21
2016,9,22,7,45,691.5,65.5,4.25,14.5,294.0,621.68,515.96
2016,9,22,8,0,741.0,69.0,4.1,15.0,346.0,693.41,568.96
2016,9,22,8,15,770.5,72.5,4.0,15.0,395.5,749.74,609.71
2016,9,22,8,30,800.0,76.0,3.9,15.0,445.0,805.29,648.81
2016,9,22,8,45,821.5,78.5,3.85,15.5,490.5,851.23,678.9
2016,9,22,9,0,843.0,81.0,3.8,16.0,536.0,895.14,706.91
2016,9,22,9,15,858.5,83.0,3.75,16.0,577.0,920.93,722.88
2016,9,22,9,30,874.0,85.0,3.7,16.0,618.0,953.06,743.37
2016,9,22,9,45,884.0,87.0,3.7,16.5,653.0,976.71,756.66
2016,9,22,10,0,894.0,89.0,3.7,17.0,688.0,996.87,767.56
2016,9,22,10,15,902.5,90.5,3.7,17.0,716.5,1011.28,776.04
2016,9,22,10,30,911.0,92.0,3.7,17.0,745.0,1021.89,782.07
2016,9,22,10,45,914.0,94.5,3.7,17.0,765.5,1024.27,782.64
2016,9,22,11,0,917.0,97.0,3.7,17.0,786.0,1022.66,780.73
2016,9,22,11,15,920.5,97.5,3.75,17.0,800.0,1015.28,775.44
2016,9,22,11,30,924.0,98.0,3.8,17.0,814.0,1003.95,767.63
2016,9,22,11,45,923.5,99.0,3.9,17.0,819.0,985.48,755.36
2016,9,22,12,0,923.0,100.0,4.0,17.0,824.0,963.28,740.61
2016,9,22,12,15,922.5,100.0,4.05,17.0,821.5,936.38,722.31
2016,9,22,12,30,922.0,100.0,4.1,17.0,819.0,906.0,701.58
2016,9,22,12,45,918.5,100.0,4.2,17.0,808.5,869.78,676.88
2016,9,22,13,0,915.0,100.0,4.3,17.0,798.0,830.57,649.9
2016,9,22,13,15,910.5,99.0,4.35,17.0,779.5,786.8,619.29
2016,9,22,13,30,906.0,98.0,4.4,17.0,761.0,740.51,586.54
2016,9,22,13,45,898.0,97.0,4.5,17.0,735.0,689.63,547.76
2016,9,22,14,0,890.0,96.0,4.6,17.0,709.0,637.01,506.53
2016,9,22,14,15,879.5,94.5,4.65,17.0,676.5,581.04,461.3
2016,9,22,14,30,869.0,93.0,4.7,17.0,644.0,524.09,413.92
2016,9,22,14,45,854.0,91.0,4.8,17.0,605.0,462.77,361.76
2016,9,22,15,0,839.0,89.0,4.9,17.0,566.0,402.04,308.48
2016,9,22,15,15,819.5,86.5,4.9,16.5,522.0,339.87,253.21
2016,9,22,15,30,800.0,84.0,4.9,16.0,478.0,279.0,198.23
2016,9,22,15,45,731.5,83.0,4.95,16.0,415.5,211.56,140.36
2016,9,22,16,0,663.0,82.0,5.0,16.0,353.0,148.15,89.7
2016,9,22,16,15,666.0,75.0,4.95,15.5,316.5,96.39,53.96
2016,9,22,16,30,669.0,68.0,4.9,15.0,280.0,49.57,38.62
2016,9,22,16,45,614.5,61.0,4.85,15.0,229.0,45.58,35.04
2016,9,22,17,0,560.0,54.0,4.8,15.0,178.0,41.47,31.19
2016,9,22,17,15,467.5,45.5,4.65,14.5,130.0,35.84,25.87
2016,9,22,17,30,375.0,37.0,4.5,14.0,82.0,30.1,20.04
2016,9,22,17,45,220.5,23.5,4.4,14.0,47.0,19.36,5.06
2016,9,22,18,0,66.0,10.0,4.3,14.0,12.0,9.1,0.0
2016,9,22,18,15,33.0,5.0,4.2,14.0,6.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,6,15,140.5,12.5,2.7,13.0,23.5,73.59,0.0
2016,9,23,6,30,281.0,25.0,2.7,13.0,47.0,197.31,122.74
2016,9,23,6,45,391.5,34.5,2.7,13.5,90.5,288.8,231.49
2016,9,23,7,0,502.0,44.0,2.7,14.0,134.0,387.62,318.97
2016,9,23,7,15,566.5,50.0,2.6,14.0,183.0,462.04,383.62
2016,9,23,7,30,631.0,56.0,2.5,14.0,232.0,541.16,448.8
2016,9,23,7,45,676.5,60.0,2.4,14.5,282.0,603.69,496.01
2016,9,23,8,0,722.0,64.0,2.3,15.0,332.0,672.0,545.46
2016,9,23,8,15,751.0,67.0,2.2,15.5,379.5,726.37,582.48
2016,9,23,8,30,780.0,70.0,2.1,16.0,427.0,780.03,617.68
2016,9,23,8,45,802.0,72.0,2.05,16.5,472.0,825.02,645.97
2016,9,23,9,0,824.0,74.0,2.0,17.0,517.0,859.11,665.99
2016,9,23,9,15,839.0,76.0,1.95,17.0,556.5,893.18,686.99
2016,9,23,9,30,854.0,78.0,1.9,17.0,596.0,924.46,705.81
2016,9,23,9,45,865.0,80.0,1.9,17.5,630.0,948.79,719.05
2016,9,23,10,0,876.0,82.0,1.9,18.0,664.0,969.75,730.05
2016,9,23,10,15,884.0,83.0,1.95,18.0,692.0,982.96,737.98
2016,9,23,10,30,892.0,84.0,2.0,18.0,720.0,992.45,743.67
2016,9,23,10,45,897.5,85.0,2.1,18.0,740.5,995.64,745.98
2016,9,23,11,0,903.0,86.0,2.2,18.0,761.0,994.94,745.9
2016,9,23,11,15,906.5,86.5,2.35,18.0,774.5,987.78,742.21
2016,9,23,11,30,910.0,87.0,2.5,18.0,788.0,976.74,736.01
2016,9,23,11,45,909.0,88.0,2.65,18.0,793.0,958.16,724.74
2016,9,23,12,0,908.0,89.0,2.8,18.0,798.0,935.93,710.97
2016,9,23,12,15,907.5,89.0,2.95,18.0,795.5,909.53,694.25
2016,9,23,12,30,907.0,89.0,3.1,18.0,793.0,879.7,675.02
2016,9,23,12,45,905.0,88.5,3.3,18.0,782.5,844.81,652.32
2016,9,23,13,0,903.0,88.0,3.5,18.0,772.0,806.89,627.15
2016,9,23,13,15,898.0,87.0,3.6,18.0,754.0,763.36,597.09
2016,9,23,13,30,893.0,86.0,3.7,18.0,736.0,717.4,564.92
2016,9,23,13,45,886.5,84.5,3.8,18.0,710.5,667.76,527.43
2016,9,23,14,0,880.0,83.0,3.9,18.0,685.0,616.29,487.24
2016,9,23,14,15,869.0,82.0,3.9,18.0,652.5,561.23,442.84
2016,9,23,14,30,858.0,81.0,3.9,18.0,620.0,505.28,396.43
2016,9,23,14,45,841.0,80.0,3.95,18.0,581.0,446.07,346.16
2016,9,23,15,0,824.0,79.0,4.0,18.0,542.0,387.19,294.69
2016,9,23,15,15,803.5,76.5,3.95,17.5,498.5,323.64,238.78
2016,9,23,15,30,783.0,74.0,3.9,17.0,455.0,263.7,185.02
2016,9,23,15,45,757.0,70.5,3.9,17.0,408.5,203.55,131.82
2016,9,23,16,0,731.0,67.0,3.9,17.0,362.0,146.1,84.68
2016,9,23,16,15,692.5,63.0,3.85,16.5,312.5,90.43,48.51
2016,9,23,16,30,654.0,59.0,3.8,16.0,263.0,46.78,35.99
2016,9,23,16,45,602.0,53.0,3.75,16.0,214.0,39.34,29.37
2016,9,23,17,0,550.0,47.0,3.7,16.0,165.0,35.8,26.04
2016,9,23,17,15,460.5,39.0,3.6,15.5,119.5,30.38,20.94
2016,9,23,17,30,371.0,31.0,3.5,15.0,74.0,24.82,15.32
2016,9,23,17,45,185.5,15.5,3.4,15.0,37.0,12.19,0.0
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,168.5,11.0,1.55,14.5,24.0,84.66,0.0
2016,9,24,6,30,337.0,22.0,1.5,15.0,48.0,220.93,128.13
2016,9,24,6,45,445.0,30.5,1.5,15.5,92.5,307.86,242.93
2016,9,24,7,0,553.0,39.0,1.5,16.0,137.0,407.13,329.55
2016,9,24,7,15,616.5,44.5,1.45,16.0,187.0,483.36,394.11
2016,9,24,7,30,680.0,50.0,1.4,16.0,237.0,563.79,457.76
2016,9,24,7,45,720.5,54.0,1.35,16.5,287.5,628.73,505.02
2016,9,24,8,0,761.0,58.0,1.3,17.0,338.0,694.7,550.8
2016,9,24,8,15,789.5,61.0,1.3,17.0,387.0,749.95,588.55
2016,9,24,8,30,818.0,64.0,1.3,17.0,436.0,796.08,618.9
2016,9,24,8,45,838.0,66.5,1.35,17.5,481.5,840.71,647.04
2016,9,24,9,0,858.0,69.0,1.4,18.0,527.0,883.28,673.23
2016,9,24,9,15,873.0,71.0,1.35,18.0,567.5,918.1,693.69
2016,9,24,9,30,888.0,73.0,1.3,18.0,608.0,949.99,711.99
2016,9,24,9,45,900.5,73.5,1.3,18.5,643.0,974.39,724.68
2016,9,24,10,0,913.0,74.0,1.3,19.0,678.0,995.33,735.17
2016,9,24,10,15,920.5,75.0,1.3,19.0,706.0,1008.3,741.99
2016,9,24,10,30,928.0,76.0,1.3,19.0,734.0,1017.39,746.56
2016,9,24,10,45,933.0,77.0,1.35,19.5,755.0,1020.03,746.67
2016,9,24,11,0,938.0,78.0,1.4,20.0,776.0,1018.64,744.42
2016,9,24,11,15,940.5,78.5,1.45,20.0,789.0,1010.16,739.26
2016,9,24,11,30,943.0,79.0,1.5,20.0,802.0,997.69,731.72
2016,9,24,11,45,943.0,79.5,1.6,20.5,806.5,978.9,719.59
2016,9,24,12,0,943.0,80.0,1.7,21.0,811.0,956.32,705.01
2016,9,24,12,15,942.0,80.0,1.8,21.0,808.5,928.58,688.35
2016,9,24,12,30,941.0,80.0,1.9,21.0,806.0,897.33,669.2
2016,9,24,12,45,931.5,83.0,2.0,21.0,793.5,858.89,645.0
2016,9,24,13,0,922.0,86.0,2.1,21.0,781.0,817.75,618.64
2016,9,24,13,15,917.0,85.5,2.15,21.0,762.0,773.91,589.63
2016,9,24,13,30,912.0,85.0,2.2,21.0,743.0,727.58,558.5
2016,9,24,13,45,902.5,84.5,2.3,21.0,717.0,676.04,521.25
2016,9,24,14,0,893.0,84.0,2.4,21.0,691.0,622.9,481.38
2016,9,24,14,15,882.5,82.5,2.45,21.0,658.5,566.9,437.85
2016,9,24,14,30,872.0,81.0,2.5,21.0,626.0,509.95,392.11
2016,9,24,14,45,855.5,80.0,2.55,21.0,586.5,450.16,342.65
2016,9,24,15,0,839.0,79.0,2.6,21.0,547.0,390.61,291.78
2016,9,24,15,15,819.5,76.5,2.65,20.5,503.5,326.5,236.59
2016,9,24,15,30,800.0,74.0,2.7,20.0,460.0,265.84,183.19
2016,9,24,15,45,764.5,73.0,2.75,20.0,411.0,205.06,130.78
2016,9,24,16,0,729.0,72.0,2.8,20.0,362.0,148.13,85.45
2016,9,24,16,15,690.0,67.5,2.85,19.5,312.0,92.19,50.13
2016,9,24,16,30,651.0,63.0,2.9,19.0,262.0,45.99,34.85
2016,9,24,16,45,578.0,58.5,3.0,18.5,211.0,43.79,32.94
2016,9,24,17,0,505.0,54.0,3.1,18.0,160.0,41.7,30.94
2016,9,24,17,15,410.0,44.0,3.15,17.5,114.5,34.79,24.5
2016,9,24,17,30,315.0,34.0,3.2,17.0,69.0,27.67,17.33
2016,9,24,17,45,157.5,17.0,3.3,17.0,34.5,13.61,0.0
2016,9,24,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,6,15,126.5,12.0,1.1,18.0,21.0,66.98,0.0
2016,9,25,6,30,253.0,24.0,1.1,18.0,42.0,180.03,94.24
2016,9,25,6,45,360.0,35.5,1.1,18.5,85.5,272.9,211.74
2016,9,25,7,0,467.0,47.0,1.1,19.0,129.0,370.34,295.48
2016,9,25,7,15,535.5,55.0,1.05,19.5,178.5,448.45,359.66
2016,9,25,7,30,604.0,63.0,1.0,20.0,228.0,531.6,424.37
2016,9,25,7,45,647.0,69.5,1.0,20.5,278.0,598.16,472.61
2016,9,25,8,0,690.0,76.0,1.0,21.0,328.0,666.21,519.65
2016,9,25,8,15,722.5,80.5,0.95,21.0,377.0,723.91,557.94
2016,9,25,8,30,755.0,85.0,0.9,21.0,426.0,776.73,591.62
2016,9,25,8,45,773.0,90.0,0.9,21.5,470.0,821.13,618.24
2016,9,25,9,0,791.0,95.0,0.9,22.0,514.0,863.4,642.88
2016,9,25,9,15,808.0,98.0,0.85,22.5,554.5,899.87,662.39
2016,9,25,9,30,825.0,101.0,0.8,23.0,595.0,933.6,679.75
2016,9,25,9,45,860.5,94.0,0.75,23.5,636.0,959.91,692.12
2016,9,25,10,0,896.0,87.0,0.7,24.0,677.0,993.6,708.98
2016,9,25,10,15,904.5,88.5,0.7,24.0,705.0,1007.75,715.99
2016,9,25,10,30,913.0,90.0,0.7,24.0,733.0,1018.09,721.06
2016,9,25,10,45,898.0,100.0,0.7,24.5,748.5,1011.14,714.38
2016,9,25,11,0,883.0,110.0,0.7,25.0,764.0,1000.07,705.62
2016,9,25,11,15,886.5,110.5,0.65,25.0,777.0,992.59,699.55
2016,9,25,11,30,890.0,111.0,0.6,25.0,790.0,981.3,691.26
2016,9,25,11,45,870.0,122.0,0.55,25.5,789.0,955.45,672.92
2016,9,25,12,0,850.0,133.0,0.5,26.0,788.0,935.78,658.75
2016,9,25,12,15,849.0,132.5,0.45,26.0,785.0,908.48,641.2
2016,9,25,12,30,848.0,132.0,0.4,26.0,782.0,877.94,621.79
2016,9,25,12,45,858.5,124.5,0.35,26.0,775.0,846.48,601.86
2016,9,25,13,0,869.0,117.0,0.3,26.0,768.0,805.81,576.09
2016,9,25,13,15,863.0,116.0,0.4,25.5,749.0,767.02,555.03
2016,9,25,13,30,857.0,115.0,0.5,25.0,730.0,720.48,527.18
2016,9,25,13,45,824.5,123.5,0.6,25.0,698.0,664.08,489.52
2016,9,25,14,0,792.0,132.0,0.7,25.0,666.0,608.14,450.85
2016,9,25,14,15,778.5,129.0,0.85,24.5,633.0,552.82,412.51
2016,9,25,14,30,765.0,126.0,1.0,24.0,600.0,495.89,370.96
2016,9,25,14,45,733.0,127.5,1.15,24.0,558.0,435.74,324.4
2016,9,25,15,0,701.0,129.0,1.3,24.0,516.0,377.85,277.85
2016,9,25,15,15,676.5,124.0,1.4,23.5,473.0,319.25,229.7
2016,9,25,15,30,652.0,119.0,1.5,23.0,430.0,262.89,182.43
2016,9,25,15,45,618.5,112.5,1.65,23.0,383.0,206.11,135.43
2016,9,25,16,0,585.0,106.0,1.8,23.0,336.0,153.28,94.63
2016,9,25,16,15,541.0,97.5,1.9,22.0,287.5,102.42,63.06
2016,9,25,16,30,497.0,89.0,2.0,21.0,239.0,65.01,51.03
2016,9,25,16,45,445.0,76.5,2.15,20.5,192.0,56.87,43.99
2016,9,25,17,0,393.0,64.0,2.3,20.0,145.0,48.42,36.44
2016,9,25,17,15,306.0,49.5,2.25,19.5,101.5,38.01,26.97
2016,9,25,17,30,219.0,35.0,2.2,19.0,58.0,27.27,16.55
2016,9,25,17,45,109.5,17.5,2.2,19.0,29.0,13.76,0.0
2016,9,25,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,100.5,12.0,1.05,16.0,19.0,55.48,0.0
2016,9,26,6,30,201.0,24.0,1.1,16.0,38.0,152.89,71.4
2016,9,26,6,45,311.0,37.0,1.15,16.5,80.0,247.42,192.86
2016,9,26,7,0,421.0,50.0,1.2,17.0,122.0,345.82,278.44
2016,9,26,7,15,492.0,59.0,1.2,17.5,170.5,424.79,344.4
2016,9,26,7,30,563.0,68.0,1.2,18.0,219.0,509.01,411.39
2016,9,26,7,45,611.0,74.0,1.2,18.5,269.0,577.0,462.3
2016,9,26,8,0,659.0,80.0,1.2,19.0,319.0,646.86,511.78
2016,9,26,8,15,693.0,85.0,1.15,19.5,367.0,705.26,550.52
2016,9,26,8,30,727.0,90.0,1.1,20.0,415.0,763.48,587.7
2016,9,26,8,45,751.5,93.5,1.1,20.5,460.5,805.73,613.32
2016,9,26,9,0,776.0,97.0,1.1,21.0,506.0,851.5,640.88
2016,9,26,9,15,794.0,100.0,1.05,21.0,546.5,888.5,662.46
2016,9,26,9,30,812.0,103.0,1.0,21.0,587.0,922.83,682.02
2016,9,26,9,45,825.0,105.5,1.0,21.5,621.5,948.76,695.52
2016,9,26,10,0,838.0,108.0,1.0,22.0,656.0,971.38,706.92
2016,9,26,10,15,847.5,109.5,0.95,22.0,684.5,985.86,713.61
2016,9,26,10,30,857.0,111.0,0.9,22.0,713.0,996.65,718.14
2016,9,26,10,45,862.5,113.0,0.85,22.5,733.5,1000.28,716.95
2016,9,26,11,0,868.0,115.0,0.8,23.0,754.0,989.65,707.15
2016,9,26,11,15,872.0,115.5,0.8,23.0,767.5,982.66,702.4
2016,9,26,11,30,876.0,116.0,0.8,23.0,781.0,971.9,695.4
2016,9,26,11,45,877.0,117.0,0.85,23.0,786.0,955.13,685.8
2016,9,26,12,0,878.0,118.0,0.9,23.0,791.0,934.76,674.02
2016,9,26,12,15,877.5,117.5,0.95,23.0,788.0,907.98,658.18
2016,9,26,12,30,877.0,117.0,1.0,23.0,785.0,877.91,640.18
2016,9,26,12,45,903.5,102.5,1.05,23.0,782.5,852.44,625.06
2016,9,26,13,0,930.0,88.0,1.1,23.0,780.0,821.97,606.47
2016,9,26,13,15,925.0,87.5,1.15,22.5,761.5,777.66,579.58
2016,9,26,13,30,920.0,87.0,1.2,22.0,743.0,730.84,550.51
2016,9,26,13,45,913.0,85.5,1.25,22.0,717.0,679.45,514.22
2016,9,26,14,0,906.0,84.0,1.3,22.0,691.0,626.21,475.39
2016,9,26,14,15,895.5,82.5,1.3,22.0,658.0,569.47,432.28
2016,9,26,14,30,885.0,81.0,1.3,22.0,625.0,511.76,386.94
2016,9,26,14,45,871.5,79.0,1.3,22.0,586.0,451.58,338.15
2016,9,26,15,0,858.0,77.0,1.3,22.0,547.0,391.32,287.59
2016,9,26,15,15,838.5,74.5,1.3,21.5,502.5,328.93,234.57
2016,9,26,15,30,819.0,72.0,1.3,21.0,458.0,264.41,178.98
2016,9,26,15,45,793.0,68.5,1.35,21.0,410.0,202.16,125.89
2016,9,26,16,0,767.0,65.0,1.4,21.0,362.0,142.61,79.07
2016,9,26,16,15,729.0,61.0,1.35,20.5,311.5,84.95,44.24
2016,9,26,16,30,691.0,57.0,1.3,20.0,261.0,45.81,34.55
2016,9,26,16,45,634.0,51.0,1.3,20.0,210.5,41.91,31.07
2016,9,26,17,0,577.0,45.0,1.3,20.0,160.0,34.75,24.59
2016,9,26,17,15,481.0,36.5,1.3,19.5,113.0,28.79,19.04
2016,9,26,17,30,385.0,28.0,1.3,19.0,66.0,22.69,12.54
2016,9,26,17,45,192.5,14.0,1.3,18.5,33.0,11.2,0.0
2016,9,26,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,6,15,131.0,11.0,0.7,17.0,19.5,68.12,0.0
2016,9,27,6,30,262.0,22.0,0.7,17.0,39.0,180.33,71.62
2016,9,27,6,45,374.5,32.5,0.75,17.5,81.5,277.82,213.99
2016,9,27,7,0,487.0,43.0,0.8,18.0,124.0,377.83,300.77
2016,9,27,7,15,555.5,50.0,0.7,18.5,173.0,455.25,364.06
2016,9,27,7,30,624.0,57.0,0.6,19.0,222.0,537.74,427.28
2016,9,27,7,45,330.5,96.5,0.55,19.5,186.0,389.7,311.8
2016,9,27,8,0,37.0,136.0,0.5,20.0,150.0,176.42,139.3
2016,9,27,8,15,77.5,162.0,0.4,20.0,195.5,239.66,191.23
2016,9,27,8,30,118.0,188.0,0.3,20.0,241.0,320.95,253.73
2016,9,27,8,45,115.0,208.5,0.25,20.5,264.5,343.44,268.35
2016,9,27,9,0,112.0,229.0,0.2,21.0,288.0,365.18,282.57
2016,9,27,9,15,117.0,248.0,0.2,21.0,313.5,391.77,301.21
2016,9,27,9,30,122.0,267.0,0.2,21.0,339.0,417.92,319.25
2016,9,27,9,45,144.5,284.5,0.2,21.0,375.0,458.65,348.13
2016,9,27,10,0,167.0,302.0,0.2,21.0,411.0,499.12,376.19
2016,9,27,10,15,184.5,315.0,0.3,21.0,440.5,528.73,397.14
2016,9,27,10,30,202.0,328.0,0.4,21.0,470.0,557.51,417.59
2016,9,27,10,45,187.5,339.5,0.5,21.5,474.0,551.97,412.5
2016,9,27,11,0,173.0,351.0,0.6,22.0,478.0,545.52,407.2
2016,9,27,11,15,175.5,355.5,0.7,22.0,486.5,546.94,408.79
2016,9,27,11,30,178.0,360.0,0.8,22.0,495.0,547.43,409.66
2016,9,27,11,45,192.0,364.0,0.9,22.0,510.0,557.13,417.32
2016,9,27,12,0,206.0,368.0,1.0,22.0,525.0,565.28,423.8
2016,9,27,12,15,192.5,367.5,1.1,22.0,514.0,542.8,408.11
2016,9,27,12,30,179.0,367.0,1.2,22.0,503.0,520.3,392.51
2016,9,27,12,45,193.5,360.0,1.35,22.0,505.0,514.23,389.51
2016,9,27,13,0,208.0,353.0,1.5,22.0,507.0,506.54,385.06
2016,9,27,13,15,202.5,344.0,1.55,21.5,491.0,480.49,367.05
2016,9,27,13,30,197.0,335.0,1.6,21.0,475.0,454.43,348.86
2016,9,27,13,45,172.5,322.5,1.7,21.0,442.0,413.01,318.22
2016,9,27,14,0,148.0,310.0,1.8,21.0,409.0,373.78,288.89
2016,9,27,14,15,152.0,294.0,1.85,21.0,391.5,349.17,270.44
2016,9,27,14,30,156.0,278.0,1.9,21.0,374.0,324.12,251.18
2016,9,27,14,45,164.5,259.0,1.95,21.0,354.0,298.0,230.66
2016,9,27,15,0,173.0,240.0,2.0,21.0,334.0,270.98,208.91
2016,9,27,15,15,127.0,217.5,2.0,20.5,283.5,223.69,172.37
2016,9,27,15,30,81.0,195.0,2.0,20.0,233.0,183.32,141.57
2016,9,27,15,45,71.5,173.5,2.05,20.0,204.5,156.32,120.15
2016,9,27,16,0,62.0,152.0,2.1,20.0,176.0,130.88,100.22
2016,9,27,16,15,360.5,105.5,2.1,19.5,213.0,95.18,63.95
2016,9,27,16,30,659.0,59.0,2.1,19.0,250.0,47.55,36.2
2016,9,27,16,45,598.0,52.5,2.15,19.0,200.5,39.59,29.15
2016,9,27,17,0,537.0,46.0,2.2,19.0,151.0,35.62,25.41
2016,9,27,17,15,437.5,37.0,2.15,18.5,105.5,29.29,19.47
2016,9,27,17,30,338.0,28.0,2.1,18.0,60.0,22.8,12.26
2016,9,27,17,45,169.0,14.0,2.1,17.5,30.0,11.3,0.0
2016,9,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,11.5,2.45,15.0,18.0,57.06,0.0
2016,9,28,6,30,210.0,23.0,2.4,15.0,36.0,154.01,47.48
2016,9,28,6,45,330.5,34.5,2.4,15.5,78.0,255.8,199.36
2016,9,28,7,0,451.0,46.0,2.4,16.0,120.0,359.63,292.08
2016,9,28,7,15,524.5,53.5,2.35,16.0,169.0,439.47,361.13
2016,9,28,7,30,598.0,61.0,2.3,16.0,218.0,524.74,431.57
2016,9,28,7,45,299.0,75.5,2.25,16.0,154.0,338.32,281.3
2016,9,28,8,0,0.0,90.0,2.2,16.0,90.0,82.74,64.28
2016,9,28,8,15,0.0,106.0,2.2,16.0,106.0,98.14,77.34
2016,9,28,8,30,0.0,122.0,2.2,16.0,122.0,113.51,89.89
2016,9,28,8,45,0.5,141.0,2.25,16.5,141.5,132.47,105.09
2016,9,28,9,0,1.0,160.0,2.3,17.0,161.0,151.43,120.07
2016,9,28,9,15,4.0,175.5,2.35,17.0,178.0,169.01,134.11
2016,9,28,9,30,7.0,191.0,2.4,17.0,195.0,186.69,148.13
2016,9,28,9,45,11.5,210.0,2.45,17.5,217.0,209.53,165.93
2016,9,28,10,0,16.0,229.0,2.5,18.0,239.0,232.38,183.53
2016,9,28,10,15,17.5,240.5,2.6,18.0,252.0,244.4,192.72
2016,9,28,10,30,19.0,252.0,2.7,18.0,265.0,256.37,201.89
2016,9,28,10,45,18.5,255.5,2.8,18.0,268.5,258.08,202.96
2016,9,28,11,0,18.0,259.0,2.9,18.0,272.0,259.81,204.12
2016,9,28,11,15,21.0,271.0,2.95,18.0,286.5,273.43,214.7
2016,9,28,11,30,24.0,283.0,3.0,18.0,301.0,286.8,225.05
2016,9,28,11,45,25.5,288.5,3.1,18.0,307.5,292.02,229.07
2016,9,28,12,0,27.0,294.0,3.2,18.0,314.0,310.83,243.66
2016,9,28,12,15,30.0,299.5,3.25,18.0,322.5,316.13,247.81
2016,9,28,12,30,33.0,305.0,3.3,18.0,331.0,320.99,251.68
2016,9,28,12,45,37.0,306.0,3.35,18.0,334.5,321.66,252.4
2016,9,28,13,0,41.0,307.0,3.4,18.0,338.0,321.83,252.76
2016,9,28,13,15,41.0,299.5,3.4,18.0,329.5,310.27,243.93
2016,9,28,13,30,41.0,292.0,3.4,18.0,321.0,298.71,235.12
2016,9,28,13,45,27.0,257.5,3.45,18.0,276.5,253.08,199.35
2016,9,28,14,0,13.0,223.0,3.5,18.0,232.0,206.17,162.3
2016,9,28,14,15,7.0,197.0,3.5,18.0,202.0,178.31,140.28
2016,9,28,14,30,1.0,171.0,3.5,18.0,172.0,151.48,118.92
2016,9,28,14,45,2.0,169.5,3.5,18.0,171.0,149.87,117.92
2016,9,28,15,0,3.0,168.0,3.5,18.0,170.0,147.97,116.65
2016,9,28,15,15,1.5,141.5,3.5,17.5,142.5,124.02,97.59
2016,9,28,15,30,0.0,115.0,3.5,17.0,115.0,100.58,78.73
2016,9,28,15,45,0.0,109.0,3.5,17.0,109.0,94.88,74.24
2016,9,28,16,0,0.0,103.0,3.5,17.0,103.0,89.04,69.54
2016,9,28,16,15,295.5,86.5,3.45,16.5,170.5,77.04,51.76
2016,9,28,16,30,591.0,70.0,3.4,16.0,238.0,52.09,40.69
2016,9,28,16,45,517.0,63.0,3.4,16.0,188.5,48.18,37.09
2016,9,28,17,0,443.0,56.0,3.4,16.0,139.0,44.27,33.27
2016,9,28,17,15,334.5,44.0,3.35,15.5,95.5,35.62,25.09
2016,9,28,17,30,226.0,32.0,3.3,15.0,52.0,25.12,13.63
2016,9,28,17,45,113.0,16.0,3.3,15.0,26.0,14.55,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
