Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,6,15,82.0,11.5,3.15,13.0,16.5,46.87,0.0
2016,9,29,6,30,164.0,23.0,3.2,13.0,33.0,130.45,24.93
2016,9,29,6,45,285.0,36.0,3.25,13.5,74.0,232.02,181.31
2016,9,29,7,0,406.0,49.0,3.3,14.0,115.0,335.5,275.28
2016,9,29,7,15,203.0,46.5,3.25,14.0,79.5,212.56,177.12
2016,9,29,7,30,0.0,44.0,3.2,14.0,44.0,38.81,27.59
2016,9,29,7,45,0.0,54.0,3.2,14.5,54.0,47.67,35.25
2016,9,29,8,0,0.0,64.0,3.2,15.0,64.0,56.55,42.71
2016,9,29,8,15,0.0,78.0,3.15,15.0,78.0,69.39,53.48
2016,9,29,8,30,0.0,92.0,3.1,15.0,92.0,82.7,64.54
2016,9,29,8,45,0.0,106.5,3.1,15.5,106.5,96.52,75.76
2016,9,29,9,0,0.0,121.0,3.1,16.0,121.0,110.35,86.84
2016,9,29,9,15,0.0,132.5,3.1,16.0,132.5,121.16,95.51
2016,9,29,9,30,0.0,144.0,3.1,16.0,144.0,131.98,104.12
2016,9,29,9,45,1.5,164.0,3.1,16.0,165.0,152.74,120.88
2016,9,29,10,0,3.0,184.0,3.1,16.0,186.0,173.55,137.53
2016,9,29,10,15,7.5,206.0,3.1,16.0,211.5,199.31,158.19
2016,9,29,10,30,12.0,228.0,3.1,16.0,237.0,225.05,178.65
2016,9,29,10,45,19.0,253.0,3.15,16.5,267.0,256.18,202.98
2016,9,29,11,0,26.0,278.0,3.2,17.0,297.0,287.07,226.82
2016,9,29,11,15,30.0,290.5,3.2,17.0,312.5,318.6,251.21
2016,9,29,11,30,34.0,303.0,3.2,17.0,328.0,333.0,262.21
2016,9,29,11,45,34.5,304.5,3.25,17.0,330.0,331.96,261.28
2016,9,29,12,0,35.0,306.0,3.3,17.0,332.0,330.76,260.33
2016,9,29,12,15,49.0,320.5,3.3,16.5,357.5,354.62,279.71
2016,9,29,12,30,63.0,335.0,3.3,16.0,383.0,377.1,297.91
2016,9,29,12,45,74.0,336.0,3.35,16.0,391.0,381.92,301.95
2016,9,29,13,0,85.0,337.0,3.4,16.0,399.0,385.57,305.14
2016,9,29,13,15,85.5,328.0,3.4,16.0,389.0,370.51,293.58
2016,9,29,13,30,86.0,319.0,3.4,16.0,379.0,355.32,281.94
2016,9,29,13,45,52.5,279.0,3.45,16.0,315.5,289.39,229.95
2016,9,29,14,0,19.0,239.0,3.5,16.0,252.0,224.05,177.91
2016,9,29,14,15,18.0,227.5,3.5,16.0,239.5,211.17,167.94
2016,9,29,14,30,17.0,216.0,3.5,16.0,227.0,198.45,157.95
2016,9,29,14,45,23.0,210.0,3.55,16.0,223.5,193.53,154.19
2016,9,29,15,0,29.0,204.0,3.6,16.0,220.0,187.67,149.53
2016,9,29,15,15,17.0,178.5,3.6,15.5,187.5,159.47,127.16
2016,9,29,15,30,5.0,153.0,3.6,15.0,155.0,133.1,106.25
2016,9,29,15,45,2.5,137.0,3.65,15.0,138.0,117.87,93.96
2016,9,29,16,0,0.0,121.0,3.7,15.0,121.0,103.07,81.9
2016,9,29,16,15,288.5,94.5,3.65,15.0,175.5,81.81,56.66
2016,9,29,16,30,577.0,68.0,3.6,15.0,230.0,50.63,39.55
2016,9,29,16,45,508.0,60.5,3.55,15.0,181.5,46.26,35.52
2016,9,29,17,0,439.0,53.0,3.5,15.0,133.0,41.84,31.22
2016,9,29,17,15,331.0,41.0,3.4,14.5,90.5,33.09,22.91
2016,9,29,17,30,223.0,29.0,3.3,14.0,48.0,22.79,11.09
2016,9,29,17,45,111.5,14.5,3.25,14.0,24.0,13.19,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,6,15,93.5,10.5,2.95,13.0,16.0,51.08,0.0
2016,9,30,6,30,187.0,21.0,3.0,13.0,32.0,138.49,6.69
2016,9,30,6,45,310.5,33.0,3.15,13.5,72.5,243.33,188.93
2016,9,30,7,0,434.0,45.0,3.3,14.0,113.0,348.19,285.29
2016,9,30,7,15,508.5,53.0,3.35,14.0,161.5,428.33,356.21
2016,9,30,7,30,583.0,61.0,3.4,14.0,210.0,514.04,428.95
2016,9,30,7,45,635.0,66.0,3.45,14.0,260.0,584.02,485.34
2016,9,30,8,0,687.0,71.0,3.5,14.0,310.0,656.17,541.12
2016,9,30,8,15,720.5,75.0,3.55,14.0,358.5,708.9,580.32
2016,9,30,8,30,754.0,79.0,3.6,14.0,407.0,766.16,622.03
2016,9,30,8,45,780.0,82.0,3.65,14.5,452.5,814.68,655.1
2016,9,30,9,0,806.0,85.0,3.7,15.0,498.0,861.48,686.28
2016,9,30,9,15,824.0,87.5,3.65,15.0,538.0,898.1,710.35
2016,9,30,9,30,842.0,90.0,3.6,15.0,578.0,931.97,732.26
2016,9,30,9,45,856.5,91.0,3.6,15.0,613.5,947.59,741.45
2016,9,30,10,0,871.0,92.0,3.6,15.0,649.0,969.78,755.51
2016,9,30,10,15,880.5,93.5,3.6,15.0,677.0,984.18,764.12
2016,9,30,10,30,890.0,95.0,3.6,15.0,705.0,994.88,770.33
2016,9,30,10,45,895.0,96.5,3.6,15.5,725.5,997.34,769.55
2016,9,30,11,0,900.0,98.0,3.6,16.0,746.0,995.9,766.32
2016,9,30,11,15,904.0,98.5,3.6,16.0,759.0,988.45,760.58
2016,9,30,11,30,908.0,99.0,3.6,16.0,772.0,977.12,752.36
2016,9,30,11,45,910.0,99.0,3.65,16.0,777.5,959.52,740.3
2016,9,30,12,0,912.0,99.0,3.7,16.0,783.0,938.19,725.76
2016,9,30,12,15,911.5,99.0,3.7,15.5,780.0,911.01,708.19
2016,9,30,12,30,911.0,99.0,3.7,15.0,777.0,880.42,688.18
2016,9,30,12,45,909.5,98.0,3.75,15.0,766.0,844.68,663.39
2016,9,30,13,0,908.0,97.0,3.8,15.0,755.0,805.89,636.27
2016,9,30,13,15,660.0,188.0,3.8,15.0,660.0,683.27,543.24
2016,9,30,13,30,412.0,279.0,3.8,15.0,565.0,561.87,447.17
2016,9,30,13,45,647.5,185.0,3.8,15.0,615.0,601.77,480.92
2016,9,30,14,0,883.0,91.0,3.8,15.0,665.0,610.53,488.12
2016,9,30,14,15,772.0,117.5,3.7,15.0,600.5,528.93,421.59
2016,9,30,14,30,661.0,144.0,3.6,15.0,536.0,453.63,359.74
2016,9,30,14,45,742.0,114.5,3.55,15.0,527.0,418.39,327.59
2016,9,30,15,0,823.0,85.0,3.5,15.0,518.0,375.07,286.43
2016,9,30,15,15,529.0,135.0,3.45,15.0,404.5,274.44,206.82
2016,9,30,15,30,235.0,185.0,3.4,15.0,291.0,209.15,160.23
2016,9,30,15,45,224.5,164.5,3.4,15.0,257.0,171.58,128.77
2016,9,30,16,0,214.0,144.0,3.4,15.0,223.0,135.67,99.97
2016,9,30,16,15,196.5,125.5,3.35,14.5,189.5,102.57,76.9
2016,9,30,16,30,179.0,107.0,3.3,14.0,156.0,79.79,65.58
2016,9,30,16,45,156.0,86.0,3.25,14.0,122.5,65.36,52.54
2016,9,30,17,0,133.0,65.0,3.2,14.0,89.0,50.4,38.8
2016,9,30,17,15,93.0,46.0,3.1,13.5,60.0,37.39,26.59
2016,9,30,17,30,53.0,27.0,3.0,13.0,31.0,22.49,9.79
2016,9,30,17,45,26.5,13.5,2.95,13.0,15.5,12.28,0.0
2016,9,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,6,15,82.5,10.5,1.1,13.0,15.0,46.2,0.0
2016,10,1,6,30,165.0,21.0,1.1,13.0,30.0,126.56,0.0
2016,10,1,6,45,292.5,33.5,1.15,13.5,70.5,233.82,178.8
2016,10,1,7,0,420.0,46.0,1.2,14.0,111.0,340.68,275.8
2016,10,1,7,15,498.5,54.0,1.25,14.0,159.5,422.92,346.73
2016,10,1,7,30,577.0,62.0,1.3,14.0,208.0,510.94,419.35
2016,10,1,7,45,628.0,68.0,1.4,14.5,258.0,581.21,473.74
2016,10,1,8,0,679.0,74.0,1.5,15.0,308.0,653.57,527.17
2016,10,1,8,15,713.5,78.0,1.55,15.0,356.0,711.28,568.54
2016,10,1,8,30,748.0,82.0,1.6,15.0,404.0,764.1,605.34
2016,10,1,8,45,773.0,85.5,1.65,15.5,449.0,812.14,636.79
2016,10,1,9,0,798.0,89.0,1.7,16.0,494.0,858.4,666.34
2016,10,1,9,15,816.0,91.0,1.7,16.0,534.5,894.14,688.83
2016,10,1,9,30,834.0,93.0,1.7,16.0,575.0,927.14,709.31
2016,10,1,9,45,853.0,92.5,1.75,16.5,610.5,954.98,725.5
2016,10,1,10,0,872.0,92.0,1.8,17.0,646.0,969.56,732.83
2016,10,1,10,15,881.0,93.5,1.85,17.0,674.0,983.39,741.29
2016,10,1,10,30,890.0,95.0,1.9,17.0,702.0,993.5,747.42
2016,10,1,10,45,897.0,96.0,2.0,17.0,722.5,997.23,750.15
2016,10,1,11,0,904.0,97.0,2.1,17.0,743.0,997.07,750.48
2016,10,1,11,15,907.5,97.5,2.2,17.0,756.0,989.02,745.7
2016,10,1,11,30,911.0,98.0,2.3,17.0,769.0,977.1,738.48
2016,10,1,11,45,912.5,98.0,2.45,17.0,774.0,958.91,727.62
2016,10,1,12,0,914.0,98.0,2.6,17.0,779.0,937.02,714.2
2016,10,1,12,15,913.5,98.0,2.65,17.0,776.0,909.74,696.16
2016,10,1,12,30,913.0,98.0,2.7,17.0,773.0,879.04,675.73
2016,10,1,12,45,914.0,95.5,2.8,17.0,762.5,843.62,652.28
2016,10,1,13,0,915.0,93.0,2.9,17.0,752.0,805.01,626.32
2016,10,1,13,15,909.5,92.0,2.95,17.0,733.0,760.15,595.31
2016,10,1,13,30,904.0,91.0,3.0,17.0,714.0,712.91,561.38
2016,10,1,13,45,897.0,89.5,3.1,17.0,687.5,662.07,522.78
2016,10,1,14,0,890.0,88.0,3.2,17.0,661.0,609.45,481.63
2016,10,1,14,15,878.5,86.5,3.25,17.0,628.0,552.91,436.0
2016,10,1,14,30,867.0,85.0,3.3,17.0,595.0,495.56,388.26
2016,10,1,14,45,851.0,82.5,3.35,17.0,555.5,433.65,335.46
2016,10,1,15,0,835.0,80.0,3.4,17.0,516.0,372.55,281.73
2016,10,1,15,15,813.0,77.5,3.45,16.5,471.5,310.31,226.49
2016,10,1,15,30,791.0,75.0,3.5,16.0,427.0,249.73,172.16
2016,10,1,15,45,759.5,71.5,3.55,16.0,379.0,188.6,119.07
2016,10,1,16,0,728.0,68.0,3.6,16.0,331.0,130.94,74.12
2016,10,1,16,15,683.0,63.0,3.55,15.5,280.5,75.19,42.63
2016,10,1,16,30,638.0,58.0,3.5,15.0,230.0,43.29,33.01
2016,10,1,16,45,567.5,51.5,3.45,15.0,180.5,39.37,29.35
2016,10,1,17,0,497.0,45.0,3.4,15.0,131.0,35.41,25.47
2016,10,1,17,15,378.5,35.0,3.25,14.5,87.5,28.15,18.43
2016,10,1,17,30,260.0,25.0,3.1,14.0,44.0,20.71,7.02
2016,10,1,17,45,130.0,12.5,3.0,14.0,22.0,11.37,0.0
2016,10,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,6.5,1.9,13.0,6.5,5.91,0.0
2016,10,2,6,30,0.0,13.0,2.0,13.0,13.0,11.45,0.0
2016,10,2,6,45,0.0,31.0,2.15,13.5,31.0,30.69,18.5
2016,10,2,7,0,0.0,49.0,2.3,14.0,49.0,49.31,35.6
2016,10,2,7,15,9.0,69.0,2.35,14.0,71.5,75.62,58.72
2016,10,2,7,30,18.0,89.0,2.4,14.0,94.0,102.2,81.95
2016,10,2,7,45,24.5,108.5,2.45,14.5,116.5,137.35,111.77
2016,10,2,8,0,31.0,128.0,2.5,15.0,139.0,163.65,133.64
2016,10,2,8,15,365.5,108.0,2.5,15.0,263.5,455.69,379.48
2016,10,2,8,30,700.0,88.0,2.5,15.0,388.0,735.24,593.45
2016,10,2,8,45,521.0,142.5,2.5,15.0,379.0,656.09,530.43
2016,10,2,9,0,342.0,197.0,2.5,15.0,370.0,553.37,447.74
2016,10,2,9,15,377.0,206.5,2.5,15.0,411.5,602.07,484.95
2016,10,2,9,30,412.0,216.0,2.5,15.0,453.0,669.09,533.66
2016,10,2,9,45,629.5,156.5,2.5,15.5,542.5,821.24,645.44
2016,10,2,10,0,847.0,97.0,2.5,16.0,632.0,960.27,738.81
2016,10,2,10,15,857.5,98.5,2.5,16.0,660.5,965.08,739.41
2016,10,2,10,30,868.0,100.0,2.5,16.0,689.0,976.46,746.04
2016,10,2,10,45,879.0,99.5,2.55,16.0,710.5,982.25,749.44
2016,10,2,11,0,890.0,99.0,2.6,16.0,732.0,984.22,750.46
2016,10,2,11,15,894.0,99.5,2.65,16.0,745.0,976.7,745.22
2016,10,2,11,30,898.0,100.0,2.7,16.0,758.0,965.35,737.6
2016,10,2,11,45,899.5,100.5,2.75,16.0,763.0,947.88,725.92
2016,10,2,12,0,901.0,101.0,2.8,16.0,768.0,926.72,711.82
2016,10,2,12,15,899.5,101.0,2.85,16.0,764.5,898.83,693.09
2016,10,2,12,30,898.0,101.0,2.9,16.0,761.0,867.62,672.04
2016,10,2,12,45,893.0,101.0,3.0,16.0,749.0,830.44,646.99
2016,10,2,13,0,888.0,101.0,3.1,16.0,737.0,790.49,619.72
2016,10,2,13,15,882.0,100.0,3.15,16.0,717.5,746.25,588.77
2016,10,2,13,30,876.0,99.0,3.2,16.0,698.0,699.76,554.51
2016,10,2,13,45,866.0,98.0,3.3,16.0,671.0,648.72,515.34
2016,10,2,14,0,856.0,97.0,3.4,16.0,644.0,597.67,474.96
2016,10,2,14,15,843.5,95.0,3.4,16.0,611.0,540.95,428.8
2016,10,2,14,30,831.0,93.0,3.4,16.0,578.0,483.68,380.8
2016,10,2,14,45,815.5,90.0,3.4,16.0,539.0,423.93,329.43
2016,10,2,15,0,800.0,87.0,3.4,16.0,500.0,364.56,276.93
2016,10,2,15,15,777.0,84.0,3.4,15.5,456.5,303.65,222.74
2016,10,2,15,30,754.0,81.0,3.4,15.0,413.0,244.6,169.77
2016,10,2,15,45,725.5,76.0,3.45,15.0,366.0,185.0,117.96
2016,10,2,16,0,697.0,71.0,3.5,15.0,319.0,124.82,70.85
2016,10,2,16,15,650.5,66.0,3.45,15.0,269.5,70.67,40.52
2016,10,2,16,30,604.0,61.0,3.4,15.0,220.0,45.73,35.17
2016,10,2,16,45,535.5,53.5,3.35,15.0,172.0,41.12,30.87
2016,10,2,17,0,467.0,46.0,3.3,15.0,124.0,36.42,26.29
2016,10,2,17,15,346.0,35.0,3.15,14.5,81.5,28.3,18.39
2016,10,2,17,30,225.0,24.0,3.0,14.0,39.0,19.93,4.49
2016,10,2,17,45,112.5,12.0,2.95,14.0,19.5,10.91,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.5,0.85,13.0,0.5,0.45,0.0
2016,10,3,6,30,0.0,1.0,0.9,13.0,1.0,0.87,0.0
2016,10,3,6,45,0.0,3.0,1.0,13.5,3.0,2.63,0.0
2016,10,3,7,0,0.0,5.0,1.1,14.0,5.0,4.38,0.0
2016,10,3,7,15,0.0,7.5,1.15,14.0,7.5,6.58,0.0
2016,10,3,7,30,0.0,10.0,1.2,14.0,10.0,8.78,1.91
2016,10,3,7,45,0.0,13.0,1.3,14.0,13.0,11.42,4.22
2016,10,3,8,0,0.0,16.0,1.4,14.0,16.0,14.07,6.5
2016,10,3,8,15,0.0,66.5,1.5,14.0,66.5,58.77,44.77
2016,10,3,8,30,0.0,117.0,1.6,14.0,117.0,108.98,86.93
2016,10,3,8,45,0.0,79.5,1.75,14.5,79.5,70.35,54.09
2016,10,3,9,0,0.0,42.0,1.9,15.0,42.0,37.08,25.84
2016,10,3,9,15,0.0,69.5,2.0,15.0,69.5,61.48,46.32
2016,10,3,9,30,0.0,97.0,2.1,15.0,97.0,86.34,66.91
2016,10,3,9,45,1.0,137.0,2.25,15.0,138.0,125.72,99.28
2016,10,3,10,0,2.0,177.0,2.4,15.0,179.0,165.97,131.91
2016,10,3,10,15,11.5,213.0,2.5,15.0,221.0,210.94,168.33
2016,10,3,10,30,21.0,249.0,2.6,15.0,263.0,256.14,204.43
2016,10,3,10,45,10.5,185.5,2.75,15.0,192.5,180.66,143.39
2016,10,3,11,0,0.0,122.0,2.9,15.0,122.0,109.35,85.0
2016,10,3,11,15,1.0,148.5,2.95,15.0,149.5,135.07,106.08
2016,10,3,11,30,2.0,175.0,3.0,15.0,177.0,160.9,126.98
2016,10,3,11,45,2.0,175.5,3.1,15.0,178.0,161.02,126.99
2016,10,3,12,0,2.0,176.0,3.2,15.0,179.0,161.13,127.08
2016,10,3,12,15,1.0,158.0,3.2,15.0,159.5,143.1,112.43
2016,10,3,12,30,0.0,140.0,3.2,15.0,140.0,125.4,98.05
2016,10,3,12,45,0.0,125.5,3.2,15.0,125.5,112.01,87.18
2016,10,3,13,0,0.0,111.0,3.2,15.0,111.0,98.77,76.4
2016,10,3,13,15,1.0,143.0,3.15,15.0,144.0,128.39,100.8
2016,10,3,13,30,2.0,175.0,3.1,15.0,177.0,157.86,124.91
2016,10,3,13,45,1.0,143.5,3.1,15.0,144.5,128.36,100.95
2016,10,3,14,0,0.0,112.0,3.1,15.0,112.0,99.39,77.31
2016,10,3,14,15,0.0,78.0,3.05,15.0,78.0,69.09,52.34
2016,10,3,14,30,0.0,44.0,3.0,15.0,44.0,38.88,27.18
2016,10,3,14,45,0.0,72.0,2.95,15.0,72.0,63.71,48.14
2016,10,3,15,0,0.0,100.0,2.9,15.0,100.0,88.35,68.9
2016,10,3,15,15,0.0,85.0,2.8,15.0,85.0,75.2,58.04
2016,10,3,15,30,0.0,70.0,2.7,15.0,70.0,61.89,47.0
2016,10,3,15,45,0.0,61.5,2.6,15.0,61.5,54.33,40.73
2016,10,3,16,0,0.0,53.0,2.5,15.0,53.0,46.78,34.4
2016,10,3,16,15,261.0,61.0,2.35,14.5,128.5,52.94,34.41
2016,10,3,16,30,522.0,69.0,2.2,14.0,204.0,52.23,41.1
2016,10,3,16,45,449.0,60.0,2.05,14.0,158.0,46.65,35.88
2016,10,3,17,0,376.0,51.0,1.9,14.0,112.0,40.95,30.32
2016,10,3,17,15,257.5,37.5,1.8,14.0,72.5,29.2,19.02
2016,10,3,17,30,139.0,24.0,1.7,14.0,33.0,18.92,1.15
2016,10,3,17,45,69.5,12.0,1.65,14.0,16.5,10.91,0.0
2016,10,3,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,76.0,9.0,1.85,13.0,12.5,8.19,0.0
2016,10,4,6,30,152.0,18.0,1.9,13.0,25.0,113.57,0.0
2016,10,4,6,45,290.0,29.5,2.0,13.5,64.0,228.63,169.05
2016,10,4,7,0,428.0,41.0,2.1,14.0,103.0,339.79,275.44
2016,10,4,7,15,508.0,49.0,2.1,14.0,151.0,422.65,348.4
2016,10,4,7,30,588.0,57.0,2.1,14.0,199.0,511.66,423.12
2016,10,4,7,45,644.5,61.0,2.15,14.0,249.5,583.33,480.16
2016,10,4,8,0,701.0,65.0,2.2,14.0,300.0,652.99,533.3
2016,10,4,8,15,735.5,69.0,2.15,14.0,348.5,711.54,575.66
2016,10,4,8,30,770.0,73.0,2.1,14.0,397.0,769.67,616.36
2016,10,4,8,45,797.0,75.5,2.1,14.5,442.5,818.43,648.36
2016,10,4,9,0,824.0,78.0,2.1,15.0,488.0,865.48,678.41
2016,10,4,9,15,842.0,80.0,2.05,15.0,528.5,901.44,700.88
2016,10,4,9,30,860.0,82.0,2.0,15.0,569.0,925.01,714.6
2016,10,4,9,45,687.5,144.5,2.0,15.5,548.5,861.38,667.4
2016,10,4,10,0,515.0,207.0,2.0,16.0,528.0,763.06,594.8
2016,10,4,10,15,712.0,147.0,2.05,16.0,611.5,894.5,688.91
2016,10,4,10,30,909.0,87.0,2.1,16.0,695.0,998.06,757.46
2016,10,4,10,45,916.5,87.0,2.15,16.5,716.0,1000.88,756.41
2016,10,4,11,0,924.0,87.0,2.2,17.0,737.0,999.75,754.04
2016,10,4,11,15,927.5,87.5,2.3,17.0,749.5,991.39,749.0
2016,10,4,11,30,931.0,88.0,2.4,17.0,762.0,979.07,741.46
2016,10,4,11,45,932.0,88.0,2.55,17.0,766.5,959.97,729.9
2016,10,4,12,0,933.0,88.0,2.7,17.0,771.0,937.11,715.74
2016,10,4,12,15,932.0,88.0,2.9,17.0,767.0,908.85,698.14
2016,10,4,12,30,931.0,88.0,3.1,17.0,763.0,877.14,677.88
2016,10,4,12,45,923.5,89.5,3.3,17.0,750.5,838.53,652.43
2016,10,4,13,0,916.0,91.0,3.5,17.0,738.0,797.2,624.64
2016,10,4,13,15,910.0,90.0,3.6,17.0,718.5,751.88,593.05
2016,10,4,13,30,904.0,89.0,3.7,17.0,699.0,704.24,558.18
2016,10,4,13,45,893.5,89.0,3.8,17.0,672.0,652.68,518.32
2016,10,4,14,0,883.0,89.0,3.9,17.0,645.0,599.66,476.2
2016,10,4,14,15,871.0,87.0,3.95,17.0,611.5,542.75,429.69
2016,10,4,14,30,859.0,85.0,4.0,17.0,578.0,485.12,381.18
2016,10,4,14,45,838.0,84.0,4.05,17.0,537.5,423.22,327.88
2016,10,4,15,0,817.0,83.0,4.1,17.0,497.0,362.63,274.23
2016,10,4,15,15,793.5,80.0,4.1,16.5,452.5,300.72,219.03
2016,10,4,15,30,770.0,77.0,4.1,16.0,408.0,240.7,165.22
2016,10,4,15,45,729.5,74.5,4.15,16.0,359.0,180.6,113.74
2016,10,4,16,0,689.0,72.0,4.2,16.0,310.0,121.3,68.58
2016,10,4,16,15,639.0,66.5,4.1,15.5,260.5,67.39,39.75
2016,10,4,16,30,589.0,61.0,4.0,15.0,211.0,46.09,35.45
2016,10,4,16,45,502.5,54.0,3.9,15.0,161.5,41.86,31.45
2016,10,4,17,0,416.0,47.0,3.8,15.0,112.0,37.66,27.23
2016,10,4,17,15,286.5,34.5,3.65,15.0,71.5,28.19,17.81
2016,10,4,17,30,157.0,22.0,3.5,15.0,31.0,17.38,0.0
2016,10,4,17,45,78.5,11.0,3.4,15.0,15.5,10.01,0.0
2016,10,4,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,92.0,8.5,2.65,12.0,12.0,7.73,0.0
2016,10,5,6,30,184.0,17.0,2.7,12.0,24.0,106.61,0.0
2016,10,5,6,45,329.5,27.5,2.75,12.5,64.5,248.32,181.5
2016,10,5,7,0,475.0,38.0,2.8,13.0,105.0,364.44,296.55
2016,10,5,7,15,554.0,45.0,2.75,13.5,154.0,447.22,369.89
2016,10,5,7,30,633.0,52.0,2.7,14.0,203.0,530.66,439.82
2016,10,5,7,45,684.0,56.0,2.7,14.5,253.5,600.85,494.86
2016,10,5,8,0,735.0,60.0,2.7,15.0,304.0,672.67,548.64
2016,10,5,8,15,767.5,64.0,2.65,15.0,352.5,730.6,590.67
2016,10,5,8,30,800.0,68.0,2.6,15.0,401.0,787.93,630.94
2016,10,5,8,45,824.0,70.0,2.6,15.5,446.0,834.11,661.17
2016,10,5,9,0,848.0,72.0,2.6,16.0,491.0,869.34,682.96
2016,10,5,9,15,864.0,74.5,2.55,16.0,531.0,904.28,705.15
2016,10,5,9,30,880.0,77.0,2.5,16.0,571.0,936.35,725.05
2016,10,5,9,45,892.5,78.0,2.45,16.5,605.5,960.02,737.62
2016,10,5,10,0,905.0,79.0,2.4,17.0,640.0,980.26,747.83
2016,10,5,10,15,913.5,80.5,2.45,17.0,667.5,993.59,755.9
2016,10,5,10,30,922.0,82.0,2.5,17.0,695.0,1003.07,761.57
2016,10,5,10,45,927.0,82.5,2.55,17.0,715.0,1004.0,761.68
2016,10,5,11,0,932.0,83.0,2.6,17.0,735.0,1000.96,759.37
2016,10,5,11,15,935.0,83.5,2.7,17.0,747.0,992.01,753.74
2016,10,5,11,30,938.0,84.0,2.8,17.0,759.0,979.09,745.56
2016,10,5,11,45,938.5,84.5,2.9,17.5,763.0,959.96,731.86
2016,10,5,12,0,939.0,85.0,3.0,18.0,767.0,937.05,715.67
2016,10,5,12,15,937.5,85.0,3.1,18.0,763.5,908.19,696.73
2016,10,5,12,30,936.0,85.0,3.2,18.0,760.0,875.89,675.32
2016,10,5,12,45,925.5,88.0,3.3,18.0,746.0,836.35,648.64
2016,10,5,13,0,915.0,91.0,3.4,18.0,732.0,794.25,619.89
2016,10,5,13,15,909.0,90.0,3.5,17.5,712.5,748.95,589.58
2016,10,5,13,30,903.0,89.0,3.6,17.0,693.0,701.33,555.73
2016,10,5,13,45,892.0,89.0,3.75,17.0,665.5,649.51,515.82
2016,10,5,14,0,881.0,89.0,3.9,17.0,638.0,596.29,473.63
2016,10,5,14,15,868.5,87.0,3.95,17.0,604.5,539.23,426.95
2016,10,5,14,30,856.0,85.0,4.0,17.0,571.0,481.15,378.01
2016,10,5,14,45,835.5,84.0,4.05,17.0,531.0,420.07,325.28
2016,10,5,15,0,815.0,83.0,4.1,17.0,491.0,359.85,271.86
2016,10,5,15,15,790.5,80.0,4.1,16.5,446.5,297.84,216.58
2016,10,5,15,30,766.0,77.0,4.1,16.0,402.0,237.86,162.87
2016,10,5,15,45,728.0,73.5,4.15,16.0,353.5,177.64,111.33
2016,10,5,16,0,690.0,70.0,4.2,16.0,305.0,118.0,66.1
2016,10,5,16,15,639.0,65.0,4.15,16.0,255.5,64.58,38.24
2016,10,5,16,30,588.0,60.0,4.1,16.0,206.0,45.47,34.73
2016,10,5,16,45,502.0,52.5,4.1,16.0,157.0,40.79,30.33
2016,10,5,17,0,416.0,45.0,4.1,16.0,108.0,36.08,25.67
2016,10,5,17,15,283.0,32.5,4.05,15.5,68.0,26.54,16.1
2016,10,5,17,30,150.0,20.0,4.0,15.0,28.0,15.82,0.0
2016,10,5,17,45,75.0,10.0,3.95,15.0,14.0,9.1,0.0
2016,10,5,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,15,85.5,7.5,1.4,13.0,11.0,0.0,0.0
2016,10,6,6,30,171.0,15.0,1.4,13.0,22.0,98.29,0.0
2016,10,6,6,45,316.0,26.0,1.4,13.5,61.5,239.34,169.53
2016,10,6,7,0,461.0,37.0,1.4,14.0,101.0,354.73,284.91
2016,10,6,7,15,540.0,44.0,1.35,14.0,149.0,436.64,356.75
2016,10,6,7,30,619.0,51.0,1.3,14.0,197.0,524.67,429.42
2016,10,6,7,45,670.5,55.5,1.3,14.5,246.5,589.75,479.17
2016,10,6,8,0,722.0,60.0,1.3,15.0,296.0,661.94,531.83
2016,10,6,8,15,754.5,63.5,1.25,15.0,344.0,718.65,571.41
2016,10,6,8,30,787.0,67.0,1.2,15.0,392.0,774.78,609.21
2016,10,6,8,45,811.0,69.0,1.15,15.5,436.5,820.46,637.29
2016,10,6,9,0,835.0,71.0,1.1,16.0,481.0,855.26,657.14
2016,10,6,9,15,851.5,73.5,1.05,16.0,520.5,890.3,678.01
2016,10,6,9,30,868.0,76.0,1.0,16.0,560.0,922.53,696.64
2016,10,6,9,45,883.0,76.0,0.95,16.5,594.5,947.06,708.64
2016,10,6,10,0,898.0,76.0,0.9,17.0,629.0,968.29,718.44
2016,10,6,10,15,906.5,77.5,0.95,17.0,656.0,981.54,726.46
2016,10,6,10,30,915.0,79.0,1.0,17.0,683.0,990.97,732.28
2016,10,6,10,45,920.5,79.5,1.05,17.5,703.0,992.37,731.75
2016,10,6,11,0,926.0,80.0,1.1,18.0,723.0,989.82,728.93
2016,10,6,11,15,929.0,80.5,1.15,18.0,735.0,980.91,723.58
2016,10,6,11,30,932.0,81.0,1.2,18.0,747.0,968.07,715.87
2016,10,6,11,45,933.0,81.0,1.3,18.0,751.0,948.93,704.97
2016,10,6,12,0,934.0,81.0,1.4,18.0,755.0,926.03,691.58
2016,10,6,12,15,933.0,80.5,1.5,18.0,751.5,897.19,674.12
2016,10,6,12,30,932.0,80.0,1.6,18.0,748.0,864.93,654.17
2016,10,6,12,45,917.0,85.0,1.7,18.0,733.0,824.21,628.17
2016,10,6,13,0,902.0,90.0,1.8,18.0,718.0,781.21,600.2
2016,10,6,13,15,896.0,89.5,1.9,18.0,698.5,736.97,570.86
2016,10,6,13,30,890.0,89.0,2.0,18.0,679.0,690.44,537.9
2016,10,6,13,45,879.5,88.0,2.1,18.0,652.0,638.56,499.19
2016,10,6,14,0,869.0,87.0,2.2,18.0,625.0,585.3,458.16
2016,10,6,14,15,856.0,85.5,2.25,18.0,591.5,529.16,413.32
2016,10,6,14,30,843.0,84.0,2.3,18.0,558.0,472.05,366.21
2016,10,6,14,45,823.0,82.5,2.4,18.0,518.5,411.52,315.04
2016,10,6,15,0,803.0,81.0,2.5,18.0,479.0,351.83,262.99
2016,10,6,15,15,692.0,94.0,2.6,17.5,415.0,278.29,201.9
2016,10,6,15,30,581.0,107.0,2.7,17.0,351.0,218.93,153.34
2016,10,6,15,45,542.5,101.5,2.8,17.0,308.0,167.86,110.75
2016,10,6,16,0,504.0,96.0,2.9,17.0,265.0,119.83,75.05
2016,10,6,16,15,466.0,84.5,2.95,16.5,221.0,73.36,49.24
2016,10,6,16,30,428.0,73.0,3.0,16.0,177.0,54.44,42.63
2016,10,6,16,45,367.0,60.0,3.05,16.0,134.5,45.48,34.4
2016,10,6,17,0,306.0,47.0,3.1,16.0,92.0,36.21,25.7
2016,10,6,17,15,153.0,34.5,3.1,15.5,57.0,26.86,15.96
2016,10,6,17,30,0.0,22.0,3.1,15.0,22.0,18.46,0.0
2016,10,6,17,45,0.0,11.0,3.15,15.0,11.0,10.01,0.0
2016,10,6,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,70.0,7.0,1.0,14.0,9.5,0.0,0.0
2016,10,7,6,30,140.0,14.0,1.0,14.0,19.0,81.98,0.0
2016,10,7,6,45,278.0,25.5,1.05,14.5,56.5,216.46,147.97
2016,10,7,7,0,416.0,37.0,1.1,15.0,94.0,327.66,261.38
2016,10,7,7,15,496.5,45.0,1.05,15.0,140.5,409.61,332.81
2016,10,7,7,30,577.0,53.0,1.0,15.0,187.0,497.95,405.46
2016,10,7,7,45,629.5,57.5,1.0,15.5,235.5,566.38,457.75
2016,10,7,8,0,682.0,62.0,1.0,16.0,284.0,632.74,505.88
2016,10,7,8,15,566.5,96.0,0.95,16.0,299.5,610.9,488.0
2016,10,7,8,30,451.0,130.0,0.9,16.0,315.0,565.89,452.48
2016,10,7,8,45,487.5,139.0,0.85,16.5,359.0,620.55,491.32
2016,10,7,9,0,524.0,148.0,0.8,17.0,403.0,675.21,527.74
2016,10,7,9,15,681.0,113.5,0.75,17.5,473.5,796.81,608.8
2016,10,7,9,30,838.0,79.0,0.7,18.0,544.0,896.91,670.6
2016,10,7,9,45,837.0,86.5,0.65,18.5,574.5,924.81,683.56
2016,10,7,10,0,836.0,94.0,0.6,19.0,605.0,939.42,688.86
2016,10,7,10,15,729.0,139.5,0.65,19.0,599.0,898.64,662.21
2016,10,7,10,30,622.0,185.0,0.7,19.0,593.0,844.86,627.61
2016,10,7,10,45,609.0,197.0,0.75,19.0,606.5,840.45,625.56
2016,10,7,11,0,596.0,209.0,0.8,19.0,620.0,832.97,620.38
2016,10,7,11,15,586.5,217.5,0.9,19.0,628.0,816.85,610.53
2016,10,7,11,30,577.0,226.0,1.0,19.0,636.0,804.32,602.91
2016,10,7,11,45,730.0,162.0,1.1,19.5,683.5,865.93,645.7
2016,10,7,12,0,883.0,98.0,1.2,20.0,731.0,897.77,666.11
2016,10,7,12,15,746.0,156.5,1.25,20.0,689.5,828.49,620.4
2016,10,7,12,30,609.0,215.0,1.3,20.0,648.0,747.54,564.71
2016,10,7,12,45,611.5,207.5,1.4,20.0,636.5,715.99,544.56
2016,10,7,13,0,614.0,200.0,1.5,20.0,625.0,682.13,521.71
2016,10,7,13,15,731.0,150.0,1.55,20.0,642.0,685.39,526.23
2016,10,7,13,30,848.0,100.0,1.6,20.0,659.0,674.59,519.69
2016,10,7,13,45,836.0,99.5,1.7,20.0,632.5,623.3,481.76
2016,10,7,14,0,824.0,99.0,1.8,20.0,606.0,570.9,442.04
2016,10,7,14,15,810.5,97.0,1.85,20.0,573.0,515.42,398.42
2016,10,7,14,30,797.0,95.0,1.9,20.0,540.0,459.59,353.03
2016,10,7,14,45,758.5,94.0,1.95,20.0,493.5,394.67,299.48
2016,10,7,15,0,720.0,93.0,2.0,20.0,447.0,330.67,245.42
2016,10,7,15,15,619.0,106.0,2.05,19.5,390.5,267.01,193.0
2016,10,7,15,30,518.0,119.0,2.1,19.0,334.0,212.33,148.89
2016,10,7,15,45,484.5,110.5,2.15,19.0,292.5,163.47,108.69
2016,10,7,16,0,451.0,102.0,2.2,19.0,251.0,118.56,75.66
2016,10,7,16,15,413.5,89.0,2.3,18.5,208.5,74.27,51.03
2016,10,7,16,30,376.0,76.0,2.4,18.0,166.0,56.57,44.11
2016,10,7,16,45,319.0,61.5,2.5,18.0,125.0,46.56,34.99
2016,10,7,17,0,262.0,47.0,2.6,18.0,84.0,36.18,25.36
2016,10,7,17,15,131.0,32.5,2.65,17.5,51.0,26.14,14.72
2016,10,7,17,30,0.0,18.0,2.7,17.0,18.0,16.37,0.0
2016,10,7,17,45,0.0,9.0,2.75,17.0,9.0,8.19,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,6.5,1.15,15.0,8.5,0.0,0.0
2016,10,8,6,30,115.0,13.0,1.2,15.0,17.0,68.65,0.0
2016,10,8,6,45,249.5,25.5,1.25,15.5,53.0,199.31,130.6
2016,10,8,7,0,384.0,38.0,1.3,16.0,89.0,309.5,245.92
2016,10,8,7,15,467.0,46.5,1.25,16.0,135.0,392.23,318.32
2016,10,8,7,30,550.0,55.0,1.2,16.0,181.0,481.54,392.16
2016,10,8,7,45,600.0,61.5,1.15,16.5,228.5,549.7,444.67
2016,10,8,8,0,650.0,68.0,1.1,17.0,276.0,619.98,495.71
2016,10,8,8,15,686.0,72.0,1.0,17.5,322.5,677.05,534.17
2016,10,8,8,30,722.0,76.0,0.9,18.0,369.0,729.58,567.66
2016,10,8,8,45,747.0,80.0,0.8,18.5,412.5,776.75,595.97
2016,10,8,9,0,772.0,84.0,0.7,19.0,456.0,822.22,622.02
2016,10,8,9,15,791.0,86.5,0.55,19.0,495.0,858.25,641.1
2016,10,8,9,30,810.0,89.0,0.4,19.0,534.0,891.67,657.89
2016,10,8,9,45,836.5,86.0,0.3,19.5,570.5,922.37,672.32
2016,10,8,10,0,863.0,83.0,0.2,20.0,607.0,940.43,678.63
2016,10,8,10,15,872.0,84.0,0.2,20.0,633.5,953.08,685.08
2016,10,8,10,30,881.0,85.0,0.2,20.0,660.0,962.08,689.46
2016,10,8,10,45,888.0,86.0,0.2,20.0,680.0,965.38,690.51
2016,10,8,11,0,895.0,87.0,0.2,20.0,700.0,964.85,689.42
2016,10,8,11,15,898.5,87.5,0.3,20.0,712.0,956.53,685.79
2016,10,8,11,30,902.0,88.0,0.4,20.0,724.0,944.39,680.13
2016,10,8,11,45,903.5,88.0,0.5,20.5,728.5,926.08,669.45
2016,10,8,12,0,905.0,88.0,0.6,21.0,733.0,904.12,656.51
2016,10,8,12,15,904.0,88.0,0.7,21.0,729.5,876.45,641.05
2016,10,8,12,30,903.0,88.0,0.8,21.0,726.0,845.45,623.22
2016,10,8,12,45,900.5,87.0,0.9,21.0,714.5,809.0,601.47
2016,10,8,13,0,898.0,86.0,1.0,21.0,703.0,769.65,577.36
2016,10,8,13,15,892.5,85.0,1.1,21.0,683.5,725.44,549.41
2016,10,8,13,30,887.0,84.0,1.2,21.0,664.0,678.94,517.73
2016,10,8,13,45,877.5,83.0,1.35,21.0,637.5,627.91,481.35
2016,10,8,14,0,868.0,82.0,1.5,21.0,611.0,575.43,442.36
2016,10,8,14,15,855.5,80.5,1.55,20.5,578.0,519.72,399.59
2016,10,8,14,30,843.0,79.0,1.6,20.0,545.0,463.4,354.59
2016,10,8,14,45,824.0,77.0,1.7,20.0,505.5,402.52,303.94
2016,10,8,15,0,805.0,75.0,1.8,20.0,466.0,342.86,252.59
2016,10,8,15,15,781.0,72.5,1.85,19.5,422.5,282.4,199.94
2016,10,8,15,30,757.0,70.0,1.9,19.0,379.0,223.91,148.73
2016,10,8,15,45,721.5,66.5,2.0,19.0,332.0,165.05,99.61
2016,10,8,16,0,686.0,63.0,2.1,19.0,285.0,110.2,59.9
2016,10,8,16,15,635.5,57.5,2.1,18.5,236.5,53.8,31.89
2016,10,8,16,30,585.0,52.0,2.1,18.0,188.0,39.45,29.11
2016,10,8,16,45,503.0,44.5,2.15,18.0,141.5,34.53,24.51
2016,10,8,17,0,421.0,37.0,2.2,18.0,95.0,29.53,19.59
2016,10,8,17,15,284.0,25.5,2.2,17.5,57.0,20.65,9.9
2016,10,8,17,30,147.0,14.0,2.2,17.0,19.0,12.73,0.0
2016,10,8,17,45,73.5,7.0,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
