Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,15,66.5,6.0,1.05,15.0,8.0,0.0,0.0
2016,10,9,6,30,133.0,12.0,1.0,15.0,16.0,76.58,0.0
2016,10,9,6,45,275.5,24.0,1.0,15.5,52.5,210.39,131.24
2016,10,9,7,0,418.0,36.0,1.0,16.0,89.0,327.41,258.49
2016,10,9,7,15,501.0,43.5,1.0,16.0,136.0,410.15,331.1
2016,10,9,7,30,584.0,51.0,1.0,16.0,183.0,499.45,404.74
2016,10,9,7,45,635.0,56.5,1.05,16.5,231.5,568.19,457.61
2016,10,9,8,0,686.0,62.0,1.1,17.0,280.0,634.5,506.22
2016,10,9,8,15,721.0,66.0,1.05,17.0,327.0,692.37,546.67
2016,10,9,8,30,756.0,70.0,1.0,17.0,374.0,749.88,585.34
2016,10,9,8,45,779.5,73.5,1.0,17.5,418.0,795.92,614.27
2016,10,9,9,0,803.0,77.0,1.0,18.0,462.0,840.11,641.27
2016,10,9,9,15,821.0,79.5,0.95,18.0,501.0,875.75,662.33
2016,10,9,9,30,839.0,82.0,0.9,18.0,540.0,908.66,681.3
2016,10,9,9,45,855.0,83.0,0.9,18.5,574.5,925.1,688.87
2016,10,9,10,0,871.0,84.0,0.9,19.0,609.0,947.87,700.81
2016,10,9,10,15,880.0,85.0,0.9,19.0,636.0,960.45,707.41
2016,10,9,10,30,889.0,86.0,0.9,19.0,663.0,969.35,711.9
2016,10,9,10,45,893.0,88.0,0.9,19.5,682.0,970.84,710.51
2016,10,9,11,0,897.0,90.0,0.9,20.0,701.0,968.48,706.92
2016,10,9,11,15,900.5,90.5,0.9,20.0,713.0,960.02,701.01
2016,10,9,11,30,904.0,91.0,0.9,20.0,725.0,947.74,692.89
2016,10,9,11,45,902.5,92.5,0.9,20.0,728.5,928.27,680.32
2016,10,9,12,0,901.0,94.0,0.9,20.0,732.0,905.24,665.62
2016,10,9,12,15,900.0,94.0,0.9,20.0,728.5,877.55,647.96
2016,10,9,12,30,899.0,94.0,0.9,20.0,725.0,846.54,628.15
2016,10,9,12,45,897.0,93.0,0.95,20.0,713.5,810.51,605.69
2016,10,9,13,0,895.0,92.0,1.0,20.0,702.0,771.55,581.02
2016,10,9,13,15,889.0,91.0,1.0,19.5,682.5,727.02,552.62
2016,10,9,13,30,883.0,90.0,1.0,19.0,663.0,680.24,520.35
2016,10,9,13,45,872.5,89.0,1.05,19.0,636.0,628.71,482.87
2016,10,9,14,0,862.0,88.0,1.1,19.0,609.0,575.82,443.11
2016,10,9,14,15,849.0,86.0,1.1,19.0,575.5,520.05,399.44
2016,10,9,14,30,836.0,84.0,1.1,19.0,542.0,462.57,352.98
2016,10,9,14,45,818.0,81.5,1.1,19.0,503.0,402.43,302.96
2016,10,9,15,0,800.0,79.0,1.1,19.0,464.0,342.96,251.93
2016,10,9,15,15,775.0,76.0,1.1,18.5,420.0,282.07,199.32
2016,10,9,15,30,750.0,73.0,1.1,18.0,376.0,223.31,148.28
2016,10,9,15,45,715.5,69.0,1.1,18.0,329.0,164.66,99.62
2016,10,9,16,0,681.0,65.0,1.1,18.0,282.0,106.39,57.41
2016,10,9,16,15,629.0,59.0,1.1,17.5,233.5,53.37,32.85
2016,10,9,16,30,577.0,53.0,1.1,17.0,185.0,40.42,30.09
2016,10,9,16,45,495.5,45.0,1.1,17.0,138.5,35.12,25.11
2016,10,9,17,0,414.0,37.0,1.1,17.0,92.0,29.71,19.77
2016,10,9,17,15,275.0,25.0,1.1,16.5,54.5,20.36,9.01
2016,10,9,17,30,136.0,13.0,1.1,16.0,17.0,11.82,0.0
2016,10,9,17,45,68.0,6.5,1.1,16.0,8.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,1.0,0.65,13.0,1.0,0.0,0.0
2016,10,10,6,30,0.0,2.0,0.6,13.0,2.0,1.82,0.0
2016,10,10,6,45,0.0,7.0,0.6,13.5,7.0,6.14,0.0
2016,10,10,7,0,0.0,12.0,0.6,14.0,12.0,10.54,3.05
2016,10,10,7,15,0.0,18.5,0.55,14.0,18.5,16.26,8.17
2016,10,10,7,30,0.0,25.0,0.5,14.0,25.0,22.0,13.26
2016,10,10,7,45,0.0,31.5,0.45,14.0,31.5,27.74,18.3
2016,10,10,8,0,0.0,38.0,0.4,14.0,38.0,33.49,23.27
2016,10,10,8,15,0.0,45.0,0.4,14.0,45.0,39.69,28.56
2016,10,10,8,30,0.0,52.0,0.4,14.0,52.0,45.9,33.79
2016,10,10,8,45,0.0,95.0,0.4,14.5,95.0,85.76,67.2
2016,10,10,9,0,0.0,138.0,0.4,15.0,138.0,129.32,102.73
2016,10,10,9,15,0.0,116.0,0.45,15.0,116.0,105.5,82.77
2016,10,10,9,30,0.0,94.0,0.5,15.0,94.0,83.61,64.6
2016,10,10,9,45,0.0,112.5,0.55,15.5,112.5,101.19,78.85
2016,10,10,10,0,0.0,131.0,0.6,16.0,131.0,118.86,92.91
2016,10,10,10,15,0.0,142.0,0.65,16.0,142.0,129.24,101.11
2016,10,10,10,30,0.0,153.0,0.7,16.0,153.0,139.59,109.29
2016,10,10,10,45,2.0,173.0,0.75,16.0,174.5,160.68,126.14
2016,10,10,11,0,4.0,193.0,0.8,16.0,196.0,181.73,142.82
2016,10,10,11,15,6.0,204.0,0.85,16.0,208.5,193.8,152.29
2016,10,10,11,30,8.0,215.0,0.9,16.0,221.0,205.73,161.69
2016,10,10,11,45,25.5,256.0,0.95,16.0,274.5,274.65,216.09
2016,10,10,12,0,43.0,297.0,1.0,16.0,328.0,330.81,259.36
2016,10,10,12,15,51.0,302.0,1.05,16.0,338.5,339.22,265.75
2016,10,10,12,30,59.0,307.0,1.1,16.0,349.0,346.83,271.85
2016,10,10,12,45,71.0,308.0,1.2,16.0,357.0,352.56,276.82
2016,10,10,13,0,83.0,309.0,1.3,16.0,365.0,357.07,280.84
2016,10,10,13,15,82.0,300.5,1.35,16.0,355.0,341.7,269.22
2016,10,10,13,30,81.0,292.0,1.4,16.0,345.0,326.34,257.65
2016,10,10,13,45,80.0,280.0,1.5,16.0,330.0,307.65,243.51
2016,10,10,14,0,79.0,268.0,1.6,16.0,315.0,289.07,229.28
2016,10,10,14,15,77.5,253.0,1.6,15.5,297.5,267.62,212.88
2016,10,10,14,30,76.0,238.0,1.6,15.0,280.0,246.43,196.45
2016,10,10,14,45,73.5,221.0,1.65,15.0,259.0,223.37,177.96
2016,10,10,15,0,71.0,204.0,1.7,15.0,238.0,200.76,159.61
2016,10,10,15,15,364.0,150.5,1.7,15.0,298.0,229.95,173.99
2016,10,10,15,30,657.0,97.0,1.7,15.0,358.0,220.48,151.88
2016,10,10,15,45,615.5,91.0,1.7,15.0,311.5,164.29,105.16
2016,10,10,16,0,574.0,85.0,1.7,15.0,265.0,113.08,68.27
2016,10,10,16,15,516.0,76.5,1.65,14.5,217.5,64.74,45.03
2016,10,10,16,30,458.0,68.0,1.6,14.0,170.0,53.13,41.7
2016,10,10,16,45,372.0,56.5,1.6,14.0,125.5,43.22,32.49
2016,10,10,17,0,286.0,45.0,1.6,14.0,81.0,34.94,24.4
2016,10,10,17,15,165.0,28.0,1.6,13.5,47.0,21.98,9.22
2016,10,10,17,30,44.0,11.0,1.6,13.0,13.0,10.01,0.0
2016,10,10,17,45,22.0,5.5,1.6,13.0,6.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,0.85,13.0,1.5,0.0,0.0
2016,10,11,6,30,0.0,3.0,0.9,13.0,3.0,2.73,0.0
2016,10,11,6,45,0.0,13.5,0.95,13.5,13.5,11.87,1.1
2016,10,11,7,0,0.0,24.0,1.0,14.0,24.0,21.14,11.71
2016,10,11,7,15,0.0,37.5,1.0,14.0,37.5,33.09,22.34
2016,10,11,7,30,0.0,51.0,1.0,14.0,51.0,45.9,33.58
2016,10,11,7,45,0.0,65.5,1.05,14.5,65.5,59.97,45.68
2016,10,11,8,0,0.0,80.0,1.1,15.0,80.0,73.95,57.47
2016,10,11,8,15,0.0,94.0,1.05,15.0,94.0,87.32,68.67
2016,10,11,8,30,0.0,108.0,1.0,15.0,108.0,100.68,79.69
2016,10,11,8,45,13.5,143.5,1.0,15.5,150.0,149.41,120.13
2016,10,11,9,0,27.0,179.0,1.0,16.0,192.0,199.21,160.34
2016,10,11,9,15,38.0,200.5,1.0,16.0,220.0,247.83,198.91
2016,10,11,9,30,49.0,222.0,1.0,16.0,248.0,281.37,224.95
2016,10,11,9,45,44.5,232.0,1.0,16.0,257.5,286.14,227.77
2016,10,11,10,0,40.0,242.0,1.0,16.0,267.0,290.79,230.69
2016,10,11,10,15,38.0,250.5,1.0,16.0,274.5,295.94,234.13
2016,10,11,10,30,36.0,259.0,1.0,16.0,282.0,301.0,237.53
2016,10,11,10,45,34.0,264.0,1.05,16.5,286.5,301.95,237.48
2016,10,11,11,0,32.0,269.0,1.1,17.0,291.0,302.87,237.49
2016,10,11,11,15,50.0,289.5,1.1,17.0,324.5,339.69,266.02
2016,10,11,11,30,68.0,310.0,1.1,17.0,358.0,375.49,293.21
2016,10,11,11,45,68.5,311.5,1.15,17.0,359.5,373.35,291.37
2016,10,11,12,0,69.0,313.0,1.2,17.0,361.0,370.98,289.64
2016,10,11,12,15,94.5,319.5,1.2,17.0,385.5,394.82,308.31
2016,10,11,12,30,120.0,326.0,1.2,17.0,410.0,428.82,334.1
2016,10,11,12,45,173.5,319.0,1.3,17.0,437.5,455.02,355.15
2016,10,11,13,0,227.0,312.0,1.4,17.0,465.0,476.81,372.68
2016,10,11,13,15,543.5,204.0,1.5,17.0,555.0,596.34,466.91
2016,10,11,13,30,860.0,96.0,1.6,17.0,645.0,666.96,521.37
2016,10,11,13,45,847.5,95.5,1.7,17.0,617.5,617.98,483.58
2016,10,11,14,0,835.0,95.0,1.8,17.0,590.0,564.89,442.62
2016,10,11,14,15,820.5,92.5,1.9,17.0,557.0,508.03,397.38
2016,10,11,14,30,806.0,90.0,2.0,17.0,524.0,450.93,350.3
2016,10,11,14,45,738.0,95.5,2.15,17.0,470.0,380.72,292.17
2016,10,11,15,0,670.0,101.0,2.3,17.0,416.0,314.64,236.36
2016,10,11,15,15,449.5,129.0,2.35,16.5,332.0,233.77,173.43
2016,10,11,15,30,229.0,157.0,2.4,16.0,248.0,179.15,134.87
2016,10,11,15,45,211.0,140.0,2.45,16.0,215.0,144.16,106.27
2016,10,11,16,0,193.0,123.0,2.5,16.0,182.0,111.58,81.45
2016,10,11,16,15,174.0,103.0,2.5,15.5,149.5,79.39,64.77
2016,10,11,16,30,155.0,83.0,2.5,15.0,117.0,63.25,50.38
2016,10,11,16,45,234.0,61.5,2.5,15.0,97.5,46.74,35.34
2016,10,11,17,0,313.0,40.0,2.5,15.0,78.0,32.72,22.23
2016,10,11,17,15,183.5,25.0,2.45,14.5,44.5,19.67,6.21
2016,10,11,17,30,54.0,10.0,2.4,14.0,11.0,9.1,0.0
2016,10,11,17,45,27.0,5.0,2.35,14.0,5.5,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,6,15,34.0,4.5,1.65,13.0,5.5,0.0,0.0
2016,10,12,6,30,68.0,9.0,1.5,13.0,11.0,41.66,0.0
2016,10,12,6,45,203.5,23.0,1.35,13.5,44.5,165.44,77.94
2016,10,12,7,0,339.0,37.0,1.2,14.0,78.0,280.61,221.44
2016,10,12,7,15,427.0,47.0,1.05,14.0,123.0,365.87,297.69
2016,10,12,7,30,515.0,57.0,0.9,14.0,168.0,458.26,374.33
2016,10,12,7,45,290.5,89.0,0.8,14.0,155.0,351.68,289.17
2016,10,12,8,0,66.0,121.0,0.7,14.0,142.0,187.11,152.89
2016,10,12,8,15,73.5,140.5,0.7,14.0,167.0,215.66,177.2
2016,10,12,8,30,81.0,160.0,0.7,14.0,192.0,244.43,200.24
2016,10,12,8,45,64.5,174.0,0.75,14.5,201.5,245.19,199.37
2016,10,12,9,0,48.0,188.0,0.8,15.0,211.0,245.1,197.87
2016,10,12,9,15,24.5,176.5,0.9,15.0,188.5,192.1,154.27
2016,10,12,9,30,1.0,165.0,1.0,15.0,166.0,156.24,124.17
2016,10,12,9,45,3.0,176.0,1.1,15.0,178.5,168.31,133.94
2016,10,12,10,0,5.0,187.0,1.2,15.0,191.0,180.43,143.55
2016,10,12,10,15,45.0,236.5,1.2,15.0,265.5,286.61,229.2
2016,10,12,10,30,85.0,286.0,1.2,15.0,340.0,379.98,301.65
2016,10,12,10,45,249.5,276.5,1.25,15.5,442.0,557.6,438.11
2016,10,12,11,0,414.0,267.0,1.3,16.0,544.0,712.84,550.7
2016,10,12,11,15,294.5,296.5,1.35,16.0,495.5,609.57,472.39
2016,10,12,11,30,175.0,326.0,1.4,16.0,447.0,507.75,395.57
2016,10,12,11,45,127.0,321.0,1.5,16.0,409.0,451.67,353.54
2016,10,12,12,0,79.0,316.0,1.6,16.0,371.0,383.18,301.04
2016,10,12,12,15,78.0,314.0,1.7,16.0,368.0,375.19,295.5
2016,10,12,12,30,77.0,312.0,1.8,16.0,365.0,367.07,289.5
2016,10,12,12,45,239.0,291.5,1.95,16.0,452.0,488.91,386.56
2016,10,12,13,0,401.0,271.0,2.1,16.0,539.0,573.81,452.66
2016,10,12,13,15,308.5,281.0,2.2,16.0,484.0,498.02,393.7
2016,10,12,13,30,216.0,291.0,2.3,16.0,429.0,420.94,333.95
2016,10,12,13,45,321.5,256.5,2.4,16.0,451.5,444.05,353.36
2016,10,12,14,0,427.0,222.0,2.5,16.0,474.0,454.99,361.74
2016,10,12,14,15,423.5,209.0,2.5,16.0,447.0,413.45,327.97
2016,10,12,14,30,420.0,196.0,2.5,16.0,420.0,371.64,293.44
2016,10,12,14,45,357.0,191.0,2.5,16.0,371.5,310.89,243.86
2016,10,12,15,0,294.0,186.0,2.5,16.0,323.0,260.72,202.7
2016,10,12,15,15,510.5,128.0,2.35,15.5,338.0,248.02,183.71
2016,10,12,15,30,727.0,70.0,2.2,15.0,353.0,210.62,141.0
2016,10,12,15,45,689.0,66.0,2.1,15.0,306.5,153.3,92.98
2016,10,12,16,0,651.0,62.0,2.0,15.0,260.0,96.92,52.55
2016,10,12,16,15,596.0,56.5,1.9,15.0,213.0,46.68,35.98
2016,10,12,16,30,541.0,51.0,1.8,15.0,166.0,39.16,29.14
2016,10,12,16,45,456.0,42.5,1.75,15.0,121.5,33.39,23.64
2016,10,12,17,0,371.0,34.0,1.7,15.0,77.0,27.48,17.64
2016,10,12,17,15,185.5,17.0,1.65,14.5,38.5,13.43,1.13
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,15.5,1.45,14.0,15.5,13.65,0.1
2016,10,13,7,0,0.0,31.0,1.5,14.0,31.0,28.86,17.79
2016,10,13,7,15,0.0,49.5,1.55,14.0,49.5,48.54,35.2
2016,10,13,7,30,0.0,68.0,1.6,14.0,68.0,67.37,51.67
2016,10,13,7,45,2.0,86.5,1.65,14.5,87.5,87.23,68.74
2016,10,13,8,0,4.0,105.0,1.7,15.0,107.0,107.02,85.43
2016,10,13,8,15,9.0,122.0,1.7,15.0,126.0,127.42,102.61
2016,10,13,8,30,14.0,139.0,1.7,15.0,145.0,148.14,119.8
2016,10,13,8,45,32.0,163.5,1.7,15.0,178.0,203.76,165.83
2016,10,13,9,0,50.0,188.0,1.7,15.0,211.0,247.39,201.2
2016,10,13,9,15,25.0,174.5,1.75,15.0,186.0,190.59,153.79
2016,10,13,9,30,0.0,161.0,1.8,15.0,161.0,151.27,120.46
2016,10,13,9,45,3.5,176.0,1.9,15.5,178.0,168.97,134.64
2016,10,13,10,0,7.0,191.0,2.0,16.0,195.0,186.71,148.59
2016,10,13,10,15,82.5,242.0,2.0,16.0,294.0,329.16,264.29
2016,10,13,10,30,158.0,293.0,2.0,16.0,393.0,476.26,378.09
2016,10,13,10,45,154.5,302.5,2.05,16.0,403.0,479.57,379.06
2016,10,13,11,0,151.0,312.0,2.1,16.0,413.0,482.14,380.47
2016,10,13,11,15,110.5,309.5,2.1,16.0,384.0,419.25,331.38
2016,10,13,11,30,70.0,307.0,2.1,16.0,355.0,374.53,295.87
2016,10,13,11,45,72.0,307.5,2.15,16.0,357.0,372.6,294.6
2016,10,13,12,0,74.0,308.0,2.2,16.0,359.0,370.39,292.94
2016,10,13,12,15,37.0,215.0,2.2,16.0,240.5,237.72,188.65
2016,10,13,12,30,0.0,122.0,2.2,16.0,122.0,108.96,84.35
2016,10,13,12,45,22.5,200.5,2.25,16.0,215.5,206.98,164.55
2016,10,13,13,0,45.0,279.0,2.3,16.0,309.0,299.18,237.74
2016,10,13,13,15,67.0,282.0,2.3,16.0,325.0,313.2,248.97
2016,10,13,13,30,89.0,285.0,2.3,16.0,341.0,324.88,258.51
2016,10,13,13,45,110.5,275.5,2.35,16.0,342.0,321.73,256.4
2016,10,13,14,0,132.0,266.0,2.4,16.0,343.0,321.68,256.49
2016,10,13,14,15,151.0,250.0,2.45,16.0,333.5,305.51,243.59
2016,10,13,14,30,170.0,234.0,2.5,16.0,324.0,287.29,228.61
2016,10,13,14,45,103.0,207.0,2.55,16.0,260.5,222.23,176.59
2016,10,13,15,0,36.0,180.0,2.6,16.0,197.0,168.9,134.36
2016,10,13,15,15,49.5,167.0,2.65,16.0,188.0,156.83,124.11
2016,10,13,15,30,63.0,154.0,2.7,16.0,179.0,143.03,112.06
2016,10,13,15,45,55.0,134.5,2.75,16.0,154.0,119.63,92.96
2016,10,13,16,0,47.0,115.0,2.8,16.0,129.0,97.56,75.3
2016,10,13,16,15,36.5,95.0,2.75,16.0,104.5,76.52,62.09
2016,10,13,16,30,26.0,75.0,2.7,16.0,80.0,61.02,48.13
2016,10,13,16,45,13.0,54.5,2.65,16.0,57.0,46.03,34.42
2016,10,13,17,0,0.0,34.0,2.6,16.0,34.0,29.31,18.88
2016,10,13,17,15,0.0,17.0,2.6,15.5,17.0,14.98,0.0
2016,10,13,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,6,45,5.0,18.5,0.9,15.0,19.0,19.59,0.57
2016,10,14,7,0,10.0,37.0,0.8,15.0,38.0,44.55,30.34
2016,10,14,7,15,28.0,56.5,0.7,15.0,62.0,84.53,65.49
2016,10,14,7,30,46.0,76.0,0.6,15.0,86.0,119.39,95.93
2016,10,14,7,45,59.0,96.5,0.55,15.0,112.5,153.06,124.75
2016,10,14,8,0,72.0,117.0,0.5,15.0,139.0,187.22,153.31
2016,10,14,8,15,78.5,137.0,0.45,15.0,164.5,215.98,176.56
2016,10,14,8,30,85.0,157.0,0.4,15.0,190.0,244.81,199.29
2016,10,14,8,45,45.5,156.5,0.35,15.0,174.0,206.83,166.9
2016,10,14,9,0,6.0,156.0,0.3,15.0,158.0,155.3,123.58
2016,10,14,9,15,10.0,172.0,0.3,15.0,177.0,174.42,139.13
2016,10,14,9,30,14.0,188.0,0.3,15.0,196.0,193.64,154.21
2016,10,14,9,45,72.0,226.5,0.35,15.5,268.5,306.53,244.11
2016,10,14,10,0,130.0,265.0,0.4,16.0,341.0,423.4,332.21
2016,10,14,10,15,90.0,265.5,0.4,16.0,319.5,364.56,285.33
2016,10,14,10,30,50.0,266.0,0.4,16.0,298.0,323.62,253.02
2016,10,14,10,45,33.0,249.5,0.45,16.0,271.0,285.42,223.55
2016,10,14,11,0,16.0,233.0,0.5,16.0,244.0,233.92,183.36
2016,10,14,11,15,9.5,207.5,0.55,16.0,214.0,200.96,157.62
2016,10,14,11,30,3.0,182.0,0.6,16.0,184.0,169.2,132.42
2016,10,14,11,45,11.5,217.0,0.65,16.0,225.0,210.39,165.44
2016,10,14,12,0,20.0,252.0,0.7,16.0,266.0,251.29,197.46
2016,10,14,12,15,11.5,218.5,0.75,16.0,226.5,209.95,164.78
2016,10,14,12,30,3.0,185.0,0.8,16.0,187.0,170.16,133.32
2016,10,14,12,45,62.0,246.0,0.9,16.0,287.0,282.95,224.1
2016,10,14,13,0,121.0,307.0,1.0,16.0,387.0,393.32,309.11
2016,10,14,13,15,70.5,269.5,1.0,16.0,316.0,303.34,238.86
2016,10,14,13,30,20.0,232.0,1.0,16.0,245.0,222.57,175.49
2016,10,14,13,45,157.5,240.0,1.05,16.0,332.0,322.54,256.32
2016,10,14,14,0,295.0,248.0,1.1,16.0,419.0,399.5,315.27
2016,10,14,14,15,246.0,239.0,1.1,16.0,376.0,346.73,273.17
2016,10,14,14,30,197.0,230.0,1.1,16.0,333.0,295.27,232.67
2016,10,14,14,45,363.0,182.5,1.1,16.0,354.5,304.18,236.68
2016,10,14,15,0,529.0,135.0,1.1,16.0,376.0,292.79,221.16
2016,10,14,15,15,506.5,126.0,1.05,15.5,338.0,242.99,178.19
2016,10,14,15,30,484.0,117.0,1.0,15.0,300.0,195.47,137.49
2016,10,14,15,45,456.5,104.0,1.0,15.0,258.5,146.5,97.39
2016,10,14,16,0,429.0,91.0,1.0,15.0,217.0,100.96,64.59
2016,10,14,16,15,386.0,78.0,0.95,15.0,176.0,58.87,46.72
2016,10,14,16,30,343.0,65.0,0.9,15.0,135.0,49.02,37.76
2016,10,14,16,45,274.0,50.5,0.85,15.0,96.5,38.68,28.14
2016,10,14,17,0,205.0,36.0,0.8,15.0,58.0,27.99,17.68
2016,10,14,17,15,102.5,18.0,0.8,14.5,29.0,14.12,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,13.5,2.85,14.0,13.5,11.88,0.0
2016,10,15,7,0,0.0,27.0,2.9,14.0,27.0,24.05,13.6
2016,10,15,7,15,0.0,44.5,2.95,14.0,44.5,42.61,30.1
2016,10,15,7,30,0.0,62.0,3.0,14.0,62.0,60.38,45.68
2016,10,15,7,45,0.0,80.5,3.15,14.5,80.5,79.01,61.72
2016,10,15,8,0,0.0,99.0,3.3,15.0,99.0,97.36,77.25
2016,10,15,8,15,3.5,115.5,3.45,15.0,117.0,115.94,93.0
2016,10,15,8,30,7.0,132.0,3.6,15.0,135.0,134.75,108.72
2016,10,15,8,45,3.5,116.5,3.8,15.0,118.0,111.86,89.22
2016,10,15,9,0,0.0,101.0,4.0,15.0,101.0,91.49,71.82
2016,10,15,9,15,70.5,166.5,4.15,15.0,203.0,237.03,195.0
2016,10,15,9,30,141.0,232.0,4.3,15.0,305.0,398.53,326.2
2016,10,15,9,45,139.5,247.5,4.5,15.5,324.0,414.03,336.71
2016,10,15,10,0,138.0,263.0,4.7,16.0,343.0,428.8,347.07
2016,10,15,10,15,88.0,258.5,4.75,16.0,310.5,354.57,286.44
2016,10,15,10,30,38.0,254.0,4.8,16.0,278.0,298.5,239.7
2016,10,15,10,45,32.0,253.5,4.9,16.0,274.0,289.34,232.03
2016,10,15,11,0,26.0,253.0,5.0,16.0,270.0,264.22,211.57
2016,10,15,11,15,22.5,250.0,5.05,16.0,265.0,256.2,204.89
2016,10,15,11,30,19.0,247.0,5.1,16.0,260.0,248.42,198.42
2016,10,15,11,45,20.5,251.0,5.15,16.0,265.0,252.35,201.56
2016,10,15,12,0,22.0,255.0,5.2,16.0,270.0,256.14,204.61
2016,10,15,12,15,11.0,172.5,5.25,16.0,180.0,165.51,131.22
2016,10,15,12,30,0.0,90.0,5.3,16.0,90.0,79.83,60.74
2016,10,15,12,45,0.0,52.5,5.35,16.0,52.5,46.47,33.16
2016,10,15,13,0,0.0,15.0,5.4,16.0,15.0,13.25,5.45
2016,10,15,13,15,0.0,27.0,5.4,16.0,27.0,23.86,14.35
2016,10,15,13,30,0.0,39.0,5.4,16.0,39.0,34.47,23.27
2016,10,15,13,45,0.0,27.0,5.45,16.5,27.0,23.84,14.36
2016,10,15,14,0,0.0,15.0,5.5,17.0,15.0,13.23,5.45
2016,10,15,14,15,0.0,35.0,5.3,16.5,35.0,30.9,20.37
2016,10,15,14,30,0.0,55.0,5.1,16.0,55.0,48.6,35.37
2016,10,15,14,45,0.0,45.0,4.95,16.0,45.0,39.73,27.98
2016,10,15,15,0,0.0,35.0,4.8,16.0,35.0,30.87,20.56
2016,10,15,15,15,0.0,39.0,4.5,16.0,39.0,34.39,23.62
2016,10,15,15,30,0.0,43.0,4.2,16.0,43.0,37.92,26.69
2016,10,15,15,45,0.0,37.0,3.95,16.0,37.0,32.61,22.2
2016,10,15,16,0,0.0,31.0,3.7,16.0,31.0,27.3,17.68
2016,10,15,16,15,0.0,25.0,3.5,16.0,25.0,21.99,13.93
2016,10,15,16,30,0.0,19.0,3.3,16.0,19.0,16.7,9.11
2016,10,15,16,45,0.0,13.0,3.15,16.0,13.0,11.41,4.27
2016,10,15,17,0,0.0,7.0,3.0,16.0,7.0,6.14,0.0
2016,10,15,17,15,0.0,3.5,2.8,16.0,3.5,3.07,0.0
2016,10,15,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,6,45,178.5,16.0,1.6,13.5,34.5,138.37,0.0
2016,10,16,7,0,357.0,32.0,1.6,14.0,69.0,285.12,219.53
2016,10,16,7,15,451.0,40.0,1.65,14.0,113.5,371.5,302.08
2016,10,16,7,30,545.0,48.0,1.7,14.0,158.0,465.58,382.8
2016,10,16,7,45,275.5,75.0,1.75,14.5,131.0,321.84,267.25
2016,10,16,8,0,6.0,102.0,1.8,15.0,104.0,106.14,84.36
2016,10,16,8,15,11.0,119.0,1.85,15.0,123.0,126.61,102.07
2016,10,16,8,30,16.0,136.0,1.9,15.0,142.0,147.39,119.38
2016,10,16,8,45,12.0,146.0,1.95,15.5,150.5,152.49,122.91
2016,10,16,9,0,8.0,156.0,2.0,16.0,159.0,157.67,126.46
2016,10,16,9,15,19.5,179.0,2.05,16.0,189.0,191.49,154.21
2016,10,16,9,30,31.0,202.0,2.1,16.0,219.0,242.1,195.0
2016,10,16,9,45,26.5,208.5,2.15,16.0,223.5,226.39,181.68
2016,10,16,10,0,22.0,215.0,2.2,16.0,228.0,227.26,181.89
2016,10,16,10,15,50.5,245.5,2.25,16.0,276.5,303.77,243.35
2016,10,16,10,30,79.0,276.0,2.3,16.0,325.0,363.8,290.51
2016,10,16,10,45,61.0,274.0,2.35,16.0,312.5,340.77,271.37
2016,10,16,11,0,43.0,272.0,2.4,16.0,300.0,318.19,252.93
2016,10,16,11,15,43.5,276.5,2.4,16.0,305.5,320.54,254.63
2016,10,16,11,30,44.0,281.0,2.4,16.0,311.0,322.75,256.15
2016,10,16,11,45,238.0,274.0,2.45,16.5,435.0,514.01,408.05
2016,10,16,12,0,432.0,267.0,2.5,17.0,559.0,677.65,531.03
2016,10,16,12,15,429.5,266.5,2.6,17.0,555.0,657.97,515.55
2016,10,16,12,30,427.0,266.0,2.7,17.0,551.0,636.65,500.12
2016,10,16,12,45,445.0,254.0,2.8,17.0,547.0,618.18,487.2
2016,10,16,13,0,463.0,242.0,2.9,17.0,543.0,596.97,471.95
2016,10,16,13,15,448.5,238.5,3.05,17.0,522.5,558.94,443.29
2016,10,16,13,30,434.0,235.0,3.2,17.0,502.0,520.77,414.07
2016,10,16,13,45,217.0,154.0,3.35,17.0,287.5,280.84,225.92
2016,10,16,14,0,0.0,73.0,3.5,17.0,73.0,64.62,48.25
2016,10,16,14,15,3.5,122.5,3.6,16.5,124.5,110.36,86.57
2016,10,16,14,30,7.0,172.0,3.7,16.0,176.0,155.19,123.81
2016,10,16,14,45,3.5,148.0,3.8,16.0,150.0,131.69,104.66
2016,10,16,15,0,0.0,124.0,3.9,16.0,124.0,108.96,86.12
2016,10,16,15,15,0.0,103.5,3.9,16.0,103.5,90.86,71.22
2016,10,16,15,30,0.0,83.0,3.9,16.0,83.0,73.0,56.36
2016,10,16,15,45,0.0,71.0,3.95,16.0,71.0,62.5,47.57
2016,10,16,16,0,0.0,59.0,4.0,16.0,59.0,52.1,38.75
2016,10,16,16,15,0.0,47.5,3.95,16.0,47.5,41.92,31.57
2016,10,16,16,30,0.0,36.0,3.9,16.0,36.0,31.74,22.32
2016,10,16,16,45,0.0,25.0,3.9,16.0,25.0,22.01,13.42
2016,10,16,17,0,0.0,14.0,3.9,16.0,14.0,12.3,4.25
2016,10,16,17,15,0.0,7.0,3.85,15.5,7.0,6.14,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,45,128.5,18.5,1.45,14.5,31.5,111.46,0.0
2016,10,17,7,0,257.0,37.0,1.5,15.0,63.0,232.74,176.22
2016,10,17,7,15,357.0,47.5,1.45,15.0,105.5,319.19,258.29
2016,10,17,7,30,457.0,58.0,1.4,15.0,148.0,416.82,341.28
2016,10,17,7,45,527.5,64.0,1.4,15.0,195.0,495.05,405.95
2016,10,17,8,0,598.0,70.0,1.4,15.0,242.0,576.66,469.42
2016,10,17,8,15,639.5,75.0,1.4,15.0,287.5,636.79,514.08
2016,10,17,8,30,681.0,80.0,1.4,15.0,333.0,697.24,557.53
2016,10,17,8,45,713.0,83.0,1.4,15.5,376.0,746.73,590.62
2016,10,17,9,0,745.0,86.0,1.4,16.0,419.0,789.98,618.41
2016,10,17,9,15,765.0,89.0,1.4,16.0,457.0,826.2,641.87
2016,10,17,9,30,785.0,92.0,1.4,16.0,495.0,859.88,663.33
2016,10,17,9,45,799.5,94.0,1.45,16.0,527.5,884.41,679.01
2016,10,17,10,0,814.0,96.0,1.5,16.0,560.0,905.77,692.65
2016,10,17,10,15,824.0,97.5,1.5,16.0,585.5,918.9,700.11
2016,10,17,10,30,834.0,99.0,1.5,16.0,611.0,928.48,705.38
2016,10,17,10,45,840.0,100.5,1.55,16.5,629.5,930.63,705.22
2016,10,17,11,0,846.0,102.0,1.6,17.0,648.0,929.08,702.81
2016,10,17,11,15,849.5,103.0,1.65,17.0,659.0,920.88,697.44
2016,10,17,11,30,853.0,104.0,1.7,17.0,670.0,909.02,689.77
2016,10,17,11,45,852.5,104.5,1.75,17.0,673.0,889.38,676.96
2016,10,17,12,0,852.0,105.0,1.8,17.0,676.0,866.34,661.93
2016,10,17,12,15,850.5,104.5,1.8,17.0,671.5,838.04,642.76
2016,10,17,12,30,849.0,104.0,1.8,17.0,667.0,806.64,621.46
2016,10,17,12,45,851.0,100.5,1.8,17.0,656.0,771.69,597.61
2016,10,17,13,0,853.0,97.0,1.8,17.0,645.0,733.75,571.52
2016,10,17,13,15,845.5,96.0,1.8,17.0,625.5,689.12,539.35
2016,10,17,13,30,838.0,95.0,1.8,17.0,606.0,642.55,504.27
2016,10,17,13,45,826.5,93.5,1.85,17.0,579.5,591.39,465.13
2016,10,17,14,0,815.0,92.0,1.9,17.0,553.0,539.18,423.98
2016,10,17,14,15,800.0,90.0,1.9,16.5,520.0,483.97,379.72
2016,10,17,14,30,785.0,88.0,1.9,16.0,487.0,428.63,333.77
2016,10,17,14,45,763.5,85.5,1.9,16.0,448.5,370.53,283.64
2016,10,17,15,0,742.0,83.0,1.9,16.0,410.0,313.64,233.27
2016,10,17,15,15,713.0,79.5,1.85,16.0,367.0,253.0,179.52
2016,10,17,15,30,684.0,76.0,1.8,16.0,324.0,197.07,130.32
2016,10,17,15,45,643.5,70.5,1.8,16.0,278.5,140.9,84.55
2016,10,17,16,0,603.0,65.0,1.8,16.0,233.0,89.47,49.74
2016,10,17,16,15,539.0,58.5,1.7,15.5,187.0,44.57,33.95
2016,10,17,16,30,475.0,52.0,1.6,15.0,141.0,40.8,30.39
2016,10,17,16,45,370.5,42.0,1.55,15.0,98.5,33.72,23.59
2016,10,17,17,0,266.0,32.0,1.5,15.0,56.0,26.49,15.31
2016,10,17,17,15,133.0,16.0,1.5,14.5,28.0,12.65,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,16.5,1.85,13.5,31.5,124.19,0.0
2016,10,18,7,0,311.0,33.0,1.9,14.0,63.0,258.01,194.13
2016,10,18,7,15,412.0,42.0,1.95,14.0,107.0,348.18,282.9
2016,10,18,7,30,513.0,51.0,2.0,14.0,151.0,446.45,367.77
2016,10,18,7,45,572.0,58.0,2.05,14.5,197.5,519.11,427.88
2016,10,18,8,0,631.0,65.0,2.1,15.0,244.0,594.57,486.65
2016,10,18,8,15,672.0,69.5,2.1,15.0,290.0,654.52,531.89
2016,10,18,8,30,713.0,74.0,2.1,15.0,336.0,714.72,575.8
2016,10,18,8,45,741.0,77.5,2.1,15.0,379.0,757.36,605.53
2016,10,18,9,0,769.0,81.0,2.1,15.0,422.0,803.71,637.39
2016,10,18,9,15,789.5,83.5,2.1,15.0,460.0,840.1,661.49
2016,10,18,9,30,810.0,86.0,2.1,15.0,498.0,873.92,683.55
2016,10,18,9,45,840.0,82.5,2.1,15.5,534.0,906.11,702.96
2016,10,18,10,0,870.0,79.0,2.1,16.0,570.0,925.87,713.6
2016,10,18,10,15,879.5,80.0,2.05,16.0,596.5,938.26,720.12
2016,10,18,10,30,889.0,81.0,2.0,16.0,623.0,947.0,724.32
2016,10,18,10,45,899.5,80.5,2.0,16.5,643.0,951.08,724.75
2016,10,18,11,0,910.0,80.0,2.0,17.0,663.0,951.32,722.78
2016,10,18,11,15,914.0,80.5,2.0,17.0,674.5,942.83,716.48
2016,10,18,11,30,918.0,81.0,2.0,17.0,686.0,930.49,707.83
2016,10,18,11,45,921.0,80.0,2.05,17.0,690.5,911.69,695.49
2016,10,18,12,0,924.0,79.0,2.1,17.0,695.0,889.19,680.73
2016,10,18,12,15,923.0,79.0,2.15,17.0,690.5,860.86,661.95
2016,10,18,12,30,922.0,79.0,2.2,17.0,686.0,829.19,640.82
2016,10,18,12,45,917.5,79.0,2.3,17.0,673.5,791.63,615.78
2016,10,18,13,0,913.0,79.0,2.4,17.0,661.0,751.28,588.47
2016,10,18,13,15,906.0,78.0,2.5,17.0,641.0,705.56,556.6
2016,10,18,13,30,899.0,77.0,2.6,17.0,621.0,657.69,520.45
2016,10,18,13,45,886.5,77.0,2.75,17.0,593.5,605.69,480.24
2016,10,18,14,0,874.0,77.0,2.9,17.0,566.0,552.52,437.75
2016,10,18,14,15,860.0,75.0,2.95,17.0,532.5,495.73,390.78
2016,10,18,14,30,846.0,73.0,3.0,17.0,499.0,438.54,341.96
2016,10,18,14,45,824.0,72.0,3.1,17.0,459.5,378.23,289.37
2016,10,18,15,0,802.0,71.0,3.2,17.0,420.0,319.35,236.63
2016,10,18,15,15,775.0,67.5,3.25,16.5,376.0,258.27,182.06
2016,10,18,15,30,748.0,64.0,3.3,16.0,332.0,199.58,130.12
2016,10,18,15,45,708.0,60.0,3.35,16.0,285.5,141.47,82.48
2016,10,18,16,0,668.0,56.0,3.4,16.0,239.0,87.97,46.78
2016,10,18,16,15,607.0,50.5,3.45,15.5,191.5,38.41,28.47
2016,10,18,16,30,546.0,45.0,3.5,15.0,144.0,35.14,25.35
2016,10,18,16,45,441.5,36.0,3.55,15.0,100.5,28.68,19.13
2016,10,18,17,0,337.0,27.0,3.6,15.0,57.0,22.07,11.29
2016,10,18,17,15,168.5,13.5,3.6,14.5,28.5,12.28,0.0
2016,10,18,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
