Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,45,190.5,13.5,1.35,13.5,31.5,137.91,0.0
2016,10,19,7,0,381.0,27.0,1.4,14.0,63.0,292.98,216.43
2016,10,19,7,15,475.5,35.0,1.4,14.0,107.0,379.4,305.98
2016,10,19,7,30,570.0,43.0,1.4,14.0,151.0,468.09,382.9
2016,10,19,7,45,627.0,48.0,1.45,14.5,198.0,539.45,440.56
2016,10,19,8,0,684.0,53.0,1.5,15.0,245.0,613.03,497.04
2016,10,19,8,15,720.5,56.5,1.4,15.0,290.5,670.08,538.49
2016,10,19,8,30,757.0,60.0,1.3,15.0,336.0,726.88,577.96
2016,10,19,8,45,781.0,63.5,1.2,15.5,378.0,772.29,606.56
2016,10,19,9,0,805.0,67.0,1.1,16.0,420.0,815.91,632.83
2016,10,19,9,15,823.0,69.0,1.05,16.0,458.0,849.95,653.55
2016,10,19,9,30,841.0,71.0,1.0,16.0,496.0,872.15,665.94
2016,10,19,9,45,851.5,73.5,1.0,16.5,527.5,894.13,677.8
2016,10,19,10,0,862.0,76.0,1.0,17.0,559.0,912.78,687.37
2016,10,19,10,15,871.0,77.5,0.95,17.0,585.0,925.27,693.31
2016,10,19,10,30,880.0,79.0,0.9,17.0,611.0,934.14,697.01
2016,10,19,10,45,885.0,80.0,0.9,17.5,629.0,934.9,695.22
2016,10,19,11,0,890.0,81.0,0.9,18.0,647.0,931.91,691.26
2016,10,19,11,15,893.5,81.5,0.9,18.0,658.5,923.15,685.06
2016,10,19,11,30,897.0,82.0,0.9,18.0,670.0,910.65,676.64
2016,10,19,11,45,899.0,81.5,0.95,18.0,673.5,891.95,665.19
2016,10,19,12,0,901.0,81.0,1.0,18.0,677.0,869.66,651.45
2016,10,19,12,15,899.5,81.0,1.1,18.0,672.5,841.52,634.52
2016,10,19,12,30,898.0,81.0,1.2,18.0,668.0,810.17,615.21
2016,10,19,12,45,893.0,80.5,1.3,18.5,655.5,772.51,590.15
2016,10,19,13,0,888.0,80.0,1.4,19.0,643.0,732.21,562.94
2016,10,19,13,15,881.5,79.5,1.5,19.0,623.0,688.42,533.39
2016,10,19,13,30,875.0,79.0,1.6,19.0,603.0,642.5,499.84
2016,10,19,13,45,864.0,77.5,1.75,19.0,576.0,591.0,461.31
2016,10,19,14,0,853.0,76.0,1.9,19.0,549.0,538.29,420.38
2016,10,19,14,15,839.0,74.5,1.95,18.5,516.0,483.19,376.38
2016,10,19,14,30,825.0,73.0,2.0,18.0,483.0,427.41,330.14
2016,10,19,14,45,776.5,75.0,2.15,18.0,436.5,361.9,274.81
2016,10,19,15,0,728.0,77.0,2.3,18.0,390.0,300.51,221.69
2016,10,19,15,15,624.0,87.0,2.35,17.5,335.5,234.78,166.94
2016,10,19,15,30,520.0,97.0,2.4,17.0,281.0,182.39,124.73
2016,10,19,15,45,490.5,87.0,2.45,17.0,241.0,133.9,85.36
2016,10,19,16,0,461.0,77.0,2.5,17.0,201.0,89.03,54.58
2016,10,19,16,15,417.0,65.0,2.55,16.5,160.5,50.13,38.64
2016,10,19,16,30,373.0,53.0,2.6,16.0,120.0,41.82,31.03
2016,10,19,16,45,300.0,40.0,2.65,16.0,82.5,32.15,21.93
2016,10,19,17,0,227.0,27.0,2.7,16.0,45.0,22.08,10.58
2016,10,19,17,15,113.5,13.5,2.75,15.5,22.5,12.28,0.0
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,6,45,186.0,13.0,0.7,15.0,30.0,111.31,0.0
2016,10,20,7,0,372.0,26.0,0.7,15.0,60.0,286.33,205.46
2016,10,20,7,15,469.5,34.0,0.7,15.0,104.0,373.84,297.48
2016,10,20,7,30,567.0,42.0,0.7,15.0,148.0,464.11,374.36
2016,10,20,7,45,627.0,47.0,0.7,15.5,195.0,537.31,431.93
2016,10,20,8,0,687.0,52.0,0.7,16.0,242.0,612.98,488.21
2016,10,20,8,15,724.5,55.5,0.7,16.0,288.0,670.79,529.73
2016,10,20,8,30,762.0,59.0,0.7,16.0,334.0,728.41,569.63
2016,10,20,8,45,788.0,62.0,0.7,16.5,376.5,774.88,599.29
2016,10,20,9,0,814.0,65.0,0.7,17.0,419.0,819.65,626.96
2016,10,20,9,15,832.5,67.0,0.75,17.5,457.0,845.28,641.94
2016,10,20,9,30,851.0,69.0,0.8,18.0,495.0,877.02,661.08
2016,10,20,9,45,866.5,69.5,0.85,18.5,528.0,901.11,674.87
2016,10,20,10,0,882.0,70.0,0.9,19.0,561.0,921.98,686.6
2016,10,20,10,15,891.0,71.0,0.95,19.0,586.5,933.95,693.88
2016,10,20,10,30,900.0,72.0,1.0,19.0,612.0,942.24,699.01
2016,10,20,10,45,905.0,73.0,1.1,19.5,630.5,942.99,698.98
2016,10,20,11,0,910.0,74.0,1.2,20.0,649.0,939.9,696.62
2016,10,20,11,15,913.0,74.5,1.3,20.0,660.0,930.52,691.57
2016,10,20,11,30,916.0,75.0,1.4,20.0,671.0,917.33,684.1
2016,10,20,11,45,915.5,76.0,1.55,20.0,674.0,897.89,673.15
2016,10,20,12,0,915.0,77.0,1.7,20.0,677.0,874.86,659.66
2016,10,20,12,15,913.5,76.5,1.85,20.0,672.5,845.82,641.87
2016,10,20,12,30,912.0,76.0,2.0,20.0,668.0,813.53,621.58
2016,10,20,12,45,908.5,75.5,2.15,20.0,656.0,776.61,597.71
2016,10,20,13,0,905.0,75.0,2.3,20.0,644.0,736.87,571.44
2016,10,20,13,15,898.5,74.5,2.4,20.0,624.0,692.48,540.66
2016,10,20,13,30,892.0,74.0,2.5,20.0,604.0,645.91,505.74
2016,10,20,13,45,882.0,72.5,2.6,20.0,577.0,594.31,466.01
2016,10,20,14,0,872.0,71.0,2.7,20.0,550.0,541.35,423.95
2016,10,20,14,15,858.5,69.5,2.75,19.5,517.0,485.63,378.94
2016,10,20,14,30,845.0,68.0,2.8,19.0,484.0,429.45,331.88
2016,10,20,14,45,825.5,66.0,2.85,19.0,445.5,370.39,280.45
2016,10,20,15,0,806.0,64.0,2.9,19.0,407.0,310.51,227.17
2016,10,20,15,15,778.5,61.0,2.95,19.0,364.0,249.87,172.98
2016,10,20,15,30,751.0,58.0,3.0,19.0,321.0,191.63,121.76
2016,10,20,15,45,710.5,54.5,3.1,19.0,274.5,134.06,75.43
2016,10,20,16,0,670.0,51.0,3.2,19.0,228.0,81.11,41.3
2016,10,20,16,15,608.0,45.5,3.25,18.5,181.5,37.77,27.49
2016,10,20,16,30,546.0,40.0,3.3,18.0,135.0,34.03,23.96
2016,10,20,16,45,438.0,32.0,3.35,17.5,92.5,25.44,15.98
2016,10,20,17,0,330.0,24.0,3.4,17.0,50.0,19.6,7.93
2016,10,20,17,15,165.0,12.0,3.4,16.5,25.0,10.91,0.0
2016,10,20,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,175.5,13.0,2.65,14.5,28.5,105.5,0.0
2016,10,21,7,0,351.0,26.0,2.6,15.0,57.0,273.4,192.92
2016,10,21,7,15,451.0,34.5,2.5,15.0,100.5,362.47,292.13
2016,10,21,7,30,551.0,43.0,2.4,15.0,144.0,460.05,377.29
2016,10,21,7,45,608.5,49.0,2.35,15.5,190.0,525.47,431.55
2016,10,21,8,0,666.0,55.0,2.3,16.0,236.0,599.79,489.43
2016,10,21,8,15,446.5,97.5,2.2,16.0,228.5,502.32,412.97
2016,10,21,8,30,227.0,140.0,2.1,16.0,221.0,372.57,306.49
2016,10,21,8,45,512.0,104.5,2.05,16.5,316.5,597.72,486.38
2016,10,21,9,0,797.0,69.0,2.0,17.0,412.0,808.64,637.44
2016,10,21,9,15,816.0,71.0,1.95,17.0,450.0,843.24,657.89
2016,10,21,9,30,835.0,73.0,1.9,17.0,488.0,875.19,677.89
2016,10,21,9,45,850.5,74.0,1.9,17.5,520.5,890.43,685.39
2016,10,21,10,0,866.0,75.0,1.9,18.0,553.0,911.66,697.18
2016,10,21,10,15,762.5,112.5,1.95,18.0,548.0,872.04,669.13
2016,10,21,10,30,659.0,150.0,2.0,18.0,543.0,823.24,635.2
2016,10,21,10,45,518.0,204.0,2.05,18.5,518.5,740.15,573.96
2016,10,21,11,0,377.0,258.0,2.1,19.0,494.0,646.31,502.39
2016,10,21,11,15,507.0,218.0,2.2,19.0,542.0,728.41,565.31
2016,10,21,11,30,637.0,178.0,2.3,19.0,590.0,795.57,615.02
2016,10,21,11,45,594.5,194.0,2.45,19.0,580.0,758.31,587.84
2016,10,21,12,0,552.0,210.0,2.6,19.0,570.0,715.33,556.93
2016,10,21,12,15,598.0,192.5,2.75,19.0,580.0,720.37,562.23
2016,10,21,12,30,644.0,175.0,2.9,19.0,590.0,715.78,560.16
2016,10,21,12,45,757.5,132.0,3.1,19.0,611.0,729.54,572.85
2016,10,21,13,0,871.0,89.0,3.3,19.0,632.0,725.59,571.31
2016,10,21,13,15,864.0,88.0,3.45,19.0,612.0,681.56,539.05
2016,10,21,13,30,857.0,87.0,3.6,19.0,592.0,635.51,503.75
2016,10,21,13,45,845.5,85.5,3.75,19.0,565.5,586.62,465.21
2016,10,21,14,0,834.0,84.0,3.9,19.0,539.0,533.79,422.52
2016,10,21,14,15,819.5,82.0,3.95,18.5,506.0,478.21,376.91
2016,10,21,14,30,805.0,80.0,4.0,18.0,473.0,422.4,329.56
2016,10,21,14,45,785.0,77.0,4.05,18.0,434.5,363.68,277.95
2016,10,21,15,0,765.0,74.0,4.1,18.0,396.0,305.96,226.06
2016,10,21,15,15,736.0,71.0,4.05,17.5,353.5,247.34,173.67
2016,10,21,15,30,707.0,68.0,4.0,17.0,311.0,191.39,124.47
2016,10,21,15,45,667.0,62.5,4.0,17.0,265.5,131.89,76.27
2016,10,21,16,0,627.0,57.0,4.0,17.0,220.0,79.59,42.15
2016,10,21,16,15,560.5,51.0,3.9,16.5,174.0,39.11,28.89
2016,10,21,16,30,494.0,45.0,3.8,16.0,128.0,35.49,25.4
2016,10,21,16,45,382.5,35.0,3.75,16.0,86.5,28.16,18.3
2016,10,21,17,0,271.0,25.0,3.7,16.0,45.0,20.62,7.61
2016,10,21,17,15,135.5,12.5,3.65,15.5,22.5,11.37,0.0
2016,10,21,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,25.5,14.5,2.8,13.0,17.0,26.77,0.0
2016,10,22,7,0,51.0,29.0,2.8,13.0,34.0,75.28,48.19
2016,10,22,7,15,79.5,48.5,2.8,13.0,60.5,121.03,95.77
2016,10,22,7,30,108.0,68.0,2.8,13.0,87.0,166.26,136.62
2016,10,22,7,45,126.0,87.5,2.8,13.5,116.5,205.44,171.03
2016,10,22,8,0,144.0,107.0,2.8,14.0,146.0,245.35,205.12
2016,10,22,8,15,157.5,125.0,2.7,14.0,174.5,280.16,234.32
2016,10,22,8,30,171.0,143.0,2.6,14.0,203.0,315.32,263.07
2016,10,22,8,45,90.0,146.5,2.55,14.5,178.5,235.23,194.52
2016,10,22,9,0,9.0,150.0,2.5,15.0,154.0,153.64,123.82
2016,10,22,9,15,8.5,160.0,2.4,15.0,164.0,161.98,130.52
2016,10,22,9,30,8.0,170.0,2.3,15.0,174.0,170.45,137.1
2016,10,22,9,45,7.5,176.5,2.25,15.5,180.5,175.2,140.35
2016,10,22,10,0,7.0,183.0,2.2,16.0,187.0,180.1,143.72
2016,10,22,10,15,23.0,212.5,2.2,16.0,226.0,225.14,180.4
2016,10,22,10,30,39.0,242.0,2.2,16.0,265.0,287.88,230.38
2016,10,22,10,45,135.0,263.5,2.25,16.0,347.0,416.5,333.41
2016,10,22,11,0,231.0,285.0,2.3,16.0,429.0,525.57,418.0
2016,10,22,11,15,131.0,270.5,2.3,16.0,352.5,411.42,327.45
2016,10,22,11,30,31.0,256.0,2.3,16.0,276.0,285.02,226.23
2016,10,22,11,45,27.0,251.0,2.35,16.5,269.0,259.2,205.77
2016,10,22,12,0,23.0,246.0,2.4,17.0,262.0,249.01,197.27
2016,10,22,12,15,23.0,244.0,2.45,17.0,259.5,245.41,194.47
2016,10,22,12,30,23.0,242.0,2.5,17.0,257.0,241.8,191.69
2016,10,22,12,45,83.5,265.0,2.55,17.0,317.0,319.34,254.49
2016,10,22,13,0,144.0,288.0,2.6,17.0,377.0,390.66,310.79
2016,10,22,13,15,311.0,248.5,2.65,16.5,433.0,462.32,369.41
2016,10,22,13,30,478.0,209.0,2.7,16.0,489.0,518.14,414.11
2016,10,22,13,45,678.0,145.0,2.75,16.0,522.0,548.42,437.57
2016,10,22,14,0,878.0,81.0,2.8,16.0,555.0,550.81,437.83
2016,10,22,14,15,756.0,99.0,2.8,16.0,489.5,463.24,366.63
2016,10,22,14,30,634.0,117.0,2.8,16.0,424.0,383.8,301.47
2016,10,22,14,45,722.5,93.5,2.8,16.0,416.0,353.78,271.93
2016,10,22,15,0,811.0,70.0,2.8,16.0,408.0,314.54,232.4
2016,10,22,15,15,782.0,67.0,2.8,16.0,364.0,253.31,177.19
2016,10,22,15,30,753.0,64.0,2.8,16.0,320.0,194.69,125.35
2016,10,22,15,45,711.0,59.5,2.8,16.0,272.5,136.07,78.13
2016,10,22,16,0,669.0,55.0,2.8,16.0,225.0,82.34,43.76
2016,10,22,16,15,601.5,48.5,2.7,15.5,177.5,37.34,27.43
2016,10,22,16,30,534.0,42.0,2.6,15.0,130.0,33.16,23.44
2016,10,22,16,45,416.5,33.0,2.55,14.5,87.0,26.58,16.98
2016,10,22,17,0,299.0,24.0,2.5,14.0,44.0,19.88,5.85
2016,10,22,17,15,149.5,12.0,2.45,14.0,22.0,10.91,0.0
2016,10,22,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,45,63.0,14.0,1.05,13.0,19.0,46.21,0.0
2016,10,23,7,0,126.0,28.0,1.1,13.0,38.0,140.31,89.98
2016,10,23,7,15,176.0,45.0,1.05,13.0,70.0,187.63,150.21
2016,10,23,7,30,226.0,62.0,1.0,13.0,102.0,248.49,204.75
2016,10,23,7,45,254.5,79.0,1.0,13.0,136.5,297.52,247.37
2016,10,23,8,0,283.0,96.0,1.0,13.0,171.0,347.94,289.64
2016,10,23,8,15,307.0,110.5,1.05,13.0,205.5,392.29,325.86
2016,10,23,8,30,331.0,125.0,1.1,13.0,240.0,437.26,361.51
2016,10,23,8,45,426.0,124.5,1.15,13.5,292.5,541.17,442.03
2016,10,23,9,0,521.0,124.0,1.2,14.0,345.0,631.52,508.8
2016,10,23,9,15,444.5,155.0,1.3,14.0,355.5,610.54,490.49
2016,10,23,9,30,368.0,186.0,1.4,14.0,366.0,565.67,455.12
2016,10,23,9,45,311.0,211.0,1.5,14.0,370.0,545.79,438.44
2016,10,23,10,0,254.0,236.0,1.6,14.0,374.0,522.83,419.05
2016,10,23,10,15,315.0,236.5,1.7,14.0,415.5,577.6,461.75
2016,10,23,10,30,376.0,237.0,1.8,14.0,457.0,631.46,502.55
2016,10,23,10,45,525.5,195.5,1.9,14.0,514.5,735.3,581.58
2016,10,23,11,0,675.0,154.0,2.0,14.0,572.0,826.13,647.18
2016,10,23,11,15,679.0,156.5,2.05,14.0,583.0,821.19,642.69
2016,10,23,11,30,683.0,159.0,2.1,14.0,594.0,813.12,637.1
2016,10,23,11,45,618.0,182.5,2.2,14.5,578.0,764.19,601.13
2016,10,23,12,0,553.0,206.0,2.3,15.0,562.0,709.53,559.72
2016,10,23,12,15,591.5,191.0,2.35,15.0,569.0,710.8,561.78
2016,10,23,12,30,630.0,176.0,2.4,15.0,576.0,702.9,556.66
2016,10,23,12,45,656.5,163.0,2.45,15.0,572.5,683.09,542.48
2016,10,23,13,0,683.0,150.0,2.5,15.0,569.0,659.12,524.94
2016,10,23,13,15,571.0,181.0,2.5,15.0,524.0,577.64,461.54
2016,10,23,13,30,459.0,212.0,2.5,15.0,479.0,508.27,406.68
2016,10,23,13,45,445.0,204.0,2.55,15.0,453.0,465.74,373.32
2016,10,23,14,0,431.0,196.0,2.6,15.0,427.0,423.56,339.36
2016,10,23,14,15,536.0,155.0,2.55,15.0,423.5,407.4,324.85
2016,10,23,14,30,641.0,114.0,2.5,15.0,420.0,382.65,301.34
2016,10,23,14,45,468.0,137.0,2.45,15.0,350.5,298.27,232.45
2016,10,23,15,0,295.0,160.0,2.4,15.0,281.0,232.54,180.2
2016,10,23,15,15,280.0,145.0,2.35,14.5,250.0,194.48,147.66
2016,10,23,15,30,265.0,130.0,2.3,14.0,219.0,158.18,116.8
2016,10,23,15,45,249.0,112.0,2.25,14.0,185.5,121.28,86.58
2016,10,23,16,0,233.0,94.0,2.2,14.0,152.0,86.63,61.21
2016,10,23,16,15,205.5,76.0,2.05,14.0,119.0,58.55,46.33
2016,10,23,16,30,178.0,58.0,1.9,14.0,86.0,45.45,34.24
2016,10,23,16,45,123.5,40.5,1.8,14.0,57.0,32.25,21.67
2016,10,23,17,0,69.0,23.0,1.7,14.0,28.0,18.7,3.42
2016,10,23,17,15,34.5,11.5,1.65,13.5,14.0,10.46,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,6.0,4.2,15.0,6.0,5.46,0.0
2016,10,24,7,0,0.0,12.0,4.3,15.0,12.0,10.55,1.03
2016,10,24,7,15,0.0,23.0,4.3,15.0,23.0,20.25,10.93
2016,10,24,7,30,0.0,34.0,4.3,15.0,34.0,29.98,19.58
2016,10,24,7,45,0.0,46.0,4.35,15.0,46.0,40.61,28.89
2016,10,24,8,0,0.0,58.0,4.4,15.0,58.0,51.88,38.67
2016,10,24,8,15,0.0,70.5,4.45,15.0,70.5,63.88,48.95
2016,10,24,8,30,0.0,83.0,4.5,15.0,83.0,75.85,59.09
2016,10,24,8,45,0.0,44.0,4.55,15.0,44.0,38.81,27.53
2016,10,24,9,0,0.0,5.0,4.6,15.0,5.0,4.4,0.0
2016,10,24,9,15,3.5,85.0,4.6,15.0,87.0,78.71,61.34
2016,10,24,9,30,7.0,165.0,4.6,15.0,169.0,164.56,132.85
2016,10,24,9,45,3.5,133.0,4.7,15.0,135.0,125.87,100.3
2016,10,24,10,0,0.0,101.0,4.8,15.0,101.0,90.34,70.41
2016,10,24,10,15,4.5,148.5,4.8,15.0,151.5,141.09,112.63
2016,10,24,10,30,9.0,196.0,4.8,15.0,202.0,193.36,155.47
2016,10,24,10,45,10.5,204.0,4.85,15.0,211.0,201.86,162.19
2016,10,24,11,0,12.0,212.0,4.9,15.0,220.0,210.32,168.95
2016,10,24,11,15,6.0,166.5,4.85,15.0,170.5,158.06,125.95
2016,10,24,11,30,0.0,121.0,4.8,15.0,121.0,108.55,84.95
2016,10,24,11,45,0.0,114.5,4.8,15.0,114.5,102.36,79.85
2016,10,24,12,0,0.0,108.0,4.8,15.0,108.0,96.27,74.8
2016,10,24,12,15,0.0,120.5,4.7,15.0,120.5,107.8,84.35
2016,10,24,12,30,0.0,133.0,4.6,15.0,133.0,119.33,93.89
2016,10,24,12,45,0.0,104.0,4.6,15.0,104.0,92.48,71.74
2016,10,24,13,0,0.0,75.0,4.6,15.0,75.0,66.42,50.13
2016,10,24,13,15,0.0,60.5,4.6,15.0,60.5,53.53,39.41
2016,10,24,13,30,0.0,46.0,4.6,15.0,46.0,40.65,28.66
2016,10,24,13,45,0.0,32.0,4.65,15.0,32.0,28.25,18.26
2016,10,24,14,0,0.0,18.0,4.7,15.0,18.0,15.87,7.81
2016,10,24,14,15,0.0,13.0,4.55,15.0,13.0,11.45,4.09
2016,10,24,14,30,0.0,8.0,4.4,15.0,8.0,7.04,0.35
2016,10,24,14,45,0.0,7.5,4.3,15.0,7.5,6.6,0.0
2016,10,24,15,0,0.0,7.0,4.2,15.0,7.0,6.16,0.0
2016,10,24,15,15,0.0,6.0,3.95,15.0,6.0,5.27,0.0
2016,10,24,15,30,0.0,5.0,3.7,15.0,5.0,4.39,0.0
2016,10,24,15,45,0.0,4.0,3.5,15.0,4.0,3.51,0.0
2016,10,24,16,0,0.0,3.0,3.3,15.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.5,3.1,15.0,2.5,2.19,0.0
2016,10,24,16,30,0.0,2.0,2.9,15.0,2.0,1.75,0.0
2016,10,24,16,45,0.0,1.0,2.75,15.0,1.0,0.88,0.0
2016,10,24,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.8,15.0,10.0,9.1,0.0
2016,10,25,7,0,0.0,20.0,2.9,15.0,20.0,17.81,4.78
2016,10,25,7,15,3.5,39.0,2.9,15.0,39.5,42.3,28.89
2016,10,25,7,30,7.0,58.0,2.9,15.0,59.0,65.06,49.07
2016,10,25,7,45,19.0,77.0,2.9,15.0,81.5,102.39,81.47
2016,10,25,8,0,31.0,96.0,2.9,15.0,104.0,132.58,107.68
2016,10,25,8,15,38.0,114.0,2.9,15.0,126.0,157.9,129.28
2016,10,25,8,30,45.0,132.0,2.9,15.0,148.0,183.49,150.74
2016,10,25,8,45,22.5,114.0,2.95,15.0,122.0,137.3,111.38
2016,10,25,9,0,0.0,96.0,3.0,15.0,96.0,87.33,68.47
2016,10,25,9,15,0.0,67.5,3.05,15.0,67.5,59.67,45.07
2016,10,25,9,30,0.0,39.0,3.1,15.0,39.0,34.41,23.63
2016,10,25,9,45,0.0,29.5,3.2,15.5,29.5,26.02,16.43
2016,10,25,10,0,0.0,20.0,3.3,16.0,20.0,17.64,9.27
2016,10,25,10,15,0.0,26.5,3.4,16.0,26.5,23.39,14.09
2016,10,25,10,30,0.0,33.0,3.5,16.0,33.0,29.14,18.9
2016,10,25,10,45,0.0,90.5,3.6,16.0,90.5,80.21,61.48
2016,10,25,11,0,0.0,148.0,3.7,16.0,148.0,134.96,106.47
2016,10,25,11,15,0.0,148.0,3.75,16.0,148.0,134.62,106.04
2016,10,25,11,30,0.0,148.0,3.8,16.0,148.0,134.33,105.74
2016,10,25,11,45,13.5,197.5,3.85,16.0,206.0,193.99,154.75
2016,10,25,12,0,27.0,247.0,3.9,16.0,264.0,253.88,203.14
2016,10,25,12,15,21.0,235.0,3.85,16.0,248.5,235.23,187.86
2016,10,25,12,30,15.0,223.0,3.8,16.0,233.0,217.23,173.27
2016,10,25,12,45,7.5,157.5,3.8,16.0,162.5,147.72,116.9
2016,10,25,13,0,0.0,92.0,3.8,16.0,92.0,81.55,62.45
2016,10,25,13,15,0.0,89.0,3.75,16.0,89.0,78.87,60.35
2016,10,25,13,30,0.0,86.0,3.7,16.0,86.0,76.18,58.2
2016,10,25,13,45,0.0,121.5,3.7,16.0,121.5,108.19,84.86
2016,10,25,14,0,0.0,157.0,3.7,16.0,157.0,140.23,111.43
2016,10,25,14,15,0.0,146.5,3.65,16.0,146.5,130.33,103.44
2016,10,25,14,30,0.0,136.0,3.6,16.0,136.0,120.52,95.55
2016,10,25,14,45,0.0,107.0,3.55,16.0,107.0,94.55,74.15
2016,10,25,15,0,0.0,78.0,3.5,16.0,78.0,68.96,52.85
2016,10,25,15,15,0.0,69.0,3.45,16.0,69.0,61.0,46.25
2016,10,25,15,30,0.0,60.0,3.4,16.0,60.0,53.0,39.53
2016,10,25,15,45,0.0,50.5,3.4,16.0,50.5,44.57,32.37
2016,10,25,16,0,0.0,41.0,3.4,16.0,41.0,36.15,25.13
2016,10,25,16,15,0.0,31.5,3.4,16.0,31.5,27.75,18.85
2016,10,25,16,30,0.0,22.0,3.4,16.0,22.0,19.35,11.19
2016,10,25,16,45,0.0,14.0,3.4,16.0,14.0,12.3,4.53
2016,10,25,17,0,0.0,6.0,3.4,16.0,6.0,5.26,0.0
2016,10,25,17,15,0.0,3.0,3.4,15.5,3.0,2.73,0.0
2016,10,25,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,26,6,45,130.0,12.0,2.7,14.5,21.0,79.52,0.0
2016,10,26,7,0,260.0,24.0,2.8,15.0,42.0,207.99,104.08
2016,10,26,7,15,373.5,33.5,2.8,15.0,82.5,310.46,246.21
2016,10,26,7,30,487.0,43.0,2.8,15.0,123.0,413.77,338.88
2016,10,26,7,45,554.0,49.5,2.85,15.0,168.0,488.89,403.93
2016,10,26,8,0,621.0,56.0,2.9,15.0,213.0,567.58,468.12
2016,10,26,8,15,664.0,60.5,2.9,15.0,258.0,627.54,515.19
2016,10,26,8,30,707.0,65.0,2.9,15.0,303.0,683.21,557.31
2016,10,26,8,45,736.5,68.0,2.95,15.0,344.5,730.68,592.23
2016,10,26,9,0,766.0,71.0,3.0,15.0,386.0,776.68,625.27
2016,10,26,9,15,469.5,139.0,3.0,15.0,337.5,610.72,498.04
2016,10,26,9,30,173.0,207.0,3.0,15.0,289.0,398.44,325.33
2016,10,26,9,45,86.5,185.0,3.05,15.5,226.5,272.8,222.6
2016,10,26,10,0,0.0,163.0,3.1,16.0,164.0,153.18,121.7
2016,10,26,10,15,19.0,198.0,3.1,16.0,209.5,206.69,166.04
2016,10,26,10,30,38.0,233.0,3.1,16.0,255.0,277.76,223.36
2016,10,26,10,45,24.5,219.5,3.15,16.0,234.0,231.51,185.46
2016,10,26,11,0,11.0,206.0,3.2,16.0,213.0,203.55,162.35
2016,10,26,11,15,66.5,247.5,3.2,16.0,289.0,311.39,250.41
2016,10,26,11,30,122.0,289.0,3.2,16.0,365.0,419.54,335.84
2016,10,26,11,45,122.5,290.0,3.2,16.0,366.5,414.98,331.62
2016,10,26,12,0,123.0,291.0,3.2,16.0,368.0,409.94,327.58
2016,10,26,12,15,497.5,188.5,3.15,16.0,497.5,622.83,499.64
2016,10,26,12,30,872.0,86.0,3.1,16.0,627.0,781.07,618.46
2016,10,26,12,45,859.0,89.0,3.05,16.0,613.0,742.32,589.03
2016,10,26,13,0,846.0,92.0,3.0,16.0,599.0,705.97,562.78
2016,10,26,13,15,839.0,90.5,2.9,16.0,580.0,661.85,528.4
2016,10,26,13,30,832.0,89.0,2.8,16.0,561.0,615.82,491.94
2016,10,26,13,45,817.5,89.0,2.75,16.0,534.0,565.4,451.42
2016,10,26,14,0,803.0,89.0,2.7,16.0,507.0,514.2,409.27
2016,10,26,14,15,787.5,86.5,2.6,16.0,475.0,459.54,363.22
2016,10,26,14,30,772.0,84.0,2.5,16.0,443.0,404.87,315.9
2016,10,26,14,45,745.5,82.0,2.4,16.0,404.5,347.05,265.09
2016,10,26,15,0,719.0,80.0,2.3,16.0,366.0,289.18,213.43
2016,10,26,15,15,686.0,76.0,2.15,16.0,324.0,231.49,161.99
2016,10,26,15,30,653.0,72.0,2.0,16.0,282.0,177.01,114.56
2016,10,26,15,45,600.0,67.0,1.9,16.0,237.0,122.93,72.24
2016,10,26,16,0,547.0,62.0,1.8,16.0,192.0,75.15,42.77
2016,10,26,16,15,469.5,54.0,1.7,15.5,147.5,42.26,31.64
2016,10,26,16,30,392.0,46.0,1.6,15.0,103.0,37.09,26.64
2016,10,26,16,45,196.0,37.0,1.55,15.0,65.5,28.84,18.04
2016,10,26,17,0,0.0,28.0,1.5,15.0,28.0,22.91,0.0
2016,10,26,17,15,0.0,14.0,1.45,14.5,14.0,12.73,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,6,45,13.0,11.5,3.3,15.0,12.5,17.3,0.0
2016,10,27,7,0,26.0,23.0,3.4,15.0,25.0,49.68,16.6
2016,10,27,7,15,70.5,40.5,3.45,15.0,51.0,105.02,80.05
2016,10,27,7,30,115.0,58.0,3.5,15.0,77.0,169.81,137.79
2016,10,27,7,45,136.5,77.0,3.55,15.0,106.5,199.12,164.77
2016,10,27,8,0,158.0,96.0,3.6,15.0,136.0,241.57,201.72
2016,10,27,8,15,172.0,114.0,3.4,15.0,165.0,277.46,232.11
2016,10,27,8,30,186.0,132.0,3.2,15.0,194.0,313.59,261.87
2016,10,27,8,45,93.0,129.5,3.05,15.0,160.5,231.95,192.04
2016,10,27,9,0,0.0,127.0,2.9,15.0,127.0,121.15,96.69
2016,10,27,9,15,15.0,155.0,2.7,15.0,162.5,163.63,132.49
2016,10,27,9,30,30.0,183.0,2.5,15.0,198.0,222.33,180.67
2016,10,27,9,45,18.0,179.0,2.3,15.0,188.5,188.88,152.37
2016,10,27,10,0,6.0,175.0,2.1,15.0,179.0,171.72,137.57
2016,10,27,10,15,3.0,152.0,1.95,15.0,154.0,143.62,114.25
2016,10,27,10,30,0.0,129.0,1.8,15.0,129.0,117.19,92.28
2016,10,27,10,45,0.0,76.5,1.7,15.5,76.5,67.74,51.16
2016,10,27,11,0,0.0,24.0,1.6,16.0,24.0,21.19,12.19
2016,10,27,11,15,1.0,102.5,1.55,16.0,103.5,92.2,71.35
2016,10,27,11,30,2.0,181.0,1.5,16.0,183.0,168.55,133.38
2016,10,27,11,45,2.5,182.0,1.45,16.0,184.0,169.4,133.8
2016,10,27,12,0,3.0,183.0,1.4,16.0,185.0,170.25,134.46
2016,10,27,12,15,5.0,190.5,1.25,15.5,194.0,178.63,141.45
2016,10,27,12,30,7.0,198.0,1.1,15.0,203.0,186.82,148.27
2016,10,27,12,45,4.5,188.0,1.0,15.0,191.5,174.59,138.35
2016,10,27,13,0,2.0,178.0,0.9,15.0,180.0,162.73,128.81
2016,10,27,13,15,5.0,183.0,0.75,15.0,186.5,168.95,133.96
2016,10,27,13,30,8.0,188.0,0.6,15.0,193.0,174.8,138.71
2016,10,27,13,45,4.0,140.0,0.5,15.0,142.5,127.36,100.35
2016,10,27,14,0,0.0,92.0,0.4,15.0,92.0,81.53,62.9
2016,10,27,14,15,0.0,97.5,0.4,15.0,97.5,86.41,67.23
2016,10,27,14,30,0.0,103.0,0.4,15.0,103.0,91.22,71.36
2016,10,27,14,45,0.0,115.5,0.4,15.0,115.5,102.03,80.48
2016,10,27,15,0,0.0,128.0,0.4,15.0,128.0,112.36,89.17
2016,10,27,15,15,0.0,112.5,0.45,15.0,112.5,98.27,77.6
2016,10,27,15,30,0.0,97.0,0.5,15.0,97.0,84.35,66.09
2016,10,27,15,45,0.0,81.5,0.55,15.0,81.5,70.61,54.53
2016,10,27,16,0,0.0,66.0,0.6,15.0,66.0,57.05,42.93
2016,10,27,16,15,0.0,50.0,0.6,15.0,50.0,43.43,32.74
2016,10,27,16,30,0.0,34.0,0.6,15.0,34.0,29.99,20.45
2016,10,27,16,45,0.0,21.5,0.65,15.0,21.5,18.94,9.73
2016,10,27,17,0,0.0,9.0,0.7,15.0,9.0,7.91,0.0
2016,10,27,17,15,0.0,4.5,0.75,15.0,4.5,4.09,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.5,0.25,15.0,5.5,5.0,0.0
2016,10,28,7,0,0.0,11.0,0.3,15.0,11.0,9.67,0.0
2016,10,28,7,15,0.0,24.0,0.3,15.0,24.0,21.15,11.39
2016,10,28,7,30,0.0,37.0,0.3,15.0,37.0,32.99,22.06
2016,10,28,7,45,0.0,52.0,0.3,15.0,52.0,48.11,35.23
2016,10,28,8,0,0.0,67.0,0.3,15.0,67.0,62.97,48.06
2016,10,28,8,15,0.0,82.5,0.3,15.0,82.5,78.27,61.05
2016,10,28,8,30,0.0,98.0,0.3,15.0,98.0,93.46,73.75
2016,10,28,8,45,0.0,112.5,0.35,15.0,112.5,107.45,85.27
2016,10,28,9,0,0.0,127.0,0.4,15.0,127.0,121.43,96.64
2016,10,28,9,15,27.5,160.0,0.45,15.0,173.0,194.8,157.33
2016,10,28,9,30,55.0,193.0,0.5,15.0,219.0,258.08,208.06
2016,10,28,9,45,224.5,196.0,0.6,15.0,312.0,446.94,358.65
2016,10,28,10,0,394.0,199.0,0.7,15.0,405.0,604.36,477.14
2016,10,28,10,15,414.5,205.0,0.8,15.0,431.0,646.78,505.91
2016,10,28,10,30,435.0,211.0,0.9,15.0,457.0,669.59,522.31
2016,10,28,10,45,301.5,243.0,1.05,15.0,416.5,562.64,442.29
2016,10,28,11,0,168.0,275.0,1.2,15.0,376.0,456.26,360.85
2016,10,28,11,15,146.0,280.0,1.3,15.0,368.5,436.64,346.23
2016,10,28,11,30,124.0,285.0,1.4,15.0,361.0,417.06,330.86
2016,10,28,11,45,86.5,274.0,1.5,15.5,327.0,351.65,279.44
2016,10,28,12,0,49.0,263.0,1.6,16.0,293.0,303.68,241.0
2016,10,28,12,15,43.5,256.5,1.6,16.0,283.5,288.66,229.31
2016,10,28,12,30,38.0,250.0,1.6,16.0,274.0,274.11,217.82
2016,10,28,12,45,27.0,232.0,1.65,16.0,248.5,234.05,186.09
2016,10,28,13,0,16.0,214.0,1.7,16.0,223.0,207.06,164.58
2016,10,28,13,15,12.0,200.5,1.65,16.0,207.0,190.22,151.17
2016,10,28,13,30,8.0,187.0,1.6,16.0,191.0,173.94,138.16
2016,10,28,13,45,5.5,176.5,1.6,16.0,179.5,161.87,128.57
2016,10,28,14,0,3.0,166.0,1.6,16.0,168.0,150.15,119.25
2016,10,28,14,15,1.5,119.0,1.55,15.5,120.0,106.38,83.68
2016,10,28,14,30,0.0,72.0,1.5,15.0,72.0,63.67,48.38
2016,10,28,14,45,0.0,89.0,1.45,15.0,89.0,78.7,61.2
2016,10,28,15,0,0.0,106.0,1.4,15.0,106.0,93.33,73.59
2016,10,28,15,15,0.0,93.5,1.25,15.0,93.5,82.09,64.24
2016,10,28,15,30,0.0,81.0,1.1,15.0,81.0,70.96,54.91
2016,10,28,15,45,0.0,68.0,1.0,15.0,68.0,59.52,45.19
2016,10,28,16,0,0.0,55.0,0.9,15.0,55.0,48.21,35.45
2016,10,28,16,15,0.0,42.0,0.85,14.5,42.0,37.05,27.15
2016,10,28,16,30,0.0,29.0,0.8,14.0,29.0,25.56,16.64
2016,10,28,16,45,0.0,18.0,0.75,14.0,18.0,15.84,7.04
2016,10,28,17,0,0.0,7.0,0.7,14.0,7.0,6.14,0.0
2016,10,28,17,15,0.0,3.5,0.7,14.0,3.5,3.18,0.0
2016,10,28,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
