Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,6,45,6.0,10.5,1.55,15.0,11.0,12.69,0.0
2016,10,29,7,0,12.0,21.0,1.6,15.0,22.0,31.4,0.87
2016,10,29,7,15,59.0,38.5,1.7,15.0,47.0,96.14,71.56
2016,10,29,7,30,106.0,56.0,1.8,15.0,72.0,149.59,120.39
2016,10,29,7,45,128.0,75.0,1.9,15.0,101.0,191.17,157.23
2016,10,29,8,0,150.0,94.0,2.0,15.0,130.0,233.58,193.98
2016,10,29,8,15,162.5,112.5,2.05,15.0,159.0,268.7,223.65
2016,10,29,8,30,175.0,131.0,2.1,15.0,188.0,303.94,252.68
2016,10,29,8,45,186.0,148.0,2.2,15.5,216.0,335.8,277.88
2016,10,29,9,0,197.0,165.0,2.3,16.0,244.0,367.5,302.4
2016,10,29,9,15,309.0,164.5,2.35,16.0,301.5,481.38,393.96
2016,10,29,9,30,421.0,164.0,2.4,16.0,359.0,600.91,486.24
2016,10,29,9,45,629.5,120.0,2.5,16.0,434.5,747.82,596.66
2016,10,29,10,0,838.0,76.0,2.6,16.0,510.0,881.52,691.23
2016,10,29,10,15,849.0,77.5,2.6,16.0,535.5,886.07,692.02
2016,10,29,10,30,860.0,79.0,2.6,16.0,561.0,896.28,698.15
2016,10,29,10,45,867.0,80.0,2.65,16.0,579.5,898.6,699.24
2016,10,29,11,0,874.0,81.0,2.7,16.0,598.0,897.26,697.99
2016,10,29,11,15,878.0,81.5,2.65,16.0,609.0,888.94,691.22
2016,10,29,11,30,882.0,82.0,2.6,16.0,620.0,876.97,682.11
2016,10,29,11,45,883.5,82.5,2.6,16.5,623.5,859.24,668.27
2016,10,29,12,0,885.0,83.0,2.6,17.0,627.0,838.02,652.15
2016,10,29,12,15,883.5,82.5,2.55,17.0,622.5,809.85,632.08
2016,10,29,12,30,882.0,82.0,2.5,17.0,618.0,778.58,609.87
2016,10,29,12,45,481.0,171.5,2.5,17.0,463.0,548.77,437.08
2016,10,29,13,0,80.0,261.0,2.5,17.0,308.0,308.34,245.04
2016,10,29,13,15,46.5,228.5,2.45,16.5,255.5,247.99,198.01
2016,10,29,13,30,13.0,196.0,2.4,16.0,203.0,185.55,147.86
2016,10,29,13,45,71.5,210.5,2.35,16.0,247.0,236.67,190.13
2016,10,29,14,0,130.0,225.0,2.3,16.0,291.0,280.85,225.42
2016,10,29,14,15,143.0,210.0,2.25,16.0,278.0,262.68,210.26
2016,10,29,14,30,156.0,195.0,2.2,16.0,265.0,243.14,193.79
2016,10,29,14,45,113.5,176.0,2.2,16.0,224.5,199.35,158.18
2016,10,29,15,0,71.0,157.0,2.2,16.0,184.0,158.86,125.53
2016,10,29,15,15,65.5,139.5,2.15,16.0,162.0,136.18,106.6
2016,10,29,15,30,60.0,122.0,2.1,16.0,140.0,114.37,88.4
2016,10,29,15,45,51.5,103.0,2.1,16.0,117.0,92.03,70.07
2016,10,29,16,0,43.0,84.0,2.1,16.0,94.0,71.11,53.37
2016,10,29,16,15,30.5,65.0,2.0,15.5,71.5,53.28,41.14
2016,10,29,16,30,18.0,46.0,1.9,15.0,49.0,38.45,27.56
2016,10,29,16,45,9.0,28.5,1.85,15.0,30.0,24.4,13.34
2016,10,29,17,0,0.0,11.0,1.8,15.0,11.0,9.68,0.0
2016,10,29,17,15,0.0,5.5,1.85,15.0,5.5,5.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,45,5.0,10.5,4.25,15.0,10.5,12.16,0.0
2016,10,30,7,0,10.0,21.0,4.3,15.0,21.0,30.92,0.0
2016,10,30,7,15,68.0,41.0,4.3,15.0,50.0,108.66,80.73
2016,10,30,7,30,126.0,61.0,4.3,15.0,79.0,184.96,149.62
2016,10,30,7,45,167.0,79.5,4.3,15.5,113.5,239.5,197.8
2016,10,30,8,0,208.0,98.0,4.3,16.0,148.0,296.78,247.07
2016,10,30,8,15,242.0,114.0,4.3,16.0,183.5,347.19,289.88
2016,10,30,8,30,276.0,130.0,4.3,16.0,219.0,399.18,332.9
2016,10,30,8,45,318.0,136.5,4.35,16.0,252.0,445.73,371.12
2016,10,30,9,0,360.0,143.0,4.4,16.0,285.0,493.87,409.87
2016,10,30,9,15,428.5,144.5,4.3,16.0,329.5,578.33,476.05
2016,10,30,9,30,497.0,146.0,4.2,16.0,374.0,645.98,527.86
2016,10,30,9,45,618.0,127.5,4.15,16.0,431.0,744.82,601.81
2016,10,30,10,0,739.0,109.0,4.1,16.0,488.0,836.01,667.52
2016,10,30,10,15,752.0,111.0,4.05,16.0,513.5,851.23,676.66
2016,10,30,10,30,765.0,113.0,4.0,16.0,539.0,863.23,684.05
2016,10,30,10,45,774.5,114.0,4.0,16.0,557.5,862.09,682.3
2016,10,30,11,0,784.0,115.0,4.0,16.0,576.0,863.21,682.44
2016,10,30,11,15,789.0,116.0,4.0,16.0,586.5,856.78,677.25
2016,10,30,11,30,794.0,117.0,4.0,16.0,597.0,846.9,669.77
2016,10,30,11,45,793.5,118.0,4.0,16.0,600.0,828.88,656.53
2016,10,30,12,0,793.0,119.0,4.0,16.0,603.0,807.7,641.14
2016,10,30,12,15,791.0,118.5,4.0,16.0,598.0,780.65,621.51
2016,10,30,12,30,789.0,118.0,4.0,16.0,593.0,750.78,599.84
2016,10,30,12,45,788.0,115.5,4.05,16.0,582.0,716.87,575.29
2016,10,30,13,0,787.0,113.0,4.1,16.0,571.0,680.39,547.3
2016,10,30,13,15,778.5,111.5,4.0,16.0,551.5,637.65,513.44
2016,10,30,13,30,770.0,110.0,3.9,16.0,532.0,594.34,478.51
2016,10,30,13,45,682.5,123.5,3.85,16.0,484.0,519.21,417.95
2016,10,30,14,0,595.0,137.0,3.8,16.0,436.0,449.81,361.19
2016,10,30,14,15,353.5,164.5,3.65,16.0,339.0,320.86,257.06
2016,10,30,14,30,112.0,192.0,3.5,16.0,242.0,222.61,178.14
2016,10,30,14,45,400.5,137.5,3.4,16.0,293.5,270.22,211.02
2016,10,30,15,0,689.0,83.0,3.3,16.0,345.0,278.91,206.39
2016,10,30,15,15,652.5,78.5,3.25,16.0,303.5,222.11,155.61
2016,10,30,15,30,616.0,74.0,3.2,16.0,262.0,168.99,109.62
2016,10,30,15,45,561.5,68.0,3.15,16.0,218.0,116.65,69.07
2016,10,30,16,0,507.0,62.0,3.1,16.0,174.0,70.85,41.44
2016,10,30,16,15,421.0,53.5,3.05,15.5,131.0,42.47,31.64
2016,10,30,16,30,335.0,45.0,3.0,15.0,88.0,36.88,26.11
2016,10,30,16,45,196.5,31.0,2.95,15.0,53.5,24.3,12.73
2016,10,30,17,0,58.0,17.0,2.9,15.0,19.0,15.46,0.0
2016,10,30,17,15,29.0,8.5,2.9,15.0,9.5,7.73,0.0
2016,10,30,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,3.5,1.65,14.0,3.5,3.18,0.0
2016,10,31,7,0,0.0,7.0,1.7,14.0,7.0,6.14,0.0
2016,10,31,7,15,0.0,16.0,1.8,14.0,16.0,14.07,5.35
2016,10,31,7,30,0.0,25.0,1.9,14.0,25.0,22.01,12.77
2016,10,31,7,45,0.0,35.5,2.05,14.5,35.5,31.3,20.92
2016,10,31,8,0,0.0,46.0,2.2,15.0,46.0,40.59,29.0
2016,10,31,8,15,0.0,57.0,2.3,15.0,57.0,50.35,37.43
2016,10,31,8,30,0.0,68.0,2.4,15.0,68.0,60.82,46.36
2016,10,31,8,45,0.0,78.0,2.55,15.0,78.0,70.25,54.31
2016,10,31,9,0,0.0,88.0,2.7,15.0,88.0,79.7,62.19
2016,10,31,9,15,13.0,131.0,2.75,15.0,137.0,135.85,109.62
2016,10,31,9,30,26.0,174.0,2.8,15.0,186.0,194.03,157.8
2016,10,31,9,45,128.0,197.5,2.9,15.0,262.0,344.09,282.33
2016,10,31,10,0,230.0,221.0,3.0,15.0,338.0,463.74,378.51
2016,10,31,10,15,127.0,216.0,3.05,15.0,281.0,360.53,293.31
2016,10,31,10,30,24.0,211.0,3.1,15.0,224.0,224.86,181.09
2016,10,31,10,45,27.0,220.5,3.2,15.0,235.5,236.04,190.35
2016,10,31,11,0,30.0,230.0,3.3,15.0,247.0,262.9,211.81
2016,10,31,11,15,15.0,193.0,3.4,15.0,201.5,193.45,155.08
2016,10,31,11,30,0.0,156.0,3.5,15.0,156.0,142.52,112.98
2016,10,31,11,45,6.0,183.5,3.6,15.5,187.5,174.31,138.99
2016,10,31,12,0,12.0,211.0,3.7,16.0,219.0,205.97,164.49
2016,10,31,12,15,40.5,237.0,3.75,16.0,262.0,265.96,213.55
2016,10,31,12,30,69.0,263.0,3.8,16.0,305.0,312.51,251.21
2016,10,31,12,45,34.5,155.0,3.9,16.0,176.0,171.76,137.47
2016,10,31,13,0,0.0,47.0,4.0,16.0,47.0,41.54,29.24
2016,10,31,13,15,0.0,51.0,4.05,16.0,51.0,45.08,32.29
2016,10,31,13,30,0.0,55.0,4.1,16.0,55.0,48.62,35.31
2016,10,31,13,45,0.0,39.0,4.15,16.0,39.0,34.43,23.44
2016,10,31,14,0,0.0,23.0,4.2,16.0,23.0,20.28,11.53
2016,10,31,14,15,0.0,28.5,4.2,15.5,28.5,25.13,15.71
2016,10,31,14,30,0.0,34.0,4.2,15.0,34.0,29.98,19.93
2016,10,31,14,45,0.0,19.5,4.2,15.0,19.5,17.17,9.04
2016,10,31,15,0,0.0,5.0,4.2,15.0,5.0,4.39,0.0
2016,10,31,15,15,0.0,4.0,4.1,15.0,4.0,3.51,0.0
2016,10,31,15,30,0.0,3.0,4.0,15.0,3.0,2.63,0.0
2016,10,31,15,45,0.0,2.5,3.9,15.0,2.5,2.19,0.0
2016,10,31,16,0,0.0,2.0,3.8,15.0,2.0,1.75,0.0
2016,10,31,16,15,0.0,1.5,3.7,15.0,1.5,1.31,0.0
2016,10,31,16,30,0.0,1.0,3.6,15.0,1.0,0.88,0.0
2016,10,31,16,45,0.0,0.5,3.5,15.0,0.5,0.44,0.0
2016,10,31,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,6,45,71.0,10.0,1.95,13.5,13.5,46.01,0.0
2016,11,1,7,0,142.0,20.0,1.9,14.0,27.0,126.03,0.0
2016,11,1,7,15,273.0,32.0,1.85,14.0,64.5,243.51,182.02
2016,11,1,7,30,404.0,44.0,1.8,14.0,102.0,355.11,287.96
2016,11,1,7,45,484.5,51.5,1.8,14.5,146.0,437.27,358.89
2016,11,1,8,0,565.0,59.0,1.8,15.0,190.0,523.79,429.32
2016,11,1,8,15,615.5,64.5,1.8,15.0,234.0,588.45,480.17
2016,11,1,8,30,666.0,70.0,1.8,15.0,278.0,654.08,529.81
2016,11,1,8,45,701.5,73.5,1.85,15.0,320.0,705.03,567.2
2016,11,1,9,0,737.0,77.0,1.9,15.0,362.0,749.69,599.09
2016,11,1,9,15,760.5,80.0,1.8,15.0,399.5,787.63,624.16
2016,11,1,9,30,784.0,83.0,1.7,15.0,437.0,823.21,646.92
2016,11,1,9,45,804.0,84.5,1.65,15.0,469.0,851.11,664.38
2016,11,1,10,0,824.0,86.0,1.6,15.0,501.0,875.99,679.6
2016,11,1,10,15,835.0,87.5,1.55,15.0,526.5,889.4,686.82
2016,11,1,10,30,846.0,89.0,1.5,15.0,552.0,899.31,691.8
2016,11,1,10,45,852.0,90.5,1.45,15.5,570.0,901.05,690.05
2016,11,1,11,0,858.0,92.0,1.4,16.0,588.0,899.12,686.05
2016,11,1,11,15,862.0,92.5,1.3,16.0,598.5,890.5,678.28
2016,11,1,11,30,866.0,93.0,1.2,16.0,609.0,878.25,668.25
2016,11,1,11,45,866.5,93.0,1.2,16.0,612.0,858.82,655.01
2016,11,1,12,0,867.0,93.0,1.2,16.0,615.0,835.98,639.61
2016,11,1,12,15,865.0,93.0,1.15,16.0,610.0,807.85,619.97
2016,11,1,12,30,863.0,93.0,1.1,16.0,605.0,776.65,598.29
2016,11,1,12,45,861.0,91.0,1.1,16.0,593.0,740.31,573.62
2016,11,1,13,0,859.0,89.0,1.1,16.0,581.0,701.27,546.47
2016,11,1,13,15,429.5,54.5,1.1,16.0,300.5,346.1,279.58
2016,11,1,13,30,0.0,20.0,1.1,16.0,20.0,17.64,9.17
2016,11,1,13,45,407.0,52.5,1.1,16.0,253.5,288.66,235.7
2016,11,1,14,0,814.0,85.0,1.1,16.0,487.0,506.94,399.49
2016,11,1,14,15,796.0,82.5,1.15,16.0,454.0,451.13,351.6
2016,11,1,14,30,778.0,80.0,1.2,16.0,421.0,395.56,304.75
2016,11,1,14,45,751.0,77.5,1.3,16.0,382.5,337.42,254.72
2016,11,1,15,0,724.0,75.0,1.4,16.0,344.0,281.12,205.01
2016,11,1,15,15,687.5,71.0,1.5,15.5,301.5,221.39,152.9
2016,11,1,15,30,651.0,67.0,1.6,15.0,259.0,166.95,106.34
2016,11,1,15,45,600.5,60.5,1.7,15.0,215.0,112.77,64.46
2016,11,1,16,0,550.0,54.0,1.8,15.0,171.0,64.54,35.75
2016,11,1,16,15,463.5,46.0,1.85,14.5,128.0,36.25,26.25
2016,11,1,16,30,377.0,38.0,1.9,14.0,85.0,30.79,20.81
2016,11,1,16,45,237.5,25.5,1.95,14.0,50.5,20.88,8.95
2016,11,1,17,0,98.0,13.0,2.0,14.0,16.0,11.82,0.0
2016,11,1,17,15,49.0,6.5,1.95,14.0,8.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,96.0,8.5,1.7,13.0,13.0,57.51,0.0
2016,11,2,7,0,192.0,17.0,1.7,13.0,26.0,149.39,0.0
2016,11,2,7,15,322.0,27.5,1.75,13.0,63.5,268.7,197.81
2016,11,2,7,30,452.0,38.0,1.8,13.0,101.0,379.24,307.62
2016,11,2,7,45,526.0,45.5,1.9,13.0,145.0,457.77,377.25
2016,11,2,8,0,600.0,53.0,2.0,13.0,189.0,540.58,446.02
2016,11,2,8,15,648.0,57.5,2.0,13.0,233.0,602.73,495.51
2016,11,2,8,30,696.0,62.0,2.0,13.0,277.0,660.53,539.75
2016,11,2,8,45,728.5,65.5,2.0,13.5,318.5,710.17,575.27
2016,11,2,9,0,761.0,69.0,2.0,14.0,360.0,758.52,608.66
2016,11,2,9,15,783.5,72.0,2.0,14.0,397.0,795.88,634.3
2016,11,2,9,30,806.0,75.0,2.0,14.0,434.0,830.83,657.84
2016,11,2,9,45,826.5,75.0,2.05,14.5,466.5,857.37,674.35
2016,11,2,10,0,847.0,75.0,2.1,15.0,499.0,880.86,688.65
2016,11,2,10,15,857.5,76.5,2.05,15.0,524.5,884.97,689.64
2016,11,2,10,30,868.0,78.0,2.0,15.0,550.0,894.59,694.8
2016,11,2,10,45,873.0,80.0,1.95,15.5,567.5,896.26,693.17
2016,11,2,11,0,878.0,82.0,1.9,16.0,585.0,894.26,689.25
2016,11,2,11,15,881.5,82.5,1.85,16.0,595.5,885.43,682.09
2016,11,2,11,30,885.0,83.0,1.8,16.0,606.0,872.98,672.66
2016,11,2,11,45,883.5,84.0,1.75,16.0,608.5,853.29,658.41
2016,11,2,12,0,882.0,85.0,1.7,16.0,611.0,830.26,642.01
2016,11,2,12,15,880.5,84.5,1.6,16.0,606.5,802.28,621.74
2016,11,2,12,30,879.0,84.0,1.5,16.0,602.0,771.22,599.39
2016,11,2,12,45,877.5,82.0,1.45,16.0,590.0,735.56,574.31
2016,11,2,13,0,876.0,80.0,1.4,16.0,578.0,697.14,547.18
2016,11,2,13,15,868.5,79.0,1.3,16.0,558.5,653.32,513.44
2016,11,2,13,30,861.0,78.0,1.2,16.0,539.0,607.55,477.61
2016,11,2,13,45,848.0,77.0,1.15,16.0,512.0,559.07,439.24
2016,11,2,14,0,835.0,76.0,1.1,16.0,485.0,506.89,397.08
2016,11,2,14,15,818.0,74.0,1.05,16.0,452.5,451.2,351.05
2016,11,2,14,30,801.0,72.0,1.0,16.0,420.0,395.57,303.68
2016,11,2,14,45,776.5,69.5,0.95,16.0,381.5,337.24,253.04
2016,11,2,15,0,752.0,67.0,0.9,16.0,343.0,280.42,202.64
2016,11,2,15,15,717.5,63.5,0.85,16.0,301.0,222.22,151.39
2016,11,2,15,30,683.0,60.0,0.8,16.0,259.0,167.36,104.42
2016,11,2,15,45,630.5,54.5,0.8,16.0,214.5,109.88,60.47
2016,11,2,16,0,578.0,49.0,0.8,16.0,170.0,60.78,32.03
2016,11,2,16,15,495.5,41.5,0.9,15.5,127.0,32.56,22.9
2016,11,2,16,30,413.0,34.0,1.0,15.0,84.0,27.36,17.72
2016,11,2,16,45,270.0,22.5,1.1,14.5,49.5,18.26,6.36
2016,11,2,17,0,127.0,11.0,1.2,14.0,15.0,10.01,0.0
2016,11,2,17,15,63.5,5.5,1.2,14.0,7.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,11.5,1.4,13.0,11.5,10.46,0.0
2016,11,3,7,0,0.0,23.0,1.4,13.0,23.0,20.92,0.0
2016,11,3,7,15,216.0,30.0,1.4,13.0,59.0,205.91,147.42
2016,11,3,7,30,432.0,37.0,1.4,13.0,95.0,364.23,294.4
2016,11,3,7,45,507.0,44.5,1.45,13.5,138.0,442.38,362.52
2016,11,3,8,0,582.0,52.0,1.5,14.0,181.0,524.98,429.91
2016,11,3,8,15,630.5,57.0,1.4,14.0,224.5,587.44,478.53
2016,11,3,8,30,679.0,62.0,1.3,14.0,268.0,645.49,521.6
2016,11,3,8,45,712.5,65.5,1.25,14.5,309.5,695.42,556.24
2016,11,3,9,0,746.0,69.0,1.2,15.0,351.0,744.16,588.68
2016,11,3,9,15,741.0,74.5,1.1,15.0,378.0,760.53,597.55
2016,11,3,9,30,736.0,80.0,1.0,15.0,405.0,773.64,604.16
2016,11,3,9,45,782.5,78.0,0.95,15.5,446.5,820.08,633.33
2016,11,3,10,0,829.0,76.0,0.9,16.0,488.0,864.04,659.6
2016,11,3,10,15,840.5,77.5,0.75,16.0,513.5,877.92,664.55
2016,11,3,10,30,852.0,79.0,0.6,16.0,539.0,879.45,661.51
2016,11,3,10,45,860.5,80.0,0.5,16.5,557.0,883.07,659.83
2016,11,3,11,0,869.0,81.0,0.4,17.0,575.0,883.08,655.85
2016,11,3,11,15,873.5,81.5,0.35,17.0,586.0,875.26,649.22
2016,11,3,11,30,878.0,82.0,0.3,17.0,597.0,863.84,640.55
2016,11,3,11,45,878.5,82.5,0.25,17.0,600.0,845.44,627.54
2016,11,3,12,0,879.0,83.0,0.2,17.0,603.0,823.65,612.57
2016,11,3,12,15,877.5,82.5,0.25,17.0,598.5,795.83,595.39
2016,11,3,12,30,876.0,82.0,0.3,17.0,594.0,764.94,576.16
2016,11,3,12,45,871.0,81.5,0.35,17.5,582.0,728.6,552.05
2016,11,3,13,0,866.0,81.0,0.4,18.0,570.0,689.74,525.9
2016,11,3,13,15,700.5,124.0,0.45,18.0,510.5,596.53,458.17
2016,11,3,13,30,535.0,167.0,0.5,18.0,451.0,501.06,387.91
2016,11,3,13,45,521.5,161.5,0.55,18.0,427.0,458.92,356.79
2016,11,3,14,0,508.0,156.0,0.6,18.0,403.0,416.84,324.19
2016,11,3,14,15,526.5,139.5,0.6,18.0,380.5,378.93,293.44
2016,11,3,14,30,545.0,123.0,0.6,18.0,358.0,338.33,259.31
2016,11,3,14,45,494.0,119.0,0.65,18.0,317.5,283.11,213.92
2016,11,3,15,0,443.0,115.0,0.7,18.0,277.0,232.85,172.12
2016,11,3,15,15,417.5,105.0,0.65,17.5,242.5,188.29,134.28
2016,11,3,15,30,392.0,95.0,0.6,17.0,208.0,146.45,99.43
2016,11,3,15,45,359.0,82.0,0.6,17.0,172.0,104.27,66.87
2016,11,3,16,0,326.0,69.0,0.6,17.0,136.0,66.14,42.38
2016,11,3,16,15,277.5,54.0,0.65,17.0,100.5,41.23,30.21
2016,11,3,16,30,229.0,39.0,0.7,17.0,65.0,30.23,19.88
2016,11,3,16,45,114.5,24.5,0.75,17.0,37.5,19.18,5.87
2016,11,3,17,0,0.0,10.0,0.8,17.0,10.0,9.1,0.0
2016,11,3,17,15,0.0,5.0,0.9,16.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,74.5,7.5,1.8,13.0,10.5,6.82,0.0
2016,11,4,7,0,149.0,15.0,1.8,13.0,21.0,97.03,0.0
2016,11,4,7,15,281.5,27.0,1.8,13.0,57.0,240.94,167.59
2016,11,4,7,30,414.0,39.0,1.8,13.0,93.0,353.95,285.83
2016,11,4,7,45,493.0,46.5,1.8,13.5,136.0,434.34,356.74
2016,11,4,8,0,572.0,54.0,1.8,14.0,179.0,519.25,426.63
2016,11,4,8,15,622.5,59.5,1.7,14.0,223.0,583.55,477.32
2016,11,4,8,30,673.0,65.0,1.6,14.0,267.0,648.9,526.49
2016,11,4,8,45,707.5,69.0,1.5,14.5,308.5,694.02,557.53
2016,11,4,9,0,742.0,73.0,1.4,15.0,350.0,744.11,590.93
2016,11,4,9,15,765.5,75.5,1.25,15.0,387.0,781.28,614.29
2016,11,4,9,30,789.0,78.0,1.1,15.0,424.0,816.09,635.2
2016,11,4,9,45,806.0,80.5,1.0,15.5,456.0,842.45,649.11
2016,11,4,10,0,823.0,83.0,0.9,16.0,488.0,865.75,660.63
2016,11,4,10,15,834.5,84.5,0.8,16.0,513.5,879.56,666.74
2016,11,4,10,30,846.0,86.0,0.7,16.0,539.0,889.87,670.58
2016,11,4,10,45,853.5,87.5,0.65,16.5,557.0,892.98,669.43
2016,11,4,11,0,861.0,89.0,0.6,17.0,575.0,892.42,666.1
2016,11,4,11,15,865.5,89.5,0.5,17.0,586.0,884.28,658.22
2016,11,4,11,30,870.0,90.0,0.4,17.0,597.0,872.49,648.24
2016,11,4,11,45,870.5,90.5,0.35,17.5,600.0,853.71,633.73
2016,11,4,12,0,871.0,91.0,0.3,18.0,603.0,831.5,617.27
2016,11,4,12,15,869.5,90.5,0.3,18.0,598.5,803.24,599.02
2016,11,4,12,30,868.0,90.0,0.3,18.0,594.0,771.91,578.75
2016,11,4,12,45,869.5,87.5,0.35,18.0,583.0,737.55,557.18
2016,11,4,13,0,871.0,85.0,0.4,18.0,572.0,700.24,532.86
2016,11,4,13,15,863.0,83.5,0.45,18.0,552.5,655.11,501.2
2016,11,4,13,30,855.0,82.0,0.5,18.0,533.0,608.11,467.27
2016,11,4,13,45,843.0,80.5,0.55,18.0,506.0,557.27,429.35
2016,11,4,14,0,831.0,79.0,0.6,18.0,479.0,505.41,389.28
2016,11,4,14,15,813.5,76.5,0.6,18.0,446.5,449.32,344.19
2016,11,4,14,30,796.0,74.0,0.6,18.0,414.0,393.38,297.71
2016,11,4,14,45,771.5,71.0,0.65,18.0,375.5,335.0,248.24
2016,11,4,15,0,747.0,68.0,0.7,18.0,337.0,278.15,198.77
2016,11,4,15,15,711.5,64.0,0.7,17.5,295.0,219.75,148.36
2016,11,4,15,30,676.0,60.0,0.7,17.0,253.0,164.83,102.11
2016,11,4,15,45,623.0,54.5,0.75,17.0,208.5,107.97,59.09
2016,11,4,16,0,570.0,49.0,0.8,17.0,164.0,59.52,31.52
2016,11,4,16,15,483.5,41.5,0.85,16.5,121.0,32.78,22.91
2016,11,4,16,30,397.0,34.0,0.9,16.0,78.0,27.59,17.63
2016,11,4,16,45,249.5,22.0,0.95,16.0,45.0,18.0,4.07
2016,11,4,17,0,102.0,10.0,1.0,16.0,12.0,9.1,0.0
2016,11,4,17,15,51.0,5.0,1.05,16.0,6.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,0.8,14.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,0.8,14.0,8.0,7.28,0.0
2016,11,5,7,15,0.0,22.5,0.75,14.0,22.5,20.62,8.53
2016,11,5,7,30,0.0,37.0,0.7,14.0,37.0,36.06,24.12
2016,11,5,7,45,0.0,55.0,0.7,14.0,55.0,55.44,41.14
2016,11,5,8,0,0.0,73.0,0.7,14.0,73.0,74.06,57.34
2016,11,5,8,15,4.5,89.5,0.7,14.0,91.0,93.7,74.35
2016,11,5,8,30,9.0,106.0,0.7,14.0,109.0,113.53,91.25
2016,11,5,8,45,13.0,121.5,0.75,14.5,126.5,131.89,106.46
2016,11,5,9,0,17.0,137.0,0.8,15.0,144.0,150.45,121.57
2016,11,5,9,15,20.0,150.5,0.7,15.0,159.0,165.9,133.99
2016,11,5,9,30,23.0,164.0,0.6,15.0,174.0,181.49,146.35
2016,11,5,9,45,27.0,177.5,0.55,15.0,190.5,198.04,159.41
2016,11,5,10,0,31.0,191.0,0.5,15.0,207.0,230.44,184.89
2016,11,5,10,15,25.0,194.5,0.5,15.0,207.5,210.91,168.63
2016,11,5,10,30,19.0,198.0,0.5,15.0,208.0,207.41,165.44
2016,11,5,10,45,54.0,224.0,0.5,15.5,254.0,282.01,224.82
2016,11,5,11,0,89.0,250.0,0.5,16.0,300.0,340.89,269.9
2016,11,5,11,15,90.5,255.5,0.55,16.0,307.0,344.62,272.21
2016,11,5,11,30,92.0,261.0,0.6,16.0,314.0,348.05,274.78
2016,11,5,11,45,94.5,263.0,0.7,16.0,318.0,347.93,274.96
2016,11,5,12,0,97.0,265.0,0.8,16.0,322.0,347.46,274.91
2016,11,5,12,15,176.0,260.5,0.8,16.0,363.0,412.32,326.09
2016,11,5,12,30,255.0,256.0,0.8,16.0,404.0,470.64,370.59
2016,11,5,12,45,173.5,252.0,0.85,16.0,351.5,383.51,303.17
2016,11,5,13,0,92.0,248.0,0.9,16.0,299.0,304.18,241.33
2016,11,5,13,15,183.5,235.5,0.9,16.0,333.0,353.0,281.15
2016,11,5,13,30,275.0,223.0,0.9,16.0,367.0,392.05,311.41
2016,11,5,13,45,272.0,212.0,0.95,16.0,348.0,362.7,288.08
2016,11,5,14,0,269.0,201.0,1.0,16.0,329.0,333.21,264.66
2016,11,5,14,15,139.5,175.5,1.0,16.0,242.0,228.37,181.57
2016,11,5,14,30,10.0,150.0,1.0,16.0,155.0,137.41,109.01
2016,11,5,14,45,152.0,142.0,1.0,16.0,197.0,181.57,142.73
2016,11,5,15,0,294.0,134.0,1.0,16.0,239.0,204.84,156.03
2016,11,5,15,15,276.0,119.5,0.95,16.0,208.5,167.48,123.78
2016,11,5,15,30,258.0,105.0,0.9,16.0,178.0,132.23,94.14
2016,11,5,15,45,232.0,88.5,0.9,16.0,145.5,96.81,66.34
2016,11,5,16,0,206.0,72.0,0.9,16.0,113.0,64.8,44.34
2016,11,5,16,15,166.0,55.0,0.85,15.5,82.5,43.23,32.04
2016,11,5,16,30,126.0,38.0,0.8,15.0,52.0,30.4,19.93
2016,11,5,16,45,63.0,19.0,0.8,15.0,26.0,15.64,1.62
2016,11,5,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,4.0,1.15,14.0,4.0,0.0,0.0
2016,11,6,7,0,0.0,8.0,1.1,14.0,8.0,7.28,0.0
2016,11,6,7,15,0.0,22.5,1.05,14.0,22.5,21.11,8.09
2016,11,6,7,30,0.0,37.0,1.0,14.0,37.0,36.64,24.47
2016,11,6,7,45,0.5,55.0,1.0,14.0,55.5,56.4,41.89
2016,11,6,8,0,1.0,73.0,1.0,14.0,74.0,75.39,58.45
2016,11,6,8,15,7.5,89.5,0.95,14.0,92.5,96.53,76.83
2016,11,6,8,30,14.0,106.0,0.9,14.0,111.0,117.98,95.2
2016,11,6,8,45,18.0,121.5,0.9,14.5,128.5,136.43,110.49
2016,11,6,9,0,22.0,137.0,0.9,15.0,146.0,155.08,125.64
2016,11,6,9,15,200.0,147.0,0.85,15.0,233.0,362.44,297.57
2016,11,6,9,30,378.0,157.0,0.8,15.0,320.0,548.58,440.82
2016,11,6,9,45,602.0,115.0,0.8,15.0,396.5,706.24,555.88
2016,11,6,10,0,826.0,73.0,0.8,15.0,473.0,851.89,654.31
2016,11,6,10,15,837.0,74.5,0.8,15.0,497.5,865.26,660.17
2016,11,6,10,30,848.0,76.0,0.8,15.0,522.0,866.46,659.83
2016,11,6,10,45,857.5,76.0,0.8,15.0,540.5,869.76,661.24
2016,11,6,11,0,867.0,76.0,0.8,15.0,559.0,869.49,660.35
2016,11,6,11,15,871.0,76.5,0.8,15.0,569.5,861.39,654.39
2016,11,6,11,30,875.0,77.0,0.8,15.0,580.0,849.72,646.27
2016,11,6,11,45,878.5,76.0,0.85,15.5,583.0,832.28,634.09
2016,11,6,12,0,882.0,75.0,0.9,16.0,586.0,811.39,619.67
2016,11,6,12,15,880.0,75.0,0.85,16.0,581.5,783.94,600.45
2016,11,6,12,30,878.0,75.0,0.8,16.0,577.0,753.45,579.23
2016,11,6,12,45,859.0,79.0,0.75,16.0,562.0,712.37,550.61
2016,11,6,13,0,840.0,83.0,0.7,16.0,547.0,673.91,523.07
2016,11,6,13,15,576.5,148.5,0.7,16.0,462.0,538.95,421.68
2016,11,6,13,30,313.0,214.0,0.7,16.0,377.0,405.32,319.46
2016,11,6,13,45,283.5,206.5,0.7,16.0,348.5,363.35,287.61
2016,11,6,14,0,254.0,199.0,0.7,16.0,320.0,323.64,256.25
2016,11,6,14,15,287.5,180.0,0.65,15.5,307.5,303.52,239.87
2016,11,6,14,30,321.0,161.0,0.6,15.0,295.0,279.77,219.5
2016,11,6,14,45,303.0,147.0,0.55,15.0,264.5,239.57,185.63
2016,11,6,15,0,285.0,133.0,0.5,15.0,234.0,201.24,153.01
2016,11,6,15,15,269.5,118.0,0.45,15.0,204.0,164.57,121.64
2016,11,6,15,30,254.0,103.0,0.4,15.0,174.0,129.75,92.33
2016,11,6,15,45,233.5,86.5,0.4,15.0,142.5,95.19,65.07
2016,11,6,16,0,213.0,70.0,0.4,15.0,111.0,63.37,43.19
2016,11,6,16,15,177.0,53.0,0.45,15.0,81.0,41.8,30.83
2016,11,6,16,30,141.0,36.0,0.5,15.0,51.0,28.92,18.56
2016,11,6,16,45,70.5,18.0,0.55,15.0,25.5,14.85,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,14.0,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,14.0,11.0,10.01,0.0
2016,11,7,7,15,57.5,26.5,2.05,14.0,33.5,76.48,41.2
2016,11,7,7,30,115.0,42.0,2.1,14.0,56.0,149.04,117.37
2016,11,7,7,45,144.0,59.5,2.15,14.5,84.5,194.39,158.81
2016,11,7,8,0,173.0,77.0,2.2,15.0,113.0,241.06,199.57
2016,11,7,8,15,190.5,94.5,2.15,15.0,142.5,280.29,233.22
2016,11,7,8,30,208.0,112.0,2.1,15.0,172.0,319.79,266.13
2016,11,7,8,45,219.0,128.0,2.05,15.5,200.0,351.94,291.57
2016,11,7,9,0,230.0,144.0,2.0,16.0,228.0,383.74,315.99
2016,11,7,9,15,258.5,157.0,1.95,16.0,260.0,425.93,349.05
2016,11,7,9,30,287.0,170.0,1.9,16.0,292.0,468.1,381.36
2016,11,7,9,45,309.0,180.5,1.85,16.5,320.5,500.83,405.0
2016,11,7,10,0,331.0,191.0,1.8,17.0,349.0,532.7,427.57
2016,11,7,10,15,298.5,207.5,1.75,17.0,356.0,522.06,417.3
2016,11,7,10,30,266.0,224.0,1.7,17.0,363.0,509.69,406.09
2016,11,7,10,45,298.0,227.0,1.7,17.0,387.5,537.05,426.88
2016,11,7,11,0,330.0,230.0,1.7,17.0,412.0,562.83,446.01
2016,11,7,11,15,358.0,228.5,1.65,17.0,430.0,577.84,456.8
2016,11,7,11,30,386.0,227.0,1.6,17.0,448.0,590.72,466.02
2016,11,7,11,45,580.5,166.5,1.6,17.5,500.0,695.92,545.24
2016,11,7,12,0,775.0,106.0,1.6,18.0,552.0,765.74,593.77
2016,11,7,12,15,600.0,161.0,1.55,18.0,505.0,668.39,521.7
2016,11,7,12,30,425.0,216.0,1.5,18.0,458.0,566.85,444.34
2016,11,7,12,45,609.5,154.0,1.5,18.0,492.5,620.81,487.73
2016,11,7,13,0,794.0,92.0,1.5,18.0,527.0,651.29,511.56
2016,11,7,13,15,613.5,139.5,1.45,18.0,468.5,552.62,434.91
2016,11,7,13,30,433.0,187.0,1.4,18.0,410.0,457.54,361.04
2016,11,7,13,45,369.5,188.5,1.35,18.0,372.0,392.12,310.23
2016,11,7,14,0,306.0,190.0,1.3,18.0,334.0,340.5,269.14
2016,11,7,14,15,203.0,182.5,1.25,17.5,275.5,263.12,208.17
2016,11,7,14,30,100.0,175.0,1.2,17.0,217.0,198.45,157.13
2016,11,7,14,45,96.5,159.0,1.2,17.0,196.5,175.24,138.04
2016,11,7,15,0,93.0,143.0,1.2,17.0,176.0,152.57,119.02
2016,11,7,15,15,86.0,125.5,1.15,17.0,153.0,128.41,98.76
2016,11,7,15,30,79.0,108.0,1.1,17.0,130.0,105.31,79.47
2016,11,7,15,45,67.0,89.5,1.1,17.0,106.0,82.07,60.67
2016,11,7,16,0,55.0,71.0,1.1,17.0,82.0,60.68,44.04
2016,11,7,16,15,36.0,53.0,1.1,16.5,59.0,43.85,32.3
2016,11,7,16,30,17.0,35.0,1.1,16.0,36.0,29.59,18.81
2016,11,7,16,45,8.5,17.5,1.15,16.0,18.0,15.38,0.0
2016,11,7,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,11,8,7,0,0.0,10.0,1.6,15.0,10.0,9.1,0.0
2016,11,8,7,15,71.5,26.0,1.55,15.0,34.0,93.68,45.86
2016,11,8,7,30,143.0,42.0,1.5,15.0,58.0,167.89,131.48
2016,11,8,7,45,183.5,58.5,1.5,15.5,89.5,220.13,179.1
2016,11,8,8,0,224.0,75.0,1.5,16.0,121.0,274.83,226.27
2016,11,8,8,15,249.5,91.5,1.4,16.0,153.5,320.33,264.6
2016,11,8,8,30,275.0,108.0,1.3,16.0,186.0,366.52,302.17
2016,11,8,8,45,300.5,119.5,1.25,16.0,217.0,405.98,333.53
2016,11,8,9,0,326.0,131.0,1.2,16.0,248.0,445.85,364.33
2016,11,8,9,15,351.0,142.5,1.15,16.0,280.0,485.26,393.93
2016,11,8,9,30,376.0,154.0,1.1,16.0,312.0,541.83,435.28
2016,11,8,9,45,558.5,121.0,1.05,16.5,376.5,672.13,531.49
