Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,0,741.0,88.0,1.0,17.0,441.0,791.59,611.98
2016,11,8,10,15,709.5,103.5,0.95,17.0,455.5,789.03,606.95
2016,11,8,10,30,678.0,119.0,0.9,17.0,470.0,777.78,597.63
2016,11,8,10,45,751.5,105.5,0.9,17.5,507.5,821.36,625.79
2016,11,8,11,0,825.0,92.0,0.9,18.0,545.0,856.98,647.45
2016,11,8,11,15,829.5,93.0,0.85,18.0,555.5,849.95,640.9
2016,11,8,11,30,834.0,94.0,0.8,18.0,566.0,839.41,632.74
2016,11,8,11,45,823.0,98.5,0.8,18.0,567.0,816.55,617.29
2016,11,8,12,0,812.0,103.0,0.8,18.0,568.0,790.79,600.09
2016,11,8,12,15,810.5,103.0,0.75,18.0,563.5,764.77,581.99
2016,11,8,12,30,809.0,103.0,0.7,18.0,559.0,735.87,561.94
2016,11,8,12,45,828.0,93.5,0.7,18.0,552.0,708.48,543.67
2016,11,8,13,0,847.0,84.0,0.7,18.0,545.0,677.0,521.54
2016,11,8,13,15,839.0,83.0,0.65,18.0,525.5,633.74,489.16
2016,11,8,13,30,831.0,82.0,0.6,18.0,506.0,588.67,454.88
2016,11,8,13,45,804.5,84.5,0.6,18.5,477.5,535.63,413.55
2016,11,8,14,0,778.0,87.0,0.6,19.0,449.0,482.88,371.48
2016,11,8,14,15,759.0,84.0,0.6,18.5,417.0,428.61,328.45
2016,11,8,14,30,740.0,81.0,0.6,18.0,385.0,374.76,284.18
2016,11,8,14,45,705.0,79.5,0.65,18.0,347.0,316.62,235.18
2016,11,8,15,0,670.0,78.0,0.7,18.0,309.0,261.99,188.05
2016,11,8,15,15,630.5,73.0,0.9,17.5,268.0,206.21,140.57
2016,11,8,15,30,591.0,68.0,1.1,17.0,227.0,154.47,97.47
2016,11,8,15,45,532.5,61.0,1.3,17.0,185.0,103.45,59.37
2016,11,8,16,0,474.0,54.0,1.5,17.0,143.0,59.4,34.2
2016,11,8,16,15,385.0,43.5,1.55,16.5,103.0,34.85,24.49
2016,11,8,16,30,296.0,33.0,1.6,16.0,63.0,27.03,16.5
2016,11,8,16,45,148.0,16.5,1.7,16.0,31.5,13.21,0.0
2016,11,8,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,9,6,45,56.0,5.0,1.4,14.0,6.5,0.0,0.0
2016,11,9,7,0,112.0,10.0,1.3,14.0,13.0,70.77,0.0
2016,11,9,7,15,256.0,21.5,1.25,14.0,45.5,208.51,93.04
2016,11,9,7,30,400.0,33.0,1.2,14.0,78.0,334.31,262.13
2016,11,9,7,45,481.0,41.0,1.2,14.5,120.0,414.52,335.47
2016,11,9,8,0,562.0,49.0,1.2,15.0,162.0,499.86,405.87
2016,11,9,8,15,614.5,54.5,1.15,15.0,204.5,564.51,456.98
2016,11,9,8,30,667.0,60.0,1.1,15.0,247.0,630.43,506.69
2016,11,9,8,45,698.0,64.5,1.05,15.5,287.0,672.87,536.05
2016,11,9,9,0,729.0,69.0,1.0,16.0,327.0,719.96,567.65
2016,11,9,9,15,753.5,72.0,0.95,16.0,363.5,758.04,592.7
2016,11,9,9,30,778.0,75.0,0.9,16.0,400.0,793.88,615.59
2016,11,9,9,45,802.5,75.0,0.85,16.5,432.5,823.34,632.41
2016,11,9,10,0,827.0,75.0,0.8,17.0,465.0,849.92,646.96
2016,11,9,10,15,838.5,76.5,0.8,17.0,490.0,863.71,654.84
2016,11,9,10,30,850.0,78.0,0.8,17.0,515.0,874.05,660.64
2016,11,9,10,45,854.0,80.0,0.8,17.5,532.0,874.79,658.96
2016,11,9,11,0,858.0,82.0,0.8,18.0,549.0,871.94,655.16
2016,11,9,11,15,862.5,82.5,0.8,18.0,560.0,856.01,644.07
2016,11,9,11,30,867.0,83.0,0.8,18.0,571.0,844.89,636.51
2016,11,9,11,45,864.5,84.5,0.8,18.5,573.0,825.63,622.35
2016,11,9,12,0,862.0,86.0,0.8,19.0,575.0,809.92,610.83
2016,11,9,12,15,860.0,85.5,0.75,19.0,570.5,781.87,591.36
2016,11,9,12,30,858.0,85.0,0.7,19.0,566.0,750.84,570.04
2016,11,9,12,45,858.5,82.5,0.7,19.0,555.0,716.47,547.13
2016,11,9,13,0,859.0,80.0,0.7,19.0,544.0,675.06,518.5
2016,11,9,13,15,850.5,79.0,0.7,19.0,524.5,635.36,489.3
2016,11,9,13,30,842.0,78.0,0.7,19.0,505.0,589.66,455.08
2016,11,9,13,45,826.5,77.0,0.7,19.0,478.5,538.58,415.98
2016,11,9,14,0,811.0,76.0,0.7,19.0,452.0,486.86,375.21
2016,11,9,14,15,793.0,74.0,0.65,19.0,419.5,432.63,330.94
2016,11,9,14,30,775.0,72.0,0.6,19.0,387.0,378.61,285.52
2016,11,9,14,45,746.0,69.5,0.6,19.0,349.5,320.94,236.52
2016,11,9,15,0,717.0,67.0,0.6,19.0,312.0,265.31,188.22
2016,11,9,15,15,679.0,63.0,0.55,18.5,271.0,206.89,138.19
2016,11,9,15,30,641.0,59.0,0.5,18.0,230.0,153.68,93.87
2016,11,9,15,45,583.5,53.0,0.45,18.0,187.0,100.85,54.77
2016,11,9,16,0,526.0,47.0,0.4,18.0,144.0,54.73,29.2
2016,11,9,16,15,434.5,38.5,0.45,17.5,103.5,30.6,20.73
2016,11,9,16,30,343.0,30.0,0.5,17.0,63.0,24.43,14.15
2016,11,9,16,45,171.5,15.0,0.55,17.0,31.5,11.95,0.0
2016,11,9,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,7,15,5.5,18.5,1.0,15.0,19.0,22.55,2.8
2016,11,10,7,30,11.0,37.0,1.0,15.0,38.0,52.76,36.78
2016,11,10,7,45,25.5,55.0,1.05,15.5,59.5,84.17,64.89
2016,11,10,8,0,40.0,73.0,1.1,16.0,81.0,115.46,92.15
2016,11,10,8,15,48.5,91.0,1.05,16.0,103.0,142.66,115.6
2016,11,10,8,30,57.0,109.0,1.0,16.0,125.0,170.02,138.72
2016,11,10,8,45,63.0,125.5,0.95,16.0,145.5,193.3,157.95
2016,11,10,9,0,69.0,142.0,0.9,16.0,166.0,216.71,176.89
2016,11,10,9,15,75.5,158.0,0.8,16.0,187.0,239.87,195.2
2016,11,10,9,30,82.0,174.0,0.7,16.0,208.0,263.02,213.13
2016,11,10,9,45,69.5,184.0,0.65,16.5,214.5,261.41,210.33
2016,11,10,10,0,57.0,194.0,0.6,17.0,221.0,259.57,207.49
2016,11,10,10,15,97.5,211.0,0.55,17.0,260.0,313.55,250.35
2016,11,10,10,30,138.0,228.0,0.5,17.0,299.0,383.59,303.76
2016,11,10,10,45,206.0,231.0,0.5,17.5,340.5,443.07,348.55
2016,11,10,11,0,274.0,234.0,0.5,18.0,382.0,517.51,402.78
2016,11,10,11,15,249.0,242.5,0.45,18.0,379.0,498.95,386.84
2016,11,10,11,30,224.0,251.0,0.4,18.0,376.0,464.58,360.7
2016,11,10,11,45,223.0,253.0,0.35,18.5,378.0,458.34,355.07
2016,11,10,12,0,222.0,255.0,0.3,19.0,380.0,451.34,348.63
2016,11,10,12,15,209.5,253.5,0.3,19.0,371.0,430.73,333.14
2016,11,10,12,30,197.0,252.0,0.3,19.0,362.0,410.21,317.79
2016,11,10,12,45,177.0,247.5,0.3,19.0,344.5,381.33,296.05
2016,11,10,13,0,157.0,243.0,0.3,19.0,327.0,353.45,274.99
2016,11,10,13,15,178.0,232.5,0.3,19.0,325.0,346.41,270.14
2016,11,10,13,30,199.0,222.0,0.3,19.0,323.0,337.36,263.35
2016,11,10,13,45,501.0,148.5,0.35,19.0,383.0,430.5,334.97
2016,11,10,14,0,803.0,75.0,0.4,19.0,443.0,480.95,369.64
2016,11,10,14,15,785.0,72.5,0.4,19.0,411.5,426.74,324.95
2016,11,10,14,30,767.0,70.0,0.4,19.0,380.0,372.77,280.13
2016,11,10,14,45,741.5,67.0,0.4,19.0,343.0,316.34,232.25
2016,11,10,15,0,716.0,64.0,0.4,19.0,306.0,261.59,184.74
2016,11,10,15,15,678.5,60.0,0.4,18.5,265.5,205.26,136.6
2016,11,10,15,30,641.0,56.0,0.4,18.0,225.0,150.6,91.25
2016,11,10,15,45,585.0,50.5,0.4,18.0,183.0,98.51,52.81
2016,11,10,16,0,529.0,45.0,0.4,18.0,141.0,52.9,27.74
2016,11,10,16,15,437.5,36.5,0.4,17.5,101.0,28.95,19.27
2016,11,10,16,30,346.0,28.0,0.4,17.0,61.0,22.7,12.56
2016,11,10,16,45,173.0,14.0,0.45,17.0,30.5,11.13,0.0
2016,11,10,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,7,15,170.0,16.5,1.0,14.0,34.5,147.38,31.66
2016,11,11,7,30,340.0,33.0,1.1,14.0,69.0,294.55,227.71
2016,11,11,7,45,419.0,42.5,1.2,14.5,108.5,372.55,301.39
2016,11,11,8,0,498.0,52.0,1.3,15.0,148.0,455.75,371.81
2016,11,11,8,15,553.0,58.0,1.3,15.0,189.5,520.78,424.64
2016,11,11,8,30,608.0,64.0,1.3,15.0,231.0,587.27,476.26
2016,11,11,8,45,367.0,103.5,1.35,15.5,208.5,453.61,371.29
2016,11,11,9,0,126.0,143.0,1.4,16.0,186.0,280.78,229.69
2016,11,11,9,15,117.0,158.5,1.3,16.0,202.5,291.68,238.47
2016,11,11,9,30,108.0,174.0,1.2,16.0,219.0,301.8,245.47
2016,11,11,9,45,110.5,188.0,1.2,16.0,237.0,319.22,258.72
2016,11,11,10,0,113.0,202.0,1.2,16.0,255.0,336.23,271.47
2016,11,11,10,15,156.5,213.0,1.15,16.0,290.0,385.2,310.07
2016,11,11,10,30,200.0,224.0,1.1,16.0,325.0,433.7,347.31
2016,11,11,10,45,386.5,191.0,1.05,16.5,395.5,587.53,464.75
2016,11,11,11,0,573.0,158.0,1.0,17.0,466.0,706.04,550.41
2016,11,11,11,15,385.0,204.5,0.95,17.0,413.5,571.06,447.18
2016,11,11,11,30,197.0,251.0,0.9,17.0,361.0,441.75,347.41
2016,11,11,11,45,162.5,253.0,0.85,17.0,344.0,408.39,322.0
2016,11,11,12,0,128.0,255.0,0.8,17.0,327.0,375.99,296.38
2016,11,11,12,15,112.5,251.5,0.8,17.0,314.0,340.69,269.34
2016,11,11,12,30,97.0,248.0,0.8,17.0,301.0,319.69,252.98
2016,11,11,12,45,48.5,202.0,0.8,17.0,228.5,230.76,182.9
2016,11,11,13,0,0.0,156.0,0.8,17.0,156.0,141.62,111.1
2016,11,11,13,15,0.0,121.5,0.8,17.0,121.5,108.85,84.87
2016,11,11,13,30,0.0,87.0,0.8,17.0,87.0,77.06,58.9
2016,11,11,13,45,0.0,67.5,0.8,17.0,67.5,59.68,44.6
2016,11,11,14,0,0.0,48.0,0.8,17.0,48.0,42.37,30.19
2016,11,11,14,15,0.0,85.0,0.8,16.5,85.0,75.29,57.98
2016,11,11,14,30,0.0,122.0,0.8,16.0,122.0,108.53,85.84
2016,11,11,14,45,0.0,110.0,0.8,16.0,110.0,97.43,76.66
2016,11,11,15,0,0.0,98.0,0.8,16.0,98.0,86.44,67.6
2016,11,11,15,15,0.0,85.0,0.8,16.0,85.0,74.69,57.79
2016,11,11,15,30,0.0,72.0,0.8,16.0,72.0,63.07,47.95
2016,11,11,15,45,0.0,58.5,0.8,16.0,58.5,51.16,37.74
2016,11,11,16,0,0.0,45.0,0.8,16.0,45.0,39.42,27.54
2016,11,11,16,15,0.0,32.0,0.8,15.5,32.0,28.23,18.78
2016,11,11,16,30,0.0,19.0,0.8,15.0,19.0,16.73,7.69
2016,11,11,16,45,0.0,9.5,0.85,15.0,9.5,8.35,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,7,15,183.5,15.5,1.1,15.0,34.0,152.3,7.95
2016,11,12,7,30,367.0,31.0,1.1,15.0,68.0,308.87,235.31
2016,11,12,7,45,461.0,38.5,1.1,15.5,109.0,395.08,317.02
2016,11,12,8,0,555.0,46.0,1.1,16.0,150.0,487.51,393.45
2016,11,12,8,15,610.5,51.0,1.05,16.0,192.5,552.94,445.33
2016,11,12,8,30,666.0,56.0,1.0,16.0,235.0,614.37,491.88
2016,11,12,8,45,706.0,59.0,1.0,16.5,276.0,667.72,529.97
2016,11,12,9,0,746.0,62.0,1.0,17.0,317.0,720.22,565.96
2016,11,12,9,15,771.0,64.5,1.0,17.0,353.5,758.14,591.55
2016,11,12,9,30,796.0,67.0,1.0,17.0,390.0,793.86,615.15
2016,11,12,9,45,499.0,132.5,1.0,17.0,340.5,622.16,491.3
2016,11,12,10,0,202.0,198.0,1.0,17.0,291.0,409.61,326.93
2016,11,12,10,15,252.5,203.0,1.1,17.0,325.5,474.4,378.69
2016,11,12,10,30,303.0,208.0,1.2,17.0,360.0,521.62,414.62
2016,11,12,10,45,406.0,193.0,1.3,17.0,404.5,606.29,478.98
2016,11,12,11,0,509.0,178.0,1.4,17.0,449.0,672.61,528.7
2016,11,12,11,15,694.0,127.5,1.5,17.0,504.5,772.21,601.29
2016,11,12,11,30,879.0,77.0,1.6,17.0,560.0,842.83,650.31
2016,11,12,11,45,878.5,77.5,1.75,17.0,563.0,824.07,637.86
2016,11,12,12,0,878.0,78.0,1.9,17.0,566.0,802.0,623.95
2016,11,12,12,15,876.5,78.0,1.95,17.0,561.5,775.37,605.81
2016,11,12,12,30,875.0,78.0,2.0,17.0,557.0,745.7,585.46
2016,11,12,12,45,863.0,79.5,2.1,17.0,544.0,707.4,559.07
2016,11,12,13,0,851.0,81.0,2.2,17.0,531.0,671.31,532.92
2016,11,12,13,15,589.0,140.5,2.2,17.0,447.0,534.12,426.22
2016,11,12,13,30,327.0,200.0,2.2,17.0,363.0,398.0,318.68
2016,11,12,13,45,297.5,193.0,2.2,17.0,335.0,356.51,285.81
2016,11,12,14,0,268.0,186.0,2.2,17.0,307.0,317.2,253.8
2016,11,12,14,15,500.0,128.0,2.25,17.0,334.0,351.48,278.67
2016,11,12,14,30,732.0,70.0,2.3,17.0,361.0,358.03,277.45
2016,11,12,14,45,688.5,73.0,2.35,17.0,325.0,302.66,228.58
2016,11,12,15,0,645.0,76.0,2.4,17.0,289.0,251.53,183.03
2016,11,12,15,15,639.0,67.0,2.45,16.5,255.0,201.01,137.35
2016,11,12,15,30,633.0,58.0,2.5,16.0,221.0,150.68,93.16
2016,11,12,15,45,571.5,52.0,2.6,16.0,178.5,98.24,53.87
2016,11,12,16,0,510.0,46.0,2.7,16.0,136.0,52.97,28.6
2016,11,12,16,15,411.0,37.5,2.55,15.5,96.0,29.98,20.19
2016,11,12,16,30,312.0,29.0,2.4,15.0,56.0,23.78,12.99
2016,11,12,16,45,156.0,14.5,2.3,15.0,28.0,11.68,0.0
2016,11,12,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,7,15,166.0,15.5,0.55,14.0,32.0,140.57,0.0
2016,11,13,7,30,332.0,31.0,0.5,14.0,64.0,286.03,214.89
2016,11,13,7,45,422.0,39.5,0.5,14.5,103.5,369.27,294.95
2016,11,13,8,0,512.0,48.0,0.5,15.0,143.0,458.59,368.85
2016,11,13,8,15,263.0,72.5,0.4,15.0,122.0,317.88,258.7
2016,11,13,8,30,14.0,97.0,0.3,15.0,101.0,109.82,86.82
2016,11,13,8,45,19.5,112.5,0.25,15.0,119.0,129.49,104.24
2016,11,13,9,0,25.0,128.0,0.2,15.0,137.0,162.29,131.14
2016,11,13,9,15,17.5,136.5,0.15,15.0,143.0,150.02,120.44
2016,11,13,9,30,10.0,145.0,0.1,15.0,149.0,150.71,120.49
2016,11,13,9,45,270.5,141.5,0.1,15.5,264.5,414.79,335.37
2016,11,13,10,0,531.0,138.0,0.1,16.0,380.0,657.82,512.48
2016,11,13,10,15,680.0,108.0,0.1,16.0,435.5,761.21,579.5
2016,11,13,10,30,829.0,78.0,0.1,16.0,491.0,848.42,635.45
2016,11,13,10,45,701.5,116.5,0.15,16.5,474.5,783.41,589.44
2016,11,13,11,0,574.0,155.0,0.2,17.0,458.0,701.32,533.68
2016,11,13,11,15,717.5,117.0,0.25,17.0,504.0,778.73,588.06
2016,11,13,11,30,861.0,79.0,0.3,17.0,550.0,828.53,620.68
2016,11,13,11,45,864.5,78.5,0.35,17.0,553.5,812.23,609.73
2016,11,13,12,0,868.0,78.0,0.4,17.0,557.0,792.55,597.63
2016,11,13,12,15,866.0,78.0,0.45,17.0,552.5,765.88,580.83
2016,11,13,12,30,864.0,78.0,0.5,17.0,548.0,736.24,561.97
2016,11,13,12,45,863.0,76.0,0.6,17.0,537.0,702.2,540.62
2016,11,13,13,0,862.0,74.0,0.7,17.0,526.0,665.46,516.24
2016,11,13,13,15,853.5,73.0,0.7,17.0,507.0,622.55,484.4
2016,11,13,13,30,845.0,72.0,0.7,17.0,488.0,577.85,450.44
2016,11,13,13,45,834.5,70.0,0.75,17.0,463.0,531.55,414.69
2016,11,13,14,0,824.0,68.0,0.8,17.0,438.0,481.34,374.76
2016,11,13,14,15,806.0,66.0,0.8,17.0,406.0,427.0,329.99
2016,11,13,14,30,788.0,64.0,0.8,17.0,374.0,372.83,283.94
2016,11,13,14,45,764.0,61.0,0.85,17.0,337.5,316.14,234.86
2016,11,13,15,0,740.0,58.0,0.9,17.0,301.0,260.9,185.93
2016,11,13,15,15,703.0,54.5,0.9,16.5,261.0,204.14,136.39
2016,11,13,15,30,666.0,51.0,0.9,16.0,221.0,150.94,91.45
2016,11,13,15,45,610.0,46.0,0.95,16.0,178.5,98.44,52.36
2016,11,13,16,0,554.0,41.0,1.0,16.0,136.0,52.45,27.34
2016,11,13,16,15,458.0,33.5,1.1,15.5,96.0,26.63,17.29
2016,11,13,16,30,362.0,26.0,1.2,15.0,56.0,21.17,10.69
2016,11,13,16,45,181.0,13.0,1.3,15.0,28.0,10.4,0.0
2016,11,13,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,7,15,193.5,14.0,1.8,13.0,32.5,152.94,0.0
2016,11,14,7,30,387.0,28.0,1.7,13.0,65.0,316.74,237.18
2016,11,14,7,45,479.5,35.5,1.65,13.5,106.0,401.74,324.85
2016,11,14,8,0,572.0,43.0,1.6,14.0,147.0,486.13,396.78
2016,11,14,8,15,627.0,48.0,1.5,14.0,189.5,552.55,450.75
2016,11,14,8,30,682.0,53.0,1.4,14.0,232.0,619.98,502.79
2016,11,14,8,45,719.5,56.0,1.35,14.5,272.5,671.47,539.96
2016,11,14,9,0,757.0,59.0,1.3,15.0,313.0,722.01,574.87
2016,11,14,9,15,781.5,61.5,1.15,15.0,349.5,759.6,599.07
2016,11,14,9,30,806.0,64.0,1.0,15.0,386.0,794.96,620.75
2016,11,14,9,45,825.0,65.5,0.9,15.5,417.5,821.65,635.17
2016,11,14,10,0,844.0,67.0,0.8,16.0,449.0,836.76,641.3
2016,11,14,10,15,856.0,68.5,0.7,16.0,474.0,851.15,648.08
2016,11,14,10,30,868.0,70.0,0.6,16.0,499.0,862.16,652.48
2016,11,14,10,45,875.5,71.0,0.5,16.5,517.0,865.06,650.28
2016,11,14,11,0,883.0,72.0,0.4,17.0,535.0,864.36,645.93
2016,11,14,11,15,887.0,72.5,0.45,17.0,545.5,856.39,641.16
2016,11,14,11,30,891.0,73.0,0.5,17.0,556.0,844.85,634.24
2016,11,14,11,45,891.5,73.5,0.55,17.0,559.5,826.86,623.14
2016,11,14,12,0,892.0,74.0,0.6,17.0,563.0,805.48,609.86
2016,11,14,12,15,890.0,73.5,0.7,17.0,558.5,777.7,593.02
2016,11,14,12,30,888.0,73.0,0.8,17.0,554.0,746.9,573.9
2016,11,14,12,45,883.0,72.5,0.9,17.0,542.0,711.09,550.93
2016,11,14,13,0,878.0,72.0,1.0,17.0,530.0,672.75,525.05
2016,11,14,13,15,869.5,71.0,1.1,17.0,510.5,629.32,493.45
2016,11,14,13,30,861.0,70.0,1.2,17.0,491.0,584.05,459.38
2016,11,14,13,45,847.5,69.0,1.35,17.0,465.0,534.49,421.12
2016,11,14,14,0,834.0,68.0,1.5,17.0,439.0,485.48,381.68
2016,11,14,14,15,816.0,66.0,1.55,16.5,407.0,430.73,336.58
2016,11,14,14,30,798.0,64.0,1.6,16.0,375.0,376.12,289.96
2016,11,14,14,45,772.0,61.5,1.7,16.0,338.0,318.82,239.49
2016,11,14,15,0,746.0,59.0,1.8,16.0,301.0,263.15,189.41
2016,11,14,15,15,708.5,55.0,1.85,16.0,260.5,205.53,138.23
2016,11,14,15,30,671.0,51.0,1.9,16.0,220.0,151.53,92.03
2016,11,14,15,45,614.0,46.0,2.0,16.0,177.5,98.72,52.53
2016,11,14,16,0,557.0,41.0,2.1,16.0,135.0,52.53,27.37
2016,11,14,16,15,459.0,33.0,2.05,15.5,95.0,26.27,16.92
2016,11,14,16,30,361.0,25.0,2.0,15.0,55.0,20.33,9.73
2016,11,14,16,45,180.5,12.5,1.95,15.0,27.5,11.37,0.0
2016,11,14,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,15.0,1.5,15.0,15.0,13.49,0.0
2016,11,15,7,30,0.0,30.0,1.6,15.0,30.0,31.68,18.1
2016,11,15,7,45,16.0,47.0,1.75,15.5,50.0,68.0,50.74
2016,11,15,8,0,32.0,64.0,1.9,16.0,70.0,98.77,77.77
2016,11,15,8,15,42.0,82.0,1.95,16.0,91.5,127.23,102.58
2016,11,15,8,30,52.0,100.0,2.0,16.0,113.0,155.8,127.12
2016,11,15,8,45,59.5,116.5,2.1,16.0,134.0,180.31,147.86
2016,11,15,9,0,67.0,133.0,2.2,16.0,155.0,204.99,168.4
2016,11,15,9,15,33.5,113.5,2.3,16.0,124.5,147.08,119.42
2016,11,15,9,30,0.0,94.0,2.4,16.0,94.0,85.79,66.95
2016,11,15,9,45,0.0,108.0,2.5,16.0,108.0,99.54,78.4
2016,11,15,10,0,0.0,122.0,2.6,16.0,122.0,113.3,89.7
2016,11,15,10,15,138.0,164.0,2.7,16.0,232.0,307.33,252.93
2016,11,15,10,30,276.0,206.0,2.8,16.0,342.0,494.66,402.31
2016,11,15,10,45,206.0,220.0,2.9,16.0,323.5,429.61,348.65
2016,11,15,11,0,136.0,234.0,3.0,16.0,305.0,381.15,308.47
2016,11,15,11,15,98.5,232.5,3.05,16.0,284.5,326.97,264.61
2016,11,15,11,30,61.0,231.0,3.1,16.0,264.0,289.6,233.64
2016,11,15,11,45,56.5,230.5,3.2,16.0,261.5,281.82,227.32
2016,11,15,12,0,52.0,230.0,3.3,16.0,259.0,274.26,221.1
2016,11,15,12,15,191.5,226.0,3.35,16.0,329.5,386.11,313.75
2016,11,15,12,30,331.0,222.0,3.4,16.0,400.0,488.19,395.55
2016,11,15,12,45,170.5,201.5,3.45,16.0,293.0,327.33,265.84
2016,11,15,13,0,10.0,181.0,3.5,16.0,186.0,172.94,138.17
2016,11,15,13,15,122.0,195.0,3.5,15.5,254.5,272.58,221.97
2016,11,15,13,30,234.0,209.0,3.5,15.0,323.0,344.48,280.87
2016,11,15,13,45,236.5,197.0,3.5,15.0,307.0,327.68,266.44
2016,11,15,14,0,239.0,185.0,3.5,15.0,291.0,302.02,244.92
2016,11,15,14,15,411.5,142.5,3.45,15.0,308.5,326.14,262.31
2016,11,15,14,30,584.0,100.0,3.4,15.0,326.0,329.18,259.58
2016,11,15,14,45,541.0,99.5,3.35,15.0,292.5,279.0,215.1
2016,11,15,15,0,498.0,99.0,3.3,15.0,259.0,229.9,171.64
2016,11,15,15,15,465.5,89.5,3.25,15.0,223.0,182.07,129.41
2016,11,15,15,30,433.0,80.0,3.2,15.0,187.0,137.66,91.52
2016,11,15,15,45,383.0,68.5,3.15,15.0,150.0,93.55,57.82
2016,11,15,16,0,333.0,57.0,3.1,15.0,113.0,55.38,34.27
2016,11,15,16,15,252.5,43.5,3.05,14.5,78.5,33.65,23.27
2016,11,15,16,30,172.0,30.0,3.0,14.0,44.0,23.5,11.79
2016,11,15,16,45,86.0,15.0,3.0,14.0,22.0,13.64,0.0
2016,11,15,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,169.0,14.5,2.85,12.0,29.5,111.12,0.0
2016,11,16,7,30,338.0,29.0,2.9,12.0,59.0,285.59,206.34
2016,11,16,7,45,434.5,37.5,2.95,12.5,99.0,372.51,303.32
2016,11,16,8,0,531.0,46.0,3.0,13.0,139.0,466.1,385.69
2016,11,16,8,15,590.5,52.0,3.05,13.0,181.0,534.62,443.93
2016,11,16,8,30,650.0,58.0,3.1,13.0,223.0,604.93,501.28
2016,11,16,8,45,685.5,62.5,3.2,13.0,263.0,655.29,541.35
2016,11,16,9,0,721.0,67.0,3.3,13.0,303.0,699.38,575.43
2016,11,16,9,15,747.5,70.0,3.3,13.0,339.0,738.73,604.61
2016,11,16,9,30,774.0,73.0,3.3,13.0,375.0,775.93,631.54
2016,11,16,9,45,793.0,75.0,3.35,13.0,406.0,802.95,650.71
2016,11,16,10,0,812.0,77.0,3.4,13.0,437.0,827.06,667.61
2016,11,16,10,15,825.0,78.5,3.4,13.0,462.0,842.16,677.53
2016,11,16,10,30,838.0,80.0,3.4,13.0,487.0,853.89,685.09
2016,11,16,10,45,833.5,85.0,3.4,13.0,503.0,851.21,682.21
2016,11,16,11,0,829.0,90.0,3.4,13.0,519.0,845.02,677.02
2016,11,16,11,15,834.0,91.0,3.4,13.0,529.5,838.73,671.93
2016,11,16,11,30,839.0,92.0,3.4,13.0,540.0,828.93,664.42
2016,11,16,11,45,828.5,96.0,3.4,13.0,541.5,806.47,647.74
2016,11,16,12,0,818.0,100.0,3.4,13.0,543.0,781.12,629.08
2016,11,16,12,15,816.0,100.0,3.4,13.0,538.5,755.14,610.0
2016,11,16,12,30,814.0,100.0,3.4,13.0,534.0,726.32,588.78
2016,11,16,12,45,824.5,94.0,3.4,13.0,525.5,697.0,566.96
2016,11,16,13,0,835.0,88.0,3.4,13.0,517.0,664.27,541.18
2016,11,16,13,15,826.0,86.5,3.4,13.0,498.0,620.97,506.47
2016,11,16,13,30,817.0,85.0,3.4,13.0,479.0,575.99,469.72
2016,11,16,13,45,790.5,86.5,3.4,13.0,451.5,523.35,426.0
2016,11,16,14,0,764.0,88.0,3.4,13.0,424.0,471.04,381.54
2016,11,16,14,15,743.0,85.5,3.4,13.0,392.0,417.72,335.2
2016,11,16,14,30,722.0,83.0,3.4,13.0,360.0,364.8,288.05
2016,11,16,14,45,692.5,79.0,3.45,13.0,323.5,308.55,237.43
2016,11,16,15,0,663.0,75.0,3.5,13.0,287.0,254.49,188.08
2016,11,16,15,15,619.0,70.0,3.45,13.0,247.0,198.92,138.37
2016,11,16,15,30,575.0,65.0,3.4,13.0,207.0,147.87,94.48
2016,11,16,15,45,523.0,56.5,3.4,13.0,166.5,97.72,56.08
2016,11,16,16,0,471.0,48.0,3.4,13.0,126.0,53.68,30.38
2016,11,16,16,15,365.0,38.0,3.35,12.5,87.0,30.74,20.9
2016,11,16,16,30,259.0,28.0,3.3,12.0,48.0,23.17,11.25
2016,11,16,16,45,129.5,14.0,3.25,12.0,24.0,12.73,0.0
2016,11,16,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,7,15,197.0,12.5,1.45,10.0,29.0,125.12,0.0
2016,11,17,7,30,394.0,25.0,1.3,10.0,58.0,304.14,213.59
2016,11,17,7,45,488.0,32.5,1.2,10.5,98.5,392.85,317.71
2016,11,17,8,0,582.0,40.0,1.1,11.0,139.0,485.74,397.16
2016,11,17,8,15,639.0,44.5,1.0,11.0,181.5,552.82,451.78
2016,11,17,8,30,696.0,49.0,0.9,11.0,224.0,621.02,504.32
2016,11,17,8,45,733.0,52.5,0.85,11.5,264.5,672.79,541.58
2016,11,17,9,0,770.0,56.0,0.8,12.0,305.0,723.63,576.49
2016,11,17,9,15,795.0,58.5,0.7,12.0,341.5,761.76,601.17
2016,11,17,9,30,820.0,61.0,0.6,12.0,378.0,797.66,623.43
2016,11,17,9,45,839.0,62.5,0.5,12.5,409.5,815.99,631.68
2016,11,17,10,0,858.0,64.0,0.4,13.0,441.0,839.77,643.58
2016,11,17,10,15,869.5,65.0,0.35,13.0,466.5,853.2,650.31
2016,11,17,10,30,881.0,66.0,0.3,13.0,492.0,863.23,654.95
2016,11,17,10,45,888.0,67.5,0.3,13.5,510.0,866.46,654.95
2016,11,17,11,0,895.0,69.0,0.3,14.0,528.0,866.05,652.77
2016,11,17,11,15,899.0,69.5,0.35,14.0,539.0,858.14,647.98
2016,11,17,11,30,903.0,70.0,0.4,14.0,550.0,846.63,641.03
2016,11,17,11,45,901.5,71.0,0.5,14.0,552.5,827.64,630.14
2016,11,17,12,0,900.0,72.0,0.6,14.0,555.0,805.32,617.01
2016,11,17,12,15,898.5,71.5,0.7,14.0,550.5,777.97,600.28
2016,11,17,12,30,897.0,71.0,0.8,14.0,546.0,747.55,581.19
2016,11,17,12,45,888.5,71.5,0.9,14.0,534.0,710.45,557.02
2016,11,17,13,0,880.0,72.0,1.0,14.0,522.0,671.01,529.85
2016,11,17,13,15,871.5,71.0,1.0,14.0,502.5,627.78,497.04
2016,11,17,13,30,863.0,70.0,1.0,14.0,483.0,582.71,462.0
2016,11,17,13,45,847.0,69.5,1.05,14.0,456.5,534.74,424.06
2016,11,17,14,0,831.0,69.0,1.1,14.0,430.0,483.25,382.21
2016,11,17,14,15,811.5,66.5,1.05,14.0,398.0,427.75,335.41
2016,11,17,14,30,792.0,64.0,1.0,14.0,366.0,372.57,287.53
2016,11,17,14,45,762.5,61.5,0.95,14.0,329.0,314.75,236.57
2016,11,17,15,0,733.0,59.0,0.9,14.0,292.0,258.95,186.52
2016,11,17,15,15,692.5,55.5,0.8,14.0,251.0,202.18,136.25
2016,11,17,15,30,652.0,52.0,0.7,14.0,210.0,149.38,91.28
2016,11,17,15,45,588.5,46.5,0.65,14.0,168.0,94.74,50.48
2016,11,17,16,0,525.0,41.0,0.6,14.0,126.0,49.21,25.41
2016,11,17,16,15,424.0,32.5,0.5,13.5,87.0,25.98,16.73
2016,11,17,16,30,323.0,24.0,0.4,13.0,48.0,19.58,8.25
2016,11,17,16,45,161.5,12.0,0.3,13.0,24.0,10.91,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,7,15,165.5,13.0,3.2,10.0,26.5,107.04,0.0
2016,11,18,7,30,331.0,26.0,3.2,10.0,53.0,273.19,185.35
2016,11,18,7,45,425.5,35.0,3.25,10.5,92.0,361.82,295.34
2016,11,18,8,0,520.0,44.0,3.3,11.0,131.0,453.68,378.08
2016,11,18,8,15,580.0,50.0,3.3,11.0,173.0,521.83,437.07
2016,11,18,8,30,640.0,56.0,3.3,11.0,215.0,591.88,495.07
2016,11,18,8,45,677.5,60.5,3.35,11.5,254.5,643.37,535.56
2016,11,18,9,0,715.0,65.0,3.4,12.0,294.0,688.87,569.98
2016,11,18,9,15,741.5,68.0,3.4,12.0,330.0,728.0,599.34
2016,11,18,9,30,768.0,71.0,3.4,12.0,366.0,765.04,626.45
2016,11,18,9,45,790.5,72.5,3.45,12.5,397.5,794.33,646.35
2016,11,18,10,0,813.0,74.0,3.5,13.0,429.0,820.82,663.9
2016,11,18,10,15,825.5,75.5,3.5,13.0,454.0,835.52,673.59
2016,11,18,10,30,838.0,77.0,3.5,13.0,479.0,846.89,680.92
2016,11,18,10,45,845.5,78.5,3.55,13.5,496.5,850.43,681.64
2016,11,18,11,0,853.0,80.0,3.6,14.0,514.0,850.42,679.94
2016,11,18,11,15,857.5,80.5,3.65,14.0,525.0,843.03,674.27
2016,11,18,11,30,862.0,81.0,3.7,14.0,536.0,832.1,666.19
