Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,45,864.5,81.0,3.75,14.5,540.0,815.42,652.81
2016,11,18,12,0,867.0,81.0,3.8,15.0,544.0,795.35,637.08
2016,11,18,12,15,865.0,81.0,3.8,15.0,539.5,768.51,617.4
2016,11,18,12,30,863.0,81.0,3.8,15.0,535.0,738.68,595.53
2016,11,18,12,45,861.5,79.0,3.85,15.0,524.5,704.05,570.19
2016,11,18,13,0,860.0,77.0,3.9,15.0,514.0,666.74,541.31
2016,11,18,13,15,851.0,76.0,3.9,15.0,495.0,623.37,506.54
2016,11,18,13,30,842.0,75.0,3.9,15.0,476.0,578.24,469.63
2016,11,18,13,45,828.5,73.5,3.9,15.0,450.0,528.65,428.33
2016,11,18,14,0,815.0,72.0,3.9,15.0,424.0,478.22,385.27
2016,11,18,14,15,794.5,69.5,3.9,15.0,392.0,423.13,337.39
2016,11,18,14,30,774.0,67.0,3.9,15.0,360.0,368.51,288.68
2016,11,18,14,45,745.0,64.0,3.9,15.0,323.0,311.37,237.07
2016,11,18,15,0,716.0,61.0,3.9,15.0,286.0,256.23,186.58
2016,11,18,15,15,673.5,57.0,3.85,15.0,246.0,199.59,135.79
2016,11,18,15,30,631.0,53.0,3.8,15.0,206.0,145.36,89.2
2016,11,18,15,45,563.5,47.5,3.75,15.0,164.0,93.46,50.4
2016,11,18,16,0,496.0,42.0,3.7,15.0,122.0,49.35,25.92
2016,11,18,16,15,388.5,33.5,3.7,14.5,84.0,26.87,17.29
2016,11,18,16,30,281.0,25.0,3.7,14.0,46.0,20.53,8.36
2016,11,18,16,45,140.5,12.5,3.7,14.0,23.0,11.37,0.0
2016,11,18,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.5,3.8,14.0,12.5,11.37,0.0
2016,11,19,7,30,0.0,25.0,3.8,14.0,25.0,25.38,10.85
2016,11,19,7,45,20.0,42.5,3.85,14.5,45.5,66.1,48.76
2016,11,19,8,0,40.0,60.0,3.9,15.0,66.0,100.86,79.68
2016,11,19,8,15,52.0,77.5,3.9,15.0,88.5,130.26,105.68
2016,11,19,8,30,64.0,95.0,3.9,15.0,111.0,159.88,131.53
2016,11,19,8,45,73.5,112.0,3.95,15.0,133.5,187.06,154.87
2016,11,19,9,0,83.0,129.0,4.0,15.0,156.0,214.4,177.97
2016,11,19,9,15,89.5,144.0,4.0,15.0,176.0,236.46,196.25
2016,11,19,9,30,96.0,159.0,4.0,15.0,196.0,258.53,214.29
2016,11,19,9,45,90.5,171.5,4.05,15.0,209.0,266.79,220.46
2016,11,19,10,0,85.0,184.0,4.1,15.0,222.0,274.76,226.36
2016,11,19,10,15,42.5,139.0,4.1,15.0,158.0,178.79,146.04
2016,11,19,10,30,0.0,94.0,4.1,15.0,94.0,84.09,65.45
2016,11,19,10,45,20.0,150.0,4.15,15.0,160.5,157.8,127.64
2016,11,19,11,0,40.0,206.0,4.2,15.0,227.0,249.66,203.28
2016,11,19,11,15,26.5,197.5,4.15,15.0,211.5,211.46,171.3
2016,11,19,11,30,13.0,189.0,4.1,15.0,196.0,189.57,152.83
2016,11,19,11,45,37.0,208.5,4.05,15.0,228.0,241.73,196.11
2016,11,19,12,0,61.0,228.0,4.0,15.0,260.0,280.21,227.69
2016,11,19,12,15,104.5,232.5,3.9,15.0,287.5,314.82,256.52
2016,11,19,12,30,148.0,237.0,3.8,15.0,315.0,358.34,291.94
2016,11,19,12,45,317.5,204.5,3.75,15.0,366.0,444.46,363.34
2016,11,19,13,0,487.0,172.0,3.7,15.0,417.0,517.99,422.45
2016,11,19,13,15,301.5,190.0,3.6,15.0,340.0,388.34,316.87
2016,11,19,13,30,116.0,208.0,3.5,15.0,263.0,275.55,223.88
2016,11,19,13,45,71.5,187.0,3.45,15.0,220.5,215.73,174.95
2016,11,19,14,0,27.0,166.0,3.4,15.0,178.0,168.69,136.1
2016,11,19,14,15,135.0,158.5,3.3,15.0,210.0,210.63,170.29
2016,11,19,14,30,243.0,151.0,3.2,15.0,242.0,239.53,191.56
2016,11,19,14,45,231.0,137.5,3.15,15.0,217.5,206.56,162.75
2016,11,19,15,0,219.0,124.0,3.1,15.0,193.0,174.83,134.93
2016,11,19,15,15,205.0,108.5,3.0,15.0,165.5,142.23,106.53
2016,11,19,15,30,191.0,93.0,2.9,15.0,138.0,111.36,80.16
2016,11,19,15,45,168.5,75.5,2.85,15.0,109.5,79.89,54.97
2016,11,19,16,0,146.0,58.0,2.8,15.0,81.0,51.51,34.56
2016,11,19,16,15,103.5,41.5,2.75,14.5,55.5,32.99,22.43
2016,11,19,16,30,61.0,25.0,2.7,14.0,30.0,20.29,7.72
2016,11,19,16,45,30.5,12.5,2.65,14.0,15.0,11.37,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,7,15,116.0,13.5,1.85,14.0,22.0,78.53,0.0
2016,11,20,7,30,232.0,27.0,1.8,14.0,44.0,207.73,121.66
2016,11,20,7,45,338.0,37.0,1.8,14.0,81.0,304.81,242.49
2016,11,20,8,0,444.0,47.0,1.8,14.0,118.0,402.34,328.95
2016,11,20,8,15,510.0,53.5,1.75,14.0,158.5,473.14,389.3
2016,11,20,8,30,576.0,60.0,1.7,14.0,199.0,546.17,448.12
2016,11,20,8,45,620.5,65.0,1.7,14.0,238.5,602.09,491.76
2016,11,20,9,0,665.0,70.0,1.7,14.0,278.0,657.87,533.82
2016,11,20,9,15,699.5,68.0,1.75,14.0,310.0,690.13,557.5
2016,11,20,9,30,734.0,66.0,1.8,14.0,342.0,726.84,584.1
2016,11,20,9,45,554.5,112.5,1.85,14.5,331.0,644.18,520.85
2016,11,20,10,0,375.0,159.0,1.9,15.0,320.0,524.93,427.06
2016,11,20,10,15,300.0,181.5,1.95,15.0,315.0,487.11,396.29
2016,11,20,10,30,225.0,204.0,2.0,15.0,310.0,430.66,350.4
2016,11,20,10,45,522.0,145.0,2.15,15.0,403.5,645.06,521.64
2016,11,20,11,0,819.0,86.0,2.3,15.0,497.0,825.87,653.32
2016,11,20,11,15,824.0,86.5,2.25,15.0,508.0,819.37,645.98
2016,11,20,11,30,829.0,87.0,2.2,15.0,519.0,809.44,638.16
2016,11,20,11,45,832.5,86.5,2.15,15.0,523.0,793.69,626.32
2016,11,20,12,0,836.0,86.0,2.1,15.0,527.0,774.63,612.27
2016,11,20,12,15,834.0,86.0,1.95,15.0,523.0,748.72,592.6
2016,11,20,12,30,832.0,86.0,1.8,15.0,519.0,719.92,570.94
2016,11,20,12,45,834.0,82.5,1.65,15.0,509.0,687.18,546.45
2016,11,20,13,0,836.0,79.0,1.5,15.0,499.0,651.63,518.34
2016,11,20,13,15,827.0,78.0,1.4,15.0,480.5,609.38,484.99
2016,11,20,13,30,818.0,77.0,1.3,15.0,462.0,565.44,449.76
2016,11,20,13,45,809.5,74.0,1.25,15.0,437.5,518.14,411.51
2016,11,20,14,0,801.0,71.0,1.2,15.0,413.0,469.63,371.26
2016,11,20,14,15,781.5,68.5,1.15,15.0,381.5,415.9,325.84
2016,11,20,14,30,762.0,66.0,1.1,15.0,350.0,362.54,279.49
2016,11,20,14,45,737.0,62.5,1.05,15.0,314.5,307.04,230.45
2016,11,20,15,0,712.0,59.0,1.0,15.0,279.0,253.13,181.97
2016,11,20,15,15,670.5,55.0,0.95,15.0,239.5,197.11,132.6
2016,11,20,15,30,629.0,51.0,0.9,15.0,200.0,145.19,88.55
2016,11,20,15,45,564.0,45.5,0.85,15.0,159.0,92.05,48.97
2016,11,20,16,0,499.0,40.0,0.8,15.0,118.0,48.09,24.64
2016,11,20,16,15,392.0,31.5,0.85,14.5,80.5,25.22,15.82
2016,11,20,16,30,285.0,23.0,0.9,14.0,43.0,18.8,6.3
2016,11,20,16,45,142.5,11.5,0.95,14.0,21.5,10.46,0.0
2016,11,20,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,7,15,163.0,11.5,2.5,12.0,23.0,103.22,0.0
2016,11,21,7,30,326.0,23.0,2.5,12.0,46.0,259.69,140.6
2016,11,21,7,45,427.5,31.0,2.55,12.5,84.0,355.65,283.68
2016,11,21,8,0,529.0,39.0,2.6,13.0,122.0,450.12,369.69
2016,11,21,8,15,591.5,44.5,2.65,13.0,163.5,512.6,423.98
2016,11,21,8,30,654.0,50.0,2.7,13.0,205.0,584.4,483.15
2016,11,21,8,45,690.5,54.5,2.75,13.0,244.5,635.82,524.31
2016,11,21,9,0,727.0,59.0,2.8,13.0,284.0,686.4,563.47
2016,11,21,9,15,754.5,61.5,2.75,13.0,320.0,725.74,592.47
2016,11,21,9,30,782.0,64.0,2.7,13.0,356.0,763.05,619.21
2016,11,21,9,45,801.0,66.0,2.7,13.5,387.0,790.1,636.93
2016,11,21,10,0,820.0,68.0,2.7,14.0,418.0,814.3,652.33
2016,11,21,10,15,833.5,69.5,2.7,14.0,443.0,830.0,662.6
2016,11,21,10,30,847.0,71.0,2.7,14.0,468.0,842.38,670.54
2016,11,21,10,45,856.0,72.0,2.7,14.0,486.5,838.52,666.85
2016,11,21,11,0,865.0,73.0,2.7,14.0,505.0,839.55,666.96
2016,11,21,11,15,870.5,73.5,2.7,14.0,516.5,833.43,662.01
2016,11,21,11,30,876.0,74.0,2.7,14.0,528.0,823.8,654.71
2016,11,21,11,45,877.0,74.5,2.7,14.5,531.5,807.0,641.19
2016,11,21,12,0,878.0,75.0,2.7,15.0,535.0,786.87,625.44
2016,11,21,12,15,876.5,75.0,2.75,15.0,531.5,761.01,607.07
2016,11,21,12,30,875.0,75.0,2.8,15.0,528.0,732.14,586.49
2016,11,21,12,45,866.0,76.0,2.85,15.0,516.0,696.32,560.64
2016,11,21,13,0,857.0,77.0,2.9,15.0,504.0,662.5,534.64
2016,11,21,13,15,848.0,76.0,2.95,15.0,485.5,619.55,500.74
2016,11,21,13,30,839.0,75.0,3.0,15.0,467.0,574.85,464.69
2016,11,21,13,45,824.0,73.5,3.05,15.0,441.5,524.9,423.59
2016,11,21,14,0,809.0,72.0,3.1,15.0,416.0,474.25,380.79
2016,11,21,14,15,789.5,70.0,3.1,14.5,384.5,420.71,335.04
2016,11,21,14,30,770.0,68.0,3.1,14.0,353.0,367.5,288.16
2016,11,21,14,45,740.0,65.5,3.1,14.0,316.5,310.99,237.17
2016,11,21,15,0,710.0,63.0,3.1,14.0,280.0,256.56,187.35
2016,11,21,15,15,667.5,58.5,3.05,14.0,240.5,199.98,136.63
2016,11,21,15,30,625.0,54.0,3.0,14.0,201.0,145.84,90.07
2016,11,21,15,45,557.5,48.0,3.0,14.0,159.5,93.96,51.13
2016,11,21,16,0,490.0,42.0,3.0,14.0,118.0,49.86,26.3
2016,11,21,16,15,378.0,33.0,2.95,13.5,80.0,26.61,16.98
2016,11,21,16,30,266.0,24.0,2.9,13.0,42.0,19.77,6.41
2016,11,21,16,45,133.0,12.0,2.9,13.0,21.0,10.91,0.0
2016,11,21,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,12.0,0.95,11.0,15.5,40.69,0.0
2016,11,22,7,30,105.0,24.0,0.9,11.0,31.0,123.16,56.0
2016,11,22,7,45,158.5,39.5,0.9,11.5,59.0,176.3,138.82
2016,11,22,8,0,212.0,55.0,0.9,12.0,87.0,251.02,205.59
2016,11,22,8,15,241.5,70.5,1.0,12.0,118.0,282.75,235.06
2016,11,22,8,30,271.0,86.0,1.1,12.0,149.0,329.85,275.68
2016,11,22,8,45,288.0,100.5,1.2,12.0,178.5,366.4,306.41
2016,11,22,9,0,305.0,115.0,1.3,12.0,208.0,402.76,336.18
2016,11,22,9,15,325.5,125.0,1.35,12.0,235.0,435.21,362.2
2016,11,22,9,30,346.0,135.0,1.4,12.0,262.0,467.35,387.43
2016,11,22,9,45,440.0,130.0,1.5,12.5,306.0,559.98,459.72
2016,11,22,10,0,534.0,125.0,1.6,13.0,350.0,635.69,516.63
2016,11,22,10,15,441.5,153.0,1.65,13.0,347.0,590.44,479.54
2016,11,22,10,30,349.0,181.0,1.7,13.0,344.0,525.02,427.64
2016,11,22,10,45,367.5,185.5,1.75,13.0,362.5,542.1,441.17
2016,11,22,11,0,386.0,190.0,1.8,13.0,381.0,557.52,452.74
2016,11,22,11,15,383.5,195.5,1.85,13.0,389.0,554.57,449.91
2016,11,22,11,30,381.0,201.0,1.9,13.0,397.0,550.1,446.08
2016,11,22,11,45,321.0,213.5,1.95,13.5,379.5,505.9,409.84
2016,11,22,12,0,261.0,226.0,2.0,14.0,362.0,462.61,374.38
2016,11,22,12,15,318.5,214.0,2.05,14.0,378.5,482.16,390.95
2016,11,22,12,30,376.0,202.0,2.1,14.0,395.0,497.77,403.79
2016,11,22,12,45,325.0,206.0,2.15,14.0,370.5,451.1,366.33
2016,11,22,13,0,274.0,210.0,2.2,14.0,346.0,406.75,330.71
2016,11,22,13,15,255.0,204.0,2.25,14.0,327.0,374.42,304.83
2016,11,22,13,30,236.0,198.0,2.3,14.0,308.0,343.05,279.36
2016,11,22,13,45,280.5,180.5,2.4,14.0,304.5,334.68,272.54
2016,11,22,14,0,325.0,163.0,2.5,14.0,301.0,321.96,261.36
2016,11,22,14,15,314.0,151.5,2.55,14.0,276.5,286.62,231.22
2016,11,22,14,30,303.0,140.0,2.6,14.0,252.0,252.02,201.23
2016,11,22,14,45,282.0,129.0,2.7,14.0,225.0,215.5,169.44
2016,11,22,15,0,261.0,118.0,2.8,14.0,198.0,181.02,139.18
2016,11,22,15,15,241.5,103.0,2.8,14.0,169.0,145.45,108.13
2016,11,22,15,30,222.0,88.0,2.8,14.0,140.0,112.19,79.73
2016,11,22,15,45,191.0,72.0,2.85,14.0,110.5,79.46,53.81
2016,11,22,16,0,160.0,56.0,2.9,14.0,81.0,50.69,33.56
2016,11,22,16,15,106.5,40.0,2.95,13.5,54.5,31.85,21.36
2016,11,22,16,30,53.0,24.0,3.0,13.0,28.0,20.13,6.07
2016,11,22,16,45,26.5,12.0,3.15,13.0,14.0,10.91,0.0
2016,11,22,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,23,7,15,55.0,14.0,2.35,12.0,17.5,43.81,0.0
2016,11,23,7,30,110.0,28.0,2.3,12.0,35.0,122.84,45.37
2016,11,23,7,45,221.5,41.5,2.25,12.0,70.0,235.08,184.94
2016,11,23,8,0,333.0,55.0,2.2,12.0,105.0,333.66,274.74
2016,11,23,8,15,407.0,64.5,2.2,12.0,144.5,407.31,339.3
2016,11,23,8,30,481.0,74.0,2.2,12.0,184.0,486.5,406.06
2016,11,23,8,45,532.5,80.0,2.25,12.5,223.0,547.52,455.01
2016,11,23,9,0,584.0,86.0,2.3,13.0,262.0,608.5,501.98
2016,11,23,9,15,618.5,90.5,2.3,13.0,298.0,653.46,535.93
2016,11,23,9,30,653.0,95.0,2.3,13.0,334.0,696.92,568.0
2016,11,23,9,45,691.5,94.5,2.3,13.0,367.0,735.85,596.03
2016,11,23,10,0,730.0,94.0,2.3,13.0,400.0,772.46,621.92
2016,11,23,10,15,746.0,96.0,2.25,13.0,425.0,790.25,633.35
2016,11,23,10,30,762.0,98.0,2.2,13.0,450.0,805.01,642.69
2016,11,23,10,45,775.5,98.5,2.2,13.0,469.0,812.51,647.22
2016,11,23,11,0,789.0,99.0,2.2,13.0,488.0,811.81,645.99
2016,11,23,11,15,794.5,100.0,2.15,13.0,499.0,806.79,641.44
2016,11,23,11,30,800.0,101.0,2.1,13.0,510.0,798.4,634.64
2016,11,23,11,45,802.5,101.0,2.1,13.0,514.0,783.11,623.42
2016,11,23,12,0,805.0,101.0,2.1,13.0,518.0,764.62,610.03
2016,11,23,12,15,803.0,101.0,2.15,13.0,514.5,739.58,592.3
2016,11,23,12,30,801.0,101.0,2.2,13.0,511.0,711.74,572.51
2016,11,23,12,45,797.5,99.5,2.25,13.0,500.0,678.59,547.78
2016,11,23,13,0,794.0,98.0,2.3,13.0,489.0,643.05,520.33
2016,11,23,13,15,784.0,96.5,2.3,13.0,470.5,601.28,487.24
2016,11,23,13,30,774.0,95.0,2.3,13.0,452.0,559.35,453.27
2016,11,23,13,45,763.0,91.5,2.35,13.0,428.0,511.82,414.32
2016,11,23,14,0,752.0,88.0,2.4,13.0,404.0,463.43,373.57
2016,11,23,14,15,730.5,85.5,2.35,13.0,373.0,410.91,328.18
2016,11,23,14,30,709.0,83.0,2.3,13.0,342.0,359.06,282.24
2016,11,23,14,45,683.0,78.0,2.3,13.0,306.5,304.23,233.11
2016,11,23,15,0,657.0,73.0,2.3,13.0,271.0,251.22,184.87
2016,11,23,15,15,611.0,67.5,2.15,12.5,231.5,195.61,135.7
2016,11,23,15,30,565.0,62.0,2.0,12.0,192.0,144.69,92.28
2016,11,23,15,45,499.0,54.5,1.9,12.0,152.0,95.11,54.74
2016,11,23,16,0,433.0,47.0,1.8,12.0,112.0,53.24,30.25
2016,11,23,16,15,319.0,36.0,1.8,12.0,75.0,29.4,19.37
2016,11,23,16,30,205.0,25.0,1.8,12.0,38.0,20.78,5.9
2016,11,23,16,45,102.5,12.5,1.8,12.0,19.0,11.37,0.0
2016,11,23,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,7,15,82.0,12.5,1.5,10.0,17.5,57.54,0.0
2016,11,24,7,30,164.0,25.0,1.5,10.0,35.0,158.42,43.88
2016,11,24,7,45,284.0,36.5,1.55,10.0,71.5,265.51,208.71
2016,11,24,8,0,404.0,48.0,1.6,10.0,108.0,371.3,306.19
2016,11,24,8,15,476.0,56.0,1.6,10.0,148.0,446.88,372.19
2016,11,24,8,30,548.0,64.0,1.6,10.0,188.0,525.0,437.06
2016,11,24,8,45,596.5,69.5,1.6,10.5,228.0,583.98,483.33
2016,11,24,9,0,645.0,75.0,1.6,11.0,268.0,642.93,527.78
2016,11,24,9,15,564.0,92.5,1.6,11.0,276.5,609.92,501.99
2016,11,24,9,30,483.0,110.0,1.6,11.0,285.0,565.75,467.83
2016,11,24,9,45,627.5,89.0,1.6,11.5,337.0,673.56,548.96
2016,11,24,10,0,772.0,68.0,1.6,12.0,389.0,768.81,616.4
2016,11,24,10,15,687.5,94.5,1.55,12.0,393.5,736.85,590.66
2016,11,24,10,30,603.0,121.0,1.5,12.0,398.0,694.76,558.82
2016,11,24,10,45,622.5,121.0,1.5,12.5,416.5,707.51,566.97
2016,11,24,11,0,642.0,121.0,1.5,13.0,435.0,717.33,572.42
2016,11,24,11,15,577.5,144.0,1.45,13.0,431.5,679.27,543.3
2016,11,24,11,30,513.0,167.0,1.4,13.0,428.0,634.67,508.37
2016,11,24,11,45,504.5,173.5,1.4,13.0,432.0,622.35,498.84
2016,11,24,12,0,496.0,180.0,1.4,13.0,436.0,608.16,487.57
2016,11,24,12,15,668.5,134.5,1.4,13.0,476.0,678.29,542.16
2016,11,24,12,30,841.0,89.0,1.4,13.0,516.0,726.8,577.85
2016,11,24,12,45,782.5,94.0,1.45,13.0,484.5,661.69,529.63
2016,11,24,13,0,724.0,99.0,1.5,13.0,453.0,599.92,482.9
2016,11,24,13,15,600.0,126.0,1.5,13.0,412.5,520.74,420.66
2016,11,24,13,30,476.0,153.0,1.5,13.0,372.0,443.52,359.14
2016,11,24,13,45,568.5,123.0,1.55,13.0,370.0,441.24,356.93
2016,11,24,14,0,661.0,93.0,1.6,13.0,368.0,424.86,341.82
2016,11,24,14,15,641.0,89.0,1.6,13.0,339.5,376.01,299.84
2016,11,24,14,30,621.0,85.0,1.6,13.0,311.0,327.9,257.63
2016,11,24,14,45,571.5,86.5,1.6,13.0,278.0,276.56,212.54
2016,11,24,15,0,522.0,88.0,1.6,13.0,245.0,229.47,170.84
2016,11,24,15,15,481.5,80.0,1.5,12.5,209.0,180.26,127.85
2016,11,24,15,30,441.0,72.0,1.4,12.0,173.0,133.17,88.0
2016,11,24,15,45,384.0,61.0,1.35,12.0,136.0,88.78,54.04
2016,11,24,16,0,327.0,50.0,1.3,12.0,99.0,51.05,30.49
2016,11,24,16,15,237.0,37.0,1.3,12.0,66.0,28.78,18.8
2016,11,24,16,30,147.0,24.0,1.3,12.0,33.0,18.87,4.28
2016,11,24,16,45,73.5,12.0,1.3,12.0,16.5,10.91,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.0,2.95,12.0,8.0,7.28,0.0
2016,11,25,7,30,0.0,16.0,3.0,12.0,16.0,14.1,0.0
2016,11,25,7,45,4.0,33.0,3.05,12.0,33.5,37.1,23.88
2016,11,25,8,0,8.0,50.0,3.1,12.0,51.0,58.71,43.82
2016,11,25,8,15,19.0,67.0,3.1,12.0,71.0,93.42,74.34
2016,11,25,8,30,30.0,84.0,3.1,12.0,91.0,120.87,98.63
2016,11,25,8,45,36.5,100.5,3.15,12.0,110.5,144.34,119.13
2016,11,25,9,0,43.0,117.0,3.2,12.0,130.0,167.91,139.41
2016,11,25,9,15,48.0,132.0,3.2,12.0,148.0,188.16,156.56
2016,11,25,9,30,53.0,147.0,3.2,12.0,166.0,208.49,173.53
2016,11,25,9,45,57.5,159.0,3.2,12.5,181.0,224.25,186.17
2016,11,25,10,0,62.0,171.0,3.2,13.0,196.0,240.08,198.7
2016,11,25,10,15,64.5,181.5,3.2,13.0,209.5,252.17,208.34
2016,11,25,10,30,67.0,192.0,3.2,13.0,223.0,264.17,217.86
2016,11,25,10,45,73.0,201.5,3.25,13.0,236.0,277.72,228.77
2016,11,25,11,0,79.0,211.0,3.3,13.0,249.0,291.0,239.43
2016,11,25,11,15,42.0,191.0,3.3,13.0,211.0,232.26,190.1
2016,11,25,11,30,5.0,171.0,3.3,13.0,173.0,164.97,133.37
2016,11,25,11,45,4.0,169.5,3.3,13.0,171.5,161.75,130.72
2016,11,25,12,0,3.0,168.0,3.3,13.0,170.0,158.71,128.15
2016,11,25,12,15,1.5,136.5,3.3,13.0,137.5,125.54,100.54
2016,11,25,12,30,0.0,105.0,3.3,13.0,105.0,93.93,74.1
2016,11,25,12,45,2.5,135.0,3.3,13.0,136.5,124.28,99.69
2016,11,25,13,0,5.0,165.0,3.3,13.0,168.0,154.96,125.34
2016,11,25,13,15,16.5,171.5,3.25,13.0,179.5,167.93,136.39
2016,11,25,13,30,28.0,178.0,3.2,13.0,191.0,186.92,152.35
2016,11,25,13,45,14.0,137.5,3.2,13.0,144.0,131.73,106.31
2016,11,25,14,0,0.0,97.0,3.2,13.0,97.0,86.39,68.2
2016,11,25,14,15,0.0,51.0,3.2,13.0,51.0,45.01,33.08
2016,11,25,14,30,0.0,5.0,3.2,13.0,5.0,4.39,0.0
2016,11,25,14,45,0.0,4.0,3.25,13.0,4.0,3.51,0.0
2016,11,25,15,0,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,11,25,15,15,0.0,2.5,3.3,13.0,2.5,2.19,0.0
2016,11,25,15,30,0.0,2.0,3.3,13.0,2.0,1.75,0.0
2016,11,25,15,45,0.0,1.5,3.3,13.0,1.5,1.31,0.0
2016,11,25,16,0,0.0,1.0,3.3,13.0,1.0,0.88,0.0
2016,11,25,16,15,0.0,0.5,3.3,13.0,0.5,0.44,0.0
2016,11,25,16,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,16,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,26,7,45,0.0,0.5,2.6,12.0,0.5,0.44,0.0
2016,11,26,8,0,0.0,1.0,2.6,12.0,1.0,0.88,0.0
2016,11,26,8,15,0.0,2.0,2.65,12.0,2.0,1.75,0.0
2016,11,26,8,30,0.0,3.0,2.7,12.0,3.0,2.63,0.0
2016,11,26,8,45,0.0,3.5,2.75,12.0,3.5,3.07,0.0
2016,11,26,9,0,0.0,4.0,2.8,12.0,4.0,3.51,0.0
2016,11,26,9,15,0.0,5.0,2.9,12.0,5.0,4.39,0.0
2016,11,26,9,30,0.0,6.0,3.0,12.0,6.0,5.27,0.0
2016,11,26,9,45,21.0,85.0,3.1,12.5,94.0,101.13,82.06
2016,11,26,10,0,42.0,164.0,3.2,13.0,182.0,214.1,176.86
2016,11,26,10,15,268.0,155.5,3.25,13.0,276.0,425.02,355.16
2016,11,26,10,30,494.0,147.0,3.3,13.0,370.0,623.49,514.28
2016,11,26,10,45,248.5,154.0,3.4,13.0,266.5,400.19,332.42
2016,11,26,11,0,3.0,161.0,3.5,13.0,163.0,154.87,124.91
2016,11,26,11,15,259.5,163.0,3.55,13.0,293.5,410.75,342.29
2016,11,26,11,30,516.0,165.0,3.6,13.0,424.0,633.86,520.59
2016,11,26,11,45,294.0,193.0,3.65,13.0,341.0,459.82,378.76
2016,11,26,12,0,72.0,221.0,3.7,13.0,258.0,282.61,231.3
2016,11,26,12,15,260.5,201.0,3.65,13.0,332.5,423.54,349.84
2016,11,26,12,30,449.0,181.0,3.6,13.0,407.0,539.78,443.83
2016,11,26,12,45,376.5,191.0,3.6,13.0,377.5,470.15,386.88
2016,11,26,13,0,304.0,201.0,3.6,13.0,348.0,416.96,343.1
2016,11,26,13,15,182.0,196.0,3.65,13.0,283.0,312.02,256.83
2016,11,26,13,30,60.0,191.0,3.7,13.0,218.0,218.94,179.07
2016,11,26,13,45,30.0,125.5,3.75,13.0,139.0,133.18,107.74
2016,11,26,14,0,0.0,60.0,3.8,13.0,60.0,53.0,39.83
2016,11,26,14,15,0.0,81.0,3.9,13.0,81.0,71.79,55.97
2016,11,26,14,30,0.0,102.0,4.0,13.0,102.0,90.89,72.3
2016,11,26,14,45,0.0,90.0,4.15,13.0,90.0,79.88,62.97
2016,11,26,15,0,0.0,78.0,4.3,13.0,78.0,68.99,53.7
2016,11,26,15,15,0.0,66.0,4.35,12.5,66.0,58.23,44.53
2016,11,26,15,30,0.0,54.0,4.4,12.0,54.0,47.6,35.33
2016,11,26,15,45,0.0,42.0,4.5,12.0,42.0,37.07,26.05
2016,11,26,16,0,0.0,30.0,4.6,12.0,30.0,26.44,16.65
2016,11,26,16,15,0.0,19.5,4.6,12.0,19.5,17.16,8.84
2016,11,26,16,30,0.0,9.0,4.6,12.0,9.0,7.9,0.0
2016,11,26,16,45,0.0,4.5,4.6,12.0,4.5,4.09,0.0
2016,11,26,17,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,11.0,3.4,11.0,11.0,10.01,0.0
2016,11,27,7,30,0.0,22.0,3.4,11.0,22.0,24.86,0.0
2016,11,27,7,45,95.0,36.0,3.4,11.0,49.0,132.52,98.58
2016,11,27,8,0,190.0,50.0,3.4,11.0,76.0,214.56,176.48
2016,11,27,8,15,224.0,65.5,3.4,11.0,106.5,262.78,220.66
2016,11,27,8,30,258.0,81.0,3.4,11.0,137.0,312.39,264.68
2016,11,27,8,45,285.5,94.0,3.4,11.5,167.5,354.21,300.53
2016,11,27,9,0,313.0,107.0,3.4,12.0,198.0,396.6,335.75
2016,11,27,9,15,336.5,116.0,3.35,12.0,225.0,446.86,376.61
2016,11,27,9,30,360.0,125.0,3.3,12.0,252.0,480.93,403.89
2016,11,27,9,45,310.5,145.0,3.3,12.5,261.5,450.0,376.75
2016,11,27,10,0,261.0,165.0,3.3,13.0,271.0,433.55,360.99
2016,11,27,10,15,332.5,164.5,3.25,13.0,308.0,491.56,408.38
2016,11,27,10,30,404.0,164.0,3.2,13.0,345.0,566.24,467.11
2016,11,27,10,45,489.5,151.0,3.15,13.0,379.5,619.76,509.24
2016,11,27,11,0,575.0,138.0,3.1,13.0,414.0,677.13,553.39
2016,11,27,11,15,600.0,134.0,3.05,13.0,428.5,685.05,558.35
2016,11,27,11,30,625.0,130.0,3.0,13.0,443.0,689.67,561.25
2016,11,27,11,45,564.0,149.5,2.95,13.0,433.5,641.38,523.01
2016,11,27,12,0,503.0,169.0,2.9,13.0,424.0,600.4,489.83
2016,11,27,12,15,468.5,176.0,2.8,13.0,412.0,565.73,461.87
2016,11,27,12,30,434.0,183.0,2.7,13.0,400.0,530.91,433.63
2016,11,27,12,45,505.5,160.5,2.65,13.0,408.5,538.29,440.17
2016,11,27,13,0,577.0,138.0,2.6,13.0,417.0,544.56,444.98
2016,11,27,13,15,425.0,162.5,2.55,13.0,364.0,445.72,364.78
2016,11,27,13,30,273.0,187.0,2.5,13.0,311.0,353.47,289.35
2016,11,27,13,45,150.0,172.5,2.45,13.0,240.0,250.82,205.19
2016,11,27,14,0,27.0,158.0,2.4,13.0,169.0,161.93,131.36
2016,11,27,14,15,136.0,150.0,2.35,13.0,199.5,203.87,165.83
2016,11,27,14,30,245.0,142.0,2.3,13.0,230.0,232.94,187.29
2016,11,27,14,45,228.5,130.0,2.25,13.0,205.5,200.09,158.45
2016,11,27,15,0,212.0,118.0,2.2,13.0,181.0,168.9,131.05
2016,11,27,15,15,195.5,102.5,2.1,12.5,154.0,136.32,102.81
2016,11,27,15,30,179.0,87.0,2.0,12.0,127.0,105.74,76.7
2016,11,27,15,45,155.5,70.0,1.95,12.0,99.5,75.37,52.06
2016,11,27,16,0,132.0,53.0,1.9,12.0,72.0,48.17,31.96
2016,11,27,16,15,82.0,37.5,1.9,12.0,48.0,29.9,19.54
2016,11,27,16,30,32.0,22.0,1.9,12.0,24.0,18.5,2.44
2016,11,27,16,45,16.0,11.0,1.9,12.0,12.0,10.01,0.0
2016,11,27,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,4.25,12.0,5.0,4.55,0.0
2016,11,28,7,30,0.0,10.0,4.3,12.0,10.0,8.79,0.0
2016,11,28,7,45,0.0,24.0,4.4,12.0,24.0,21.45,10.7
2016,11,28,8,0,0.0,38.0,4.5,12.0,38.0,36.51,24.83
2016,11,28,8,15,0.0,55.0,4.5,12.0,55.0,55.02,41.13
2016,11,28,8,30,0.0,72.0,4.5,12.0,72.0,72.91,56.85
2016,11,28,8,45,4.5,88.0,4.5,12.5,89.5,92.56,73.95
2016,11,28,9,0,9.0,104.0,4.5,13.0,107.0,112.29,90.89
2016,11,28,9,15,14.0,117.5,4.45,13.0,122.5,129.33,105.54
2016,11,28,9,30,19.0,131.0,4.4,13.0,138.0,146.61,120.23
2016,11,28,9,45,297.5,120.0,4.4,13.0,239.5,405.32,343.37
2016,11,28,10,0,576.0,109.0,4.4,13.0,341.0,653.81,544.02
2016,11,28,10,15,617.5,106.0,4.35,13.0,369.0,687.08,567.57
2016,11,28,10,30,659.0,103.0,4.3,13.0,397.0,717.65,589.95
2016,11,28,10,45,577.0,130.5,4.3,13.5,395.5,675.94,555.91
2016,11,28,11,0,495.0,158.0,4.3,14.0,394.0,626.1,514.5
2016,11,28,11,15,495.5,162.5,4.25,14.0,403.5,623.59,511.9
2016,11,28,11,30,496.0,167.0,4.2,14.0,413.0,618.94,507.42
2016,11,28,11,45,646.0,134.0,4.2,14.0,457.5,695.96,568.78
2016,11,28,12,0,796.0,101.0,4.2,14.0,502.0,753.9,612.21
2016,11,28,12,15,794.0,100.5,4.15,14.0,498.5,729.03,592.88
2016,11,28,12,30,792.0,100.0,4.1,14.0,495.0,701.4,572.02
2016,11,28,12,45,760.5,97.5,4.1,14.0,470.0,648.67,530.9
2016,11,28,13,0,729.0,95.0,4.1,14.0,445.0,597.67,490.29
2016,11,28,13,15,736.0,97.5,4.1,14.0,439.5,573.5,470.04
2016,11,28,13,30,743.0,100.0,4.1,14.0,434.0,546.38,446.78
2016,11,28,13,45,740.5,94.0,4.15,14.0,411.5,502.43,409.88
