Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,0,738.0,88.0,4.2,14.0,389.0,456.95,370.79
2016,11,28,14,15,588.5,101.5,4.15,14.0,330.0,366.55,295.28
2016,11,28,14,30,439.0,115.0,4.1,14.0,271.0,285.72,227.74
2016,11,28,14,45,415.0,108.0,4.1,14.0,243.5,244.29,190.82
2016,11,28,15,0,391.0,101.0,4.1,14.0,216.0,204.86,155.28
2016,11,28,15,15,361.5,89.5,4.0,13.5,184.0,162.4,117.95
2016,11,28,15,30,332.0,78.0,3.9,13.0,152.0,123.1,84.33
2016,11,28,15,45,301.0,64.0,3.85,13.0,120.0,84.85,53.81
2016,11,28,16,0,270.0,50.0,3.8,13.0,88.0,50.34,30.46
2016,11,28,16,15,193.0,36.0,3.75,12.5,58.5,27.97,17.8
2016,11,28,16,30,116.0,22.0,3.7,12.0,29.0,17.27,1.42
2016,11,28,16,45,58.0,11.0,3.7,12.0,14.5,10.01,0.0
2016,11,28,17,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,7,15,146.0,8.5,2.35,10.0,15.0,88.53,0.0
2016,11,29,7,30,292.0,17.0,2.3,10.0,30.0,209.94,0.0
2016,11,29,7,45,412.5,24.5,2.25,10.5,66.0,323.19,237.59
2016,11,29,8,0,533.0,32.0,2.2,11.0,102.0,427.89,348.56
2016,11,29,8,15,600.0,37.5,2.1,11.0,142.5,499.94,412.45
2016,11,29,8,30,667.0,43.0,2.0,11.0,183.0,574.18,474.02
2016,11,29,8,45,708.0,46.5,1.95,11.5,222.5,627.52,515.98
2016,11,29,9,0,749.0,50.0,1.9,12.0,262.0,680.32,555.57
2016,11,29,9,15,777.5,52.5,1.8,12.0,298.0,720.66,584.84
2016,11,29,9,30,806.0,55.0,1.7,12.0,334.0,759.08,611.66
2016,11,29,9,45,823.5,57.5,1.65,12.5,365.0,777.83,622.68
2016,11,29,10,0,841.0,60.0,1.6,13.0,396.0,801.81,637.34
2016,11,29,10,15,854.0,61.0,1.55,13.0,421.5,816.91,646.46
2016,11,29,10,30,867.0,62.0,1.5,13.0,447.0,828.78,653.32
2016,11,29,10,45,874.0,64.0,1.45,13.0,465.5,833.49,655.14
2016,11,29,11,0,881.0,66.0,1.4,13.0,484.0,834.67,654.64
2016,11,29,11,15,886.5,66.5,1.4,13.0,495.5,829.1,650.18
2016,11,29,11,30,892.0,67.0,1.4,13.0,507.0,819.99,643.44
2016,11,29,11,45,892.5,67.5,1.45,13.5,511.5,803.33,630.95
2016,11,29,12,0,893.0,68.0,1.5,14.0,516.0,783.34,616.24
2016,11,29,12,15,892.0,68.0,1.5,14.0,513.0,758.36,598.63
2016,11,29,12,30,891.0,68.0,1.5,14.0,510.0,730.3,578.85
2016,11,29,12,45,880.5,69.0,1.55,14.0,498.0,693.92,553.39
2016,11,29,13,0,870.0,70.0,1.6,14.0,486.0,655.34,524.79
2016,11,29,13,15,862.0,69.0,1.6,14.0,468.5,614.07,492.57
2016,11,29,13,30,854.0,68.0,1.6,14.0,451.0,570.92,458.13
2016,11,29,13,45,840.5,67.0,1.65,14.0,426.5,525.57,421.24
2016,11,29,14,0,827.0,66.0,1.7,14.0,402.0,476.3,380.19
2016,11,29,14,15,807.5,64.0,1.75,14.0,371.5,422.71,334.5
2016,11,29,14,30,788.0,62.0,1.8,14.0,341.0,369.36,287.62
2016,11,29,14,45,759.5,59.0,1.85,14.0,305.5,312.59,236.97
2016,11,29,15,0,731.0,56.0,1.9,14.0,270.0,257.66,187.05
2016,11,29,15,15,689.0,52.5,1.85,13.5,231.0,201.5,137.02
2016,11,29,15,30,647.0,49.0,1.8,13.0,192.0,149.35,92.12
2016,11,29,15,45,581.0,43.0,1.75,13.0,151.5,96.85,52.18
2016,11,29,16,0,515.0,37.0,1.7,13.0,111.0,49.72,24.22
2016,11,29,16,15,400.0,28.5,1.55,12.5,73.5,22.94,13.57
2016,11,29,16,30,285.0,20.0,1.4,12.0,36.0,16.38,0.65
2016,11,29,16,45,142.5,10.0,1.3,12.0,18.0,9.1,0.0
2016,11,29,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,2.35,11.0,7.0,6.37,0.0
2016,11,30,7,30,0.0,14.0,2.4,11.0,14.0,12.34,0.0
2016,11,30,7,45,35.0,30.0,2.45,11.5,34.5,71.31,47.2
2016,11,30,8,0,70.0,46.0,2.5,12.0,55.0,115.62,91.56
2016,11,30,8,15,88.0,63.5,2.55,12.0,79.0,151.64,124.33
2016,11,30,8,30,106.0,81.0,2.6,12.0,103.0,187.78,156.47
2016,11,30,8,45,123.0,97.5,2.7,12.0,128.0,221.83,186.3
2016,11,30,9,0,140.0,114.0,2.8,12.0,153.0,256.22,215.84
2016,11,30,9,15,150.5,127.5,2.8,12.0,175.0,281.06,236.75
2016,11,30,9,30,161.0,141.0,2.8,12.0,197.0,305.89,257.27
2016,11,30,9,45,478.5,106.5,2.8,12.0,292.5,556.89,466.27
2016,11,30,10,0,796.0,72.0,2.8,12.0,388.0,786.66,640.41
2016,11,30,10,15,811.5,73.5,2.8,12.0,413.5,804.39,650.73
2016,11,30,10,30,827.0,75.0,2.8,12.0,439.0,818.91,660.46
2016,11,30,10,45,840.5,75.0,2.8,12.0,458.5,826.45,665.11
2016,11,30,11,0,854.0,75.0,2.8,12.0,478.0,830.48,667.34
2016,11,30,11,15,859.0,76.0,2.85,12.0,490.0,825.11,663.17
2016,11,30,11,30,864.0,77.0,2.9,12.0,502.0,816.22,656.62
2016,11,30,11,45,866.5,77.0,2.95,12.5,506.0,800.6,644.07
2016,11,30,12,0,869.0,77.0,3.0,13.0,510.0,781.62,629.2
2016,11,30,12,15,867.5,77.0,3.05,13.0,507.0,756.34,610.88
2016,11,30,12,30,866.0,77.0,3.1,13.0,504.0,728.05,590.33
2016,11,30,12,45,849.5,79.5,3.15,13.0,491.5,689.44,561.8
2016,11,30,13,0,833.0,82.0,3.2,13.0,479.0,649.01,529.87
2016,11,30,13,15,823.5,81.0,3.2,13.0,461.0,607.52,496.43
2016,11,30,13,30,814.0,80.0,3.2,13.0,443.0,564.35,460.93
2016,11,30,13,45,800.0,78.0,3.2,13.0,419.0,516.3,420.74
2016,11,30,14,0,786.0,76.0,3.2,13.0,395.0,467.49,378.9
2016,11,30,14,15,765.0,73.5,3.2,13.0,364.5,414.64,332.76
2016,11,30,14,30,744.0,71.0,3.2,13.0,334.0,362.28,285.88
2016,11,30,14,45,710.5,68.5,3.2,13.0,298.5,306.01,235.09
2016,11,30,15,0,677.0,66.0,3.2,13.0,263.0,252.5,186.11
2016,11,30,15,15,631.0,61.0,3.2,12.5,224.0,196.66,136.32
2016,11,30,15,30,585.0,56.0,3.2,12.0,185.0,145.38,92.12
2016,11,30,15,45,509.5,50.0,3.25,12.0,145.0,95.18,53.93
2016,11,30,16,0,434.0,44.0,3.3,12.0,105.0,53.66,29.25
2016,11,30,16,15,314.5,33.5,3.3,12.0,69.5,27.41,17.28
2016,11,30,16,30,195.0,23.0,3.3,12.0,34.0,19.16,1.25
2016,11,30,16,45,97.5,11.5,3.3,12.0,17.0,10.46,0.0
2016,11,30,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,7,15,123.0,8.0,3.25,9.0,12.5,74.9,0.0
2016,12,1,7,30,246.0,16.0,3.3,9.0,25.0,159.3,0.0
2016,12,1,7,45,379.0,24.5,3.35,9.5,61.0,307.27,216.07
2016,12,1,8,0,512.0,33.0,3.4,10.0,97.0,412.17,337.39
2016,12,1,8,15,584.0,38.5,3.45,10.0,138.0,487.32,406.5
2016,12,1,8,30,656.0,44.0,3.5,10.0,179.0,564.69,472.93
2016,12,1,8,45,701.0,48.0,3.6,10.5,219.0,621.49,519.74
2016,12,1,9,0,746.0,52.0,3.7,11.0,259.0,677.93,564.4
2016,12,1,9,15,776.0,55.0,3.75,11.0,295.5,720.17,597.42
2016,12,1,9,30,806.0,58.0,3.8,11.0,332.0,760.53,628.14
2016,12,1,9,45,820.0,61.5,3.85,11.5,363.0,785.97,645.7
2016,12,1,10,0,834.0,65.0,3.9,12.0,394.0,808.45,660.74
2016,12,1,10,15,848.5,66.5,3.85,12.0,420.0,825.57,672.33
2016,12,1,10,30,863.0,68.0,3.8,12.0,446.0,839.37,681.4
2016,12,1,10,45,871.0,69.5,3.8,12.5,465.0,836.14,676.86
2016,12,1,11,0,879.0,71.0,3.8,13.0,484.0,837.59,676.04
2016,12,1,11,15,884.5,72.0,3.75,13.0,496.0,832.76,671.66
2016,12,1,11,30,890.0,73.0,3.7,13.0,508.0,824.39,664.84
2016,12,1,11,45,891.0,73.0,3.65,13.0,512.0,807.65,651.98
2016,12,1,12,0,892.0,73.0,3.6,13.0,516.0,787.58,636.81
2016,12,1,12,15,890.0,73.0,3.5,13.0,513.0,761.99,617.39
2016,12,1,12,30,888.0,73.0,3.4,13.0,510.0,733.39,595.8
2016,12,1,12,45,875.5,74.5,3.35,13.5,497.5,696.43,567.05
2016,12,1,13,0,863.0,76.0,3.3,14.0,485.0,661.72,538.31
2016,12,1,13,15,853.0,75.0,3.3,14.0,467.0,618.97,503.97
2016,12,1,13,30,843.0,74.0,3.3,14.0,449.0,574.51,467.56
2016,12,1,13,45,685.0,96.5,3.3,14.0,390.5,476.37,387.75
2016,12,1,14,0,527.0,119.0,3.3,14.0,332.0,383.63,311.6
2016,12,1,14,15,644.5,93.5,3.3,13.5,334.0,383.67,308.73
2016,12,1,14,30,762.0,68.0,3.3,13.0,336.0,366.53,289.35
2016,12,1,14,45,728.5,65.5,3.35,13.0,300.0,310.03,238.15
2016,12,1,15,0,695.0,63.0,3.4,13.0,264.0,255.92,188.53
2016,12,1,15,15,649.5,58.5,3.4,12.5,225.0,198.83,137.51
2016,12,1,15,30,604.0,54.0,3.4,12.0,186.0,147.1,92.75
2016,12,1,15,45,531.5,47.5,3.45,12.0,146.0,95.62,53.31
2016,12,1,16,0,459.0,41.0,3.5,12.0,106.0,52.42,27.39
2016,12,1,16,15,339.0,31.5,3.55,11.5,70.0,25.61,15.78
2016,12,1,16,30,219.0,22.0,3.6,11.0,34.0,18.24,0.57
2016,12,1,16,45,109.5,11.0,3.65,11.0,17.0,10.01,0.0
2016,12,1,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,7,15,124.0,7.5,2.25,9.0,12.0,6.82,0.0
2016,12,2,7,30,248.0,15.0,2.2,9.0,24.0,159.07,0.0
2016,12,2,7,45,377.5,23.5,2.2,9.5,59.0,294.15,199.43
2016,12,2,8,0,507.0,32.0,2.2,10.0,94.0,406.8,330.24
2016,12,2,8,15,578.5,37.5,2.2,10.0,134.0,481.16,398.27
2016,12,2,8,30,650.0,43.0,2.2,10.0,174.0,557.83,463.15
2016,12,2,8,45,467.5,71.5,2.2,10.5,176.0,478.58,401.59
2016,12,2,9,0,285.0,100.0,2.2,11.0,178.0,363.58,306.88
2016,12,2,9,15,295.0,113.0,2.15,11.0,203.5,391.45,330.51
2016,12,2,9,30,305.0,126.0,2.1,11.0,229.0,418.56,352.14
2016,12,2,9,45,368.5,129.0,2.1,11.5,265.0,493.03,411.31
2016,12,2,10,0,432.0,132.0,2.1,12.0,301.0,551.2,456.23
2016,12,2,10,15,571.5,109.5,2.05,12.0,348.5,648.82,531.62
2016,12,2,10,30,711.0,87.0,2.0,12.0,396.0,738.21,596.83
2016,12,2,10,45,676.5,100.5,2.0,12.5,405.0,722.39,582.47
2016,12,2,11,0,642.0,114.0,2.0,13.0,414.0,703.21,566.77
2016,12,2,11,15,755.0,93.0,2.0,13.0,454.5,757.95,606.84
2016,12,2,11,30,868.0,72.0,2.0,13.0,495.0,804.57,639.82
2016,12,2,11,45,870.0,72.5,2.0,13.0,499.5,789.76,628.37
2016,12,2,12,0,872.0,73.0,2.0,13.0,504.0,771.64,615.26
2016,12,2,12,15,700.5,114.0,2.1,13.0,459.5,676.62,546.08
2016,12,2,12,30,529.0,155.0,2.2,13.0,415.0,568.7,462.33
2016,12,2,12,45,436.0,171.0,2.3,13.5,382.0,501.58,408.77
2016,12,2,13,0,343.0,187.0,2.4,14.0,349.0,427.96,349.3
2016,12,2,13,15,294.5,186.5,2.45,14.0,322.0,381.5,311.79
2016,12,2,13,30,246.0,186.0,2.5,14.0,295.0,338.01,276.14
2016,12,2,13,45,321.0,164.5,2.65,14.0,298.5,341.33,278.88
2016,12,2,14,0,396.0,143.0,2.8,14.0,302.0,345.07,280.63
2016,12,2,14,15,568.0,105.5,2.8,14.0,314.5,362.94,291.65
2016,12,2,14,30,740.0,68.0,2.8,14.0,327.0,358.69,281.9
2016,12,2,14,45,709.5,65.0,2.85,14.0,292.5,303.9,232.43
2016,12,2,15,0,679.0,62.0,2.9,14.0,258.0,250.31,183.58
2016,12,2,15,15,634.5,57.5,2.9,13.5,219.5,195.3,134.59
2016,12,2,15,30,590.0,53.0,2.9,13.0,181.0,144.63,90.91
2016,12,2,15,45,519.0,46.5,2.95,13.0,142.0,94.11,52.26
2016,12,2,16,0,448.0,40.0,3.0,13.0,103.0,51.68,26.68
2016,12,2,16,15,330.5,30.5,3.05,12.5,68.0,24.7,14.91
2016,12,2,16,30,213.0,21.0,3.1,12.0,33.0,17.3,0.0
2016,12,2,16,45,106.5,10.5,3.15,12.0,16.5,9.55,0.0
2016,12,2,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,3,7,15,91.5,7.0,2.15,10.0,10.0,6.37,0.0
2016,12,3,7,30,183.0,14.0,2.1,10.0,20.0,119.68,0.0
2016,12,3,7,45,316.5,23.5,2.1,10.5,53.0,262.72,169.82
2016,12,3,8,0,450.0,33.0,2.1,11.0,86.0,377.84,304.67
2016,12,3,8,15,524.5,39.0,2.05,11.0,125.0,451.3,372.58
2016,12,3,8,30,599.0,45.0,2.0,11.0,164.0,521.8,432.44
2016,12,3,8,45,649.0,48.5,1.95,11.0,203.0,580.29,480.29
2016,12,3,9,0,699.0,52.0,1.9,11.0,242.0,638.72,526.1
2016,12,3,9,15,611.0,72.5,1.9,11.0,255.0,614.07,507.16
2016,12,3,9,30,523.0,93.0,1.9,11.0,268.0,576.5,478.18
2016,12,3,9,45,595.0,88.5,1.9,11.5,305.5,636.83,523.71
2016,12,3,10,0,667.0,84.0,1.9,12.0,343.0,695.48,565.92
2016,12,3,10,15,734.0,79.0,1.95,12.0,382.0,742.54,600.03
2016,12,3,10,30,801.0,74.0,2.0,12.0,421.0,792.65,636.03
2016,12,3,10,45,807.5,76.5,2.05,12.5,439.0,797.75,637.76
2016,12,3,11,0,814.0,79.0,2.1,13.0,457.0,799.5,637.6
2016,12,3,11,15,820.5,80.0,2.1,13.0,469.5,796.01,634.54
2016,12,3,11,30,827.0,81.0,2.1,13.0,482.0,789.13,629.19
2016,12,3,11,45,824.0,83.0,2.15,13.5,485.5,772.46,616.14
2016,12,3,12,0,821.0,85.0,2.2,14.0,489.0,752.74,601.03
2016,12,3,12,15,820.5,85.0,2.2,14.0,486.5,729.61,584.26
2016,12,3,12,30,820.0,85.0,2.2,14.0,484.0,703.57,565.37
2016,12,3,12,45,820.0,83.0,2.25,14.0,475.0,672.81,542.85
2016,12,3,13,0,820.0,81.0,2.3,14.0,466.0,639.39,516.95
2016,12,3,13,15,811.0,80.0,2.35,14.0,449.0,599.02,485.08
2016,12,3,13,30,802.0,79.0,2.4,14.0,432.0,556.96,451.16
2016,12,3,13,45,646.0,102.0,2.5,14.0,376.5,462.16,374.88
2016,12,3,14,0,490.0,125.0,2.6,14.0,321.0,372.62,301.98
2016,12,3,14,15,487.0,115.0,2.65,14.0,297.5,334.01,268.77
2016,12,3,14,30,484.0,105.0,2.7,14.0,274.0,294.9,234.02
2016,12,3,14,45,448.5,100.5,2.75,14.0,244.5,250.05,194.42
2016,12,3,15,0,413.0,96.0,2.8,14.0,215.0,208.27,157.25
2016,12,3,15,15,486.0,76.5,2.9,13.5,196.5,181.88,129.32
2016,12,3,15,30,559.0,57.0,3.0,13.0,178.0,144.17,91.93
2016,12,3,15,45,487.5,50.0,3.1,13.0,139.5,94.86,54.12
2016,12,3,16,0,416.0,43.0,3.2,13.0,101.0,53.76,28.95
2016,12,3,16,15,301.0,32.5,3.25,12.5,66.5,26.52,16.4
2016,12,3,16,30,186.0,22.0,3.3,12.0,32.0,18.24,0.0
2016,12,3,16,45,93.0,11.0,3.35,12.0,16.0,10.01,0.0
2016,12,3,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,3.05,10.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,3.0,10.0,13.0,11.82,0.0
2016,12,4,7,45,78.5,27.0,3.0,10.5,36.5,103.21,60.49
2016,12,4,8,0,157.0,41.0,3.0,11.0,60.0,178.49,143.21
2016,12,4,8,15,186.5,57.0,2.95,11.0,87.5,223.49,185.76
2016,12,4,8,30,216.0,73.0,2.9,11.0,115.0,269.37,226.94
2016,12,4,8,45,234.0,87.5,2.9,11.0,142.5,305.0,258.41
2016,12,4,9,0,252.0,102.0,2.9,11.0,170.0,340.74,289.08
2016,12,4,9,15,268.5,114.0,2.85,11.0,195.5,371.49,314.85
2016,12,4,9,30,285.0,126.0,2.8,11.0,221.0,401.96,339.76
2016,12,4,9,45,293.0,138.0,2.75,11.5,244.0,424.79,357.15
2016,12,4,10,0,301.0,150.0,2.7,12.0,267.0,446.59,373.34
2016,12,4,10,15,448.5,132.0,2.7,12.0,319.0,564.18,468.76
2016,12,4,10,30,596.0,114.0,2.7,12.0,371.0,672.65,552.52
2016,12,4,10,45,542.0,133.5,2.7,12.0,374.5,639.54,525.7
2016,12,4,11,0,488.0,153.0,2.7,12.0,378.0,611.94,502.69
2016,12,4,11,15,340.5,183.0,2.75,12.0,342.0,501.56,413.68
2016,12,4,11,30,193.0,213.0,2.8,12.0,306.0,395.33,326.12
2016,12,4,11,45,291.5,200.0,2.85,12.5,342.5,466.09,384.22
2016,12,4,12,0,390.0,187.0,2.9,13.0,379.0,517.66,425.42
2016,12,4,12,15,328.5,197.0,2.9,13.0,358.0,470.49,386.4
2016,12,4,12,30,267.0,207.0,2.9,13.0,337.0,425.12,349.09
2016,12,4,12,45,318.0,194.0,2.95,13.0,345.5,433.94,357.04
2016,12,4,13,0,369.0,181.0,3.0,13.0,354.0,438.74,361.2
2016,12,4,13,15,485.0,149.0,2.95,13.0,367.5,469.41,385.96
2016,12,4,13,30,601.0,117.0,2.9,13.0,381.0,483.98,396.85
2016,12,4,13,45,590.5,112.0,2.9,13.0,360.0,443.45,362.62
2016,12,4,14,0,580.0,107.0,2.9,13.0,339.0,402.4,327.49
2016,12,4,14,15,620.0,90.5,2.85,13.0,321.0,371.44,299.27
2016,12,4,14,30,660.0,74.0,2.8,13.0,303.0,335.23,265.31
2016,12,4,14,45,623.5,73.5,2.75,13.0,272.0,284.9,219.88
2016,12,4,15,0,587.0,73.0,2.7,13.0,241.0,237.31,176.48
2016,12,4,15,15,541.5,67.0,2.6,13.0,205.0,185.63,130.47
2016,12,4,15,30,496.0,61.0,2.5,13.0,169.0,138.56,89.95
2016,12,4,15,45,443.0,52.0,2.45,13.0,133.0,92.88,54.23
2016,12,4,16,0,390.0,43.0,2.4,13.0,97.0,53.28,28.97
2016,12,4,16,15,282.5,32.0,2.4,12.5,63.5,26.03,15.98
2016,12,4,16,30,175.0,21.0,2.4,12.0,30.0,17.28,0.0
2016,12,4,16,45,87.5,10.5,2.45,12.0,15.0,9.55,0.0
2016,12,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,9.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,9.0,15.0,13.64,0.0
2016,12,5,7,45,150.0,26.0,2.9,9.5,43.0,157.9,89.66
2016,12,5,8,0,300.0,37.0,2.9,10.0,71.0,281.66,227.51
2016,12,5,8,15,349.5,49.0,2.85,10.0,104.5,339.9,283.71
2016,12,5,8,30,399.0,61.0,2.8,10.0,138.0,398.59,336.29
2016,12,5,8,45,436.0,69.5,2.8,10.0,171.0,446.17,378.01
2016,12,5,9,0,473.0,78.0,2.8,10.0,204.0,499.35,422.63
2016,12,5,9,15,499.0,84.5,2.75,10.0,234.0,537.39,453.31
2016,12,5,9,30,525.0,91.0,2.7,10.0,264.0,574.22,482.2
2016,12,5,9,45,530.0,100.5,2.65,10.0,290.0,595.58,498.26
2016,12,5,10,0,535.0,110.0,2.6,10.0,316.0,614.66,512.3
2016,12,5,10,15,446.0,136.0,2.55,10.0,315.5,566.62,472.29
2016,12,5,10,30,357.0,162.0,2.5,10.0,315.0,504.7,421.14
2016,12,5,10,45,289.5,180.0,2.5,10.5,307.5,466.77,388.31
2016,12,5,11,0,222.0,198.0,2.5,11.0,300.0,412.11,342.15
2016,12,5,11,15,206.0,205.0,2.5,11.0,302.0,402.17,333.56
2016,12,5,11,30,190.0,212.0,2.5,11.0,304.0,391.83,324.45
2016,12,5,11,45,233.5,209.5,2.5,11.0,323.0,417.03,345.43
2016,12,5,12,0,277.0,207.0,2.5,11.0,342.0,453.77,374.88
2016,12,5,12,15,268.0,207.0,2.45,11.0,337.5,436.88,360.63
2016,12,5,12,30,259.0,207.0,2.4,11.0,333.0,419.55,346.31
2016,12,5,12,45,235.0,205.0,2.4,11.0,317.5,389.35,321.53
2016,12,5,13,0,211.0,203.0,2.4,11.0,302.0,349.52,289.04
2016,12,5,13,15,190.0,197.0,2.45,11.0,283.5,319.8,264.54
2016,12,5,13,30,169.0,191.0,2.5,11.0,265.0,291.37,240.87
2016,12,5,13,45,171.5,180.0,2.55,11.0,251.5,271.61,224.36
2016,12,5,14,0,174.0,169.0,2.6,11.0,238.0,251.5,207.23
2016,12,5,14,15,166.5,157.5,2.65,11.0,219.5,226.18,185.48
2016,12,5,14,30,159.0,146.0,2.7,11.0,201.0,201.5,164.01
2016,12,5,14,45,154.0,131.0,2.8,11.0,180.0,175.0,140.72
2016,12,5,15,0,149.0,116.0,2.9,11.0,159.0,149.13,117.7
2016,12,5,15,15,137.5,100.0,2.9,10.5,135.5,121.59,93.61
2016,12,5,15,30,126.0,84.0,2.9,10.0,112.0,95.56,71.02
2016,12,5,15,45,111.5,67.0,2.95,10.0,88.0,69.96,49.51
2016,12,5,16,0,97.0,50.0,3.0,10.0,64.0,46.49,31.09
2016,12,5,16,15,54.5,35.0,3.0,10.0,42.0,28.88,18.54
2016,12,5,16,30,12.0,20.0,3.0,10.0,20.0,17.31,0.0
2016,12,5,16,45,6.0,10.0,3.05,10.0,10.0,9.1,0.0
2016,12,5,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,6.5,2.7,8.0,6.5,0.0,0.0
2016,12,6,7,30,0.0,13.0,2.7,8.0,13.0,11.82,0.0
2016,12,6,7,45,115.5,26.5,2.7,8.5,39.0,136.48,70.76
2016,12,6,8,0,231.0,40.0,2.7,9.0,65.0,240.51,193.52
2016,12,6,8,15,284.0,53.0,2.7,9.0,97.5,299.09,250.05
2016,12,6,8,30,337.0,66.0,2.7,9.0,130.0,360.8,305.35
2016,12,6,8,45,369.5,77.5,2.75,9.5,162.5,407.23,345.66
2016,12,6,9,0,402.0,89.0,2.8,10.0,195.0,454.14,384.96
2016,12,6,9,15,423.5,99.5,2.85,10.0,225.0,490.96,415.48
2016,12,6,9,30,445.0,110.0,2.9,10.0,255.0,526.93,444.56
2016,12,6,9,45,477.5,112.0,3.0,10.5,282.0,559.9,470.4
2016,12,6,10,0,510.0,114.0,3.1,11.0,309.0,591.8,494.67
2016,12,6,10,15,540.5,116.5,3.15,11.0,335.5,621.19,517.1
2016,12,6,10,30,571.0,119.0,3.2,11.0,362.0,656.02,543.56
2016,12,6,10,45,341.0,160.0,3.25,11.0,307.0,484.73,404.57
2016,12,6,11,0,111.0,201.0,3.3,11.0,252.0,323.41,268.43
2016,12,6,11,15,146.0,206.5,3.25,11.0,275.0,354.71,295.11
2016,12,6,11,30,181.0,212.0,3.2,11.0,298.0,384.71,319.78
2016,12,6,11,45,504.0,150.5,3.2,11.0,394.5,592.61,491.71
2016,12,6,12,0,827.0,89.0,3.2,11.0,491.0,761.32,621.87
2016,12,6,12,15,826.0,89.0,3.2,11.0,489.0,737.92,602.91
2016,12,6,12,30,825.0,89.0,3.2,11.0,487.0,711.61,583.26
2016,12,6,12,45,468.0,147.0,3.25,11.0,372.0,498.19,412.86
2016,12,6,13,0,111.0,205.0,3.3,11.0,257.0,286.75,236.83
2016,12,6,13,15,290.5,175.5,3.3,11.0,304.0,368.18,306.55
2016,12,6,13,30,470.0,146.0,3.3,11.0,351.0,434.88,360.82
2016,12,6,13,45,642.5,107.5,3.35,11.0,372.0,467.22,385.59
2016,12,6,14,0,815.0,69.0,3.4,11.0,393.0,476.75,390.12
2016,12,6,14,15,794.5,67.0,3.35,11.0,363.0,423.8,343.06
2016,12,6,14,30,774.0,65.0,3.3,11.0,333.0,371.16,295.41
2016,12,6,14,45,747.5,61.5,3.25,11.0,298.5,315.64,244.51
2016,12,6,15,0,721.0,58.0,3.2,11.0,264.0,261.7,194.32
2016,12,6,15,15,677.5,54.0,3.1,10.5,225.0,205.44,143.29
2016,12,6,15,30,634.0,50.0,3.0,10.0,186.0,153.32,97.44
2016,12,6,15,45,566.0,44.0,2.95,10.0,146.5,99.53,55.13
2016,12,6,16,0,498.0,38.0,2.9,10.0,107.0,54.75,27.22
2016,12,6,16,15,379.5,29.0,2.9,10.0,70.5,23.46,14.0
2016,12,6,16,30,261.0,20.0,2.9,10.0,34.0,16.44,0.0
2016,12,6,16,45,130.5,10.0,2.9,10.0,17.0,9.1,0.0
2016,12,6,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.0,2.0,8.0,2.0,0.0,0.0
2016,12,7,7,30,0.0,4.0,2.0,8.0,4.0,3.64,0.0
2016,12,7,7,45,0.0,14.5,2.05,8.0,14.5,12.76,0.75
2016,12,7,8,0,0.0,25.0,2.1,8.0,25.0,22.04,12.49
2016,12,7,8,15,0.0,37.0,2.15,8.0,37.0,33.43,22.98
2016,12,7,8,30,0.0,49.0,2.2,8.0,49.0,45.41,33.74
2016,12,7,8,45,0.0,61.5,2.3,8.5,61.5,57.83,44.73
2016,12,7,9,0,0.0,74.0,2.4,9.0,74.0,70.15,55.49
2016,12,7,9,15,0.0,85.5,2.45,9.0,85.5,81.25,65.16
2016,12,7,9,30,0.0,97.0,2.5,9.0,97.0,92.37,74.74
2016,12,7,9,45,0.0,107.0,2.6,9.0,107.0,101.79,82.77
2016,12,7,10,0,0.0,117.0,2.7,9.0,117.0,111.28,90.8
2016,12,7,10,15,0.0,113.5,2.75,9.0,113.5,105.99,86.14
2016,12,7,10,30,0.0,110.0,2.8,9.0,110.0,101.33,82.05
2016,12,7,10,45,0.0,61.0,2.9,9.5,61.0,53.9,41.11
2016,12,7,11,0,0.0,12.0,3.0,10.0,12.0,10.57,3.53
2016,12,7,11,15,0.0,64.5,3.1,10.0,64.5,57.01,43.68
2016,12,7,11,30,0.0,117.0,3.2,10.0,117.0,106.51,85.9
2016,12,7,11,45,0.5,138.5,3.35,10.0,139.0,128.22,104.21
2016,12,7,12,0,1.0,160.0,3.5,10.0,161.0,150.18,122.69
2016,12,7,12,15,0.5,125.5,3.55,10.0,126.0,114.56,92.6
2016,12,7,12,30,0.0,91.0,3.6,10.0,91.0,80.91,64.02
2016,12,7,12,45,11.5,134.5,3.7,10.0,140.5,130.57,106.64
2016,12,7,13,0,23.0,178.0,3.8,10.0,190.0,180.95,149.29
2016,12,7,13,15,30.0,176.0,3.85,9.5,190.0,190.1,157.36
2016,12,7,13,30,37.0,174.0,3.9,9.0,190.0,189.81,157.53
2016,12,7,13,45,18.5,146.5,4.0,9.0,154.5,143.52,118.21
2016,12,7,14,0,0.0,119.0,4.1,9.0,119.0,107.22,87.24
2016,12,7,14,15,0.0,109.5,4.1,9.0,109.5,98.22,79.65
2016,12,7,14,30,0.0,100.0,4.1,9.0,100.0,89.33,72.09
2016,12,7,14,45,0.0,89.0,4.1,9.0,89.0,79.17,63.36
2016,12,7,15,0,0.0,78.0,4.1,9.0,78.0,69.12,54.65
2016,12,7,15,15,0.0,66.5,4.1,8.5,66.5,58.74,45.65
2016,12,7,15,30,0.0,55.0,4.1,8.0,55.0,48.47,36.62
2016,12,7,15,45,0.0,42.5,4.1,8.0,42.5,37.47,26.79
2016,12,7,16,0,0.0,30.0,4.1,8.0,30.0,26.45,16.89
2016,12,7,16,15,0.0,19.5,4.1,8.0,19.5,17.16,8.83
2016,12,7,16,30,0.0,9.0,4.1,8.0,9.0,7.9,0.0
2016,12,7,16,45,0.0,4.5,4.2,8.0,4.5,4.09,0.0
2016,12,7,17,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,1.9,12.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,1.9,12.0,4.0,3.64,0.0
2016,12,8,7,45,0.0,15.0,1.95,12.0,15.0,13.21,0.06
2016,12,8,8,0,0.0,26.0,2.0,12.0,26.0,22.93,12.85
2016,12,8,8,15,0.0,39.5,2.0,12.0,39.5,36.97,25.51
2016,12,8,8,30,0.0,53.0,2.0,12.0,53.0,50.76,37.71
2016,12,8,8,45,0.0,66.5,2.0,12.0,66.5,64.3,49.61
2016,12,8,9,0,0.0,80.0,2.0,12.0,80.0,77.71,61.27
2016,12,8,9,15,0.0,92.5,2.0,12.0,92.5,89.84,71.71
2016,12,8,9,30,0.0,105.0,2.0,12.0,105.0,101.99,82.03
2016,12,8,9,45,0.0,116.0,2.05,12.5,116.0,112.4,90.6
2016,12,8,10,0,0.0,127.0,2.1,13.0,127.0,122.88,99.13
2016,12,8,10,15,4.5,139.5,2.1,13.0,141.5,138.93,112.61
2016,12,8,10,30,9.0,152.0,2.1,13.0,156.0,155.02,126.02
2016,12,8,10,45,7.0,155.0,2.15,13.0,158.5,154.93,125.68
2016,12,8,11,0,5.0,158.0,2.2,13.0,161.0,155.09,125.6
2016,12,8,11,15,4.0,159.5,2.2,13.0,162.0,154.65,125.08
2016,12,8,11,30,3.0,161.0,2.2,13.0,163.0,154.42,124.76
2016,12,8,11,45,3.5,162.5,2.2,13.0,164.5,155.54,125.64
2016,12,8,12,0,4.0,164.0,2.2,13.0,166.0,156.74,126.62
2016,12,8,12,15,2.0,149.0,2.15,13.0,150.0,139.22,112.01
2016,12,8,12,30,0.0,134.0,2.1,13.0,134.0,122.41,98.0
2016,12,8,12,45,0.0,143.0,2.1,13.0,143.0,131.1,105.33
2016,12,8,13,0,0.0,152.0,2.1,13.0,152.0,139.81,112.63
2016,12,8,13,15,2.0,151.0,2.1,13.0,152.0,139.81,112.76
2016,12,8,13,30,4.0,150.0,2.1,13.0,152.0,139.69,112.8
2016,12,8,13,45,15.0,151.0,2.1,13.0,157.5,146.12,118.39
2016,12,8,14,0,26.0,152.0,2.1,13.0,163.0,156.84,127.42
2016,12,8,14,15,23.5,141.0,2.05,13.0,150.5,138.28,111.86
2016,12,8,14,30,21.0,130.0,2.0,13.0,138.0,125.41,101.06
2016,12,8,14,45,17.0,117.0,1.95,13.0,123.0,110.53,88.5
2016,12,8,15,0,13.0,104.0,1.9,13.0,108.0,96.2,76.35
2016,12,8,15,15,7.5,89.5,1.8,13.0,92.0,80.77,63.26
2016,12,8,15,30,2.0,75.0,1.7,13.0,76.0,66.12,50.79
2016,12,8,15,45,1.0,59.0,1.65,13.0,59.5,51.52,38.07
2016,12,8,16,0,0.0,43.0,1.6,13.0,43.0,37.33,25.61
2016,12,8,16,15,0.0,28.0,1.55,13.0,28.0,24.48,14.67
2016,12,8,16,30,0.0,13.0,1.5,13.0,13.0,11.44,0.0
2016,12,8,16,45,0.0,6.5,1.5,13.0,6.5,5.91,0.0
2016,12,8,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
