Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,15,65.5,5.0,1.2,12.0,6.0,0.0,0.0
2016,12,9,7,30,131.0,10.0,1.2,12.0,12.0,84.2,0.0
2016,12,9,7,45,275.5,19.5,1.3,12.5,42.5,222.11,75.43
2016,12,9,8,0,420.0,29.0,1.4,13.0,73.0,348.87,270.74
2016,12,9,8,15,499.0,35.5,1.45,13.0,110.5,416.57,338.46
2016,12,9,8,30,578.0,42.0,1.5,13.0,148.0,496.77,406.41
2016,12,9,8,45,289.0,64.0,1.55,13.0,117.0,326.73,272.1
2016,12,9,9,0,0.0,86.0,1.6,13.0,86.0,85.61,67.32
2016,12,9,9,15,0.0,99.0,1.6,13.0,99.0,98.15,78.43
2016,12,9,9,30,0.0,112.0,1.6,13.0,112.0,110.73,89.05
2016,12,9,9,45,2.5,122.5,1.65,13.0,123.5,122.4,98.89
2016,12,9,10,0,5.0,133.0,1.7,13.0,135.0,134.26,108.8
2016,12,9,10,15,21.5,150.5,1.7,13.0,159.5,166.2,135.91
2016,12,9,10,30,38.0,168.0,1.7,13.0,184.0,212.77,174.61
2016,12,9,10,45,220.5,167.0,1.75,13.0,266.0,392.41,324.75
2016,12,9,11,0,403.0,166.0,1.8,13.0,348.0,555.28,453.87
2016,12,9,11,15,283.5,188.0,1.8,13.0,317.5,460.81,376.64
2016,12,9,11,30,164.0,210.0,1.8,13.0,287.0,369.03,301.75
2016,12,9,11,45,198.5,209.5,1.8,13.0,304.0,389.95,319.41
2016,12,9,12,0,233.0,209.0,1.8,13.0,321.0,409.06,334.83
2016,12,9,12,15,289.0,199.5,1.8,13.0,338.0,444.67,363.35
2016,12,9,12,30,345.0,190.0,1.8,13.0,355.0,462.95,378.09
2016,12,9,12,45,195.5,190.0,1.8,13.0,283.5,334.85,274.25
2016,12,9,13,0,46.0,190.0,1.8,13.0,212.0,218.21,177.52
2016,12,9,13,15,161.5,184.0,1.75,13.0,255.0,289.16,237.45
2016,12,9,13,30,277.0,178.0,1.7,13.0,298.0,349.36,286.02
2016,12,9,13,45,152.5,165.5,1.65,13.0,231.5,247.42,202.04
2016,12,9,14,0,28.0,153.0,1.6,13.0,165.0,158.94,128.75
2016,12,9,14,15,26.0,142.0,1.5,13.0,152.0,144.87,117.23
2016,12,9,14,30,24.0,131.0,1.4,13.0,139.0,127.57,102.71
2016,12,9,14,45,20.5,118.0,1.35,13.0,124.5,112.68,90.16
2016,12,9,15,0,17.0,105.0,1.3,13.0,110.0,98.27,77.93
2016,12,9,15,15,11.5,90.5,1.25,13.0,94.0,82.58,64.61
2016,12,9,15,30,6.0,76.0,1.2,13.0,78.0,67.68,51.92
2016,12,9,15,45,3.0,60.0,1.15,13.0,61.0,52.59,38.89
2016,12,9,16,0,0.0,44.0,1.1,13.0,44.0,38.15,26.3
2016,12,9,16,15,0.0,29.0,1.1,13.0,29.0,25.27,15.34
2016,12,9,16,30,0.0,14.0,1.1,13.0,14.0,12.32,0.0
2016,12,9,16,45,0.0,7.0,1.15,13.0,7.0,6.37,0.0
2016,12,9,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,2.0,2.45,13.0,2.0,1.75,0.0
2016,12,10,8,0,0.0,4.0,2.4,13.0,4.0,3.5,0.0
2016,12,10,8,15,0.0,6.0,2.35,13.0,6.0,5.26,0.0
2016,12,10,8,30,0.0,8.0,2.3,13.0,8.0,7.02,0.33
2016,12,10,8,45,0.0,10.5,2.25,13.0,10.5,9.22,2.28
2016,12,10,9,0,0.0,13.0,2.2,13.0,13.0,11.42,4.22
2016,12,10,9,15,0.0,15.0,2.2,13.0,15.0,13.18,5.76
2016,12,10,9,30,0.0,17.0,2.2,13.0,17.0,14.95,7.3
2016,12,10,9,45,0.0,19.0,2.2,13.0,19.0,16.72,8.82
2016,12,10,10,0,0.0,21.0,2.2,13.0,21.0,18.48,10.33
2016,12,10,10,15,0.0,24.0,2.2,13.0,24.0,21.13,12.6
2016,12,10,10,30,0.0,27.0,2.2,13.0,27.0,23.79,14.86
2016,12,10,10,45,0.0,24.0,2.25,13.0,24.0,21.14,12.56
2016,12,10,11,0,0.0,21.0,2.3,13.0,21.0,18.5,10.27
2016,12,10,11,15,0.0,38.0,2.25,13.0,38.0,33.52,23.14
2016,12,10,11,30,0.0,55.0,2.2,13.0,55.0,48.59,35.96
2016,12,10,11,45,0.0,48.5,2.15,13.0,48.5,42.83,31.03
2016,12,10,12,0,0.0,42.0,2.1,13.0,42.0,37.07,26.12
2016,12,10,12,15,0.0,41.5,2.1,13.0,41.5,36.63,25.74
2016,12,10,12,30,0.0,41.0,2.1,13.0,41.0,36.18,25.37
2016,12,10,12,45,0.0,45.0,2.1,13.0,45.0,39.72,28.41
2016,12,10,13,0,0.0,49.0,2.1,13.0,49.0,43.26,31.45
2016,12,10,13,15,0.0,94.0,2.15,13.0,94.0,83.77,65.89
2016,12,10,13,30,0.0,139.0,2.2,13.0,139.0,126.72,102.04
2016,12,10,13,45,0.0,133.5,2.25,13.0,133.5,121.26,97.51
2016,12,10,14,0,0.0,128.0,2.3,13.0,128.0,115.87,93.12
2016,12,10,14,15,0.0,118.5,2.25,13.0,118.5,106.75,85.56
2016,12,10,14,30,0.0,109.0,2.2,13.0,109.0,97.74,78.04
2016,12,10,14,45,0.0,97.5,2.2,13.0,97.5,86.99,68.98
2016,12,10,15,0,0.0,86.0,2.2,13.0,86.0,76.36,59.95
2016,12,10,15,15,0.0,73.5,2.15,13.0,73.5,64.97,50.14
2016,12,10,15,30,0.0,61.0,2.1,13.0,61.0,53.71,40.35
2016,12,10,15,45,0.0,47.5,2.05,13.0,47.5,41.75,29.86
2016,12,10,16,0,0.0,34.0,2.0,13.0,34.0,29.98,19.48
2016,12,10,16,15,0.0,22.5,1.95,12.5,22.5,19.82,10.86
2016,12,10,16,30,0.0,11.0,1.9,12.0,11.0,9.67,0.0
2016,12,10,16,45,0.0,5.5,1.9,12.0,5.5,5.0,0.0
2016,12,10,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,7,45,69.5,17.5,2.05,9.0,24.5,75.68,9.43
2016,12,11,8,0,139.0,35.0,2.0,9.0,49.0,157.93,122.17
2016,12,11,8,15,169.0,51.0,2.0,9.0,76.0,202.65,167.54
2016,12,11,8,30,199.0,67.0,2.0,9.0,103.0,248.22,209.05
2016,12,11,8,45,220.5,81.5,2.05,9.5,130.0,285.91,242.3
2016,12,11,9,0,242.0,96.0,2.1,10.0,157.0,323.99,274.84
2016,12,11,9,15,253.0,110.0,2.05,10.0,182.0,353.13,299.28
2016,12,11,9,30,264.0,124.0,2.0,10.0,207.0,381.7,322.6
2016,12,11,9,45,274.0,134.5,2.0,10.0,229.0,403.84,340.38
2016,12,11,10,0,284.0,145.0,2.0,10.0,251.0,425.22,357.25
2016,12,11,10,15,324.5,150.0,1.95,10.0,279.0,463.87,388.27
2016,12,11,10,30,365.0,155.0,1.9,10.0,307.0,501.8,418.08
2016,12,11,10,45,259.5,176.0,1.9,10.5,286.5,436.65,362.35
2016,12,11,11,0,154.0,197.0,1.9,11.0,266.0,355.1,293.8
2016,12,11,11,15,231.0,194.5,1.9,11.0,301.5,425.86,352.2
2016,12,11,11,30,308.0,192.0,1.9,11.0,337.0,478.8,394.82
2016,12,11,11,45,226.5,202.5,1.95,11.0,310.0,404.04,333.54
2016,12,11,12,0,145.0,213.0,2.0,11.0,283.0,346.33,285.52
2016,12,11,12,15,177.5,210.5,2.05,11.0,295.5,361.47,298.64
2016,12,11,12,30,210.0,208.0,2.1,11.0,308.0,374.51,309.56
2016,12,11,12,45,122.0,195.5,2.2,11.0,253.5,290.87,240.21
2016,12,11,13,0,34.0,183.0,2.3,11.0,199.0,202.98,166.54
2016,12,11,13,15,17.0,160.5,2.25,11.0,168.5,158.67,129.62
2016,12,11,13,30,0.0,138.0,2.2,11.0,138.0,125.78,101.89
2016,12,11,13,45,68.0,153.0,2.2,11.0,180.0,182.5,150.38
2016,12,11,14,0,136.0,168.0,2.2,11.0,222.0,233.65,192.61
2016,12,11,14,15,130.0,156.5,2.1,11.0,205.0,210.85,172.85
2016,12,11,14,30,124.0,145.0,2.0,11.0,188.0,188.63,153.61
2016,12,11,14,45,120.0,130.5,1.95,11.0,168.5,164.79,132.8
2016,12,11,15,0,116.0,116.0,1.9,11.0,149.0,141.5,112.24
2016,12,11,15,15,106.0,100.0,1.85,10.5,127.0,116.07,90.16
2016,12,11,15,30,96.0,84.0,1.8,10.0,105.0,92.0,69.32
2016,12,11,15,45,83.5,67.0,1.8,10.0,82.5,68.24,49.17
2016,12,11,16,0,71.0,50.0,1.8,10.0,60.0,46.38,31.44
2016,12,11,16,15,35.5,34.5,1.8,10.0,39.5,28.51,18.32
2016,12,11,16,30,0.0,19.0,1.8,10.0,19.0,16.62,0.17
2016,12,11,16,45,0.0,9.5,1.85,10.0,9.5,8.64,0.0
2016,12,11,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,7,45,208.0,14.0,1.5,8.5,34.0,168.94,10.02
2016,12,12,8,0,416.0,28.0,1.5,9.0,68.0,343.27,265.17
2016,12,12,8,15,500.5,34.5,1.45,9.0,106.0,413.89,339.98
2016,12,12,8,30,585.0,41.0,1.4,9.0,144.0,497.83,411.96
2016,12,12,8,45,635.5,45.0,1.4,9.5,182.5,556.65,460.21
2016,12,12,9,0,686.0,49.0,1.4,10.0,221.0,615.6,506.39
2016,12,12,9,15,719.5,52.5,1.3,10.0,257.0,660.28,539.9
2016,12,12,9,30,753.0,56.0,1.2,10.0,293.0,703.51,570.97
2016,12,12,9,45,576.5,92.0,1.15,10.0,284.5,619.6,506.86
2016,12,12,10,0,400.0,128.0,1.1,10.0,276.0,516.01,425.56
2016,12,12,10,15,495.5,119.0,1.05,10.0,315.5,584.58,480.25
2016,12,12,10,30,591.0,110.0,1.0,10.0,355.0,660.09,535.46
2016,12,12,10,45,600.0,114.0,0.95,10.5,372.5,669.69,539.53
2016,12,12,11,0,609.0,118.0,0.9,11.0,390.0,676.63,542.41
2016,12,12,11,15,491.5,149.0,0.85,11.0,372.5,601.46,484.25
2016,12,12,11,30,374.0,180.0,0.8,11.0,355.0,517.77,418.94
2016,12,12,11,45,355.0,186.0,0.75,11.0,354.0,500.71,405.55
2016,12,12,12,0,336.0,192.0,0.7,11.0,353.0,482.9,390.88
2016,12,12,12,15,400.0,178.5,0.7,11.0,369.0,517.67,418.08
2016,12,12,12,30,464.0,165.0,0.7,11.0,385.0,534.55,431.08
2016,12,12,12,45,490.0,155.5,0.7,11.0,384.0,524.35,423.06
2016,12,12,13,0,516.0,146.0,0.7,11.0,383.0,510.97,412.68
2016,12,12,13,15,449.0,153.5,0.7,11.0,354.5,454.94,368.32
2016,12,12,13,30,382.0,161.0,0.7,11.0,326.0,402.26,326.38
2016,12,12,13,45,403.0,148.0,0.7,11.0,313.5,380.06,308.45
2016,12,12,14,0,424.0,135.0,0.7,11.0,301.0,355.19,287.44
2016,12,12,14,15,408.0,128.0,0.65,11.0,278.0,317.28,255.21
2016,12,12,14,30,392.0,121.0,0.6,11.0,255.0,280.17,223.12
2016,12,12,14,45,379.0,109.5,0.6,11.0,228.5,240.76,188.7
2016,12,12,15,0,366.0,98.0,0.6,11.0,202.0,202.32,154.53
2016,12,12,15,15,341.0,86.0,0.65,11.0,172.0,161.82,118.94
2016,12,12,15,30,316.0,74.0,0.7,11.0,142.0,123.94,86.11
2016,12,12,15,45,282.5,60.5,0.8,11.0,111.5,86.58,55.7
2016,12,12,16,0,249.0,47.0,0.9,11.0,81.0,53.19,31.57
2016,12,12,16,15,178.5,33.5,0.9,10.5,53.5,26.01,16.24
2016,12,12,16,30,108.0,20.0,0.9,10.0,26.0,15.68,0.19
2016,12,12,16,45,54.0,10.0,0.95,10.0,13.0,9.1,0.0
2016,12,12,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,11.5,1.5,9.0,11.5,10.11,0.0
2016,12,13,8,0,0.0,23.0,1.5,9.0,23.0,20.27,10.34
2016,12,13,8,15,0.0,36.5,1.5,9.0,36.5,34.05,23.19
2016,12,13,8,30,0.0,50.0,1.5,9.0,50.0,47.96,35.65
2016,12,13,8,45,0.0,64.0,1.55,9.5,64.0,62.2,48.21
2016,12,13,9,0,0.0,78.0,1.6,10.0,78.0,76.27,60.46
2016,12,13,9,15,0.0,91.5,1.65,10.0,91.5,89.62,72.04
2016,12,13,9,30,0.0,105.0,1.7,10.0,105.0,102.95,83.47
2016,12,13,9,45,0.5,116.0,1.75,10.0,116.5,113.68,92.58
2016,12,13,10,0,1.0,127.0,1.8,10.0,128.0,124.53,101.7
2016,12,13,10,15,9.5,141.0,1.8,10.0,145.5,145.63,119.75
2016,12,13,10,30,18.0,155.0,1.8,10.0,163.0,166.8,137.67
2016,12,13,10,45,111.0,174.0,1.85,10.0,223.5,294.16,246.06
2016,12,13,11,0,204.0,193.0,1.9,10.0,284.0,391.86,326.71
2016,12,13,11,15,110.0,183.5,1.9,10.0,232.5,297.65,247.25
2016,12,13,11,30,16.0,174.0,1.9,10.0,181.0,179.47,147.16
2016,12,13,11,45,118.5,191.0,1.9,10.5,247.5,304.99,253.44
2016,12,13,12,0,221.0,208.0,1.9,11.0,314.0,399.44,330.28
2016,12,13,12,15,137.0,203.0,1.9,11.0,269.0,322.83,266.25
2016,12,13,12,30,53.0,198.0,1.9,11.0,224.0,238.5,195.87
2016,12,13,12,45,40.5,189.0,1.95,11.0,208.5,216.69,177.98
2016,12,13,13,0,28.0,180.0,2.0,11.0,193.0,196.02,160.73
2016,12,13,13,15,32.5,176.5,2.05,11.0,191.0,192.94,158.38
2016,12,13,13,30,37.0,173.0,2.1,11.0,189.0,189.53,155.68
2016,12,13,13,45,18.5,152.5,2.15,11.0,160.5,149.75,122.3
2016,12,13,14,0,0.0,132.0,2.2,11.0,132.0,119.78,97.09
2016,12,13,14,15,0.0,121.5,2.2,11.0,121.5,109.65,88.67
2016,12,13,14,30,0.0,111.0,2.2,11.0,111.0,99.66,80.28
2016,12,13,14,45,0.0,99.0,2.25,11.0,99.0,88.41,70.74
2016,12,13,15,0,0.0,87.0,2.3,11.0,87.0,77.31,61.23
2016,12,13,15,15,0.0,74.0,2.35,11.0,74.0,65.45,50.96
2016,12,13,15,30,0.0,61.0,2.4,11.0,61.0,53.74,40.71
2016,12,13,15,45,0.0,47.5,2.45,11.0,47.5,41.77,30.14
2016,12,13,16,0,0.0,34.0,2.5,11.0,34.0,30.0,19.69
2016,12,13,16,15,0.0,22.5,2.5,11.0,22.5,19.82,11.02
2016,12,13,16,30,0.0,11.0,2.5,11.0,11.0,9.67,0.0
2016,12,13,16,45,0.0,5.5,2.5,11.0,5.5,5.0,0.0
2016,12,13,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,13.5,3.1,13.0,13.5,11.89,0.0
2016,12,14,8,0,0.0,27.0,3.1,13.0,27.0,25.85,14.22
2016,12,14,8,15,1.5,43.5,3.1,13.0,44.0,45.74,32.45
2016,12,14,8,30,3.0,60.0,3.1,13.0,61.0,64.58,49.11
2016,12,14,8,45,10.0,75.5,3.15,13.0,78.0,85.56,67.64
2016,12,14,9,0,17.0,91.0,3.2,13.0,95.0,106.7,86.17
2016,12,14,9,15,22.0,105.0,3.25,13.0,111.5,135.92,111.25
2016,12,14,9,30,27.0,119.0,3.3,13.0,128.0,154.8,127.35
2016,12,14,9,45,30.0,131.0,3.4,13.5,141.5,169.36,139.34
2016,12,14,10,0,33.0,143.0,3.5,14.0,155.0,184.03,151.26
2016,12,14,10,15,39.0,155.0,3.5,14.0,170.5,201.24,165.52
2016,12,14,10,30,45.0,167.0,3.5,14.0,186.0,218.43,179.64
2016,12,14,10,45,51.5,176.5,3.55,14.0,199.0,232.67,191.31
2016,12,14,11,0,58.0,186.0,3.6,14.0,212.0,246.79,202.83
2016,12,14,11,15,34.5,177.0,3.65,14.0,193.0,213.11,174.19
2016,12,14,11,30,11.0,168.0,3.7,14.0,174.0,168.97,136.88
2016,12,14,11,45,58.5,189.5,3.75,14.0,217.5,241.98,198.56
2016,12,14,12,0,106.0,211.0,3.8,14.0,261.0,301.14,247.71
2016,12,14,12,15,94.0,208.5,3.8,14.0,253.0,284.65,233.67
2016,12,14,12,30,82.0,206.0,3.8,14.0,245.0,268.75,220.34
2016,12,14,12,45,63.5,197.0,3.8,14.0,227.0,241.67,197.76
2016,12,14,13,0,45.0,188.0,3.8,14.0,209.0,216.07,176.36
2016,12,14,13,15,58.5,185.5,3.8,14.0,211.5,218.88,178.98
2016,12,14,13,30,72.0,183.0,3.8,14.0,214.0,220.58,180.5
2016,12,14,13,45,36.0,145.0,3.8,14.0,160.5,157.54,127.86
2016,12,14,14,0,0.0,107.0,3.8,14.0,107.0,96.03,76.14
2016,12,14,14,15,0.0,98.5,3.8,14.0,98.5,88.07,69.57
2016,12,14,14,30,0.0,90.0,3.8,14.0,90.0,80.2,62.97
2016,12,14,14,45,0.0,80.0,3.8,14.0,80.0,71.04,55.23
2016,12,14,15,0,0.0,70.0,3.8,14.0,70.0,61.98,47.51
2016,12,14,15,15,0.0,59.5,3.8,14.0,59.5,52.57,39.41
2016,12,14,15,30,0.0,49.0,3.8,14.0,49.0,43.26,31.31
2016,12,14,15,45,0.0,38.0,3.85,14.0,38.0,33.52,22.78
2016,12,14,16,0,0.0,27.0,3.9,14.0,27.0,23.78,14.23
2016,12,14,16,15,0.0,18.0,3.9,13.5,18.0,15.84,7.56
2016,12,14,16,30,0.0,9.0,3.9,13.0,9.0,7.9,0.0
2016,12,14,16,45,0.0,4.5,3.95,13.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,2.6,13.0,1.0,0.87,0.0
2016,12,15,8,0,0.0,2.0,2.4,13.0,2.0,1.75,0.0
2016,12,15,8,15,0.0,4.0,2.3,13.0,4.0,3.5,0.0
2016,12,15,8,30,0.0,6.0,2.2,13.0,6.0,5.26,0.0
2016,12,15,8,45,0.0,7.5,2.1,13.0,7.5,6.58,0.0
2016,12,15,9,0,0.0,9.0,2.0,13.0,9.0,7.9,1.17
2016,12,15,9,15,0.0,11.0,1.95,13.0,11.0,9.66,2.71
2016,12,15,9,30,0.0,13.0,1.9,13.0,13.0,11.43,4.25
2016,12,15,9,45,0.0,14.5,1.9,13.0,14.5,12.75,5.39
2016,12,15,10,0,0.0,16.0,1.9,13.0,16.0,14.07,6.53
2016,12,15,10,15,0.0,49.5,1.75,13.0,49.5,43.68,32.01
2016,12,15,10,30,0.0,83.0,1.6,13.0,83.0,74.09,57.86
2016,12,15,10,45,0.0,57.5,1.5,13.0,57.5,50.79,37.94
2016,12,15,11,0,0.0,32.0,1.4,13.0,32.0,28.21,18.62
2016,12,15,11,15,0.0,54.5,1.3,13.0,54.5,48.14,35.65
2016,12,15,11,30,0.0,77.0,1.2,13.0,77.0,68.13,52.57
2016,12,15,11,45,0.0,78.0,1.1,13.0,78.0,69.02,53.27
2016,12,15,12,0,0.0,79.0,1.0,13.0,79.0,69.91,54.01
2016,12,15,12,15,0.0,73.0,1.0,13.0,73.0,64.57,49.49
2016,12,15,12,30,0.0,67.0,1.0,13.0,67.0,59.24,44.99
2016,12,15,12,45,0.0,56.5,1.05,13.0,56.5,49.91,37.1
2016,12,15,13,0,0.0,46.0,1.1,13.0,46.0,40.6,29.2
2016,12,15,13,15,0.0,53.0,1.2,13.0,53.0,46.8,34.53
2016,12,15,13,30,0.0,60.0,1.3,13.0,60.0,53.01,39.85
2016,12,15,13,45,0.0,51.5,1.4,13.0,51.5,45.46,33.45
2016,12,15,14,0,0.0,43.0,1.5,13.0,43.0,37.93,27.04
2016,12,15,14,15,0.0,40.0,1.55,13.0,40.0,35.27,24.79
2016,12,15,14,30,0.0,37.0,1.6,13.0,37.0,32.61,22.53
2016,12,15,14,45,0.0,33.0,1.7,13.0,33.0,29.07,19.5
2016,12,15,15,0,0.0,29.0,1.8,13.0,29.0,25.53,16.44
2016,12,15,15,15,0.0,24.5,1.8,12.5,24.5,21.55,13.01
2016,12,15,15,30,0.0,20.0,1.8,12.0,20.0,17.58,9.54
2016,12,15,15,45,0.0,15.5,1.85,12.0,15.5,13.62,6.02
2016,12,15,16,0,0.0,11.0,1.9,12.0,11.0,9.65,2.5
2016,12,15,16,15,0.0,7.5,1.95,12.0,7.5,6.58,0.0
2016,12,15,16,30,0.0,4.0,2.0,12.0,4.0,3.5,0.0
2016,12,15,16,45,0.0,2.0,2.05,12.0,2.0,1.82,0.0
2016,12,15,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,15.5,4.45,9.0,30.5,143.88,0.0
2016,12,16,8,0,337.0,31.0,4.5,9.0,61.0,293.18,220.27
2016,12,16,8,15,432.5,39.0,4.5,9.0,99.0,378.6,314.2
2016,12,16,8,30,528.0,47.0,4.5,9.0,137.0,469.23,396.28
2016,12,16,8,45,591.5,52.0,4.55,9.5,176.5,536.7,454.49
2016,12,16,9,0,655.0,57.0,4.6,10.0,216.0,605.37,511.44
2016,12,16,9,15,693.0,61.0,4.6,10.0,253.0,647.04,545.72
2016,12,16,9,30,731.0,65.0,4.6,10.0,290.0,694.48,583.52
2016,12,16,9,45,765.0,66.0,4.65,10.0,323.5,733.28,613.8
2016,12,16,10,0,799.0,67.0,4.7,10.0,357.0,769.72,641.71
2016,12,16,10,15,816.5,69.0,4.7,10.0,384.0,791.04,657.28
2016,12,16,10,30,834.0,71.0,4.7,10.0,411.0,809.25,670.39
2016,12,16,10,45,846.0,72.0,4.7,10.0,431.5,818.28,676.44
2016,12,16,11,0,858.0,73.0,4.7,10.0,452.0,823.86,679.97
2016,12,16,11,15,865.0,74.0,4.7,10.0,466.0,821.78,677.77
2016,12,16,11,30,872.0,75.0,4.7,10.0,480.0,816.16,673.04
2016,12,16,11,45,877.0,74.5,4.7,10.5,486.5,803.52,661.86
2016,12,16,12,0,882.0,74.0,4.7,11.0,493.0,780.83,643.19
2016,12,16,12,15,881.0,74.0,4.75,11.0,491.5,757.84,625.91
2016,12,16,12,30,880.0,74.0,4.8,11.0,490.0,737.45,610.64
2016,12,16,12,45,876.0,73.5,4.85,11.0,481.0,705.27,586.19
2016,12,16,13,0,872.0,73.0,4.9,11.0,472.0,670.45,558.27
2016,12,16,13,15,863.5,72.0,4.95,10.5,456.0,629.79,525.71
2016,12,16,13,30,855.0,71.0,5.0,10.0,440.0,587.19,490.75
2016,12,16,13,45,844.0,69.0,5.05,10.0,417.0,540.43,450.59
2016,12,16,14,0,833.0,67.0,5.1,10.0,394.0,492.44,408.38
2016,12,16,14,15,813.0,65.0,5.05,10.0,365.0,439.46,360.85
2016,12,16,14,30,793.0,63.0,5.0,10.0,336.0,386.62,312.36
2016,12,16,14,45,768.0,59.5,5.0,10.0,302.0,330.98,260.69
2016,12,16,15,0,743.0,56.0,5.0,10.0,268.0,276.64,209.41
2016,12,16,15,15,701.0,52.0,4.95,10.0,229.5,219.45,156.36
2016,12,16,15,30,659.0,48.0,4.9,10.0,191.0,166.08,108.07
2016,12,16,15,45,596.5,42.5,4.85,10.0,151.5,112.99,64.56
2016,12,16,16,0,534.0,37.0,4.8,10.0,112.0,66.79,33.21
2016,12,16,16,15,420.5,29.0,4.7,9.5,75.0,23.37,14.19
2016,12,16,16,30,307.0,21.0,4.6,9.0,38.0,17.24,2.6
2016,12,16,16,45,153.5,10.5,4.55,9.0,19.0,9.55,0.0
2016,12,16,17,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,7,45,218.5,13.5,1.8,6.5,32.5,170.1,0.0
2016,12,17,8,0,437.0,27.0,1.7,7.0,65.0,341.9,253.76
2016,12,17,8,15,528.0,34.0,1.7,7.0,105.0,427.75,351.74
2016,12,17,8,30,619.0,41.0,1.7,7.0,145.0,517.57,430.47
2016,12,17,8,45,673.0,45.5,1.7,7.5,185.5,580.8,483.16
2016,12,17,9,0,727.0,50.0,1.7,8.0,226.0,644.21,533.51
2016,12,17,9,15,762.0,53.5,1.8,8.0,263.5,691.28,571.01
2016,12,17,9,30,797.0,57.0,1.9,8.0,301.0,736.81,606.26
2016,12,17,9,45,815.0,60.5,2.05,8.5,333.5,766.55,628.1
2016,12,17,10,0,833.0,64.0,2.2,9.0,366.0,793.55,647.49
2016,12,17,10,15,849.0,66.0,2.3,9.0,393.0,813.94,662.47
2016,12,17,10,30,865.0,68.0,2.4,9.0,420.0,831.11,674.99
2016,12,17,10,45,875.0,69.5,2.5,9.5,441.0,839.21,679.61
2016,12,17,11,0,885.0,71.0,2.6,10.0,462.0,843.76,681.74
2016,12,17,11,15,891.5,71.5,2.65,10.0,475.5,832.94,673.54
2016,12,17,11,30,898.0,72.0,2.7,10.0,489.0,826.37,668.71
2016,12,17,11,45,900.0,72.5,2.8,10.0,495.0,812.66,659.02
2016,12,17,12,0,902.0,73.0,2.9,10.0,501.0,795.55,646.89
2016,12,17,12,15,901.5,73.0,2.95,10.0,500.0,772.6,630.13
2016,12,17,12,30,901.0,73.0,3.0,10.0,499.0,746.5,611.03
2016,12,17,12,45,893.5,73.5,3.05,10.0,489.5,713.08,586.33
2016,12,17,13,0,886.0,74.0,3.1,10.0,480.0,681.74,561.85
2016,12,17,13,15,877.5,73.0,3.1,10.0,463.5,640.63,528.54
2016,12,17,13,30,869.0,72.0,3.1,10.0,447.0,597.53,492.99
2016,12,17,13,45,855.5,70.5,3.1,10.0,424.0,549.43,452.61
2016,12,17,14,0,842.0,69.0,3.1,10.0,401.0,500.26,410.33
2016,12,17,14,15,822.5,67.0,3.05,9.5,371.5,447.07,364.26
2016,12,17,14,30,803.0,65.0,3.0,9.0,342.0,393.95,316.87
2016,12,17,14,45,775.0,62.0,3.0,9.0,307.0,337.24,264.98
2016,12,17,15,0,747.0,59.0,3.0,9.0,272.0,282.11,213.6
2016,12,17,15,15,704.5,55.0,2.95,9.0,233.5,224.5,160.53
2016,12,17,15,30,662.0,51.0,2.9,9.0,195.0,170.76,112.08
2016,12,17,15,45,595.0,45.0,2.9,9.0,154.5,116.36,67.58
2016,12,17,16,0,528.0,39.0,2.9,9.0,114.0,67.53,33.85
2016,12,17,16,15,412.5,30.5,2.95,8.5,76.5,25.37,16.03
2016,12,17,16,30,297.0,22.0,3.0,8.0,39.0,18.13,3.6
2016,12,17,16,45,148.5,11.0,3.1,8.0,19.5,10.01,0.0
2016,12,17,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,7,45,229.0,12.5,1.4,7.5,32.0,170.75,0.0
2016,12,18,8,0,458.0,25.0,1.4,8.0,64.0,353.73,257.77
2016,12,18,8,15,548.5,31.5,1.4,8.0,104.0,438.57,357.43
2016,12,18,8,30,639.0,38.0,1.4,8.0,144.0,527.73,435.04
2016,12,18,8,45,692.5,42.5,1.4,8.0,185.0,590.78,487.9
2016,12,18,9,0,746.0,47.0,1.4,8.0,226.0,654.17,538.65
2016,12,18,9,15,781.0,50.0,1.4,8.0,263.5,700.93,574.77
2016,12,18,9,30,816.0,53.0,1.4,8.0,301.0,746.15,608.48
2016,12,18,9,45,837.0,55.5,1.4,8.5,334.5,777.34,629.71
2016,12,18,10,0,858.0,58.0,1.4,9.0,368.0,797.89,642.69
2016,12,18,10,15,874.0,60.0,1.3,9.0,395.5,818.47,655.36
2016,12,18,10,30,890.0,62.0,1.2,9.0,423.0,835.87,665.42
2016,12,18,10,45,901.0,63.0,1.15,9.5,444.0,844.35,668.53
2016,12,18,11,0,912.0,64.0,1.1,10.0,465.0,849.32,669.27
2016,12,18,11,15,917.5,64.5,1.05,10.0,479.0,845.46,665.13
2016,12,18,11,30,923.0,65.0,1.0,10.0,493.0,838.01,658.7
2016,12,18,11,45,925.5,65.5,1.0,10.0,499.0,824.54,649.02
2016,12,18,12,0,928.0,66.0,1.0,10.0,505.0,807.55,637.03
2016,12,18,12,15,927.0,66.0,1.05,10.0,503.5,783.84,621.09
2016,12,18,12,30,926.0,66.0,1.1,10.0,502.0,756.92,602.85
2016,12,18,12,45,922.0,65.0,1.15,10.5,493.5,723.62,578.81
2016,12,18,13,0,918.0,64.0,1.2,11.0,485.0,687.56,552.09
2016,12,18,13,15,910.5,63.5,1.2,11.0,468.5,647.33,520.91
2016,12,18,13,30,903.0,63.0,1.2,11.0,452.0,604.95,487.35
2016,12,18,13,45,890.5,61.5,1.25,11.0,429.0,556.78,448.84
2016,12,18,14,0,878.0,60.0,1.3,11.0,406.0,507.37,408.11
2016,12,18,14,15,859.5,58.5,1.35,11.0,376.5,454.28,363.12
2016,12,18,14,30,841.0,57.0,1.4,11.0,347.0,401.98,317.25
2016,12,18,14,45,813.5,54.5,1.45,11.0,312.0,344.17,265.74
2016,12,18,15,0,786.0,52.0,1.5,11.0,277.0,287.79,214.32
2016,12,18,15,15,746.5,49.0,1.55,10.5,238.5,229.83,161.92
2016,12,18,15,30,707.0,46.0,1.6,10.0,200.0,175.29,113.27
2016,12,18,15,45,643.5,41.0,1.7,10.0,159.0,119.64,67.79
2016,12,18,16,0,580.0,36.0,1.8,10.0,118.0,70.9,34.48
2016,12,18,16,15,470.5,28.5,1.8,10.0,80.0,26.77,17.17
2016,12,18,16,30,361.0,21.0,1.8,10.0,42.0,18.81,4.42
2016,12,18,16,45,180.5,10.5,1.8,10.0,21.0,9.55,0.0
2016,12,18,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
