Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,45,190.0,13.0,1.4,8.0,29.0,150.74,0.0
2016,12,19,8,0,380.0,26.0,1.4,8.0,58.0,313.61,225.77
2016,12,19,8,15,471.5,33.5,1.35,8.5,95.5,396.58,322.99
2016,12,19,8,30,563.0,41.0,1.3,9.0,133.0,476.7,393.42
2016,12,19,8,45,615.0,46.0,1.3,9.5,171.5,537.53,443.96
2016,12,19,9,0,667.0,51.0,1.3,10.0,210.0,598.67,492.33
2016,12,19,9,15,703.0,54.5,1.35,10.0,246.5,645.39,529.04
2016,12,19,9,30,739.0,58.0,1.4,10.0,283.0,690.79,563.63
2016,12,19,9,45,761.5,61.0,1.45,10.0,314.5,722.88,587.41
2016,12,19,10,0,784.0,64.0,1.5,10.0,346.0,752.53,609.01
2016,12,19,10,15,801.0,66.0,1.5,10.0,372.5,773.61,623.47
2016,12,19,10,30,818.0,68.0,1.5,10.0,399.0,791.67,635.66
2016,12,19,10,45,829.0,69.0,1.5,10.5,419.5,800.2,639.75
2016,12,19,11,0,840.0,70.0,1.5,11.0,440.0,805.38,641.57
2016,12,19,11,15,847.0,71.0,1.45,11.0,453.5,803.81,639.25
2016,12,19,11,30,854.0,72.0,1.4,11.0,467.0,798.79,634.63
2016,12,19,11,45,821.5,76.0,1.4,11.0,460.0,762.63,608.32
2016,12,19,12,0,789.0,80.0,1.4,11.0,453.0,724.35,580.69
2016,12,19,12,15,705.5,101.5,1.3,11.0,434.5,669.77,539.88
2016,12,19,12,30,622.0,123.0,1.2,11.0,416.0,611.86,494.79
2016,12,19,12,45,734.0,98.0,1.2,11.5,438.0,639.97,516.25
2016,12,19,13,0,846.0,73.0,1.2,12.0,460.0,656.16,527.25
2016,12,19,13,15,616.0,116.0,1.15,12.0,393.0,528.73,427.2
2016,12,19,13,30,386.0,159.0,1.1,12.0,326.0,406.47,330.21
2016,12,19,13,45,432.5,142.0,1.1,12.0,320.0,394.25,320.73
2016,12,19,14,0,479.0,125.0,1.1,12.0,314.0,377.08,305.66
2016,12,19,14,15,463.0,119.0,1.05,12.0,291.0,337.82,272.11
2016,12,19,14,30,447.0,113.0,1.0,12.0,268.0,299.19,238.54
2016,12,19,14,45,432.5,103.0,1.0,12.0,240.5,258.0,202.38
2016,12,19,15,0,418.0,93.0,1.0,12.0,213.0,217.8,166.4
2016,12,19,15,15,391.0,83.0,1.0,11.5,183.0,175.74,129.32
2016,12,19,15,30,364.0,73.0,1.0,11.0,153.0,136.37,94.93
2016,12,19,15,45,325.5,60.5,1.0,11.0,121.0,96.2,61.79
2016,12,19,16,0,287.0,48.0,1.0,11.0,89.0,60.49,35.44
2016,12,19,16,15,218.0,35.0,1.0,11.0,60.0,28.73,18.83
2016,12,19,16,30,149.0,22.0,1.0,11.0,31.0,17.26,4.06
2016,12,19,16,45,74.5,11.0,1.05,11.0,15.5,10.01,0.0
2016,12,19,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,12.5,2.0,9.5,27.5,120.78,0.0
2016,12,20,8,0,368.0,25.0,2.0,10.0,55.0,303.6,214.91
2016,12,20,8,15,459.5,31.5,2.0,10.0,91.5,377.65,307.81
2016,12,20,8,30,551.0,38.0,2.0,10.0,128.0,464.62,385.08
2016,12,20,8,45,608.0,42.5,2.05,10.5,166.5,527.75,438.35
2016,12,20,9,0,665.0,47.0,2.1,11.0,205.0,591.68,489.95
2016,12,20,9,15,701.0,50.5,2.05,11.0,241.0,638.22,526.53
2016,12,20,9,30,737.0,54.0,2.0,11.0,277.0,683.57,560.92
2016,12,20,9,45,595.5,84.0,2.0,11.5,277.0,622.56,512.88
2016,12,20,10,0,454.0,114.0,2.0,12.0,277.0,541.75,448.8
2016,12,20,10,15,515.5,112.0,1.95,12.0,310.0,591.26,487.85
2016,12,20,10,30,577.0,110.0,1.9,12.0,343.0,647.28,529.46
2016,12,20,10,45,554.0,122.0,1.9,12.5,355.0,639.74,521.67
2016,12,20,11,0,531.0,134.0,1.9,13.0,367.0,623.94,507.94
2016,12,20,11,15,499.0,146.0,1.85,13.0,370.5,605.18,492.16
2016,12,20,11,30,467.0,158.0,1.8,13.0,374.0,584.58,475.03
2016,12,20,11,45,501.5,152.5,1.8,13.0,387.5,595.36,483.51
2016,12,20,12,0,536.0,147.0,1.8,13.0,401.0,603.06,489.32
2016,12,20,12,15,581.0,134.5,1.7,13.0,409.0,613.61,496.76
2016,12,20,12,30,626.0,122.0,1.6,13.0,417.0,614.36,496.71
2016,12,20,12,45,617.5,122.0,1.5,13.5,408.5,586.53,473.32
2016,12,20,13,0,609.0,122.0,1.4,14.0,400.0,557.07,448.82
2016,12,20,13,15,585.5,123.0,1.25,14.0,383.5,517.81,417.06
2016,12,20,13,30,562.0,124.0,1.1,14.0,367.0,478.4,384.89
2016,12,20,13,45,550.5,120.0,1.0,14.0,348.0,440.76,354.05
2016,12,20,14,0,539.0,116.0,0.9,14.0,329.0,398.53,319.1
2016,12,20,14,15,646.5,89.0,0.85,13.5,326.0,395.16,313.96
2016,12,20,14,30,754.0,62.0,0.8,13.0,323.0,375.32,293.66
2016,12,20,14,45,724.5,59.5,0.75,13.0,290.0,321.22,245.91
2016,12,20,15,0,695.0,57.0,0.7,13.0,257.0,268.91,199.04
2016,12,20,15,15,653.5,53.0,0.65,13.0,220.5,214.33,150.49
2016,12,20,15,30,612.0,49.0,0.6,13.0,184.0,163.54,105.99
2016,12,20,15,45,546.0,43.5,0.6,13.0,146.0,110.9,63.73
2016,12,20,16,0,480.0,38.0,0.6,13.0,108.0,66.66,33.36
2016,12,20,16,15,374.5,29.5,0.75,12.5,73.0,26.8,17.13
2016,12,20,16,30,269.0,21.0,0.9,12.0,38.0,17.03,4.37
2016,12,20,16,45,134.5,10.5,1.05,12.0,19.0,9.55,0.0
2016,12,20,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,45,191.5,12.0,1.15,10.5,27.5,124.55,0.0
2016,12,21,8,0,383.0,24.0,1.2,11.0,55.0,301.7,209.23
2016,12,21,8,15,478.0,31.0,1.2,11.0,93.0,388.98,313.23
2016,12,21,8,30,573.0,38.0,1.2,11.0,131.0,479.45,391.89
2016,12,21,8,45,631.0,42.5,1.3,11.5,170.5,544.01,445.47
2016,12,21,9,0,689.0,47.0,1.4,12.0,210.0,609.34,497.39
2016,12,21,9,15,727.0,50.5,1.3,12.0,247.0,658.05,534.09
2016,12,21,9,30,765.0,54.0,1.2,12.0,284.0,705.56,568.35
2016,12,21,9,45,791.0,56.0,1.15,12.5,317.5,739.66,590.99
2016,12,21,10,0,817.0,58.0,1.1,13.0,351.0,771.37,611.24
2016,12,21,10,15,835.5,59.5,1.05,13.0,378.5,785.42,619.52
2016,12,21,10,30,854.0,61.0,1.0,13.0,406.0,804.42,631.33
2016,12,21,10,45,867.5,62.0,1.0,13.0,428.0,815.36,638.04
2016,12,21,11,0,881.0,63.0,1.0,13.0,450.0,822.91,642.52
2016,12,21,11,15,889.0,64.0,1.0,13.0,464.5,822.39,641.49
2016,12,21,11,30,897.0,65.0,1.0,13.0,479.0,818.3,638.19
2016,12,21,11,45,902.0,65.0,1.0,13.5,486.5,806.94,628.83
2016,12,21,12,0,907.0,65.0,1.0,14.0,494.0,792.08,617.25
2016,12,21,12,15,907.5,65.0,0.95,14.0,494.0,770.33,601.41
2016,12,21,12,30,908.0,65.0,0.9,14.0,494.0,745.35,583.44
2016,12,21,12,45,899.0,66.5,0.9,14.0,485.0,712.42,560.52
2016,12,21,13,0,890.0,68.0,0.9,14.0,476.0,677.02,535.17
2016,12,21,13,15,883.0,67.5,0.85,14.0,460.5,638.31,505.21
2016,12,21,13,30,876.0,67.0,0.8,14.0,445.0,597.46,473.05
2016,12,21,13,45,863.0,65.5,0.8,14.0,423.0,550.29,435.89
2016,12,21,14,0,850.0,64.0,0.8,14.0,401.0,504.14,398.39
2016,12,21,14,15,831.5,62.5,0.75,14.0,372.0,451.82,354.7
2016,12,21,14,30,813.0,61.0,0.7,14.0,343.0,399.4,309.73
2016,12,21,14,45,784.5,58.5,0.7,14.0,308.5,342.62,260.51
2016,12,21,15,0,756.0,56.0,0.7,14.0,274.0,287.4,211.48
2016,12,21,15,15,716.0,52.5,0.7,13.5,236.0,230.29,161.14
2016,12,21,15,30,676.0,49.0,0.7,13.0,198.0,176.69,114.28
2016,12,21,15,45,611.5,43.5,0.7,13.0,158.0,121.88,69.96
2016,12,21,16,0,547.0,38.0,0.7,13.0,118.0,74.12,36.95
2016,12,21,16,15,437.5,30.0,0.7,12.5,80.5,28.79,14.86
2016,12,21,16,30,328.0,22.0,0.7,12.0,43.0,17.98,5.41
2016,12,21,16,45,164.0,11.0,0.75,12.0,21.5,10.01,0.0
2016,12,21,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,7,45,181.0,13.0,1.1,10.5,27.5,119.02,0.0
2016,12,22,8,0,362.0,26.0,1.1,11.0,55.0,298.69,203.77
2016,12,22,8,15,459.5,33.5,1.05,11.0,93.0,387.21,310.51
2016,12,22,8,30,557.0,41.0,1.0,11.0,131.0,478.71,390.09
2016,12,22,8,45,616.0,46.5,0.95,11.0,170.5,537.14,438.53
2016,12,22,9,0,675.0,52.0,0.9,11.0,210.0,604.38,491.3
2016,12,22,9,15,381.5,87.5,0.95,11.0,179.5,437.13,362.13
2016,12,22,9,30,88.0,123.0,1.0,11.0,149.0,225.22,186.81
2016,12,22,9,45,93.0,136.0,1.1,11.5,166.5,243.77,203.0
2016,12,22,10,0,98.0,149.0,1.2,12.0,184.0,262.19,217.66
2016,12,22,10,15,100.5,161.0,1.2,12.0,199.0,276.9,229.27
2016,12,22,10,30,103.0,173.0,1.2,12.0,214.0,276.1,228.36
2016,12,22,10,45,112.0,182.5,1.25,12.0,229.5,307.36,253.44
2016,12,22,11,0,121.0,192.0,1.3,12.0,245.0,323.03,265.79
2016,12,22,11,15,120.5,198.5,1.25,12.0,252.5,326.47,267.94
2016,12,22,11,30,120.0,205.0,1.2,12.0,260.0,329.55,269.88
2016,12,22,11,45,65.0,187.5,1.15,12.5,217.5,245.67,200.52
2016,12,22,12,0,10.0,170.0,1.1,13.0,175.0,168.47,135.85
2016,12,22,12,15,10.0,169.5,1.05,13.0,175.0,166.99,134.85
2016,12,22,12,30,10.0,169.0,1.0,13.0,175.0,165.61,133.69
2016,12,22,12,45,9.5,166.5,1.0,13.0,172.0,161.89,130.65
2016,12,22,13,0,9.0,164.0,1.0,13.0,169.0,158.3,127.74
2016,12,22,13,15,8.0,159.0,0.9,12.5,163.0,151.98,122.77
2016,12,22,13,30,7.0,154.0,0.8,12.0,157.0,145.83,117.94
2016,12,22,13,45,5.5,146.5,0.75,12.0,149.0,137.12,110.78
2016,12,22,14,0,4.0,139.0,0.7,12.0,141.0,128.64,103.82
2016,12,22,14,15,2.0,129.5,0.75,12.0,130.5,118.26,95.28
2016,12,22,14,30,0.0,120.0,0.8,12.0,120.0,108.19,86.97
2016,12,22,14,45,0.0,108.0,0.85,12.0,108.0,96.81,77.46
2016,12,22,15,0,0.0,96.0,0.9,12.0,96.0,85.57,67.97
2016,12,22,15,15,0.0,82.5,0.9,11.5,82.5,73.12,57.42
2016,12,22,15,30,0.0,69.0,0.9,11.0,69.0,60.83,46.85
2016,12,22,15,45,0.0,55.0,0.95,11.0,55.0,48.29,35.83
2016,12,22,16,0,0.0,41.0,1.0,11.0,41.0,35.96,24.89
2016,12,22,16,15,0.0,28.0,1.0,10.5,28.0,24.7,14.72
2016,12,22,16,30,0.0,15.0,1.0,10.0,15.0,13.2,2.87
2016,12,22,16,45,0.0,7.5,1.0,10.0,7.5,6.82,0.0
2016,12,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,3.35,10.0,6.0,5.46,0.0
2016,12,23,8,0,0.0,12.0,3.1,10.0,12.0,10.54,1.69
2016,12,23,8,15,0.0,21.5,2.7,10.0,21.5,18.92,10.11
2016,12,23,8,30,0.0,31.0,2.3,10.0,31.0,27.32,17.71
2016,12,23,8,45,0.0,40.5,1.95,10.5,40.5,35.73,25.19
2016,12,23,9,0,0.0,50.0,1.6,11.0,50.0,44.15,32.59
2016,12,23,9,15,0.0,60.0,1.6,11.0,60.0,53.69,40.94
2016,12,23,9,30,0.0,70.0,1.6,11.0,70.0,63.35,49.3
2016,12,23,9,45,0.0,79.0,1.6,11.0,79.0,71.95,56.67
2016,12,23,10,0,0.0,88.0,1.6,11.0,88.0,80.56,63.99
2016,12,23,10,15,0.0,59.0,1.95,11.0,59.0,52.11,39.5
2016,12,23,10,30,0.0,30.0,2.3,11.0,30.0,26.43,17.3
2016,12,23,10,45,8.0,96.5,2.7,11.0,100.0,94.06,75.68
2016,12,23,11,0,16.0,163.0,3.1,11.0,170.0,171.08,140.81
2016,12,23,11,15,10.0,161.0,3.3,11.0,165.5,162.28,132.95
2016,12,23,11,30,4.0,159.0,3.5,11.0,161.0,153.97,125.69
2016,12,23,11,45,223.5,164.5,3.75,11.0,270.0,373.07,313.52
2016,12,23,12,0,443.0,170.0,4.0,11.0,379.0,558.49,465.3
2016,12,23,12,15,539.0,145.0,4.05,11.0,399.5,589.5,490.42
2016,12,23,12,30,635.0,120.0,4.1,11.0,420.0,621.04,516.17
2016,12,23,12,45,709.5,106.5,4.2,11.0,436.0,636.27,528.5
2016,12,23,13,0,784.0,93.0,4.3,11.0,452.0,641.78,532.96
2016,12,23,13,15,584.0,127.5,4.3,10.5,390.5,524.23,437.15
2016,12,23,13,30,384.0,162.0,4.3,10.0,329.0,411.07,343.61
2016,12,23,13,45,222.0,163.0,4.3,10.0,259.0,294.85,246.24
2016,12,23,14,0,60.0,164.0,4.3,10.0,189.0,187.56,155.19
2016,12,23,14,15,55.0,153.5,4.2,10.0,175.0,170.82,141.01
2016,12,23,14,30,50.0,143.0,4.1,10.0,161.0,154.69,127.11
2016,12,23,14,45,45.5,129.5,4.1,10.0,144.5,136.4,111.32
2016,12,23,15,0,41.0,116.0,4.1,10.0,128.0,118.79,96.01
2016,12,23,15,15,34.5,100.5,4.05,9.5,109.5,99.51,79.41
2016,12,23,15,30,28.0,85.0,4.0,9.0,91.0,81.24,63.62
2016,12,23,15,45,18.0,68.5,3.95,9.0,72.0,62.69,47.65
2016,12,23,16,0,8.0,52.0,3.9,9.0,53.0,45.64,33.02
2016,12,23,16,15,4.0,35.5,3.85,9.0,36.0,30.75,19.79
2016,12,23,16,30,0.0,19.0,3.8,9.0,19.0,16.74,5.57
2016,12,23,16,45,0.0,9.5,3.75,9.0,9.5,8.64,0.0
2016,12,23,17,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,7,45,170.5,12.5,3.65,8.0,26.0,111.99,0.0
2016,12,24,8,0,341.0,25.0,3.7,8.0,52.0,282.54,191.28
2016,12,24,8,15,441.5,33.0,3.75,8.0,89.5,373.84,307.36
2016,12,24,8,30,542.0,41.0,3.8,8.0,127.0,467.42,393.31
2016,12,24,8,45,602.0,46.0,3.85,8.0,166.0,525.53,445.1
2016,12,24,9,0,662.0,51.0,3.9,8.0,205.0,592.65,502.06
2016,12,24,9,15,700.5,54.5,3.9,8.0,242.0,641.59,542.4
2016,12,24,9,30,739.0,58.0,3.9,8.0,279.0,689.34,580.53
2016,12,24,9,45,766.5,60.5,3.95,8.5,312.0,725.3,607.47
2016,12,24,10,0,794.0,63.0,4.0,9.0,345.0,758.97,631.99
2016,12,24,10,15,812.0,65.0,3.95,9.0,373.0,781.47,648.2
2016,12,24,10,30,830.0,67.0,3.9,9.0,401.0,800.95,661.96
2016,12,24,10,45,843.5,68.0,3.9,9.0,422.5,812.13,669.56
2016,12,24,11,0,857.0,69.0,3.9,9.0,444.0,819.91,674.68
2016,12,24,11,15,864.5,69.5,3.9,9.0,458.5,810.9,667.19
2016,12,24,11,30,872.0,70.0,3.9,9.0,473.0,806.29,663.28
2016,12,24,11,45,877.5,70.0,3.9,9.0,480.5,795.97,655.13
2016,12,24,12,0,883.0,70.0,3.9,9.0,488.0,782.21,644.53
2016,12,24,12,15,883.5,70.0,3.9,9.0,488.0,761.24,628.54
2016,12,24,12,30,884.0,70.0,3.9,9.0,488.0,737.11,610.23
2016,12,24,12,45,876.5,71.0,3.9,9.0,480.0,705.5,586.15
2016,12,24,13,0,869.0,72.0,3.9,9.0,472.0,676.08,562.97
2016,12,24,13,15,862.0,71.0,3.85,9.0,457.0,637.12,530.8
2016,12,24,13,30,855.0,70.0,3.8,9.0,442.0,596.07,496.38
2016,12,24,13,45,846.0,68.0,3.8,9.5,420.5,550.91,457.22
2016,12,24,14,0,837.0,66.0,3.8,10.0,399.0,504.3,416.04
2016,12,24,14,15,819.5,64.0,3.75,9.5,371.0,452.56,371.08
2016,12,24,14,30,802.0,62.0,3.7,9.0,343.0,400.64,324.65
2016,12,24,14,45,777.5,59.0,3.65,9.0,310.0,345.29,273.73
2016,12,24,15,0,753.0,56.0,3.6,9.0,277.0,291.1,222.9
2016,12,24,15,15,713.5,52.5,3.5,9.0,239.0,234.14,169.96
2016,12,24,15,30,674.0,49.0,3.4,9.0,201.0,180.61,120.95
2016,12,24,15,45,614.0,44.0,3.35,9.0,161.5,126.64,75.38
2016,12,24,16,0,554.0,39.0,3.3,9.0,122.0,79.18,40.87
2016,12,24,16,15,446.5,31.5,3.25,8.5,84.5,33.27,16.94
2016,12,24,16,30,339.0,24.0,3.2,8.0,47.0,19.68,8.04
2016,12,24,16,45,169.5,12.0,3.2,8.0,23.5,10.91,0.0
2016,12,24,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,7,45,74.5,13.0,2.45,7.0,19.0,55.72,0.0
2016,12,25,8,0,149.0,26.0,2.6,7.0,38.0,160.39,105.54
2016,12,25,8,15,191.5,40.5,2.7,7.0,65.0,215.59,176.6
2016,12,25,8,30,234.0,55.0,2.8,7.0,92.0,268.42,226.75
2016,12,25,8,45,259.0,69.0,2.95,7.5,120.5,309.71,264.26
2016,12,25,9,0,284.0,83.0,3.1,8.0,149.0,351.46,300.89
2016,12,25,9,15,298.0,96.0,3.15,8.0,176.0,367.33,315.6
2016,12,25,9,30,312.0,109.0,3.2,8.0,203.0,398.43,341.99
2016,12,25,9,45,315.5,121.0,3.3,8.0,225.0,418.86,358.82
2016,12,25,10,0,319.0,133.0,3.4,8.0,247.0,438.12,374.36
2016,12,25,10,15,212.5,152.5,3.45,8.0,231.0,374.66,318.86
2016,12,25,10,30,106.0,172.0,3.5,8.0,215.0,292.73,247.58
2016,12,25,10,45,68.0,172.0,3.55,8.5,200.5,241.93,203.55
2016,12,25,11,0,30.0,172.0,3.6,9.0,186.0,206.98,172.4
2016,12,25,11,15,51.5,185.0,3.6,9.0,209.0,238.05,199.02
2016,12,25,11,30,73.0,198.0,3.6,9.0,232.0,268.47,224.72
2016,12,25,11,45,102.0,204.5,3.6,9.0,252.5,296.01,248.11
2016,12,25,12,0,131.0,211.0,3.6,9.0,273.0,335.79,281.2
2016,12,25,12,15,84.5,201.5,3.6,9.0,241.5,270.75,226.15
2016,12,25,12,30,38.0,192.0,3.6,9.0,210.0,221.91,184.28
2016,12,25,12,45,184.5,188.5,3.6,9.0,273.5,329.61,277.25
2016,12,25,13,0,331.0,185.0,3.6,9.0,337.0,426.65,358.17
2016,12,25,13,15,310.0,181.5,3.6,9.0,320.5,394.73,330.9
2016,12,25,13,30,289.0,178.0,3.6,9.0,304.0,363.52,304.54
2016,12,25,13,45,176.0,172.0,3.6,9.5,247.5,271.57,226.61
2016,12,25,14,0,63.0,166.0,3.6,10.0,191.0,191.35,158.24
2016,12,25,14,15,60.0,155.0,3.55,10.0,177.5,174.84,144.27
2016,12,25,14,30,57.0,144.0,3.5,10.0,164.0,158.74,130.42
2016,12,25,14,45,54.0,130.5,3.45,10.0,148.0,140.61,114.71
2016,12,25,15,0,51.0,117.0,3.4,10.0,132.0,122.98,99.31
2016,12,25,15,15,45.0,102.0,3.35,9.5,114.0,103.7,82.65
2016,12,25,15,30,39.0,87.0,3.3,9.0,96.0,85.33,66.7
2016,12,25,15,45,30.5,70.5,3.25,9.0,77.0,66.26,50.19
2016,12,25,16,0,22.0,54.0,3.2,9.0,58.0,48.58,35.03
2016,12,25,16,15,11.0,38.0,3.2,8.5,40.0,32.73,21.51
2016,12,25,16,30,0.0,22.0,3.2,8.0,22.0,19.31,8.18
2016,12,25,16,45,0.0,11.0,3.25,8.0,11.0,10.01,0.0
2016,12,25,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,45,186.5,12.0,2.4,6.5,26.0,120.63,0.0
2016,12,26,8,0,373.0,24.0,2.4,7.0,52.0,299.96,197.72
2016,12,26,8,15,471.0,31.5,2.4,7.0,90.0,382.29,313.3
2016,12,26,8,30,569.0,39.0,2.4,7.0,128.0,475.29,397.98
2016,12,26,8,45,627.5,44.0,2.4,7.5,167.5,541.15,454.45
2016,12,26,9,0,686.0,49.0,2.4,8.0,207.0,607.79,508.91
2016,12,26,9,15,724.0,52.5,2.35,8.0,245.0,656.92,548.19
2016,12,26,9,30,762.0,56.0,2.3,8.0,283.0,704.85,585.1
2016,12,26,9,45,784.0,59.0,2.3,8.5,315.5,737.52,608.47
2016,12,26,10,0,806.0,62.0,2.3,9.0,348.0,767.73,629.39
2016,12,26,10,15,823.5,64.0,2.25,9.0,376.0,790.13,644.8
2016,12,26,10,30,841.0,66.0,2.2,9.0,404.0,809.47,657.75
2016,12,26,10,45,854.0,67.0,2.15,9.5,426.0,820.47,663.26
2016,12,26,11,0,867.0,68.0,2.1,10.0,448.0,820.16,660.58
2016,12,26,11,15,874.5,69.0,2.0,10.0,462.5,819.81,658.8
2016,12,26,11,30,882.0,70.0,1.9,10.0,477.0,815.97,654.57
2016,12,26,11,45,885.0,70.5,1.85,10.0,484.5,804.34,645.32
2016,12,26,12,0,888.0,71.0,1.8,10.0,492.0,789.32,633.8
2016,12,26,12,15,888.0,71.0,1.65,10.0,492.0,768.04,616.89
2016,12,26,12,30,888.0,71.0,1.5,10.0,492.0,743.6,597.8
2016,12,26,12,45,749.0,97.0,1.4,10.5,448.0,656.3,531.01
2016,12,26,13,0,610.0,123.0,1.3,11.0,404.0,564.45,458.24
2016,12,26,13,15,737.5,95.5,1.2,11.0,425.0,590.38,478.31
2016,12,26,13,30,865.0,68.0,1.1,11.0,446.0,599.2,483.29
2016,12,26,13,45,689.5,94.5,1.0,11.0,386.5,497.39,401.77
2016,12,26,14,0,514.0,121.0,0.9,11.0,327.0,397.09,321.49
2016,12,26,14,15,500.5,115.0,0.8,11.0,304.0,357.45,288.19
2016,12,26,14,30,487.0,109.0,0.7,11.0,281.0,318.08,253.92
2016,12,26,14,45,621.0,82.5,0.6,11.0,280.0,315.64,246.08
2016,12,26,15,0,755.0,56.0,0.5,11.0,279.0,294.9,220.64
2016,12,26,15,15,716.5,52.5,0.5,10.5,241.5,237.97,169.86
2016,12,26,15,30,678.0,49.0,0.5,10.0,204.0,184.34,122.37
2016,12,26,15,45,612.5,44.0,0.55,10.0,164.0,129.15,76.78
2016,12,26,16,0,547.0,39.0,0.6,10.0,124.0,81.08,41.99
2016,12,26,16,15,446.0,31.5,0.6,9.5,86.5,35.31,17.41
2016,12,26,16,30,345.0,24.0,0.6,9.0,49.0,19.56,8.73
2016,12,26,16,45,172.5,12.0,0.65,9.0,24.5,10.91,0.0
2016,12,26,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,7,45,158.5,12.5,1.65,8.0,24.0,104.47,0.0
2016,12,27,8,0,317.0,25.0,1.6,8.0,48.0,265.22,171.33
2016,12,27,8,15,416.5,33.0,1.55,8.5,85.0,356.35,288.85
2016,12,27,8,30,516.0,41.0,1.5,9.0,122.0,448.35,371.08
2016,12,27,8,45,576.0,46.5,1.5,9.5,160.5,513.32,425.73
2016,12,27,9,0,636.0,52.0,1.5,10.0,199.0,573.43,474.12
2016,12,27,9,15,675.5,56.0,1.5,10.0,236.0,623.47,513.62
2016,12,27,9,30,715.0,60.0,1.5,10.0,273.0,672.48,550.95
2016,12,27,9,45,530.5,94.5,1.55,10.0,262.5,581.52,481.3
2016,12,27,10,0,346.0,129.0,1.6,10.0,252.0,472.0,393.41
2016,12,27,10,15,409.0,129.5,1.65,10.0,286.0,525.59,437.46
2016,12,27,10,30,472.0,130.0,1.7,10.0,320.0,578.33,478.81
2016,12,27,10,45,509.5,130.0,1.75,10.5,345.0,607.54,500.22
2016,12,27,11,0,547.0,130.0,1.8,11.0,370.0,634.62,519.84
2016,12,27,11,15,527.5,139.5,1.75,11.0,377.0,623.57,509.76
2016,12,27,11,30,508.0,149.0,1.7,11.0,384.0,610.45,498.41
2016,12,27,11,45,536.0,145.0,1.65,11.0,396.5,617.79,503.73
2016,12,27,12,0,564.0,141.0,1.6,11.0,409.0,622.2,506.57
2016,12,27,12,15,630.0,122.0,1.6,11.0,421.5,642.45,522.32
2016,12,27,12,30,696.0,103.0,1.6,11.0,434.0,650.23,528.48
2016,12,27,12,45,487.0,148.0,1.6,11.0,378.0,523.25,427.8
2016,12,27,13,0,278.0,193.0,1.6,11.0,322.0,401.06,329.19
2016,12,27,13,15,281.0,186.5,1.7,11.0,313.0,382.86,315.4
2016,12,27,13,30,284.0,180.0,1.8,11.0,304.0,363.77,299.93
2016,12,27,13,45,338.5,162.0,1.9,11.5,303.0,360.22,296.55
2016,12,27,14,0,393.0,144.0,2.0,12.0,302.0,359.83,294.76
2016,12,27,14,15,515.0,112.5,2.05,11.5,304.5,362.67,295.57
2016,12,27,14,30,637.0,81.0,2.1,11.0,307.0,357.0,287.38
2016,12,27,14,45,595.0,81.5,2.15,11.0,277.0,306.57,242.5
2016,12,27,15,0,553.0,82.0,2.2,11.0,247.0,259.22,199.88
2016,12,27,15,15,555.0,71.5,2.2,10.5,218.5,216.15,159.59
2016,12,27,15,30,557.0,61.0,2.2,10.0,190.0,172.28,118.58
2016,12,27,15,45,503.0,53.5,2.25,10.0,153.0,122.68,76.69
2016,12,27,16,0,449.0,46.0,2.3,10.0,116.0,79.03,43.96
2016,12,27,16,15,348.0,36.5,2.35,10.0,81.0,38.59,21.06
2016,12,27,16,30,247.0,27.0,2.4,10.0,46.0,22.13,10.91
2016,12,27,16,45,123.5,13.5,2.45,10.0,23.0,12.28,0.0
2016,12,27,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,7,45,194.0,11.0,1.75,7.5,25.0,123.81,0.0
2016,12,28,8,0,388.0,22.0,1.7,8.0,50.0,297.72,190.52
2016,12,28,8,15,483.0,29.0,1.65,8.5,87.5,387.39,313.73
2016,12,28,8,30,578.0,36.0,1.6,9.0,125.0,477.79,394.31
2016,12,28,8,45,636.0,40.0,1.55,9.5,164.5,541.98,448.05
2016,12,28,9,0,694.0,44.0,1.5,10.0,204.0,607.05,499.7
2016,12,28,9,15,730.5,47.0,1.4,10.0,241.0,654.46,536.04
2016,12,28,9,30,767.0,50.0,1.3,10.0,278.0,700.73,569.95
2016,12,28,9,45,793.0,52.0,1.2,10.5,311.0,735.49,592.93
2016,12,28,10,0,819.0,54.0,1.1,11.0,344.0,759.88,607.51
2016,12,28,10,15,836.0,55.5,1.0,11.0,372.0,781.45,620.71
2016,12,28,10,30,853.0,57.0,0.9,11.0,400.0,800.08,631.44
2016,12,28,10,45,865.0,58.0,0.85,11.5,421.5,810.64,635.95
2016,12,28,11,0,877.0,59.0,0.8,12.0,443.0,817.85,638.17
2016,12,28,11,15,884.5,59.5,0.75,12.0,458.0,817.17,636.14
2016,12,28,11,30,892.0,60.0,0.7,12.0,473.0,812.98,631.9
2016,12,28,11,45,895.5,60.5,0.65,12.5,481.0,802.01,621.98
2016,12,28,12,0,899.0,61.0,0.6,13.0,489.0,787.57,609.93
2016,12,28,12,15,899.5,61.0,0.6,13.0,489.0,766.79,595.6
2016,12,28,12,30,900.0,61.0,0.6,13.0,489.0,742.79,579.14
2016,12,28,12,45,894.0,62.0,0.6,13.0,482.0,712.27,558.08
2016,12,28,13,0,888.0,63.0,0.6,13.0,475.0,679.1,535.1
2016,12,28,13,15,881.5,62.0,0.6,13.0,460.5,640.78,506.45
2016,12,28,13,30,875.0,61.0,0.6,13.0,446.0,600.28,475.4
2016,12,28,13,45,863.5,60.5,0.6,13.0,424.5,555.57,440.35
2016,12,28,14,0,852.0,60.0,0.6,13.0,403.0,509.49,403.25
2016,12,28,14,15,835.5,58.0,0.6,13.0,375.5,458.3,361.11
2016,12,28,14,30,819.0,56.0,0.6,13.0,348.0,406.76,317.37
2016,12,28,14,45,794.0,54.0,0.6,13.0,315.0,352.6,270.31
2016,12,28,15,0,769.0,52.0,0.6,13.0,282.0,298.44,222.1
2016,12,28,15,15,732.5,49.0,0.65,12.5,245.0,241.72,171.93
2016,12,28,15,30,696.0,46.0,0.7,12.0,208.0,188.03,124.36
2016,12,28,15,45,639.5,41.5,0.75,12.0,168.5,133.35,78.66
2016,12,28,16,0,583.0,37.0,0.8,12.0,129.0,84.67,42.84
2016,12,28,16,15,488.0,30.0,0.8,12.0,91.0,38.93,18.45
2016,12,28,16,30,393.0,23.0,0.8,12.0,53.0,20.26,9.75
2016,12,28,16,45,196.5,11.5,0.85,12.0,26.5,9.87,0.0
2016,12,28,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,11.5,2.1,9.0,25.0,117.67,0.0
2016,12,29,8,0,366.0,23.0,2.1,9.0,50.0,283.83,179.36
2016,12,29,8,15,466.0,30.5,2.1,9.0,88.0,377.17,305.82
2016,12,29,8,30,566.0,38.0,2.1,9.0,126.0,471.29,390.89
2016,12,29,8,45,625.5,43.0,2.1,9.5,165.5,537.82,447.34
2016,12,29,9,0,685.0,48.0,2.1,10.0,205.0,605.3,501.87
2016,12,29,9,15,723.0,51.5,2.0,10.0,243.0,654.63,540.47
2016,12,29,9,30,761.0,55.0,1.9,10.0,281.0,702.8,576.65
2016,12,29,9,45,782.0,58.5,1.8,10.5,314.0,735.6,598.9
2016,12,29,10,0,803.0,62.0,1.7,11.0,347.0,765.95,618.56
2016,12,29,10,15,821.0,64.0,1.6,11.0,375.0,789.08,633.47
2016,12,29,10,30,839.0,66.0,1.5,11.0,403.0,809.19,645.89
2016,12,29,10,45,850.0,67.5,1.45,11.5,425.0,819.51,650.53
2016,12,29,11,0,861.0,69.0,1.4,12.0,447.0,826.42,652.82
2016,12,29,11,15,869.0,70.0,1.3,12.0,462.0,818.94,645.53
2016,12,29,11,30,877.0,71.0,1.2,12.0,477.0,815.88,641.64
2016,12,29,11,45,880.0,71.5,1.2,12.5,485.0,804.64,632.21
2016,12,29,12,0,883.0,72.0,1.2,13.0,493.0,790.0,620.62
2016,12,29,12,15,883.5,72.0,1.15,13.0,493.5,769.48,605.51
2016,12,29,12,30,884.0,72.0,1.1,13.0,494.0,745.78,588.28
2016,12,29,12,45,886.5,70.0,1.1,13.5,488.0,718.04,567.76
2016,12,29,13,0,889.0,68.0,1.1,14.0,482.0,687.22,545.08
2016,12,29,13,15,882.0,67.5,1.05,14.0,467.5,649.11,515.57
2016,12,29,13,30,875.0,67.0,1.0,14.0,453.0,608.82,483.9
2016,12,29,13,45,863.0,66.0,1.0,14.0,431.0,563.19,447.93
2016,12,29,14,0,851.0,65.0,1.0,14.0,409.0,518.57,411.66
2016,12,29,14,15,834.0,63.0,0.95,13.5,381.5,466.51,369.03
2016,12,29,14,30,817.0,61.0,0.9,13.0,354.0,414.16,324.81
2016,12,29,14,45,791.0,58.5,0.85,13.0,320.5,357.96,275.78
2016,12,29,15,0,765.0,56.0,0.8,13.0,287.0,303.0,226.65
2016,12,29,15,15,728.0,52.5,0.75,12.5,249.5,245.72,175.73
2016,12,29,15,30,691.0,49.0,0.7,12.0,212.0,191.54,127.62
2016,12,29,15,45,632.5,44.5,0.65,12.0,172.0,136.69,81.73
2016,12,29,16,0,574.0,40.0,0.6,12.0,132.0,88.1,45.82
2016,12,29,16,15,476.5,32.5,0.6,11.5,93.5,42.14,20.8
2016,12,29,16,30,379.0,25.0,0.6,11.0,55.0,20.32,10.15
2016,12,29,16,45,189.5,12.5,0.6,11.0,27.5,9.93,0.0
2016,12,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,7,45,155.5,12.5,1.0,10.0,23.5,102.36,0.0
2016,12,30,8,0,311.0,25.0,1.1,10.0,47.0,259.89,161.09
2016,12,30,8,15,412.5,33.0,1.15,10.0,84.0,353.02,283.13
2016,12,30,8,30,514.0,41.0,1.2,10.0,121.0,446.31,366.72
2016,12,30,8,45,572.5,47.5,1.3,10.5,160.0,511.65,421.77
2016,12,30,9,0,631.0,54.0,1.4,11.0,199.0,578.51,475.65
2016,12,30,9,15,671.5,58.0,1.45,11.0,236.0,622.63,510.69
2016,12,30,9,30,712.0,62.0,1.5,11.0,273.0,672.72,549.14
2016,12,30,9,45,740.5,64.5,1.55,11.0,306.5,709.8,576.76
2016,12,30,10,0,769.0,67.0,1.6,11.0,340.0,744.69,602.23
2016,12,30,10,15,788.0,69.5,1.65,11.0,368.0,769.15,619.65
2016,12,30,10,30,807.0,72.0,1.7,11.0,396.0,790.68,634.86
2016,12,30,10,45,816.5,74.0,1.75,11.5,417.5,800.44,640.3
2016,12,30,11,0,826.0,76.0,1.8,12.0,439.0,806.89,643.48
2016,12,30,11,15,834.0,77.0,1.85,12.0,454.0,807.44,643.69
2016,12,30,11,30,842.0,78.0,1.9,12.0,469.0,804.53,641.56
2016,12,30,11,45,843.0,79.5,1.95,12.0,476.5,793.11,633.41
2016,12,30,12,0,844.0,81.0,2.0,12.0,484.0,778.39,623.02
2016,12,30,12,15,844.0,81.0,2.1,12.0,484.5,757.87,608.86
2016,12,30,12,30,844.0,81.0,2.2,12.0,485.0,734.28,592.41
2016,12,30,12,45,839.5,81.0,2.3,12.0,477.5,704.51,571.26
2016,12,30,13,0,835.0,81.0,2.4,12.0,470.0,672.14,547.26
2016,12,30,13,15,827.0,80.0,2.5,12.0,455.5,633.98,517.52
2016,12,30,13,30,819.0,79.0,2.6,12.0,441.0,593.86,485.53
2016,12,30,13,45,798.5,79.5,2.75,12.0,418.5,546.58,447.2
2016,12,30,14,0,778.0,80.0,2.9,12.0,396.0,498.79,407.4
2016,12,30,14,15,758.0,77.5,2.95,12.0,368.5,447.94,363.84
2016,12,30,14,30,738.0,75.0,3.0,12.0,341.0,397.25,319.26
2016,12,30,14,45,698.0,74.0,3.15,12.0,307.0,341.01,269.47
2016,12,30,15,0,658.0,73.0,3.3,12.0,273.0,287.41,221.04
2016,12,30,15,15,615.5,68.5,3.3,11.5,236.0,232.88,171.94
2016,12,30,15,30,573.0,64.0,3.3,11.0,199.0,182.26,126.58
2016,12,30,15,45,496.5,58.5,3.35,11.0,160.0,129.9,83.01
2016,12,30,16,0,420.0,53.0,3.4,11.0,121.0,86.06,50.45
2016,12,30,16,15,319.0,42.5,3.45,10.5,85.0,45.74,26.4
2016,12,30,16,30,218.0,32.0,3.5,10.0,49.0,25.08,14.18
2016,12,30,16,45,109.0,16.0,3.55,10.0,24.5,12.61,0.0
2016,12,30,17,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
